Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,4.4,3.5,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,4.45,3.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,4.45,3.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,4.35,3.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,4.25,3.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,4.15,3.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,45,167.0,13.5,4.15,3.5,26.5,56.38,0.0
2016,1,1,8,0,334.0,27.0,4.2,4.0,53.0,141.33,86.27
2016,1,1,8,15,437.5,35.5,4.2,4.0,92.0,195.76,149.06
2016,1,1,8,30,541.0,44.0,4.2,4.0,131.0,254.19,202.77
2016,1,1,8,45,598.0,50.5,4.25,4.5,171.0,297.4,242.88
2016,1,1,9,0,655.0,57.0,4.3,5.0,211.0,342.07,283.25
2016,1,1,9,15,695.0,61.0,4.3,5.5,249.0,377.51,315.02
2016,1,1,9,30,735.0,65.0,4.3,6.0,287.0,411.02,344.24
2016,1,1,9,45,766.5,67.0,4.35,6.5,321.5,439.58,368.67
2016,1,1,10,0,798.0,69.0,4.4,7.0,356.0,466.71,391.23
2016,1,1,10,15,816.0,71.0,4.35,7.0,384.5,485.48,406.93
2016,1,1,10,30,834.0,73.0,4.3,7.0,413.0,502.0,420.38
2016,1,1,10,45,844.5,75.0,4.3,7.5,434.5,512.29,427.78
2016,1,1,11,0,855.0,77.0,4.3,8.0,456.0,519.94,432.75
2016,1,1,11,15,862.0,78.0,4.2,8.0,471.0,522.01,433.52
2016,1,1,11,30,869.0,79.0,4.1,8.0,486.0,521.3,431.82
2016,1,1,11,45,871.5,80.0,4.1,8.5,493.0,515.53,425.36
2016,1,1,12,0,874.0,81.0,4.1,9.0,500.0,506.97,416.45
2016,1,1,12,15,874.0,81.0,4.05,9.0,500.0,493.48,404.0
2016,1,1,12,30,874.0,81.0,4.0,9.0,500.0,477.36,389.15
2016,1,1,12,45,874.5,79.0,3.95,9.0,493.5,456.91,370.49
2016,1,1,13,0,875.0,77.0,3.9,9.0,487.0,433.98,349.41
2016,1,1,13,15,867.0,76.0,3.85,9.0,472.0,406.39,324.15
2016,1,1,13,30,859.0,75.0,3.8,9.0,457.0,376.96,296.88
2016,1,1,13,45,846.5,73.5,3.8,9.0,435.0,343.91,266.27
2016,1,1,14,0,834.0,72.0,3.8,9.0,413.0,309.67,234.2
2016,1,1,14,15,816.0,70.0,3.75,9.0,384.5,272.55,199.6
2016,1,1,14,30,798.0,68.0,3.7,9.0,356.0,235.06,164.76
2016,1,1,14,45,771.5,65.0,3.65,9.0,322.0,194.99,128.75
2016,1,1,15,0,745.0,62.0,3.6,9.0,288.0,155.73,95.11
2016,1,1,15,15,706.0,58.0,3.55,8.5,250.0,115.45,64.43
2016,1,1,15,30,667.0,54.0,3.5,8.0,212.0,77.65,41.05
2016,1,1,15,45,606.5,48.5,3.5,7.5,171.5,37.86,28.79
2016,1,1,16,0,546.0,43.0,3.5,7.0,131.0,31.45,22.71
2016,1,1,16,15,445.5,35.0,3.55,6.5,92.5,26.46,17.66
2016,1,1,16,30,345.0,27.0,3.6,6.0,54.0,21.3,10.4
2016,1,1,16,45,172.5,13.5,3.7,6.0,27.0,13.27,0.0
2016,1,1,17,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,3.85,5.5,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,4.25,4.5,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,4.25,4.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,4.25,4.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,4.25,4.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,4.35,4.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,4.5,4.5,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,4.8,5.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,5.0,5.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,5.15,5.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,5.3,5.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,5.5,5.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,5.7,5.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,5.75,4.5,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,5.8,4.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,5.85,4.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,5.9,4.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,5.9,4.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,5.9,4.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,7.0,5.9,4.5,7.0,6.88,0.0
2016,1,2,8,0,0.0,14.0,5.9,5.0,14.0,13.5,3.8
2016,1,2,8,15,0.0,25.0,5.85,5.0,25.0,24.13,14.68
2016,1,2,8,30,0.0,36.0,5.8,5.0,36.0,34.77,24.42
2016,1,2,8,45,0.0,48.0,5.8,5.5,48.0,46.73,35.15
2016,1,2,9,0,0.0,60.0,5.8,6.0,60.0,58.75,45.81
2016,1,2,9,15,0.0,71.0,5.85,6.0,71.0,69.64,55.49
2016,1,2,9,30,0.0,82.0,5.9,6.0,82.0,80.51,65.03
2016,1,2,9,45,0.0,92.5,5.95,6.5,92.5,90.83,73.86
2016,1,2,10,0,0.0,103.0,6.0,7.0,103.0,101.12,82.57
2016,1,2,10,15,62.0,139.5,6.0,7.0,164.5,172.3,144.18
2016,1,2,10,30,124.0,176.0,6.0,7.0,226.0,245.77,206.85
2016,1,2,10,45,99.5,183.0,6.05,7.0,225.0,235.63,197.79
2016,1,2,11,0,75.0,190.0,6.1,7.0,224.0,229.21,191.95
2016,1,2,11,15,105.5,199.5,6.05,7.0,248.5,252.98,212.02
2016,1,2,11,30,136.0,209.0,6.0,7.0,273.0,279.1,233.84
2016,1,2,11,45,200.5,207.5,5.95,7.5,303.5,306.67,256.49
2016,1,2,12,0,265.0,206.0,5.9,8.0,334.0,334.82,279.15
2016,1,2,12,15,268.5,205.5,5.8,8.0,335.5,330.22,274.68
2016,1,2,12,30,272.0,205.0,5.7,8.0,337.0,324.71,269.42
2016,1,2,12,45,318.0,194.5,5.65,8.0,346.0,327.05,270.51
2016,1,2,13,0,364.0,184.0,5.6,8.0,355.0,326.73,268.96
2016,1,2,13,15,224.5,188.0,5.5,8.0,292.5,265.62,218.26
2016,1,2,13,30,85.0,192.0,5.4,8.0,230.0,211.84,174.4
2016,1,2,13,45,172.5,180.0,5.35,8.5,252.5,224.66,182.92
2016,1,2,14,0,260.0,168.0,5.3,9.0,275.0,230.87,184.74
2016,1,2,14,15,291.5,152.5,5.2,9.0,264.5,213.9,168.14
2016,1,2,14,30,323.0,137.0,5.1,9.0,254.0,194.26,148.93
2016,1,2,14,45,303.0,128.0,5.1,9.0,229.5,168.03,126.18
2016,1,2,15,0,283.0,119.0,5.1,9.0,205.0,142.85,104.98
2016,1,2,15,15,264.5,105.0,5.1,8.5,177.5,114.93,82.63
2016,1,2,15,30,246.0,91.0,5.1,8.0,150.0,88.34,63.13
2016,1,2,15,45,221.0,76.0,5.2,8.0,121.5,62.38,50.88
2016,1,2,16,0,196.0,61.0,5.3,8.0,93.0,48.92,38.25
2016,1,2,16,15,149.0,45.5,5.4,8.0,65.5,37.1,26.89
2016,1,2,16,30,102.0,30.0,5.5,8.0,38.0,24.93,13.43
2016,1,2,16,45,51.0,15.0,5.6,8.0,19.0,14.74,0.0
2016,1,2,17,0,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,5.8,7.5,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,5.9,7.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,6.05,7.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,6.2,7.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,6.3,7.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,6.4,7.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,6.5,7.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,6.6,7.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,6.65,7.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,6.75,7.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,6.85,6.5,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,6.9,6.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,6.95,6.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,7.0,6.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,7.05,6.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,7.1,6.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,7.15,6.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,7.2,6.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,7.25,6.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,7.3,6.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,7.4,6.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,7.5,6.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,7.5,6.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,7.5,6.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,7.55,6.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,7.6,6.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,7.6,6.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,7.6,6.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,7.6,6.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,7.6,6.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,7.6,6.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,7.6,6.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,7.6,6.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,7.6,6.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,7.65,6.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,7.7,6.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,7.75,6.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,7.8,6.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,7.75,6.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,7.7,6.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,7.7,6.5,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,7.7,7.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,7.5,7.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,7.3,7.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,7.15,7.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,7.0,7.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,6.6,7.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,6.45,7.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,6.3,7.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,6.2,7.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,6.1,7.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,6.0,7.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,5.9,7.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,5.85,7.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,5.8,7.0,0.0,0.0,0.0
2016,1,3,7,45,0.0,2.0,5.75,7.0,2.0,1.97,0.0
2016,1,3,8,0,0.0,4.0,5.7,7.0,4.0,3.85,0.0
2016,1,3,8,15,0.0,7.0,5.8,7.0,7.0,6.74,0.0
2016,1,3,8,30,0.0,10.0,5.9,7.0,10.0,9.64,2.63
2016,1,3,8,45,0.0,13.5,6.0,7.5,13.5,13.01,5.65
2016,1,3,9,0,0.0,17.0,6.1,8.0,17.0,16.39,8.65
2016,1,3,9,15,0.0,20.0,6.1,8.0,20.0,19.29,11.23
2016,1,3,9,30,0.0,23.0,6.1,8.0,23.0,22.19,13.78
2016,1,3,9,45,0.0,26.0,6.2,8.0,26.0,25.09,16.32
2016,1,3,10,0,0.0,29.0,6.3,8.0,29.0,27.99,18.83
2016,1,3,10,15,0.0,46.5,6.35,8.0,46.5,44.91,33.54
2016,1,3,10,30,0.0,64.0,6.4,8.0,64.0,61.86,48.19
2016,1,3,10,45,0.0,36.0,6.5,8.5,36.0,34.76,24.58
2016,1,3,11,0,0.0,8.0,6.6,9.0,8.0,7.72,1.04
2016,1,3,11,15,0.0,12.0,6.6,9.0,12.0,11.58,4.39
2016,1,3,11,30,0.0,16.0,6.6,9.0,16.0,15.44,7.73
2016,1,3,11,45,1.0,88.5,6.65,9.0,89.5,86.13,68.59
2016,1,3,12,0,2.0,161.0,6.7,9.0,163.0,157.24,129.02
2016,1,3,12,15,1.0,123.0,6.6,9.0,124.0,119.51,96.96
2016,1,3,12,30,0.0,85.0,6.5,9.0,85.0,82.21,65.16
2016,1,3,12,45,0.0,112.0,6.4,9.5,112.0,108.19,87.23
2016,1,3,13,0,0.0,139.0,6.3,10.0,139.0,133.86,108.85
2016,1,3,13,15,0.0,143.0,6.05,10.0,143.0,137.36,111.85
2016,1,3,13,30,0.0,147.0,5.8,10.0,147.0,140.73,114.78
2016,1,3,13,45,0.0,128.5,5.55,10.0,128.5,123.03,99.9
2016,1,3,14,0,0.0,110.0,5.3,10.0,110.0,105.45,85.07
2016,1,3,14,15,0.0,118.0,4.95,10.0,118.0,112.44,91.14
2016,1,3,14,30,0.0,126.0,4.6,10.0,126.0,119.0,96.8
2016,1,3,14,45,0.0,113.5,4.35,10.0,113.5,106.97,86.61
2016,1,3,15,0,0.0,101.0,4.1,10.0,101.0,94.98,76.39
2016,1,3,15,15,0.0,87.5,4.1,9.5,87.5,82.17,65.5
2016,1,3,15,30,0.0,74.0,4.1,9.0,74.0,69.43,54.51
2016,1,3,15,45,0.0,60.0,4.1,9.0,60.0,56.37,42.98
2016,1,3,16,0,0.0,46.0,4.1,9.0,46.0,43.62,33.42
2016,1,3,16,15,0.0,32.5,4.25,9.0,32.5,31.22,21.73
2016,1,3,16,30,0.0,19.0,4.4,9.0,19.0,18.34,8.65
2016,1,3,16,45,0.0,9.5,4.6,9.0,9.5,9.16,0.0
2016,1,3,17,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,5.15,9.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,5.25,9.0,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,5.2,8.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,5.25,8.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,5.35,8.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,5.45,8.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,5.55,8.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,5.85,8.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,6.2,8.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,6.45,8.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,6.6,8.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,6.6,8.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,6.6,8.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,6.6,8.5,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,6.6,9.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,6.55,9.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,6.5,9.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,6.45,9.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,6.25,9.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,5.95,9.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,5.35,9.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,1,4,7,45,134.5,13.5,5.3,9.5,24.0,48.02,0.0
2016,1,4,8,0,269.0,27.0,5.3,10.0,48.0,122.43,72.3
2016,1,4,8,15,369.0,36.0,5.3,10.0,84.0,174.49,130.23
2016,1,4,8,30,469.0,45.0,5.3,10.0,120.0,230.39,180.52
2016,1,4,8,45,536.5,50.5,5.35,10.5,159.0,274.77,220.56
2016,1,4,9,0,604.0,56.0,5.4,11.0,198.0,321.31,261.67
2016,1,4,9,15,373.0,90.5,5.6,11.0,183.0,270.36,222.97
2016,1,4,9,30,142.0,125.0,5.8,11.0,168.0,200.06,165.35
2016,1,4,9,45,144.5,138.5,6.0,11.5,186.5,216.62,179.37
2016,1,4,10,0,147.0,152.0,6.2,12.0,205.0,232.75,192.65
2016,1,4,10,15,153.5,164.5,6.3,12.0,223.5,249.28,206.42
2016,1,4,10,30,160.0,177.0,6.4,12.0,242.0,265.35,219.67
2016,1,4,10,45,80.0,160.0,6.55,12.0,192.5,201.76,166.0
2016,1,4,11,0,0.0,143.0,6.7,12.0,143.0,139.93,113.29
2016,1,4,11,15,0.0,128.0,6.75,12.0,128.0,124.63,100.36
2016,1,4,11,30,0.0,113.0,6.8,12.0,113.0,109.65,87.67
2016,1,4,11,45,0.0,81.5,6.85,12.5,81.5,78.82,61.45
2016,1,4,12,0,0.0,50.0,6.9,13.0,50.0,48.31,35.49
2016,1,4,12,15,0.0,71.0,6.8,13.0,71.0,68.65,52.72
2016,1,4,12,30,0.0,92.0,6.7,13.0,92.0,88.98,69.88
2016,1,4,12,45,0.0,117.5,6.65,13.0,117.5,113.49,90.51
2016,1,4,13,0,0.0,143.0,6.6,13.0,143.0,137.69,110.83
2016,1,4,13,15,0.0,106.0,6.45,13.0,106.0,102.25,81.14
2016,1,4,13,30,0.0,69.0,6.3,13.0,69.0,66.7,51.2
2016,1,4,13,45,0.0,67.5,6.15,13.0,67.5,65.25,50.04
2016,1,4,14,0,0.0,66.0,6.0,13.0,66.0,63.79,48.87
2016,1,4,14,15,0.0,87.5,5.95,12.5,87.5,84.24,66.43
2016,1,4,14,30,0.0,109.0,5.9,12.0,109.0,103.73,83.21
2016,1,4,14,45,0.0,99.0,5.85,12.0,99.0,94.09,75.08
2016,1,4,15,0,0.0,89.0,5.8,12.0,89.0,84.47,66.91
2016,1,4,15,15,0.0,77.0,5.8,12.0,77.0,73.1,57.17
2016,1,4,15,30,0.0,65.0,5.8,12.0,65.0,61.79,47.37
2016,1,4,15,45,0.0,53.0,5.8,12.0,53.0,50.53,37.53
2016,1,4,16,0,0.0,41.0,5.8,12.0,41.0,39.41,29.31
2016,1,4,16,15,0.0,29.0,5.75,12.0,29.0,28.0,18.69
2016,1,4,16,30,0.0,17.0,5.7,12.0,17.0,16.4,7.23
2016,1,4,16,45,0.0,8.5,5.7,12.0,8.5,8.2,0.0
2016,1,4,17,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,6.95,12.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,7.05,12.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,6.95,12.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,6.85,12.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,5,7,45,21.0,13.5,4.2,10.5,15.0,18.7,0.0
2016,1,5,8,0,42.0,27.0,4.3,11.0,30.0,45.77,24.76
2016,1,5,8,15,69.5,43.0,4.4,11.0,52.5,74.42,54.25
2016,1,5,8,30,97.0,59.0,4.5,11.0,75.0,103.15,79.91
2016,1,5,8,45,107.5,76.0,4.65,11.5,98.0,127.68,101.76
2016,1,5,9,0,118.0,93.0,4.8,12.0,121.0,152.23,123.27
2016,1,5,9,15,126.0,109.0,4.95,12.0,143.5,174.49,142.75
2016,1,5,9,30,134.0,125.0,5.1,12.0,166.0,196.59,161.8
2016,1,5,9,45,137.0,139.0,5.25,12.0,184.5,213.83,176.5
2016,1,5,10,0,140.0,153.0,5.4,12.0,203.0,230.66,190.65
2016,1,5,10,15,70.0,141.0,5.55,12.0,166.0,178.12,146.31
2016,1,5,10,30,0.0,129.0,5.7,12.0,129.0,126.7,102.36
2016,1,5,10,45,0.0,120.0,5.85,12.0,120.0,117.19,94.26
2016,1,5,11,0,0.0,111.0,6.0,12.0,111.0,107.96,86.38
2016,1,5,11,15,0.0,106.0,6.05,12.0,106.0,102.88,82.0
2016,1,5,11,30,0.0,101.0,6.1,12.0,101.0,97.88,77.72
2016,1,5,11,45,0.0,71.5,6.2,12.0,71.5,69.13,53.34
2016,1,5,12,0,0.0,42.0,6.3,12.0,42.0,40.57,29.04
2016,1,5,12,15,0.0,78.0,6.2,12.0,78.0,75.43,58.68
2016,1,5,12,30,0.0,114.0,6.1,12.0,114.0,110.23,88.06
2016,1,5,12,45,0.0,127.5,6.05,12.0,127.5,123.1,98.9
2016,1,5,13,0,0.0,141.0,6.0,12.0,141.0,135.8,109.6
2016,1,5,13,15,0.0,106.0,5.9,12.0,106.0,102.26,81.43
2016,1,5,13,30,0.0,71.0,5.8,12.0,71.0,68.64,53.04
2016,1,5,13,45,0.0,100.0,5.7,12.0,100.0,96.32,76.61
2016,1,5,14,0,0.0,129.0,5.6,12.0,129.0,123.13,99.36
2016,1,5,14,15,241.5,122.0,5.5,12.0,211.0,175.94,136.64
2016,1,5,14,30,483.0,115.0,5.4,12.0,293.0,212.04,156.81
2016,1,5,14,45,450.0,111.0,5.35,12.0,265.5,181.35,130.16
2016,1,5,15,0,417.0,107.0,5.3,12.0,238.0,152.47,106.07
2016,1,5,15,15,493.0,86.5,5.05,11.5,222.0,122.99,78.5
2016,1,5,15,30,569.0,66.0,4.8,11.0,206.0,86.38,49.06
2016,1,5,15,45,507.5,59.5,4.55,11.0,167.5,52.46,33.23
2016,1,5,16,0,446.0,53.0,4.3,11.0,129.0,40.08,30.07
2016,1,5,16,15,348.5,43.5,4.1,10.5,92.5,33.99,24.12
2016,1,5,16,30,251.0,34.0,3.9,10.0,56.0,26.52,15.67
2016,1,5,16,45,125.5,17.0,3.7,10.0,28.0,13.26,0.0
2016,1,5,17,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,5.65,10.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,6.15,10.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,6.65,10.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,6.9,10.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,7.2,10.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,7.5,10.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,7.75,10.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,8.0,10.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,8.25,10.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,8.5,10.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,8.6,10.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,8.7,10.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,8.8,10.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,8.9,10.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,8.65,10.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,8.4,10.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,8.15,10.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,7.9,10.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,7.4,10.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,6.9,10.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,5.9,10.5,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,1,6,7,45,4.0,14.0,5.95,11.0,14.5,14.8,0.0
2016,1,6,8,0,8.0,28.0,5.9,11.0,29.0,31.57,15.79
2016,1,6,8,15,41.0,47.5,5.9,11.0,54.0,67.33,48.99
2016,1,6,8,30,74.0,67.0,5.9,11.0,79.0,105.66,82.38
2016,1,6,8,45,71.0,87.5,5.9,11.0,101.5,123.96,99.22
2016,1,6,9,0,68.0,108.0,5.9,11.0,124.0,145.79,118.63
2016,1,6,9,15,86.5,126.0,5.9,11.0,150.0,173.25,142.42
2016,1,6,9,30,105.0,144.0,5.9,11.0,176.0,205.69,170.13
2016,1,6,9,45,148.0,154.5,5.9,11.5,205.0,236.83,196.22
2016,1,6,10,0,191.0,165.0,5.9,12.0,234.0,269.06,222.95
2016,1,6,10,15,224.5,167.5,5.85,12.0,255.0,293.01,242.92
2016,1,6,10,30,258.0,170.0,5.8,12.0,276.0,312.47,259.05
2016,1,6,10,45,150.5,176.5,5.8,12.0,239.5,259.49,214.31
2016,1,6,11,0,43.0,183.0,5.8,12.0,203.0,205.97,168.74
2016,1,6,11,15,248.0,175.5,5.8,12.0,293.0,309.11,255.7
2016,1,6,11,30,453.0,168.0,5.8,12.0,383.0,406.5,335.76
2016,1,6,11,45,381.5,185.5,5.8,12.0,369.0,379.78,312.8
2016,1,6,12,0,310.0,203.0,5.8,12.0,355.0,356.26,292.69
2016,1,6,12,15,180.0,204.0,5.85,12.0,292.0,287.03,235.26
2016,1,6,12,30,50.0,205.0,5.9,12.0,229.0,222.1,181.23
2016,1,6,12,45,69.5,207.5,5.95,12.0,241.0,230.92,188.51
2016,1,6,13,0,89.0,210.0,6.0,12.0,253.0,238.58,194.62
2016,1,6,13,15,291.5,180.0,5.95,11.5,313.5,286.89,233.0
2016,1,6,13,30,494.0,150.0,5.9,11.0,374.0,322.84,259.15
2016,1,6,13,45,413.5,156.5,5.9,11.0,338.5,284.75,226.92
2016,1,6,14,0,333.0,163.0,5.9,11.0,303.0,251.41,199.18
2016,1,6,14,15,253.0,160.0,5.75,11.0,262.0,213.53,168.25
2016,1,6,14,30,173.0,157.0,5.6,11.0,221.0,182.46,143.78
2016,1,6,14,45,151.0,146.0,5.5,11.0,198.5,159.82,124.87
2016,1,6,15,0,129.0,135.0,5.4,11.0,176.0,138.61,107.5
2016,1,6,15,15,117.0,119.0,5.3,10.5,152.5,116.12,89.17
2016,1,6,15,30,105.0,103.0,5.2,10.0,129.0,94.62,72.2
2016,1,6,15,45,79.5,86.0,5.1,10.0,103.5,73.21,56.14
2016,1,6,16,0,54.0,69.0,5.0,10.0,78.0,59.95,47.91
2016,1,6,16,15,31.0,50.5,4.9,10.0,55.5,44.82,33.7
2016,1,6,16,30,8.0,32.0,4.8,10.0,33.0,29.92,18.71
2016,1,6,16,45,4.0,16.0,4.75,10.0,16.5,15.44,0.0
2016,1,6,17,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,7,45,96.0,15.5,1.85,9.0,23.0,40.16,0.0
2016,1,7,8,0,192.0,31.0,1.8,9.0,46.0,105.34,62.92
2016,1,7,8,15,292.0,42.5,1.75,9.0,81.5,156.98,117.65
2016,1,7,8,30,392.0,54.0,1.7,9.0,117.0,213.09,166.99
2016,1,7,8,45,467.5,60.5,1.65,9.5,156.0,260.27,208.17
2016,1,7,9,0,543.0,67.0,1.6,10.0,195.0,309.98,250.61
2016,1,7,9,15,586.5,72.0,1.5,10.0,232.0,346.2,281.78
2016,1,7,9,30,630.0,77.0,1.4,10.0,269.0,382.51,312.15
2016,1,7,9,45,686.0,75.0,1.35,10.0,306.0,416.79,340.3
2016,1,7,10,0,742.0,73.0,1.3,10.0,343.0,449.49,366.55
2016,1,7,10,15,761.0,75.5,1.25,10.0,371.5,469.27,382.04
2016,1,7,10,30,780.0,78.0,1.2,10.0,400.0,487.0,395.57
2016,1,7,10,45,795.0,79.0,1.2,10.0,422.5,498.82,404.5
2016,1,7,11,0,810.0,80.0,1.2,10.0,445.0,508.2,411.31
2016,1,7,11,15,818.0,81.0,1.2,10.0,460.0,511.38,413.15
2016,1,7,11,30,826.0,82.0,1.2,10.0,475.0,511.89,412.79
2016,1,7,11,45,832.5,82.0,1.2,10.5,483.5,507.88,408.05
2016,1,7,12,0,839.0,82.0,1.2,11.0,492.0,501.15,401.05
2016,1,7,12,15,839.5,82.0,1.2,11.0,493.0,488.79,390.26
2016,1,7,12,30,840.0,82.0,1.2,11.0,494.0,473.87,377.24
2016,1,7,12,45,845.0,79.0,1.3,11.0,488.5,455.46,361.66
2016,1,7,13,0,850.0,76.0,1.4,11.0,483.0,434.46,343.53
2016,1,7,13,15,843.0,75.0,1.4,11.0,469.0,408.12,320.37
2016,1,7,13,30,836.0,74.0,1.4,11.0,455.0,379.92,295.22
2016,1,7,13,45,826.5,72.0,1.45,11.0,434.5,348.2,266.88
2016,1,7,14,0,817.0,70.0,1.5,11.0,414.0,315.11,236.82
2016,1,7,14,15,800.0,68.5,1.4,11.0,387.0,279.27,204.04
2016,1,7,14,30,783.0,67.0,1.3,11.0,360.0,242.98,170.79
2016,1,7,14,45,761.5,63.5,1.25,11.0,327.5,203.71,135.68
2016,1,7,15,0,740.0,60.0,1.2,11.0,295.0,164.84,102.01
2016,1,7,15,15,704.5,56.5,1.1,10.5,258.0,125.05,70.73
2016,1,7,15,30,669.0,53.0,1.0,10.0,221.0,87.37,45.46
2016,1,7,15,45,617.0,48.0,0.95,10.0,181.5,50.35,27.97
2016,1,7,16,0,565.0,43.0,0.9,10.0,142.0,30.56,21.82
2016,1,7,16,15,476.5,35.5,0.9,10.0,103.5,26.03,17.36
2016,1,7,16,30,388.0,28.0,0.9,10.0,65.0,21.35,12.01
2016,1,7,16,45,194.0,14.0,0.9,10.0,32.5,10.28,0.0
2016,1,7,17,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,8,7,45,5.5,13.5,2.6,8.0,14.0,14.7,0.0
2016,1,8,8,0,11.0,27.0,2.8,8.0,28.0,32.94,17.13
2016,1,8,8,15,35.0,43.5,2.9,8.0,48.5,59.64,43.4
2016,1,8,8,30,59.0,60.0,3.0,8.0,69.0,91.02,71.15
2016,1,8,8,45,70.0,77.0,3.2,8.5,91.0,114.67,92.2
2016,1,8,9,0,81.0,94.0,3.4,9.0,113.0,138.48,113.09
2016,1,8,9,15,87.5,110.0,3.4,9.0,134.0,159.26,131.3
2016,1,8,9,30,94.0,126.0,3.4,9.0,155.0,179.94,149.14
2016,1,8,9,45,97.0,139.5,3.4,9.5,172.5,195.94,162.47
2016,1,8,10,0,100.0,153.0,3.4,10.0,190.0,211.69,175.33
2016,1,8,10,15,56.5,152.5,3.4,10.0,174.0,184.07,151.8
2016,1,8,10,30,13.0,152.0,3.4,10.0,158.0,156.9,128.48
2016,1,8,10,45,6.5,134.5,3.4,10.5,137.5,135.13,109.78
2016,1,8,11,0,0.0,117.0,3.4,11.0,117.0,113.92,91.56
2016,1,8,11,15,85.0,165.0,3.45,11.0,205.5,208.17,171.11
2016,1,8,11,30,170.0,213.0,3.5,11.0,294.0,302.39,248.49
2016,1,8,11,45,167.0,218.0,3.6,11.0,299.0,302.91,248.32
2016,1,8,12,0,164.0,223.0,3.7,11.0,304.0,302.88,247.98
2016,1,8,12,15,154.5,222.5,3.7,11.0,298.5,293.79,240.21
2016,1,8,12,30,145.0,222.0,3.7,11.0,293.0,284.52,232.34
2016,1,8,12,45,121.0,217.5,3.75,11.5,276.0,264.86,215.64
2016,1,8,13,0,97.0,213.0,3.8,12.0,259.0,245.37,199.2
2016,1,8,13,15,170.0,204.5,3.75,12.0,283.5,262.83,212.72
2016,1,8,13,30,243.0,196.0,3.7,12.0,308.0,275.29,221.36
2016,1,8,13,45,121.5,137.5,3.65,12.0,193.5,171.68,137.31
2016,1,8,14,0,0.0,79.0,3.6,12.0,79.0,76.37,59.64
2016,1,8,14,15,0.0,44.5,3.55,11.5,44.5,42.98,31.38
2016,1,8,14,30,0.0,10.0,3.5,11.0,10.0,9.65,2.7
2016,1,8,14,45,0.0,9.0,3.45,11.0,9.0,8.68,1.88
2016,1,8,15,0,0.0,8.0,3.4,11.0,8.0,7.71,1.04
2016,1,8,15,15,0.0,7.0,3.4,10.5,7.0,6.75,0.21
2016,1,8,15,30,0.0,6.0,3.4,10.0,6.0,5.78,0.0
2016,1,8,15,45,0.0,4.5,3.4,10.0,4.5,4.34,0.0
2016,1,8,16,0,0.0,3.0,3.4,10.0,3.0,2.89,0.0
2016,1,8,16,15,0.0,2.0,3.5,10.0,2.0,1.93,0.0
2016,1,8,16,30,0.0,1.0,3.6,10.0,1.0,0.96,0.0
2016,1,8,16,45,0.0,0.5,3.7,10.0,0.5,0.48,0.0
2016,1,8,17,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,4.1,9.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,4.25,9.5,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,4.4,9.5,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,5.15,9.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,5.45,9.5,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,5.95,10.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,6.1,9.5,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,6.15,9.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,6.2,9.5,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,6.15,9.5,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,6.05,9.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,5.95,9.5,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,1,9,7,45,0.0,12.5,5.6,10.0,12.5,12.29,0.0
2016,1,9,8,0,0.0,25.0,5.5,10.0,25.0,25.17,11.88
2016,1,9,8,15,12.0,41.5,5.35,10.0,43.5,49.3,34.96
2016,1,9,8,30,24.0,58.0,5.2,10.0,62.0,71.45,54.65
2016,1,9,8,45,35.0,75.0,5.05,10.0,82.5,94.09,74.64
2016,1,9,9,0,46.0,92.0,4.9,10.0,103.0,116.98,94.74
2016,1,9,9,15,52.5,108.0,4.65,10.0,122.5,136.96,112.15
2016,1,9,9,30,59.0,124.0,4.4,10.0,142.0,156.96,129.34
2016,1,9,9,45,59.0,136.5,4.15,10.5,156.5,169.88,140.02
2016,1,9,10,0,59.0,149.0,3.9,11.0,171.0,182.64,150.35
2016,1,9,10,15,45.0,156.0,3.6,11.0,174.0,182.16,149.63
2016,1,9,10,30,31.0,163.0,3.3,11.0,177.0,181.38,148.6
2016,1,9,10,45,15.5,153.5,3.0,11.0,160.5,159.08,129.62
2016,1,9,11,0,0.0,144.0,2.7,11.0,144.0,140.92,114.1
2016,1,9,11,15,1.5,153.0,2.4,11.0,154.0,150.29,121.81
2016,1,9,11,30,3.0,162.0,2.1,11.0,164.0,159.6,129.36
2016,1,9,11,45,26.5,184.5,1.8,11.0,198.0,193.33,157.21
2016,1,9,12,0,50.0,207.0,1.5,11.0,232.0,228.36,185.54
2016,1,9,12,15,49.0,207.0,1.3,11.0,231.5,226.03,183.18
2016,1,9,12,30,48.0,207.0,1.1,11.0,231.0,223.58,180.88
2016,1,9,12,45,38.5,199.0,0.95,11.0,218.0,209.55,169.26
2016,1,9,13,0,29.0,191.0,0.8,11.0,205.0,195.93,158.07
2016,1,9,13,15,14.5,166.0,0.7,11.0,173.0,165.04,132.93
2016,1,9,13,30,0.0,141.0,0.6,11.0,141.0,135.25,108.67
2016,1,9,13,45,0.0,110.5,0.55,11.5,110.5,106.27,84.61
2016,1,9,14,0,0.0,80.0,0.5,12.0,80.0,77.33,60.37
2016,1,9,14,15,12.5,113.0,0.45,12.0,118.0,111.49,88.85
2016,1,9,14,30,25.0,146.0,0.4,12.0,156.0,143.2,114.61
2016,1,9,14,45,21.5,134.0,0.4,12.0,142.0,129.74,103.46
2016,1,9,15,0,18.0,122.0,0.4,12.0,128.0,116.53,92.67
2016,1,9,15,15,13.0,107.5,0.4,11.5,112.0,101.28,80.33
2016,1,9,15,30,8.0,93.0,0.4,11.0,96.0,86.49,68.21
2016,1,9,15,45,4.0,77.0,0.4,11.0,78.5,71.02,55.13
2016,1,9,16,0,0.0,61.0,0.4,11.0,61.0,56.36,44.7
2016,1,9,16,15,0.0,44.5,0.4,11.0,44.5,41.71,31.14
2016,1,9,16,30,0.0,28.0,0.4,11.0,28.0,26.82,16.88
2016,1,9,16,45,0.0,14.0,0.4,11.0,14.0,13.51,0.0
2016,1,9,17,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,4.75,8.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,5.05,8.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,1,10,7,45,135.5,14.5,5.35,8.5,25.0,49.74,0.0
2016,1,10,8,0,271.0,29.0,5.5,9.0,50.0,126.64,77.5
2016,1,10,8,15,370.0,38.5,5.45,9.0,87.5,179.34,135.3
2016,1,10,8,30,469.0,48.0,5.4,9.0,125.0,236.31,186.71
2016,1,10,8,45,532.0,55.0,5.4,9.0,164.5,281.37,227.98
2016,1,10,9,0,595.0,62.0,5.4,9.0,204.0,328.42,270.23
2016,1,10,9,15,636.0,66.5,5.4,9.0,242.0,364.49,302.75
2016,1,10,9,30,677.0,71.0,5.4,9.0,280.0,400.47,334.44
2016,1,10,9,45,707.0,74.0,5.4,9.5,314.0,429.07,358.72
2016,1,10,10,0,737.0,77.0,5.4,10.0,348.0,456.48,381.36
2016,1,10,10,15,568.0,113.5,5.35,10.0,332.5,417.49,349.0
2016,1,10,10,30,399.0,150.0,5.3,10.0,317.0,370.44,309.39
2016,1,10,10,45,278.5,175.0,5.25,10.5,294.5,329.94,274.49
2016,1,10,11,0,158.0,200.0,5.2,11.0,272.0,287.96,238.08
2016,1,10,11,15,127.5,206.0,5.1,11.0,265.5,276.35,227.97
2016,1,10,11,30,97.0,212.0,5.0,11.0,259.0,261.3,214.98
2016,1,10,11,45,52.5,192.5,4.95,11.5,218.0,216.93,177.45
2016,1,10,12,0,8.0,173.0,4.9,12.0,177.0,172.07,139.53
2016,1,10,12,15,19.5,185.5,4.85,12.0,195.5,189.31,153.9
2016,1,10,12,30,31.0,198.0,4.8,12.0,214.0,207.03,168.51
2016,1,10,12,45,54.5,205.0,4.8,12.5,232.0,222.66,181.01
2016,1,10,13,0,78.0,212.0,4.8,13.0,250.0,236.92,192.17
2016,1,10,13,15,39.0,183.0,4.7,13.0,202.0,190.78,154.28
2016,1,10,13,30,0.0,154.0,4.6,13.0,154.0,147.49,118.82
2016,1,10,13,45,0.0,142.0,4.6,13.0,142.0,135.82,109.27
2016,1,10,14,0,0.0,130.0,4.6,13.0,130.0,124.22,99.72
2016,1,10,14,15,6.0,135.0,4.5,12.5,137.5,129.95,104.7
2016,1,10,14,30,12.0,140.0,4.4,12.0,145.0,134.87,108.92
2016,1,10,14,45,9.0,128.5,4.3,12.0,132.0,122.54,98.7
2016,1,10,15,0,6.0,117.0,4.2,12.0,119.0,110.44,88.64
2016,1,10,15,15,3.0,103.5,4.15,11.5,104.5,96.86,77.41
2016,1,10,15,30,0.0,90.0,4.1,11.0,90.0,83.57,66.25
2016,1,10,15,45,0.0,74.5,4.05,11.0,74.5,69.05,53.62
2016,1,10,16,0,0.0,59.0,4.0,11.0,59.0,54.87,43.39
2016,1,10,16,15,0.0,43.5,4.1,10.5,43.5,40.98,30.54
2016,1,10,16,30,0.0,28.0,4.2,10.0,28.0,26.89,17.1
2016,1,10,16,45,0.0,14.0,4.3,10.0,14.0,13.51,0.13
2016,1,10,17,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,5.0,9.5,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,1,11,7,45,0.0,11.5,4.8,9.5,11.5,11.3,0.0
2016,1,11,8,0,0.0,23.0,4.8,10.0,23.0,22.56,10.31
2016,1,11,8,15,2.0,40.0,4.8,10.0,40.0,41.53,28.78
2016,1,11,8,30,4.0,57.0,4.8,10.0,57.0,59.93,45.22
2016,1,11,8,45,12.0,73.0,4.8,10.0,75.5,79.27,62.25
2016,1,11,9,0,20.0,89.0,4.8,10.0,94.0,102.54,82.57
2016,1,11,9,15,25.5,104.0,4.8,10.0,111.5,120.42,98.12
2016,1,11,9,30,31.0,119.0,4.8,10.0,129.0,138.39,113.58
2016,1,11,9,45,35.0,132.5,4.8,10.0,145.0,154.0,126.86
2016,1,11,10,0,39.0,146.0,4.8,10.0,161.0,169.58,139.98
2016,1,11,10,15,44.0,158.5,4.8,10.0,176.5,184.5,152.44
2016,1,11,10,30,49.0,171.0,4.8,10.0,192.0,199.32,164.72
2016,1,11,10,45,72.5,185.0,4.85,10.5,217.5,225.22,186.05
2016,1,11,11,0,96.0,199.0,4.9,11.0,243.0,250.94,206.98
2016,1,11,11,15,48.0,157.5,4.85,11.0,179.5,181.72,148.85
2016,1,11,11,30,0.0,116.0,4.8,11.0,116.0,112.6,90.29
2016,1,11,11,45,14.0,156.0,4.8,11.5,163.0,158.93,129.09
2016,1,11,12,0,28.0,196.0,4.8,12.0,210.0,204.72,166.77
2016,1,11,12,15,24.5,193.5,4.8,12.0,206.0,199.61,162.37
2016,1,11,12,30,21.0,191.0,4.8,12.0,202.0,194.58,158.15
2016,1,11,12,45,10.5,153.0,4.8,12.0,158.5,152.42,123.15
2016,1,11,13,0,0.0,115.0,4.8,12.0,115.0,111.02,88.6
2016,1,11,13,15,0.0,118.5,4.7,12.0,118.5,114.23,91.39
2016,1,11,13,30,0.0,122.0,4.6,12.0,122.0,117.37,94.11
2016,1,11,13,45,0.0,98.5,4.55,12.5,98.5,94.96,75.18
2016,1,11,14,0,0.0,75.0,4.5,13.0,75.0,72.52,56.19
2016,1,11,14,15,19.5,114.0,4.35,13.0,122.0,113.59,90.43
2016,1,11,14,30,39.0,153.0,4.2,13.0,169.0,151.1,121.17
2016,1,11,14,45,35.5,140.5,4.05,13.0,154.0,136.39,108.85
2016,1,11,15,0,32.0,128.0,3.9,13.0,139.0,121.92,96.81
2016,1,11,15,15,326.5,94.5,3.8,12.5,181.5,118.48,81.12
2016,1,11,15,30,621.0,61.0,3.7,12.0,224.0,96.02,52.49
2016,1,11,15,45,567.5,55.5,3.65,12.0,185.5,59.77,32.8
2016,1,11,16,0,514.0,50.0,3.6,12.0,147.0,36.04,26.54
2016,1,11,16,15,431.5,42.0,3.55,11.5,109.0,31.29,21.96
2016,1,11,16,30,349.0,34.0,3.5,11.0,71.0,26.4,16.77
2016,1,11,16,45,174.5,23.0,3.5,11.0,41.5,17.94,3.48
