Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,11,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,12,7,15,51.0,11.5,1.35,12.0,15.0,24.89,0.0
2016,2,12,7,30,102.0,23.0,1.3,12.0,30.0,68.95,25.51
2016,2,12,7,45,170.0,39.0,1.3,12.5,61.5,119.05,87.54
2016,2,12,8,0,238.0,55.0,1.3,13.0,93.0,168.49,131.51
2016,2,12,8,15,273.0,71.5,1.35,13.0,128.5,209.22,167.7
2016,2,12,8,30,308.0,88.0,1.4,13.0,164.0,251.64,204.55
2016,2,12,8,45,330.5,103.5,1.5,13.5,199.5,288.2,235.45
2016,2,12,9,0,353.0,119.0,1.6,14.0,235.0,325.06,265.75
2016,2,12,9,15,372.5,131.0,1.65,14.0,268.0,356.5,291.44
2016,2,12,9,30,392.0,143.0,1.7,14.0,301.0,387.67,316.4
2016,2,12,9,45,509.0,130.5,1.8,14.5,356.0,448.76,365.09
2016,2,12,10,0,626.0,118.0,1.9,15.0,411.0,516.06,417.34
2016,2,12,10,15,711.5,106.5,2.05,15.0,461.0,563.65,454.48
2016,2,12,10,30,797.0,95.0,2.2,15.0,511.0,609.75,490.23
2016,2,12,10,45,636.5,149.0,2.35,15.5,491.5,570.73,457.18
2016,2,12,11,0,476.0,203.0,2.5,16.0,472.0,522.39,417.29
2016,2,12,11,15,654.0,152.5,2.65,16.0,534.5,584.93,467.86
2016,2,12,11,30,832.0,102.0,2.8,16.0,597.0,641.87,512.83
2016,2,12,11,45,834.5,103.0,3.0,16.5,607.0,638.15,508.76
2016,2,12,12,0,837.0,104.0,3.2,17.0,617.0,631.6,502.85
2016,2,12,12,15,838.0,104.5,3.35,17.0,620.0,620.81,494.39
2016,2,12,12,30,839.0,105.0,3.5,17.0,623.0,607.3,483.68
2016,2,12,12,45,735.5,137.5,3.65,17.0,589.0,562.16,447.64
2016,2,12,13,0,632.0,170.0,3.8,17.0,555.0,518.34,412.44
2016,2,12,13,15,561.0,190.5,3.9,17.0,527.5,481.35,382.57
2016,2,12,13,30,490.0,211.0,4.0,17.0,500.0,447.13,354.65
2016,2,12,13,45,409.0,222.0,4.15,17.0,457.5,401.7,318.17
2016,2,12,14,0,328.0,233.0,4.3,17.0,415.0,360.76,285.3
2016,2,12,14,15,249.0,230.5,4.35,17.0,365.0,312.52,246.78
2016,2,12,14,30,170.0,228.0,4.4,17.0,315.0,271.16,214.0
2016,2,12,14,45,220.0,207.5,4.45,17.0,312.0,260.28,203.75
2016,2,12,15,0,270.0,187.0,4.5,17.0,309.0,242.55,187.09
2016,2,12,15,15,434.0,142.0,4.5,16.5,318.0,225.82,166.95
2016,2,12,15,30,598.0,97.0,4.5,16.0,327.0,196.1,134.19
2016,2,12,15,45,555.0,94.0,4.5,16.0,288.0,157.6,102.5
2016,2,12,16,0,512.0,91.0,4.5,16.0,249.0,122.7,76.51
2016,2,12,16,15,468.0,81.5,4.55,15.5,208.0,85.08,52.67
2016,2,12,16,30,424.0,72.0,4.6,15.0,167.0,52.54,41.02
2016,2,12,16,45,365.0,59.0,4.65,15.0,127.0,43.99,33.09
2016,2,12,17,0,306.0,46.0,4.7,15.0,87.0,35.07,24.63
2016,2,12,17,15,153.0,33.0,4.7,14.5,53.5,25.71,14.42
2016,2,12,17,30,0.0,20.0,4.7,14.0,20.0,18.48,0.0
2016,2,12,17,45,0.0,10.0,4.75,14.0,10.0,9.83,0.0
2016,2,12,18,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,5.7,11.5,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,5.4,10.5,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,5.25,10.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,5.05,9.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,2,13,7,15,171.0,11.0,4.85,10.5,22.5,56.98,0.0
2016,2,13,7,30,342.0,22.0,4.7,11.0,45.0,144.38,68.8
2016,2,13,7,45,460.5,30.0,4.55,11.5,88.5,208.4,155.89
2016,2,13,8,0,579.0,38.0,4.4,12.0,132.0,280.7,221.36
2016,2,13,8,15,644.0,44.0,4.2,12.0,180.0,335.71,271.65
2016,2,13,8,30,709.0,50.0,4.0,12.0,228.0,393.68,322.9
2016,2,13,8,45,752.0,53.5,3.85,12.5,275.0,440.41,363.12
2016,2,13,9,0,795.0,57.0,3.7,13.0,322.0,487.65,402.26
2016,2,13,9,15,822.5,59.5,3.55,13.5,365.5,525.37,432.51
2016,2,13,9,30,850.0,62.0,3.4,14.0,409.0,559.06,458.65
2016,2,13,9,45,875.5,62.5,3.3,14.5,448.5,590.9,482.62
2016,2,13,10,0,901.0,63.0,3.2,15.0,488.0,621.03,504.59
2016,2,13,10,15,914.0,64.5,3.2,15.0,520.5,642.49,520.65
2016,2,13,10,30,927.0,66.0,3.2,15.0,553.0,661.31,534.48
2016,2,13,10,45,937.0,66.5,3.2,15.5,579.5,674.3,542.74
2016,2,13,11,0,947.0,67.0,3.2,16.0,606.0,684.31,548.62
2016,2,13,11,15,952.5,67.5,3.4,16.0,624.0,688.31,551.72
2016,2,13,11,30,958.0,68.0,3.6,16.0,642.0,689.13,552.36
2016,2,13,11,45,959.5,69.0,3.85,16.5,653.0,684.69,548.05
2016,2,13,12,0,961.0,70.0,4.1,17.0,664.0,677.04,541.2
2016,2,13,12,15,961.5,70.5,4.15,17.0,666.5,665.08,531.39
2016,2,13,12,30,962.0,71.0,4.2,17.0,669.0,650.02,519.08
2016,2,13,12,45,946.0,76.5,4.3,17.0,661.0,627.35,500.85
2016,2,13,13,0,930.0,82.0,4.4,17.0,653.0,602.3,480.57
2016,2,13,13,15,924.0,81.5,4.85,17.0,639.5,574.57,459.02
2016,2,13,13,30,918.0,81.0,5.3,17.0,626.0,544.51,434.79
2016,2,13,13,45,906.0,81.5,5.8,17.0,603.5,510.38,406.57
2016,2,13,14,0,894.0,82.0,6.3,17.0,581.0,474.61,376.11
2016,2,13,14,15,881.5,80.5,6.5,16.5,553.0,435.34,342.31
2016,2,13,14,30,869.0,79.0,6.7,16.0,525.0,392.47,304.72
2016,2,13,14,45,848.0,78.0,6.9,16.0,489.5,348.57,265.03
2016,2,13,15,0,827.0,77.0,7.1,16.0,454.0,304.72,224.87
2016,2,13,15,15,803.0,74.0,7.05,15.5,414.0,258.63,183.13
2016,2,13,15,30,779.0,71.0,7.0,15.0,374.0,213.42,142.56
2016,2,13,15,45,742.0,68.0,7.0,15.0,329.5,167.42,103.27
2016,2,13,16,0,705.0,65.0,7.0,15.0,285.0,124.09,69.75
2016,2,13,16,15,654.5,60.0,7.05,14.5,239.0,77.87,40.41
2016,2,13,16,30,604.0,55.0,7.1,14.0,193.0,39.18,29.33
2016,2,13,16,45,523.0,47.5,7.2,13.5,147.0,34.07,24.57
2016,2,13,17,0,442.0,40.0,7.3,13.0,101.0,30.09,20.58
2016,2,13,17,15,221.0,32.5,7.2,13.0,63.0,25.2,14.54
2016,2,13,17,30,0.0,25.0,7.1,13.0,25.0,22.43,0.0
2016,2,13,17,45,0.0,12.5,7.0,13.0,12.5,12.29,0.0
2016,2,13,18,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,7.0,12.5,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,7.25,12.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,7.25,12.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,7.15,12.0,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,7.15,12.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,7.25,12.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,7.35,11.5,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,7.05,11.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,6.85,11.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,6.35,11.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,2,14,7,15,0.0,12.0,6.2,11.5,12.0,11.8,0.0
2016,2,14,7,30,0.0,24.0,6.2,12.0,24.0,24.45,9.36
2016,2,14,7,45,26.0,42.0,6.2,12.5,46.5,56.18,40.0
2016,2,14,8,0,52.0,60.0,6.2,13.0,69.0,86.42,66.55
2016,2,14,8,15,62.5,80.0,6.05,13.5,93.5,113.99,90.75
2016,2,14,8,30,73.0,100.0,5.9,14.0,118.0,141.76,114.78
2016,2,14,8,45,80.5,119.0,5.8,14.5,142.5,167.09,136.31
2016,2,14,9,0,88.0,138.0,5.7,15.0,167.0,192.52,157.49
2016,2,14,9,15,327.0,125.5,5.65,15.0,256.5,328.63,272.53
2016,2,14,9,30,566.0,113.0,5.6,15.0,346.0,460.95,382.09
2016,2,14,9,45,600.0,116.0,5.55,15.5,383.5,494.72,408.35
2016,2,14,10,0,634.0,119.0,5.5,16.0,421.0,527.72,433.75
2016,2,14,10,15,473.0,171.0,5.45,16.5,404.5,486.88,397.61
2016,2,14,10,30,312.0,223.0,5.4,17.0,388.0,436.86,354.1
2016,2,14,10,45,588.5,153.5,5.4,17.5,484.0,550.32,446.82
2016,2,14,11,0,865.0,84.0,5.4,18.0,580.0,653.7,529.03
2016,2,14,11,15,873.0,85.0,5.35,18.0,599.0,659.63,532.38
2016,2,14,11,30,881.0,86.0,5.3,18.0,618.0,662.62,533.81
2016,2,14,11,45,883.0,88.0,5.3,18.0,629.0,659.78,530.84
2016,2,14,12,0,885.0,90.0,5.3,18.0,640.0,653.95,525.53
2016,2,14,12,15,887.0,90.0,5.3,18.0,643.5,643.13,516.39
2016,2,14,12,30,889.0,90.0,5.3,18.0,647.0,629.41,504.89
2016,2,14,12,45,886.0,90.5,5.35,18.5,642.5,610.39,488.33
2016,2,14,13,0,883.0,91.0,5.4,19.0,638.0,588.76,469.57
2016,2,14,13,15,648.0,164.0,5.4,19.0,560.5,508.62,404.36
2016,2,14,13,30,413.0,237.0,5.4,19.0,483.0,436.36,345.5
2016,2,14,13,45,630.0,165.0,5.45,19.0,526.5,458.65,362.75
2016,2,14,14,0,847.0,93.0,5.5,19.0,570.0,466.01,366.1
2016,2,14,14,15,622.0,146.0,5.6,18.5,487.0,389.88,305.15
2016,2,14,14,30,397.0,199.0,5.7,18.0,404.0,329.75,257.89
2016,2,14,14,45,369.5,189.5,5.8,18.0,371.0,293.96,227.96
2016,2,14,15,0,342.0,180.0,5.9,18.0,338.0,259.75,199.17
2016,2,14,15,15,353.0,161.5,5.95,17.5,312.0,229.14,172.46
2016,2,14,15,30,364.0,143.0,6.0,17.0,286.0,194.1,141.88
2016,2,14,15,45,342.5,130.5,6.1,17.0,253.0,163.96,116.81
2016,2,14,16,0,321.0,118.0,6.2,17.0,220.0,132.34,91.96
2016,2,14,16,15,297.0,102.0,6.2,16.5,184.5,99.61,68.88
2016,2,14,16,30,273.0,86.0,6.2,16.0,149.0,69.12,55.49
2016,2,14,16,45,240.0,68.5,6.2,15.5,114.5,54.53,42.34
2016,2,14,17,0,207.0,51.0,6.2,15.0,80.0,38.86,28.04
2016,2,14,17,15,103.5,36.0,6.2,15.0,50.5,29.65,18.33
2016,2,14,17,30,0.0,21.0,6.2,15.0,21.0,19.53,0.0
2016,2,14,17,45,0.0,10.5,6.2,15.0,10.5,10.32,0.0
2016,2,14,18,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,6.15,15.0,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,5.95,14.5,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,15,7,15,185.5,11.5,2.65,14.0,25.5,62.77,0.0
2016,2,15,7,30,371.0,23.0,2.5,14.0,51.0,155.8,89.8
2016,2,15,7,45,479.0,31.0,2.4,14.5,95.0,220.06,164.55
2016,2,15,8,0,587.0,39.0,2.3,15.0,139.0,289.96,226.3
2016,2,15,8,15,648.0,44.0,2.15,15.0,186.0,343.01,273.61
2016,2,15,8,30,709.0,49.0,2.0,15.0,233.0,398.7,321.47
2016,2,15,8,45,750.0,52.5,1.95,15.5,279.5,444.82,359.8
2016,2,15,9,0,791.0,56.0,1.9,16.0,326.0,491.38,396.99
2016,2,15,9,15,817.5,58.5,1.9,16.5,369.0,528.72,426.02
2016,2,15,9,30,844.0,61.0,1.9,17.0,412.0,561.96,451.11
2016,2,15,9,45,863.0,63.0,1.95,17.5,450.5,591.79,473.09
2016,2,15,10,0,882.0,65.0,2.0,18.0,489.0,619.66,493.07
2016,2,15,10,15,895.0,66.5,2.1,18.0,521.5,640.97,509.02
2016,2,15,10,30,908.0,68.0,2.2,18.0,554.0,659.7,522.88
2016,2,15,10,45,916.5,69.0,2.3,18.0,579.5,672.2,532.02
2016,2,15,11,0,925.0,70.0,2.4,18.0,605.0,681.75,538.94
2016,2,15,11,15,930.5,71.0,2.45,18.0,623.5,686.28,541.82
2016,2,15,11,30,936.0,72.0,2.5,18.0,642.0,687.67,542.38
2016,2,15,11,45,938.0,73.0,2.55,18.5,652.5,683.62,537.88
2016,2,15,12,0,940.0,74.0,2.6,19.0,663.0,676.43,531.03
2016,2,15,12,15,940.5,74.0,2.65,19.0,665.5,664.13,521.4
2016,2,15,12,30,941.0,74.0,2.7,19.0,668.0,648.81,509.39
2016,2,15,12,45,932.5,77.0,2.75,19.0,662.0,628.2,493.16
2016,2,15,13,0,924.0,80.0,2.8,19.0,656.0,605.01,474.74
2016,2,15,13,15,919.5,79.5,2.8,19.0,643.0,578.15,453.15
2016,2,15,13,30,915.0,79.0,2.8,19.0,630.0,548.88,429.31
2016,2,15,13,45,905.5,78.5,2.85,19.0,608.5,514.94,401.55
2016,2,15,14,0,896.0,78.0,2.9,19.0,587.0,479.21,371.75
2016,2,15,14,15,885.0,76.5,2.9,19.0,559.5,440.34,338.73
2016,2,15,14,30,874.0,75.0,2.9,19.0,532.0,400.21,303.94
2016,2,15,14,45,856.5,74.0,2.9,19.0,497.5,357.3,266.31
2016,2,15,15,0,839.0,73.0,2.9,19.0,463.0,311.1,225.5
2016,2,15,15,15,817.0,70.5,2.85,18.5,423.5,265.18,184.98
2016,2,15,15,30,795.0,68.0,2.8,18.0,384.0,219.92,145.15
2016,2,15,15,45,763.0,64.5,2.75,18.0,340.0,173.12,105.48
2016,2,15,16,0,731.0,61.0,2.7,18.0,296.0,128.46,70.68
2016,2,15,16,15,685.0,56.5,2.65,17.5,249.5,84.5,42.77
2016,2,15,16,30,639.0,52.0,2.6,17.0,203.0,44.67,27.64
2016,2,15,16,45,568.0,45.0,2.55,17.0,157.0,31.46,22.0
2016,2,15,17,0,497.0,38.0,2.5,17.0,111.0,27.79,18.38
2016,2,15,17,15,369.5,28.5,2.5,16.5,71.0,21.61,11.99
2016,2,15,17,30,242.0,19.0,2.5,16.0,31.0,15.04,0.0
2016,2,15,17,45,121.0,9.5,2.5,16.0,15.5,9.34,0.0
2016,2,15,18,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,16,7,15,194.5,12.0,1.65,13.5,27.5,66.52,0.0
2016,2,16,7,30,389.0,24.0,1.6,14.0,55.0,165.07,101.25
2016,2,16,7,45,490.5,32.0,1.6,14.5,99.0,227.36,170.65
2016,2,16,8,0,592.0,40.0,1.6,15.0,143.0,295.63,230.65
2016,2,16,8,15,652.5,45.0,1.5,15.0,190.5,348.95,277.7
2016,2,16,8,30,713.0,50.0,1.4,15.0,238.0,404.87,325.17
2016,2,16,8,45,751.0,54.0,1.3,15.5,284.5,450.4,362.21
2016,2,16,9,0,789.0,58.0,1.2,16.0,331.0,496.16,397.82
2016,2,16,9,15,732.0,74.0,1.15,16.0,352.5,502.1,402.45
2016,2,16,9,30,675.0,90.0,1.1,16.0,374.0,504.58,403.97
2016,2,16,9,45,616.0,117.0,1.05,16.5,394.5,510.99,406.87
2016,2,16,10,0,557.0,144.0,1.0,17.0,415.0,509.51,403.5
2016,2,16,10,15,729.5,108.5,1.0,17.5,487.5,590.2,464.13
2016,2,16,10,30,902.0,73.0,1.0,18.0,560.0,665.46,518.47
2016,2,16,10,45,771.5,114.5,1.05,18.5,545.0,634.22,492.25
2016,2,16,11,0,641.0,156.0,1.1,19.0,530.0,593.45,460.21
2016,2,16,11,15,786.5,116.5,1.15,19.0,589.5,645.69,500.23
2016,2,16,11,30,932.0,77.0,1.2,19.0,649.0,694.56,536.28
2016,2,16,11,45,935.0,78.0,1.3,19.0,660.0,691.12,533.53
2016,2,16,12,0,938.0,79.0,1.4,19.0,671.0,684.53,528.96
2016,2,16,12,15,939.0,79.0,1.45,19.0,674.0,672.5,519.98
2016,2,16,12,30,940.0,79.0,1.5,19.0,677.0,657.42,508.68
2016,2,16,12,45,940.0,78.0,1.55,19.0,672.0,637.75,493.87
2016,2,16,13,0,940.0,77.0,1.6,19.0,667.0,615.21,476.67
2016,2,16,13,15,935.5,76.5,1.6,19.0,654.0,587.91,455.3
2016,2,16,13,30,931.0,76.0,1.6,19.0,641.0,558.17,431.68
2016,2,16,13,45,925.5,74.5,1.65,19.5,620.5,524.67,404.21
2016,2,16,14,0,920.0,73.0,1.7,20.0,600.0,489.11,374.55
2016,2,16,14,15,909.5,72.0,1.65,19.5,572.0,450.02,342.52
2016,2,16,14,30,899.0,71.0,1.6,19.0,544.0,409.57,308.54
2016,2,16,14,45,835.0,76.0,1.6,19.0,493.5,352.5,261.42
2016,2,16,15,0,771.0,81.0,1.6,19.0,443.0,301.53,218.68
2016,2,16,15,15,527.0,120.5,1.5,18.5,358.0,237.62,171.47
2016,2,16,15,30,283.0,160.0,1.4,18.0,273.0,197.58,146.02
2016,2,16,15,45,270.0,143.5,1.35,18.0,242.0,165.75,120.02
2016,2,16,16,0,257.0,127.0,1.3,18.0,211.0,134.98,95.72
2016,2,16,16,15,243.0,108.5,1.25,17.5,178.0,103.73,72.92
2016,2,16,16,30,229.0,90.0,1.2,17.0,145.0,73.9,54.27
2016,2,16,16,45,199.5,72.0,1.2,17.0,112.0,57.08,44.39
2016,2,16,17,0,170.0,54.0,1.2,17.0,79.0,43.64,32.1
2016,2,16,17,15,113.0,37.0,1.15,16.5,51.0,30.47,19.5
2016,2,16,17,30,56.0,20.0,1.1,16.0,23.0,16.87,0.0
2016,2,16,17,45,28.0,10.0,1.1,16.0,11.5,9.83,0.0
2016,2,16,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,6.15,14.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,7.1,14.5,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,7.3,15.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,6.75,15.0,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,2,17,7,15,0.0,6.5,6.3,15.0,6.5,6.39,0.0
2016,2,17,7,30,0.0,13.0,6.0,15.0,13.0,12.54,3.39
2016,2,17,7,45,0.0,24.0,5.75,15.0,24.0,23.16,13.4
2016,2,17,8,0,0.0,35.0,5.5,15.0,35.0,33.8,22.76
2016,2,17,8,15,0.0,47.0,5.6,15.0,47.0,45.41,32.87
2016,2,17,8,30,0.0,59.0,5.7,15.0,59.0,57.23,43.06
2016,2,17,8,45,0.0,71.5,5.8,15.5,71.5,69.68,53.56
2016,2,17,9,0,0.0,84.0,5.9,16.0,84.0,82.11,63.86
2016,2,17,9,15,95.0,133.0,5.95,16.0,173.0,196.95,160.96
2016,2,17,9,30,190.0,182.0,6.0,16.0,262.0,308.14,253.08
2016,2,17,9,45,95.0,165.0,6.05,16.0,205.0,233.0,189.9
2016,2,17,10,0,0.0,148.0,6.1,16.0,148.0,145.79,115.99
2016,2,17,10,15,0.0,90.0,6.0,16.0,90.0,87.12,67.3
2016,2,17,10,30,0.0,32.0,5.9,16.0,32.0,30.91,20.31
2016,2,17,10,45,0.0,48.0,5.8,16.0,48.0,46.4,33.22
2016,2,17,11,0,0.0,64.0,5.7,16.0,64.0,61.89,46.06
2016,2,17,11,15,0.0,117.5,5.6,16.0,118.0,114.01,89.05
2016,2,17,11,30,0.0,171.0,5.5,16.0,172.0,166.55,131.84
2016,2,17,11,45,0.0,142.5,5.4,16.0,143.0,138.34,108.7
2016,2,17,12,0,0.0,114.0,5.3,16.0,114.0,110.44,85.84
2016,2,17,12,15,0.0,71.0,5.3,15.5,71.0,68.69,51.57
2016,2,17,12,30,0.0,28.0,5.3,15.0,28.0,27.06,17.02
2016,2,17,12,45,4.0,117.5,5.35,15.0,120.5,116.09,90.98
2016,2,17,13,0,8.0,207.0,5.4,15.0,213.0,204.24,162.95
2016,2,17,13,15,4.0,130.0,5.5,15.0,133.0,127.79,100.55
2016,2,17,13,30,0.0,53.0,5.6,15.0,53.0,51.25,37.26
2016,2,17,13,45,0.0,42.0,5.7,15.0,42.0,40.6,28.43
2016,2,17,14,0,0.0,31.0,5.8,15.0,31.0,29.95,19.55
2016,2,17,14,15,0.0,44.5,5.8,15.0,44.5,43.01,30.55
2016,2,17,14,30,0.0,58.0,5.8,15.0,58.0,56.07,41.58
2016,2,17,14,45,0.0,43.5,5.8,15.0,43.5,42.03,29.86
2016,2,17,15,0,0.0,29.0,5.8,15.0,29.0,28.0,18.09
2016,2,17,15,15,1.5,84.0,5.75,14.5,85.0,81.49,63.37
2016,2,17,15,30,3.0,139.0,5.7,14.0,141.0,131.03,105.19
2016,2,17,15,45,1.5,123.5,5.7,14.0,124.5,115.84,92.65
2016,2,17,16,0,0.0,108.0,5.7,14.0,108.0,100.84,80.21
2016,2,17,16,15,0.0,90.5,5.65,14.0,90.5,84.48,66.37
2016,2,17,16,30,0.0,73.0,5.6,14.0,73.0,68.25,52.47
2016,2,17,16,45,0.0,56.5,5.6,14.0,56.5,53.26,41.61
2016,2,17,17,0,0.0,40.0,5.6,14.0,40.0,38.24,27.83
2016,2,17,17,15,0.0,25.5,5.8,13.5,25.5,24.62,15.03
2016,2,17,17,30,0.0,11.0,6.0,13.0,11.0,10.61,0.0
2016,2,17,17,45,0.0,5.5,6.2,13.0,5.5,5.41,0.0
2016,2,17,18,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,6.45,12.5,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,5.35,11.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,6.45,11.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,6.75,11.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,7.05,11.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,7.35,11.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,7.65,11.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,7.85,11.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,7.95,11.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,7.95,11.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,7.75,11.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,7.45,11.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,7.15,11.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,6.75,11.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,6.65,11.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,2,18,7,15,49.0,19.5,6.55,12.0,23.5,33.35,0.0
2016,2,18,7,30,98.0,39.0,6.5,12.0,47.0,90.69,60.72
2016,2,18,7,45,206.5,55.0,6.5,12.0,88.0,150.32,116.39
2016,2,18,8,0,315.0,71.0,6.5,12.0,129.0,224.54,181.18
2016,2,18,8,15,387.5,82.5,6.45,12.0,174.0,279.83,230.47
2016,2,18,8,30,460.0,94.0,6.4,12.0,219.0,339.45,282.75
2016,2,18,8,45,230.0,102.0,6.4,12.5,164.5,236.12,196.85
2016,2,18,9,0,0.0,110.0,6.4,13.0,110.0,109.41,87.67
2016,2,18,9,15,41.5,146.0,6.35,13.0,164.0,175.52,143.92
2016,2,18,9,30,83.0,182.0,6.3,13.0,218.0,239.34,197.44
2016,2,18,9,45,218.0,189.0,6.25,13.0,294.5,335.22,278.48
2016,2,18,10,0,353.0,196.0,6.2,13.0,371.0,435.8,361.82
2016,2,18,10,15,305.0,219.5,6.1,13.0,377.5,433.09,357.78
2016,2,18,10,30,257.0,243.0,6.0,13.0,384.0,427.75,351.76
2016,2,18,10,45,211.5,259.5,5.9,13.5,379.5,409.03,334.58
2016,2,18,11,0,166.0,276.0,5.8,14.0,375.0,394.61,320.83
2016,2,18,11,15,85.0,232.0,5.7,14.0,283.0,288.52,233.93
2016,2,18,11,30,4.0,188.0,5.6,14.0,191.0,186.0,148.63
2016,2,18,11,45,4.0,191.5,5.55,14.0,194.5,189.08,151.13
2016,2,18,12,0,4.0,195.0,5.5,14.0,198.0,192.13,153.51
2016,2,18,12,15,2.0,130.5,5.45,14.0,132.0,127.7,100.7
2016,2,18,12,30,0.0,66.0,5.4,14.0,66.0,63.85,47.82
2016,2,18,12,45,37.0,177.0,5.35,14.0,201.0,194.24,156.07
2016,2,18,13,0,74.0,288.0,5.3,14.0,336.0,320.41,257.91
2016,2,18,13,15,66.5,279.0,5.2,14.0,321.0,304.17,244.49
2016,2,18,13,30,59.0,270.0,5.1,14.0,306.0,288.25,231.64
2016,2,18,13,45,182.0,261.5,5.05,14.0,368.0,337.2,271.67
2016,2,18,14,0,305.0,253.0,5.0,14.0,430.0,376.89,302.77
2016,2,18,14,15,321.5,236.5,4.9,13.5,416.0,355.42,284.94
2016,2,18,14,30,338.0,220.0,4.8,13.0,402.0,332.23,265.36
2016,2,18,14,45,326.5,207.0,4.75,13.0,373.0,300.58,238.36
2016,2,18,15,0,315.0,194.0,4.7,13.0,344.0,269.36,211.51
2016,2,18,15,15,251.5,183.5,4.6,13.0,297.5,227.19,177.1
2016,2,18,15,30,188.0,173.0,4.5,13.0,251.0,193.44,150.31
2016,2,18,15,45,173.5,157.0,4.4,13.0,222.5,166.11,127.58
2016,2,18,16,0,159.0,141.0,4.3,13.0,194.0,139.97,106.37
2016,2,18,16,15,145.0,121.0,4.2,12.5,163.5,112.17,84.83
2016,2,18,16,30,131.0,101.0,4.1,12.0,133.0,85.85,65.91
2016,2,18,16,45,112.0,80.5,4.0,12.0,103.5,66.49,53.75
2016,2,18,17,0,93.0,60.0,3.9,12.0,74.0,50.58,38.99
2016,2,18,17,15,50.0,41.0,3.85,11.5,48.0,35.3,24.42
2016,2,18,17,30,7.0,22.0,3.8,11.0,22.0,20.46,3.63
2016,2,18,17,45,3.5,11.0,3.8,11.0,11.0,10.81,0.0
2016,2,18,18,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,5.15,10.5,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,5.45,10.5,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,5.55,10.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,5.9,10.5,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,7.1,11.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,2,19,7,15,0.0,12.5,7.3,12.0,12.5,12.06,0.0
2016,2,19,7,30,0.0,25.0,7.4,12.0,25.0,24.39,13.12
2016,2,19,7,45,0.0,43.0,7.55,12.0,43.0,43.55,30.72
2016,2,19,8,0,0.0,61.0,7.7,12.0,61.0,62.1,47.12
2016,2,19,8,15,4.0,80.5,7.65,12.0,81.5,83.89,66.15
2016,2,19,8,30,8.0,100.0,7.6,12.0,102.0,105.7,85.05
2016,2,19,8,45,12.5,116.5,7.6,12.5,120.5,124.49,100.98
2016,2,19,9,0,17.0,133.0,7.6,13.0,139.0,143.51,116.84
2016,2,19,9,15,8.5,97.0,7.4,13.0,100.0,99.78,79.61
2016,2,19,9,30,0.0,61.0,7.2,13.0,61.0,58.95,44.68
2016,2,19,9,45,0.0,91.0,7.05,13.0,91.0,88.27,69.38
2016,2,19,10,0,0.0,121.0,6.9,13.0,121.0,118.21,94.36
2016,2,19,10,15,6.5,160.0,6.55,13.0,163.5,161.58,130.42
2016,2,19,10,30,13.0,199.0,6.2,13.0,206.0,205.1,166.17
2016,2,19,10,45,6.5,152.0,5.85,13.0,155.5,152.81,122.56
2016,2,19,11,0,0.0,105.0,5.5,13.0,105.0,101.78,79.89
2016,2,19,11,15,0.0,128.5,5.2,13.0,128.5,124.82,98.93
2016,2,19,11,30,0.0,152.0,4.9,13.0,152.0,147.8,117.75
2016,2,19,11,45,7.5,191.0,4.6,13.0,195.5,190.91,153.1
2016,2,19,12,0,15.0,230.0,4.3,13.0,239.0,233.66,187.69
2016,2,19,12,15,8.5,206.0,4.25,13.0,211.5,205.36,164.47
2016,2,19,12,30,2.0,182.0,4.2,13.0,184.0,177.5,141.69
2016,2,19,12,45,37.0,236.0,4.2,13.0,260.0,251.47,202.39
2016,2,19,13,0,72.0,290.0,4.2,13.0,336.0,321.5,258.68
2016,2,19,13,15,67.0,281.5,4.15,13.0,324.0,307.13,246.92
2016,2,19,13,30,62.0,273.0,4.1,13.0,312.0,292.94,235.55
2016,2,19,13,45,103.5,272.5,4.1,13.0,334.5,309.52,249.16
2016,2,19,14,0,145.0,272.0,4.1,13.0,357.0,321.8,258.88
2016,2,19,14,15,138.0,258.5,4.05,12.5,336.5,298.95,240.68
2016,2,19,14,30,131.0,245.0,4.0,12.0,316.0,276.42,222.67
2016,2,19,14,45,193.5,225.0,4.0,12.0,322.0,273.14,218.73
2016,2,19,15,0,256.0,205.0,4.0,12.0,328.0,261.9,207.3
2016,2,19,15,15,349.0,172.0,3.95,11.5,325.0,244.37,189.14
2016,2,19,15,30,442.0,139.0,3.9,11.0,322.0,214.98,159.77
2016,2,19,15,45,398.0,134.0,3.9,11.0,285.5,179.9,130.42
2016,2,19,16,0,354.0,129.0,3.9,11.0,249.0,151.9,108.53
2016,2,19,16,15,324.5,113.0,3.75,10.5,210.0,116.46,82.17
2016,2,19,16,30,295.0,97.0,3.6,10.0,171.0,83.77,61.57
2016,2,19,16,45,248.5,79.5,3.5,10.0,133.0,62.57,50.72
2016,2,19,17,0,202.0,62.0,3.4,10.0,95.0,49.65,38.57
2016,2,19,17,15,131.5,43.5,3.35,10.0,62.0,35.52,24.95
2016,2,19,17,30,61.0,25.0,3.3,10.0,29.0,20.9,5.79
2016,2,19,17,45,30.5,12.5,3.25,10.0,14.5,12.29,0.0
2016,2,19,18,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,3.95,6.5,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,3.75,6.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,20,7,15,110.5,17.0,3.6,7.5,27.5,60.61,0.0
2016,2,20,7,30,221.0,34.0,3.5,8.0,55.0,130.57,93.91
2016,2,20,7,45,282.5,50.0,3.45,8.5,93.5,179.7,142.03
2016,2,20,8,0,344.0,66.0,3.4,9.0,132.0,233.32,190.28
2016,2,20,8,15,388.0,79.0,3.3,9.0,172.5,279.29,231.73
2016,2,20,8,30,432.0,92.0,3.2,9.0,213.0,327.48,274.01
2016,2,20,8,45,475.0,98.0,3.1,9.5,253.0,368.87,309.21
2016,2,20,9,0,518.0,104.0,3.0,10.0,293.0,411.65,344.52
2016,2,20,9,15,628.5,92.0,2.85,10.5,348.5,477.93,398.32
2016,2,20,9,30,739.0,80.0,2.7,11.0,404.0,542.7,449.49
2016,2,20,9,45,670.5,108.5,2.6,11.5,422.5,547.25,450.28
2016,2,20,10,0,602.0,137.0,2.5,12.0,441.0,544.2,445.23
2016,2,20,10,15,721.5,119.5,2.3,12.0,506.5,610.54,496.56
2016,2,20,10,30,841.0,102.0,2.1,12.0,572.0,675.8,545.15
2016,2,20,10,45,715.5,140.5,1.95,12.5,553.5,638.62,512.28
2016,2,20,11,0,590.0,179.0,1.8,13.0,535.0,594.49,475.11
2016,2,20,11,15,491.0,220.0,1.6,13.0,522.0,565.68,450.19
2016,2,20,11,30,392.0,261.0,1.4,13.0,509.0,532.49,421.87
2016,2,20,11,45,428.0,255.0,1.25,13.0,530.0,549.37,433.91
2016,2,20,12,0,464.0,249.0,1.1,13.0,551.0,560.31,440.92
2016,2,20,12,15,493.5,238.0,1.0,13.0,560.5,559.86,439.78
2016,2,20,12,30,523.0,227.0,0.9,13.0,570.0,557.1,436.9
2016,2,20,12,45,708.5,164.0,0.8,13.0,624.0,597.69,467.72
2016,2,20,13,0,894.0,101.0,0.7,13.0,678.0,628.07,489.36
2016,2,20,13,15,889.5,100.0,0.85,13.0,665.0,600.96,469.43
2016,2,20,13,30,885.0,99.0,1.0,13.0,652.0,570.53,446.97
2016,2,20,13,45,881.0,96.5,1.2,13.5,632.0,537.38,421.15
2016,2,20,14,0,877.0,94.0,1.4,14.0,612.0,502.22,392.76
2016,2,20,14,15,866.0,92.0,1.6,14.0,584.0,462.62,360.62
2016,2,20,14,30,855.0,90.0,1.8,14.0,556.0,421.85,326.39
2016,2,20,14,45,844.5,86.0,2.05,14.0,522.0,378.44,289.04
2016,2,20,15,0,834.0,82.0,2.3,14.0,488.0,334.27,249.93
2016,2,20,15,15,813.0,79.0,2.4,13.5,448.0,287.64,208.54
2016,2,20,15,30,792.0,76.0,2.5,13.0,408.0,241.62,167.37
2016,2,20,15,45,767.5,71.0,2.6,13.0,364.0,194.04,125.47
2016,2,20,16,0,743.0,66.0,2.7,13.0,320.0,147.92,87.11
2016,2,20,16,15,699.0,61.5,2.7,12.5,272.5,102.46,54.99
2016,2,20,16,30,655.0,57.0,2.7,12.0,225.0,57.49,31.25
2016,2,20,16,45,589.5,50.0,2.75,12.0,177.0,34.68,25.49
2016,2,20,17,0,524.0,43.0,2.8,12.0,129.0,31.2,22.04
2016,2,20,17,15,408.0,33.0,2.85,11.5,86.0,24.78,15.72
2016,2,20,17,30,292.0,23.0,2.9,11.0,43.0,17.97,5.41
2016,2,20,17,45,146.0,11.5,2.95,11.0,21.5,11.3,0.0
2016,2,20,18,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,21,7,15,201.5,15.0,3.1,9.5,35.5,88.22,0.0
2016,2,21,7,30,403.0,30.0,3.1,10.0,71.0,190.09,138.32
2016,2,21,7,45,501.0,38.5,3.15,10.5,118.0,252.8,198.68
2016,2,21,8,0,599.0,47.0,3.2,11.0,165.0,322.65,260.8
2016,2,21,8,15,656.5,52.5,3.15,11.0,214.0,374.01,307.26
2016,2,21,8,30,714.0,58.0,3.1,11.0,263.0,430.7,356.53
2016,2,21,8,45,754.5,62.0,3.1,11.5,311.0,478.6,396.65
2016,2,21,9,0,795.0,66.0,3.1,12.0,359.0,526.82,435.66
2016,2,21,9,15,821.0,69.0,3.05,12.0,403.5,565.37,466.6
2016,2,21,9,30,847.0,72.0,3.0,12.0,448.0,602.71,495.82
2016,2,21,9,45,866.0,74.0,3.0,12.5,487.5,633.04,518.19
2016,2,21,10,0,885.0,76.0,3.0,13.0,527.0,658.3,536.3
2016,2,21,10,15,898.0,77.5,2.95,13.0,560.0,679.9,551.99
2016,2,21,10,30,911.0,79.0,2.9,13.0,593.0,698.89,565.2
2016,2,21,10,45,920.0,80.5,2.9,13.5,619.0,712.37,573.16
2016,2,21,11,0,929.0,82.0,2.9,14.0,645.0,722.85,578.97
2016,2,21,11,15,934.5,83.0,2.95,14.0,663.5,727.31,581.75
2016,2,21,11,30,940.0,84.0,3.0,14.0,682.0,728.59,582.36
2016,2,21,11,45,941.5,85.0,3.1,14.5,692.5,723.97,577.91
2016,2,21,12,0,943.0,86.0,3.2,15.0,703.0,716.16,571.12
2016,2,21,12,15,943.0,86.0,3.35,15.0,705.5,703.22,561.32
2016,2,21,12,30,943.0,86.0,3.5,15.0,708.0,687.21,549.06
2016,2,21,12,45,937.5,87.0,3.7,15.0,701.5,665.83,532.64
2016,2,21,13,0,932.0,88.0,3.9,15.0,695.0,641.76,513.82
2016,2,21,13,15,926.5,87.5,4.1,15.0,681.0,613.68,491.54
2016,2,21,13,30,921.0,87.0,4.3,15.0,667.0,583.22,467.07
2016,2,21,13,45,910.5,87.0,4.5,15.0,644.5,548.46,438.67
2016,2,21,14,0,900.0,87.0,4.7,15.0,622.0,511.95,408.11
2016,2,21,14,15,888.0,85.5,4.8,15.0,593.0,471.85,373.71
2016,2,21,14,30,876.0,84.0,4.9,15.0,564.0,428.07,335.57
2016,2,21,14,45,859.0,82.0,5.05,15.0,528.5,383.28,295.84
2016,2,21,15,0,842.0,80.0,5.2,15.0,493.0,338.21,255.08
2016,2,21,15,15,819.0,77.0,5.2,14.5,452.0,290.56,212.16
2016,2,21,15,30,796.0,74.0,5.2,14.0,411.0,243.69,169.77
2016,2,21,15,45,767.0,70.5,5.25,14.0,366.0,196.33,127.74
2016,2,21,16,0,738.0,67.0,5.3,14.0,321.0,150.87,89.68
2016,2,21,16,15,693.0,62.0,5.2,13.5,273.5,104.91,56.64
2016,2,21,16,30,648.0,57.0,5.1,13.0,226.0,59.62,31.8
2016,2,21,16,45,586.0,50.0,5.1,12.5,178.5,34.45,25.24
2016,2,21,17,0,524.0,43.0,5.1,12.0,131.0,30.98,21.86
2016,2,21,17,15,411.0,33.5,5.0,12.0,88.0,25.03,15.97
2016,2,21,17,30,298.0,24.0,4.9,12.0,45.0,18.74,6.84
2016,2,21,17,45,149.0,12.0,4.8,12.0,22.5,11.8,0.0
2016,2,21,18,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,4.25,9.5,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,4.3,8.5,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
