Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,4,45,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,3.75,8.5,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,22,7,15,220.0,15.5,3.65,9.5,38.5,96.16,16.62
2016,2,22,7,30,440.0,31.0,3.6,10.0,77.0,205.88,152.11
2016,2,22,7,45,531.0,39.0,3.55,10.5,124.0,267.32,211.08
2016,2,22,8,0,622.0,47.0,3.5,11.0,171.0,332.34,269.43
2016,2,22,8,15,678.0,52.0,3.35,11.5,221.0,386.57,317.55
2016,2,22,8,30,734.0,57.0,3.2,12.0,271.0,442.94,365.61
2016,2,22,8,45,770.0,61.0,3.05,12.5,319.0,489.26,403.89
2016,2,22,9,0,806.0,65.0,2.9,13.0,367.0,535.6,440.7
2016,2,22,9,15,625.0,109.5,2.7,13.0,360.0,501.03,411.62
2016,2,22,9,30,444.0,154.0,2.5,13.0,353.0,449.42,368.51
2016,2,22,9,45,599.5,125.0,2.3,13.5,418.5,526.65,429.85
2016,2,22,10,0,755.0,96.0,2.1,14.0,484.0,603.16,488.04
2016,2,22,10,15,836.5,88.0,2.0,14.5,543.0,657.83,527.32
2016,2,22,10,30,918.0,80.0,1.9,15.0,602.0,708.95,562.64
2016,2,22,10,45,926.0,81.5,1.85,15.5,628.5,721.81,569.15
2016,2,22,11,0,934.0,83.0,1.8,16.0,655.0,731.64,573.84
2016,2,22,11,15,940.0,84.0,1.75,16.0,674.0,736.44,576.1
2016,2,22,11,30,946.0,85.0,1.7,16.0,693.0,738.04,576.22
2016,2,22,11,45,948.5,86.0,1.7,16.0,703.5,734.02,572.91
2016,2,22,12,0,951.0,87.0,1.7,16.0,714.0,726.78,567.5
2016,2,22,12,15,951.5,87.0,1.75,16.0,717.0,714.01,558.07
2016,2,22,12,30,952.0,87.0,1.8,16.0,720.0,698.14,546.19
2016,2,22,12,45,947.5,88.0,1.85,16.5,714.0,677.13,529.34
2016,2,22,13,0,943.0,89.0,1.9,17.0,708.0,653.35,510.26
2016,2,22,13,15,939.0,88.5,1.95,17.0,694.5,625.76,489.06
2016,2,22,13,30,935.0,88.0,2.0,17.0,681.0,595.68,465.53
2016,2,22,13,45,926.0,88.0,2.05,17.0,659.5,561.15,438.08
2016,2,22,14,0,917.0,88.0,2.1,17.0,638.0,524.74,408.53
2016,2,22,14,15,906.5,86.5,2.05,17.0,609.0,484.58,375.04
2016,2,22,14,30,896.0,85.0,2.0,17.0,580.0,443.07,339.71
2016,2,22,14,45,802.0,94.0,2.0,17.0,517.0,377.07,285.98
2016,2,22,15,0,708.0,103.0,2.0,17.0,454.0,317.0,236.67
2016,2,22,15,15,607.0,117.0,2.0,16.5,400.5,268.55,197.22
2016,2,22,15,30,506.0,131.0,2.0,16.0,347.0,227.97,164.86
2016,2,22,15,45,479.0,122.5,2.0,16.0,309.5,189.52,132.34
2016,2,22,16,0,452.0,114.0,2.0,16.0,272.0,153.12,102.81
2016,2,22,16,15,427.5,100.5,2.0,15.5,232.5,115.0,74.45
2016,2,22,16,30,403.0,87.0,2.0,15.0,193.0,79.08,52.29
2016,2,22,16,45,356.0,73.0,2.05,14.5,153.0,53.52,41.94
2016,2,22,17,0,309.0,59.0,2.1,14.0,113.0,44.25,33.39
2016,2,22,17,15,240.0,43.0,2.1,13.5,76.5,32.88,22.72
2016,2,22,17,30,171.0,27.0,2.1,13.0,40.0,20.99,9.19
2016,2,22,17,45,85.5,13.5,2.15,13.0,20.0,13.27,0.0
2016,2,22,18,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,0.25,12.5,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,23,7,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,7,15,208.0,17.0,1.2,11.0,40.0,96.14,30.64
2016,2,23,7,30,416.0,34.0,1.3,11.0,80.0,202.62,150.29
2016,2,23,7,45,512.5,42.0,1.45,11.5,127.5,265.92,208.65
2016,2,23,8,0,609.0,50.0,1.6,12.0,175.0,335.99,269.83
2016,2,23,8,15,666.0,56.0,1.75,12.5,225.0,388.5,315.8
2016,2,23,8,30,723.0,62.0,1.9,13.0,275.0,446.42,364.5
2016,2,23,8,45,763.5,65.5,2.05,13.5,324.0,494.49,404.0
2016,2,23,9,0,804.0,69.0,2.2,14.0,373.0,542.82,442.52
2016,2,23,9,15,830.0,72.0,2.2,14.0,418.0,581.86,473.07
2016,2,23,9,30,856.0,75.0,2.2,14.0,463.0,619.66,501.95
2016,2,23,9,45,874.5,77.5,2.2,14.5,503.0,650.57,524.03
2016,2,23,10,0,893.0,80.0,2.2,15.0,543.0,676.28,541.86
2016,2,23,10,15,906.0,82.0,2.15,15.0,577.0,698.61,557.43
2016,2,23,10,30,919.0,84.0,2.1,15.0,611.0,718.27,570.28
2016,2,23,10,45,926.0,86.0,2.05,15.5,637.0,730.97,576.98
2016,2,23,11,0,933.0,88.0,2.0,16.0,663.0,740.61,581.56
2016,2,23,11,15,938.5,89.0,1.9,16.0,682.0,745.01,583.17
2016,2,23,11,30,944.0,90.0,1.8,16.0,701.0,746.22,582.62
2016,2,23,11,45,944.5,91.5,1.7,16.5,711.0,741.28,576.75
2016,2,23,12,0,945.0,93.0,1.6,17.0,721.0,733.16,568.8
2016,2,23,12,15,945.5,93.5,1.5,17.0,724.0,720.87,558.52
2016,2,23,12,30,946.0,94.0,1.4,17.0,727.0,705.49,545.87
2016,2,23,12,45,933.5,98.0,1.3,17.0,718.5,682.42,527.48
2016,2,23,13,0,921.0,102.0,1.2,17.0,710.0,656.89,507.21
2016,2,23,13,15,916.5,101.0,1.05,17.0,696.0,628.9,484.64
2016,2,23,13,30,912.0,100.0,0.9,17.0,682.0,598.51,459.99
2016,2,23,13,45,902.5,99.5,0.75,17.5,660.0,562.39,430.02
2016,2,23,14,0,893.0,99.0,0.6,18.0,638.0,525.52,399.11
2016,2,23,14,15,881.5,97.0,0.55,18.0,609.0,484.78,366.46
2016,2,23,14,30,870.0,95.0,0.5,18.0,580.0,442.89,332.18
2016,2,23,14,45,809.0,94.5,0.5,18.0,524.0,383.24,284.82
2016,2,23,15,0,748.0,94.0,0.5,18.0,468.0,327.09,239.48
2016,2,23,15,15,705.5,94.5,0.6,17.5,424.5,278.23,199.47
2016,2,23,15,30,663.0,95.0,0.7,17.0,381.0,234.52,162.98
2016,2,23,15,45,602.0,100.5,0.8,17.0,339.0,194.91,130.61
2016,2,23,16,0,541.0,106.0,0.9,17.0,297.0,160.4,104.08
2016,2,23,16,15,505.5,94.5,1.05,16.5,253.5,118.55,73.55
2016,2,23,16,30,470.0,83.0,1.2,16.0,210.0,79.91,50.43
2016,2,23,16,45,403.0,72.0,1.4,15.5,165.0,52.59,40.98
2016,2,23,17,0,336.0,61.0,1.6,15.0,120.0,45.73,34.61
2016,2,23,17,15,249.5,45.5,1.7,14.5,81.5,34.82,24.38
2016,2,23,17,30,163.0,30.0,1.8,14.0,43.0,23.4,11.6
2016,2,23,17,45,81.5,15.0,1.95,14.0,21.5,14.74,0.0
2016,2,23,18,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,7,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,7,15,168.5,18.0,1.15,12.0,37.5,86.76,36.57
2016,2,24,7,30,337.0,36.0,1.2,12.0,75.0,178.37,133.22
2016,2,24,7,45,432.5,45.5,1.25,12.5,120.5,240.32,188.78
2016,2,24,8,0,528.0,55.0,1.3,13.0,166.0,309.08,247.99
2016,2,24,8,15,585.5,61.5,1.3,13.0,213.5,362.42,294.11
2016,2,24,8,30,643.0,68.0,1.3,13.0,261.0,418.36,340.89
2016,2,24,8,45,376.0,114.5,1.35,13.5,232.0,342.81,280.34
2016,2,24,9,0,109.0,161.0,1.4,14.0,203.0,238.86,194.18
2016,2,24,9,15,446.5,122.0,1.3,14.0,322.5,410.98,336.24
2016,2,24,9,30,784.0,83.0,1.2,14.0,442.0,587.98,473.34
2016,2,24,9,45,548.0,150.5,1.2,14.5,412.0,523.8,418.98
2016,2,24,10,0,312.0,218.0,1.2,15.0,382.0,442.33,352.58
2016,2,24,10,15,583.0,155.0,1.15,15.0,483.5,568.81,452.35
2016,2,24,10,30,854.0,92.0,1.1,15.0,585.0,689.74,542.43
2016,2,24,10,45,864.0,93.0,1.05,15.5,611.0,702.69,547.82
2016,2,24,11,0,874.0,94.0,1.0,16.0,637.0,710.33,550.72
2016,2,24,11,15,880.0,95.0,0.9,16.0,655.5,714.98,552.03
2016,2,24,11,30,886.0,96.0,0.8,16.0,674.0,716.62,551.31
2016,2,24,11,45,890.0,96.5,0.75,16.0,684.5,713.33,547.92
2016,2,24,12,0,894.0,97.0,0.7,16.0,695.0,706.98,542.59
2016,2,24,12,15,895.0,97.0,0.65,16.0,698.0,695.1,532.93
2016,2,24,12,30,896.0,97.0,0.6,16.0,701.0,680.28,521.19
2016,2,24,12,45,887.5,99.5,0.6,16.5,694.0,659.07,504.48
2016,2,24,13,0,879.0,102.0,0.6,17.0,687.0,635.42,485.94
2016,2,24,13,15,874.5,101.0,0.65,17.0,673.5,608.43,466.34
2016,2,24,13,30,870.0,100.0,0.7,17.0,660.0,578.15,443.93
2016,2,24,13,45,862.0,99.0,0.8,17.0,639.0,544.55,418.9
2016,2,24,14,0,854.0,98.0,0.9,17.0,618.0,509.21,391.73
2016,2,24,14,15,842.5,96.0,1.0,17.0,589.5,469.8,360.61
2016,2,24,14,30,831.0,94.0,1.1,17.0,561.0,429.32,327.63
2016,2,24,14,45,815.0,92.0,1.25,17.0,526.5,386.3,291.87
2016,2,24,15,0,799.0,90.0,1.4,17.0,492.0,343.02,254.79
2016,2,24,15,15,777.0,86.5,1.5,17.0,452.0,296.64,214.49
2016,2,24,15,30,755.0,83.0,1.6,17.0,412.0,251.04,174.44
2016,2,24,15,45,724.5,79.0,1.75,17.0,367.5,201.46,131.89
2016,2,24,16,0,694.0,75.0,1.9,17.0,323.0,156.68,94.83
2016,2,24,16,15,650.0,69.5,2.0,16.5,276.0,111.71,61.9
2016,2,24,16,30,606.0,64.0,2.1,16.0,229.0,70.68,38.46
2016,2,24,16,45,541.5,56.5,2.25,15.5,182.0,39.29,29.26
2016,2,24,17,0,477.0,49.0,2.4,15.0,135.0,35.65,25.8
2016,2,24,17,15,371.0,38.5,2.45,14.5,92.5,29.02,19.46
2016,2,24,17,30,265.0,28.0,2.5,14.0,50.0,22.0,11.13
2016,2,24,17,45,132.5,14.0,2.65,14.0,25.0,13.76,0.0
2016,2,24,18,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,25,6,45,22.5,4.5,0.75,11.5,5.0,0.0,0.0
2016,2,25,7,0,45.0,9.0,0.8,12.0,10.0,21.33,0.0
2016,2,25,7,15,171.5,25.0,0.85,12.0,43.5,96.93,49.34
2016,2,25,7,30,298.0,41.0,0.9,12.0,77.0,170.98,128.75
2016,2,25,7,45,383.5,52.5,1.0,12.5,121.0,230.01,181.26
2016,2,25,8,0,469.0,64.0,1.1,13.0,165.0,295.26,237.33
2016,2,25,8,15,528.0,72.0,1.1,13.0,212.0,349.36,283.62
2016,2,25,8,30,587.0,80.0,1.1,13.0,259.0,406.17,330.7
2016,2,25,8,45,393.0,120.0,1.1,13.5,248.5,360.05,293.49
2016,2,25,9,0,199.0,160.0,1.1,14.0,238.0,289.77,235.75
2016,2,25,9,15,432.5,132.0,1.05,14.5,325.5,415.84,337.82
2016,2,25,9,30,666.0,104.0,1.0,15.0,413.0,543.16,435.37
2016,2,25,9,45,599.5,136.0,0.95,15.5,431.5,547.06,434.28
2016,2,25,10,0,533.0,168.0,0.9,16.0,450.0,543.09,428.38
2016,2,25,10,15,380.5,216.5,0.85,16.0,424.0,490.57,385.92
2016,2,25,10,30,228.0,265.0,0.8,16.0,398.0,433.29,339.62
2016,2,25,10,45,338.0,253.0,0.8,16.5,460.0,502.16,392.14
2016,2,25,11,0,448.0,241.0,0.8,17.0,522.0,570.77,441.89
2016,2,25,11,15,653.5,174.5,0.75,17.0,597.0,646.57,498.29
2016,2,25,11,30,859.0,108.0,0.7,17.0,672.0,716.34,548.44
2016,2,25,11,45,862.5,108.5,0.65,17.5,682.5,712.41,542.69
2016,2,25,12,0,866.0,109.0,0.6,18.0,693.0,705.51,535.62
2016,2,25,12,15,867.5,109.0,0.6,18.0,696.0,693.79,526.9
2016,2,25,12,30,869.0,109.0,0.6,18.0,699.0,679.2,516.15
2016,2,25,12,45,868.0,108.5,0.6,18.5,694.0,659.71,500.93
2016,2,25,13,0,867.0,108.0,0.6,19.0,689.0,637.58,483.73
2016,2,25,13,15,862.5,107.5,0.65,19.0,676.0,610.86,464.51
2016,2,25,13,30,858.0,107.0,0.7,19.0,663.0,581.89,443.24
2016,2,25,13,45,846.0,107.5,0.8,19.0,641.0,547.86,418.14
2016,2,25,14,0,834.0,108.0,0.9,19.0,619.0,512.36,391.18
2016,2,25,14,15,822.5,106.0,1.05,18.5,591.5,473.51,361.82
2016,2,25,14,30,811.0,104.0,1.2,18.0,564.0,433.63,330.43
2016,2,25,14,45,791.5,102.5,1.4,18.0,528.5,390.41,294.93
2016,2,25,15,0,772.0,101.0,1.6,18.0,493.0,347.29,258.38
2016,2,25,15,15,749.5,97.5,1.7,17.5,453.5,298.91,217.22
2016,2,25,15,30,727.0,94.0,1.8,17.0,414.0,254.04,178.26
2016,2,25,15,45,620.0,98.5,1.9,17.0,351.5,200.99,135.92
2016,2,25,16,0,513.0,103.0,2.0,17.0,289.0,157.86,103.65
2016,2,25,16,15,550.5,86.5,2.0,16.5,260.5,119.48,72.1
2016,2,25,16,30,588.0,70.0,2.0,16.0,232.0,77.21,43.5
2016,2,25,16,45,529.0,61.0,2.05,15.5,185.5,42.97,32.53
2016,2,25,17,0,470.0,52.0,2.1,15.0,139.0,38.15,28.03
2016,2,25,17,15,367.5,41.0,2.15,14.5,96.0,31.15,21.37
2016,2,25,17,30,265.0,30.0,2.2,14.0,53.0,23.76,12.95
2016,2,25,17,45,132.5,15.0,2.25,14.0,26.5,14.74,0.0
2016,2,25,18,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.25,12.5,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,5.0,1.25,12.0,5.0,0.0,0.0
2016,2,26,7,0,0.0,10.0,1.4,12.0,10.0,9.83,0.0
2016,2,26,7,15,70.0,27.5,1.5,12.0,36.5,63.08,34.64
2016,2,26,7,30,140.0,45.0,1.6,12.0,63.0,112.79,85.18
2016,2,26,7,45,180.5,64.5,1.75,12.5,97.5,156.29,123.93
2016,2,26,8,0,221.0,84.0,1.9,13.0,132.0,202.26,164.0
2016,2,26,8,15,247.5,102.0,1.95,13.0,168.5,241.93,198.46
2016,2,26,8,30,274.0,120.0,2.0,13.0,205.0,282.77,233.09
2016,2,26,8,45,302.5,133.5,2.05,13.5,241.0,320.34,263.9
2016,2,26,9,0,331.0,147.0,2.1,14.0,277.0,358.86,294.73
2016,2,26,9,15,223.5,175.5,2.1,14.0,268.0,332.4,271.7
2016,2,26,9,30,116.0,204.0,2.1,14.0,259.0,292.69,237.68
2016,2,26,9,45,348.0,179.0,2.15,14.5,361.5,422.65,344.34
2016,2,26,10,0,580.0,154.0,2.2,15.0,464.0,564.79,455.35
2016,2,26,10,15,517.5,186.5,2.2,15.0,475.5,560.39,449.05
2016,2,26,10,30,455.0,219.0,2.2,15.0,487.0,554.71,442.68
2016,2,26,10,45,421.0,239.5,2.25,15.0,496.0,553.15,440.27
2016,2,26,11,0,387.0,260.0,2.3,15.0,505.0,544.41,432.54
2016,2,26,11,15,480.5,235.5,2.35,15.0,547.5,587.89,466.76
2016,2,26,11,30,574.0,211.0,2.4,15.0,590.0,624.67,495.37
2016,2,26,11,45,500.0,243.5,2.45,15.5,577.5,599.85,473.72
2016,2,26,12,0,426.0,276.0,2.5,16.0,565.0,573.62,451.5
2016,2,26,12,15,451.0,267.5,2.55,16.0,575.0,573.56,451.88
2016,2,26,12,30,476.0,259.0,2.6,16.0,585.0,571.39,450.43
2016,2,26,12,45,406.5,278.5,2.7,16.0,555.0,532.02,419.56
2016,2,26,13,0,337.0,298.0,2.8,16.0,525.0,496.12,391.29
2016,2,26,13,15,593.0,201.0,2.9,15.5,591.5,545.06,432.97
2016,2,26,13,30,849.0,104.0,3.0,15.0,658.0,577.52,460.23
2016,2,26,13,45,620.5,178.0,3.1,15.0,576.0,497.46,395.51
2016,2,26,14,0,392.0,252.0,3.2,15.0,494.0,429.48,340.65
2016,2,26,14,15,331.0,251.5,3.3,15.0,449.5,384.14,304.63
2016,2,26,14,30,270.0,251.0,3.4,15.0,405.0,342.48,271.31
2016,2,26,14,45,179.5,238.0,3.5,15.0,338.0,285.25,226.04
2016,2,26,15,0,89.0,225.0,3.6,15.0,271.0,236.0,187.57
2016,2,26,15,15,44.5,175.5,3.6,14.5,198.5,174.68,139.02
2016,2,26,15,30,0.0,126.0,3.6,14.0,126.0,119.61,95.27
2016,2,26,15,45,14.0,132.5,3.6,14.0,138.0,127.18,101.33
2016,2,26,16,0,28.0,139.0,3.6,14.0,150.0,128.93,102.32
2016,2,26,16,15,22.0,121.0,3.35,13.5,128.5,113.33,89.84
2016,2,26,16,30,16.0,103.0,3.1,13.0,107.0,94.84,74.84
2016,2,26,16,45,8.0,83.5,2.9,13.0,85.5,76.03,62.28
2016,2,26,17,0,0.0,64.0,2.7,13.0,64.0,58.93,46.66
2016,2,26,17,15,0.0,44.5,2.65,12.5,44.5,41.63,30.75
2016,2,26,17,30,0.0,25.0,2.6,12.0,25.0,24.04,13.69
2016,2,26,17,45,0.0,12.5,2.55,12.0,12.5,12.06,0.0
2016,2,26,18,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,27,6,45,69.5,6.5,2.6,10.5,8.5,0.0,0.0
2016,2,27,7,0,139.0,13.0,2.6,11.0,17.0,52.56,0.0
2016,2,27,7,15,283.5,25.0,2.6,11.0,54.5,138.57,86.53
2016,2,27,7,30,428.0,37.0,2.6,11.0,92.0,218.19,167.85
2016,2,27,7,45,509.5,45.0,2.6,11.5,139.0,277.72,222.11
2016,2,27,8,0,591.0,53.0,2.6,12.0,186.0,342.81,279.29
2016,2,27,8,15,643.0,58.5,2.55,12.0,234.5,395.39,325.42
2016,2,27,8,30,695.0,64.0,2.5,12.0,283.0,447.94,370.09
2016,2,27,8,45,729.0,68.5,2.5,12.5,330.0,493.38,407.05
2016,2,27,9,0,763.0,73.0,2.5,13.0,377.0,538.78,442.76
2016,2,27,9,15,707.5,92.0,2.4,13.5,398.0,547.24,447.54
2016,2,27,9,30,652.0,111.0,2.3,14.0,419.0,548.43,446.41
2016,2,27,9,45,752.0,97.5,2.25,14.5,480.5,609.06,492.61
2016,2,27,10,0,852.0,84.0,2.2,15.0,542.0,673.25,539.77
2016,2,27,10,15,865.0,85.5,2.2,15.0,575.0,691.39,551.65
2016,2,27,10,30,878.0,87.0,2.2,15.0,608.0,710.21,564.3
2016,2,27,10,45,889.5,87.5,2.2,15.5,634.5,724.18,572.35
2016,2,27,11,0,901.0,88.0,2.2,16.0,661.0,735.27,578.4
2016,2,27,11,15,907.5,89.0,2.2,16.0,680.0,740.34,581.29
2016,2,27,11,30,914.0,90.0,2.2,16.0,699.0,742.3,582.11
2016,2,27,11,45,917.0,90.5,2.2,16.0,709.5,738.13,578.69
2016,2,27,12,0,920.0,91.0,2.2,16.0,720.0,730.83,573.19
2016,2,27,12,15,921.0,91.5,2.25,16.0,723.0,719.06,564.92
2016,2,27,12,30,922.0,92.0,2.3,16.0,726.0,704.25,554.05
2016,2,27,12,45,673.0,184.0,2.35,16.0,645.5,616.13,484.76
2016,2,27,13,0,424.0,276.0,2.4,16.0,565.0,531.45,417.59
2016,2,27,13,15,646.5,192.0,2.4,16.0,622.0,570.68,450.18
2016,2,27,13,30,869.0,108.0,2.4,16.0,679.0,596.2,470.33
2016,2,27,13,45,692.5,161.0,2.45,16.0,607.0,522.31,411.66
2016,2,27,14,0,516.0,214.0,2.5,16.0,535.0,457.24,359.99
2016,2,27,14,15,487.0,213.0,2.55,16.0,505.0,421.49,331.37
2016,2,27,14,30,458.0,212.0,2.6,16.0,475.0,386.78,303.04
2016,2,27,14,45,515.5,181.0,2.65,16.0,460.5,359.71,279.57
2016,2,27,15,0,573.0,150.0,2.7,16.0,446.0,327.31,250.56
2016,2,27,15,15,679.5,115.5,2.75,15.5,439.5,300.0,223.37
2016,2,27,15,30,786.0,81.0,2.8,15.0,433.0,265.27,188.19
2016,2,27,15,45,573.0,106.5,2.85,15.0,349.0,203.2,141.37
2016,2,27,16,0,360.0,132.0,2.9,15.0,265.0,162.73,115.35
2016,2,27,16,15,509.5,96.5,2.9,14.5,256.5,128.05,81.15
2016,2,27,16,30,659.0,61.0,2.9,14.0,248.0,77.25,40.11
2016,2,27,16,45,598.5,54.5,2.9,14.0,199.5,36.94,27.4
2016,2,27,17,0,538.0,48.0,2.9,14.0,151.0,34.08,24.61
2016,2,27,17,15,435.0,39.0,2.95,13.5,106.0,28.81,19.54
2016,2,27,17,30,332.0,30.0,3.0,13.0,61.0,23.29,13.32
2016,2,27,17,45,166.0,15.0,3.15,13.0,30.5,11.43,0.0
2016,2,27,18,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,5.5,1.95,10.5,5.5,0.0,0.0
2016,2,28,7,0,0.0,11.0,1.9,11.0,11.0,10.81,0.0
2016,2,28,7,15,31.0,30.0,1.85,11.0,34.0,49.56,30.36
2016,2,28,7,30,62.0,49.0,1.8,11.0,57.0,83.65,63.33
2016,2,28,7,45,81.5,70.0,1.75,11.5,86.0,117.26,93.11
2016,2,28,8,0,101.0,91.0,1.7,12.0,115.0,151.68,123.09
2016,2,28,8,15,115.5,112.5,1.65,12.0,145.0,185.16,151.93
2016,2,28,8,30,130.0,134.0,1.6,12.0,175.0,219.11,180.53
2016,2,28,8,45,142.5,152.0,1.6,12.5,204.0,248.17,204.2
2016,2,28,9,0,155.0,170.0,1.6,13.0,233.0,277.55,227.59
2016,2,28,9,15,222.0,183.5,1.6,13.0,284.0,335.56,274.78
2016,2,28,9,30,289.0,197.0,1.6,13.0,335.0,403.13,328.32
2016,2,28,9,45,215.5,221.5,1.6,13.5,329.0,378.4,306.07
2016,2,28,10,0,142.0,246.0,1.6,14.0,323.0,356.72,286.47
2016,2,28,10,15,143.5,261.5,1.65,14.0,343.5,374.04,299.59
2016,2,28,10,30,145.0,277.0,1.7,14.0,364.0,390.75,311.95
2016,2,28,10,45,104.5,280.5,1.75,14.5,344.5,358.71,285.26
2016,2,28,11,0,64.0,284.0,1.8,15.0,325.0,331.96,262.82
2016,2,28,11,15,35.5,247.0,1.9,15.0,270.0,271.94,215.38
2016,2,28,11,30,7.0,210.0,2.0,15.0,215.0,209.9,165.7
2016,2,28,11,45,22.0,248.0,2.15,15.0,263.0,257.49,203.92
2016,2,28,12,0,37.0,286.0,2.3,15.0,311.0,307.52,243.26
2016,2,28,12,15,146.0,306.0,2.4,15.0,406.5,402.23,318.92
2016,2,28,12,30,255.0,326.0,2.5,15.0,502.0,491.63,388.38
2016,2,28,12,45,264.5,321.5,2.7,15.0,503.0,485.32,383.52
2016,2,28,13,0,274.0,317.0,2.9,15.0,504.0,477.86,378.21
2016,2,28,13,15,292.0,306.5,3.05,15.0,503.0,468.61,371.48
2016,2,28,13,30,310.0,296.0,3.2,15.0,502.0,457.71,363.29
2016,2,28,13,45,348.5,276.5,3.4,15.0,501.0,447.78,355.92
2016,2,28,14,0,387.0,257.0,3.6,15.0,500.0,434.76,345.64
2016,2,28,14,15,290.5,261.0,3.7,15.0,439.0,376.49,299.17
2016,2,28,14,30,194.0,265.0,3.8,15.0,378.0,326.59,259.49
2016,2,28,14,45,176.5,249.0,3.9,15.0,347.0,295.2,234.3
2016,2,28,15,0,159.0,233.0,4.0,15.0,316.0,265.06,209.92
2016,2,28,15,15,98.5,206.5,4.05,15.0,257.0,217.72,172.53
2016,2,28,15,30,38.0,180.0,4.1,15.0,198.0,173.27,137.91
2016,2,28,15,45,30.0,160.0,4.2,15.0,173.5,150.87,119.91
2016,2,28,16,0,22.0,140.0,4.3,15.0,149.0,132.91,105.51
2016,2,28,16,15,16.0,122.0,4.35,14.5,128.0,114.04,90.37
2016,2,28,16,30,10.0,104.0,4.4,14.0,107.0,95.84,75.61
2016,2,28,16,45,5.0,85.0,4.45,13.5,86.5,77.57,63.6
2016,2,28,17,0,0.0,66.0,4.5,13.0,66.0,60.8,48.4
2016,2,28,17,15,0.0,46.5,4.55,12.5,46.5,43.49,32.51
2016,2,28,17,30,0.0,27.0,4.6,12.0,27.0,25.91,15.78
2016,2,28,17,45,0.0,13.5,4.65,12.0,13.5,13.03,0.0
2016,2,28,18,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,4.7,10.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,6,45,81.5,7.5,2.1,10.5,11.0,28.4,0.0
2016,2,29,7,0,163.0,15.0,2.1,11.0,22.0,75.12,0.0
2016,2,29,7,15,301.0,27.0,2.15,11.5,61.0,152.06,106.82
2016,2,29,7,30,439.0,39.0,2.2,12.0,100.0,230.81,179.74
2016,2,29,7,45,523.5,47.0,2.3,12.5,148.5,293.32,235.54
2016,2,29,8,0,608.0,55.0,2.4,13.0,197.0,361.59,294.68
2016,2,29,8,15,658.5,60.5,2.4,13.0,246.5,414.83,340.69
2016,2,29,8,30,709.0,66.0,2.4,13.0,296.0,467.92,385.21
2016,2,29,8,45,736.5,71.5,2.45,13.5,342.5,511.69,420.34
2016,2,29,9,0,764.0,77.0,2.5,14.0,389.0,555.0,454.01
2016,2,29,9,15,788.0,80.5,2.45,14.5,432.5,593.11,482.38
2016,2,29,9,30,812.0,84.0,2.4,15.0,476.0,629.96,508.99
2016,2,29,9,45,827.0,87.5,2.35,15.5,514.5,659.23,529.2
2016,2,29,10,0,842.0,91.0,2.3,16.0,553.0,686.34,547.13
2016,2,29,10,15,854.5,93.0,2.1,16.0,585.0,707.69,560.2
2016,2,29,10,30,867.0,95.0,1.9,16.0,617.0,726.45,571.16
2016,2,29,10,45,883.5,93.0,1.75,16.5,644.5,738.19,576.22
2016,2,29,11,0,900.0,91.0,1.6,17.0,672.0,750.23,581.46
2016,2,29,11,15,905.5,91.5,1.45,17.0,690.0,754.0,581.88
2016,2,29,11,30,911.0,92.0,1.3,17.0,708.0,754.67,580.21
2016,2,29,11,45,919.0,90.0,1.2,17.5,720.0,751.4,575.33
2016,2,29,12,0,927.0,88.0,1.1,18.0,732.0,744.96,568.4
2016,2,29,12,15,927.5,88.5,1.0,18.0,734.5,732.65,558.62
2016,2,29,12,30,928.0,89.0,0.9,18.0,737.0,717.3,546.89
2016,2,29,12,45,670.0,187.0,0.85,18.5,653.0,625.75,476.63
2016,2,29,13,0,412.0,285.0,0.8,19.0,569.0,536.84,408.08
2016,2,29,13,15,423.5,275.5,0.75,19.0,562.5,521.99,397.65
2016,2,29,13,30,435.0,266.0,0.7,19.0,556.0,504.45,384.36
2016,2,29,13,45,497.0,234.0,0.65,19.0,555.0,491.88,375.05
2016,2,29,14,0,559.0,202.0,0.6,19.0,554.0,474.39,361.48
2016,2,29,14,15,704.0,148.5,0.6,19.0,572.0,471.16,358.0
2016,2,29,14,30,849.0,95.0,0.6,19.0,590.0,457.51,345.04
2016,2,29,14,45,830.0,94.0,0.6,19.0,554.5,412.82,308.45
2016,2,29,15,0,811.0,93.0,0.6,19.0,519.0,368.09,271.19
2016,2,29,15,15,790.0,90.0,0.65,19.0,478.0,321.14,231.65
2016,2,29,15,30,769.0,87.0,0.7,19.0,437.0,274.88,191.97
2016,2,29,15,45,604.0,104.5,0.8,19.0,362.5,214.09,146.05
2016,2,29,16,0,439.0,122.0,0.9,19.0,288.0,171.15,116.44
2016,2,29,16,15,403.0,111.5,0.95,18.0,248.5,133.98,88.56
2016,2,29,16,30,367.0,101.0,1.0,17.0,209.0,100.15,66.07
2016,2,29,16,45,326.0,86.0,1.1,16.5,168.0,66.13,47.83
2016,2,29,17,0,285.0,71.0,1.2,16.0,127.0,52.63,40.77
2016,2,29,17,15,225.5,53.5,1.2,15.5,90.0,40.44,29.63
2016,2,29,17,30,166.0,36.0,1.2,15.0,53.0,27.69,17.48
2016,2,29,17,45,83.0,18.0,1.25,15.0,26.5,13.93,0.0
2016,2,29,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,1,6,45,0.0,10.5,1.7,11.5,10.5,10.32,0.0
2016,3,1,7,0,0.0,21.0,1.8,12.0,21.0,22.12,0.0
2016,3,1,7,15,139.0,34.5,1.85,12.5,54.5,98.03,69.34
2016,3,1,7,30,278.0,48.0,1.9,13.0,88.0,178.88,139.55
2016,3,1,7,45,330.0,63.5,1.95,13.5,129.0,229.32,184.22
2016,3,1,8,0,382.0,79.0,2.0,14.0,170.0,283.22,230.74
2016,3,1,8,15,415.5,92.5,2.15,14.0,212.0,328.36,269.59
2016,3,1,8,30,449.0,106.0,2.3,14.0,254.0,374.79,308.52
2016,3,1,8,45,481.5,114.5,2.45,14.5,294.5,415.89,341.79
2016,3,1,9,0,514.0,123.0,2.6,15.0,335.0,457.62,374.74
2016,3,1,9,15,559.0,126.0,2.65,15.0,379.5,504.66,411.8
2016,3,1,9,30,604.0,129.0,2.7,15.0,424.0,549.27,446.36
2016,3,1,9,45,742.0,104.0,2.8,15.5,495.0,625.79,505.56
2016,3,1,10,0,880.0,79.0,2.9,16.0,566.0,700.06,560.43
2016,3,1,10,15,891.5,80.5,2.85,16.0,598.5,720.96,573.92
2016,3,1,10,30,903.0,82.0,2.8,16.0,631.0,739.18,585.81
2016,3,1,10,45,914.0,82.0,2.8,16.0,657.5,752.57,594.49
2016,3,1,11,0,925.0,82.0,2.8,16.0,684.0,762.99,601.14
2016,3,1,11,15,929.0,82.5,2.75,16.0,701.5,765.75,602.09
2016,3,1,11,30,933.0,83.0,2.7,16.0,719.0,765.34,600.93
2016,3,1,11,45,937.0,82.5,2.7,16.0,729.0,760.68,597.16
2016,3,1,12,0,941.0,82.0,2.7,16.0,739.0,752.82,591.25
2016,3,1,12,15,687.0,184.5,2.7,16.0,665.0,667.25,525.28
2016,3,1,12,30,433.0,287.0,2.7,16.0,591.0,579.75,455.23
2016,3,1,12,45,679.5,186.0,2.7,16.0,659.0,633.87,500.47
2016,3,1,13,0,926.0,85.0,2.7,16.0,727.0,674.77,533.71
2016,3,1,13,15,920.5,84.5,2.7,16.0,712.0,646.12,510.92
2016,3,1,13,30,915.0,84.0,2.7,16.0,697.0,615.11,486.46
2016,3,1,13,45,605.0,184.0,2.75,16.0,584.0,507.09,400.81
2016,3,1,14,0,295.0,284.0,2.8,16.0,471.0,416.63,328.4
2016,3,1,14,15,147.5,221.5,2.8,16.0,315.0,277.93,220.11
2016,3,1,14,30,0.0,159.0,2.8,16.0,159.0,152.22,119.77
2016,3,1,14,45,0.0,119.0,2.85,16.0,119.0,114.5,89.47
2016,3,1,15,0,0.0,79.0,2.9,16.0,79.0,76.41,58.28
2016,3,1,15,15,0.0,111.0,2.9,15.5,111.0,106.56,83.63
2016,3,1,15,30,0.0,143.0,2.9,15.0,143.0,135.2,107.69
2016,3,1,15,45,2.5,138.0,2.9,15.0,139.0,130.26,103.75
2016,3,1,16,0,5.0,133.0,2.9,15.0,135.0,124.81,99.36
2016,3,1,16,15,2.5,116.0,2.75,14.5,117.0,108.13,85.89
2016,3,1,16,30,0.0,99.0,2.6,14.0,99.0,91.77,72.46
2016,3,1,16,45,0.0,80.0,2.5,14.0,80.0,74.17,57.5
2016,3,1,17,0,0.0,61.0,2.4,14.0,61.0,57.15,45.13
2016,3,1,17,15,0.0,43.5,2.3,13.5,43.5,41.32,30.68
2016,3,1,17,30,0.0,26.0,2.2,13.0,26.0,25.11,15.62
2016,3,1,17,45,0.0,13.0,2.1,13.0,13.0,12.54,0.0
2016,3,1,18,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,2,6,45,102.5,9.0,2.1,12.5,14.0,36.14,0.0
2016,3,2,7,0,205.0,18.0,2.1,13.0,28.0,94.93,5.0
2016,3,2,7,15,335.0,28.5,2.15,13.0,68.0,168.45,122.44
2016,3,2,7,30,465.0,39.0,2.2,13.0,108.0,245.29,192.01
2016,3,2,7,45,541.0,46.0,2.25,13.5,156.0,304.78,245.02
2016,3,2,8,0,617.0,53.0,2.3,14.0,204.0,369.35,300.69
2016,3,2,8,15,349.5,94.5,2.3,14.0,184.0,298.71,245.43
2016,3,2,8,30,82.0,136.0,2.3,14.0,164.0,190.07,155.05
2016,3,2,8,45,87.0,156.0,2.35,14.5,189.5,215.78,176.19
2016,3,2,9,0,92.0,176.0,2.4,15.0,215.0,241.44,196.51
2016,3,2,9,15,219.0,185.5,2.45,15.0,290.0,346.48,282.73
2016,3,2,9,30,346.0,195.0,2.5,15.0,365.0,443.6,360.42
2016,3,2,9,45,215.5,221.5,2.55,15.5,330.5,381.91,308.19
2016,3,2,10,0,85.0,248.0,2.6,16.0,296.0,314.74,251.56
2016,3,2,10,15,94.5,265.0,2.65,16.0,321.0,338.83,270.44
2016,3,2,10,30,104.0,282.0,2.7,16.0,346.0,362.7,288.67
2016,3,2,10,45,102.0,293.5,2.8,16.5,358.5,372.04,294.82
2016,3,2,11,0,100.0,305.0,2.9,17.0,371.0,380.95,300.68
2016,3,2,11,15,76.5,302.5,2.95,17.0,353.5,359.24,283.03
2016,3,2,11,30,53.0,300.0,3.0,17.0,336.0,337.54,265.47
2016,3,2,11,45,57.5,308.0,3.1,17.0,348.0,346.82,272.69
2016,3,2,12,0,62.0,316.0,3.2,17.0,360.0,355.71,279.53
2016,3,2,12,15,41.5,291.0,3.25,16.5,321.0,314.19,247.34
2016,3,2,12,30,21.0,266.0,3.3,16.0,282.0,272.03,214.45
2016,3,2,12,45,17.5,253.5,3.35,16.0,266.5,256.59,202.38
2016,3,2,13,0,14.0,241.0,3.4,16.0,251.0,241.37,190.41
2016,3,2,13,15,13.0,237.0,3.4,16.0,246.5,236.02,186.28
2016,3,2,13,30,12.0,233.0,3.4,16.0,242.0,230.69,182.17
2016,3,2,13,45,22.0,245.0,3.4,16.0,260.0,246.48,195.0
2016,3,2,14,0,32.0,257.0,3.4,16.0,278.0,259.34,205.41
2016,3,2,14,15,25.0,238.0,3.4,15.5,254.0,238.16,189.07
2016,3,2,14,30,18.0,219.0,3.4,15.0,230.0,215.69,171.69
2016,3,2,14,45,23.5,214.0,3.4,15.0,227.0,211.59,168.64
2016,3,2,15,0,29.0,209.0,3.4,15.0,224.0,203.54,162.29
2016,3,2,15,15,51.5,203.0,3.35,14.5,227.5,202.08,161.12
2016,3,2,15,30,74.0,197.0,3.3,14.0,231.0,198.19,157.58
2016,3,2,15,45,158.0,175.5,3.3,14.0,239.5,189.13,146.95
2016,3,2,16,0,242.0,154.0,3.3,14.0,248.0,171.38,128.27
2016,3,2,16,15,217.5,138.0,3.25,14.0,214.0,140.37,103.59
2016,3,2,16,30,193.0,122.0,3.2,14.0,180.0,111.7,82.26
2016,3,2,16,45,181.5,100.5,3.15,14.0,147.0,81.64,61.6
2016,3,2,17,0,170.0,79.0,3.1,14.0,114.0,62.15,49.57
2016,3,2,17,15,133.5,59.0,3.1,13.5,82.0,47.39,36.04
2016,3,2,17,30,97.0,39.0,3.1,13.0,50.0,32.06,21.64
2016,3,2,17,45,48.5,19.5,3.15,13.0,25.0,16.51,2.11
2016,3,2,18,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,2.5,1.45,13.0,2.5,2.46,0.0
2016,3,3,7,0,0.0,5.0,1.4,13.0,5.0,4.82,0.0
2016,3,3,7,15,0.0,13.0,1.3,13.0,13.0,12.53,4.5
2016,3,3,7,30,0.0,21.0,1.2,13.0,21.0,20.26,11.45
2016,3,3,7,45,0.0,30.0,1.15,13.5,30.0,28.95,19.07
2016,3,3,8,0,0.0,39.0,1.1,14.0,39.0,37.66,26.61
2016,3,3,8,15,0.0,49.0,1.1,14.0,49.0,47.33,34.92
2016,3,3,8,30,0.0,59.0,1.1,14.0,59.0,57.01,43.12
2016,3,3,8,45,0.0,83.0,1.1,14.0,83.0,80.73,63.04
2016,3,3,9,0,0.0,107.0,1.1,14.0,107.0,104.94,83.06
