Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,9,15,0.0,95.0,1.1,14.0,95.0,92.34,72.31
2016,3,3,9,30,0.0,83.0,1.1,14.0,83.0,80.28,62.09
2016,3,3,9,45,67.5,170.0,1.1,14.5,208.0,219.09,176.99
2016,3,3,10,0,135.0,257.0,1.1,15.0,333.0,366.45,292.11
2016,3,3,10,15,148.5,273.0,1.1,15.0,361.0,392.76,310.86
2016,3,3,10,30,162.0,289.0,1.1,15.0,389.0,418.71,330.0
2016,3,3,10,45,272.5,283.0,1.15,15.0,459.5,497.98,391.41
2016,3,3,11,0,383.0,277.0,1.2,15.0,530.0,571.46,446.84
2016,3,3,11,15,383.0,285.5,1.3,15.0,544.5,577.74,450.75
2016,3,3,11,30,383.0,294.0,1.4,15.0,559.0,582.55,454.22
2016,3,3,11,45,387.0,296.0,1.55,15.0,567.0,582.23,454.49
2016,3,3,12,0,391.0,298.0,1.7,15.0,575.0,580.49,453.69
2016,3,3,12,15,307.0,320.0,1.45,14.5,538.0,535.09,417.55
2016,3,3,12,30,223.0,342.0,1.2,14.0,501.0,488.56,380.78
2016,3,3,12,45,146.5,331.0,0.95,14.0,435.5,419.9,327.25
2016,3,3,13,0,70.0,320.0,0.7,14.0,370.0,353.4,275.11
2016,3,3,13,15,70.0,314.0,0.65,14.0,363.0,344.04,268.39
2016,3,3,13,30,70.0,308.0,0.6,14.0,356.0,334.51,261.1
2016,3,3,13,45,38.5,256.0,0.55,14.0,282.0,264.82,207.46
2016,3,3,14,0,7.0,204.0,0.5,14.0,208.0,198.93,156.19
2016,3,3,14,15,7.5,200.5,0.55,14.0,205.0,195.09,153.81
2016,3,3,14,30,8.0,197.0,0.6,14.0,202.0,191.13,151.01
2016,3,3,14,45,13.5,198.5,0.65,14.0,206.5,193.62,153.31
2016,3,3,15,0,19.0,200.0,0.7,14.0,211.0,195.36,154.95
2016,3,3,15,15,9.5,170.5,0.65,14.0,176.0,163.95,130.06
2016,3,3,15,30,0.0,141.0,0.6,14.0,141.0,133.54,105.95
2016,3,3,15,45,10.0,143.0,0.55,14.0,147.0,136.52,108.4
2016,3,3,16,0,20.0,145.0,0.5,14.0,153.0,137.92,109.3
2016,3,3,16,15,15.0,127.0,0.45,14.0,132.5,119.17,94.2
2016,3,3,16,30,10.0,109.0,0.4,14.0,112.0,100.99,79.52
2016,3,3,16,45,5.0,90.0,0.35,14.0,91.5,82.61,64.4
2016,3,3,17,0,0.0,71.0,0.3,14.0,71.0,65.44,52.46
2016,3,3,17,15,0.0,51.0,0.3,13.5,51.0,47.73,36.45
2016,3,3,17,30,0.0,31.0,0.3,13.0,31.0,29.72,19.86
2016,3,3,17,45,0.0,15.5,0.35,13.0,15.5,14.96,2.65
2016,3,3,18,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,7.5,2.4,12.0,7.5,7.37,0.0
2016,3,4,7,0,0.0,15.0,2.5,12.0,15.0,14.47,1.18
2016,3,4,7,15,0.5,34.5,2.6,12.0,34.5,35.11,23.02
2016,3,4,7,30,1.0,54.0,2.7,12.0,54.0,55.89,41.53
2016,3,4,7,45,9.5,73.5,2.85,12.5,76.0,79.72,62.25
2016,3,4,8,0,18.0,93.0,3.0,13.0,98.0,103.94,83.09
2016,3,4,8,15,25.5,112.5,3.1,13.0,121.0,133.12,107.95
2016,3,4,8,30,33.0,132.0,3.2,13.0,144.0,158.09,128.96
2016,3,4,8,45,38.0,151.5,3.35,13.5,167.0,181.87,148.36
2016,3,4,9,0,43.0,171.0,3.5,14.0,190.0,205.71,167.5
2016,3,4,9,15,22.5,167.0,3.55,14.0,177.5,181.32,146.62
2016,3,4,9,30,2.0,163.0,3.6,14.0,165.0,162.83,130.55
2016,3,4,9,45,14.0,191.5,3.65,14.5,200.5,199.86,160.57
2016,3,4,10,0,26.0,220.0,3.7,15.0,236.0,237.14,190.26
2016,3,4,10,15,13.0,168.0,3.7,15.0,176.0,174.14,138.64
2016,3,4,10,30,0.0,116.0,3.7,15.0,116.0,112.65,87.91
2016,3,4,10,45,0.5,144.5,3.7,15.0,145.0,141.11,111.11
2016,3,4,11,0,1.0,173.0,3.7,15.0,174.0,169.54,133.99
2016,3,4,11,15,0.5,171.0,3.75,15.0,171.5,166.95,131.68
2016,3,4,11,30,0.0,169.0,3.8,15.0,169.0,164.4,129.5
2016,3,4,11,45,6.0,204.5,3.9,15.0,209.0,203.43,161.01
2016,3,4,12,0,12.0,240.0,4.0,15.0,249.0,242.12,191.92
2016,3,4,12,15,19.0,259.5,4.15,15.0,273.5,265.44,210.53
2016,3,4,12,30,26.0,279.0,4.3,15.0,298.0,288.26,228.75
2016,3,4,12,45,43.0,297.5,4.45,15.0,328.5,317.32,252.1
2016,3,4,13,0,60.0,316.0,4.6,15.0,359.0,343.41,272.99
2016,3,4,13,15,60.0,309.5,4.6,15.0,352.0,333.89,265.51
2016,3,4,13,30,60.0,303.0,4.6,15.0,345.0,324.25,258.02
2016,3,4,13,45,77.0,301.5,4.6,15.0,353.0,328.6,261.81
2016,3,4,14,0,94.0,300.0,4.6,15.0,361.0,331.5,264.3
2016,3,4,14,15,159.0,287.5,4.55,14.5,385.0,344.63,275.5
2016,3,4,14,30,224.0,275.0,4.5,14.0,409.0,353.95,282.98
2016,3,4,14,45,114.0,224.5,4.45,14.0,292.5,252.94,202.23
2016,3,4,15,0,4.0,174.0,4.4,14.0,176.0,166.52,133.12
2016,3,4,15,15,2.0,139.0,4.4,14.0,140.0,133.1,106.02
2016,3,4,15,30,0.0,104.0,4.4,14.0,104.0,99.86,78.68
2016,3,4,15,45,0.0,55.0,4.45,14.0,55.0,53.15,39.57
2016,3,4,16,0,0.0,6.0,4.5,14.0,6.0,5.79,0.0
2016,3,4,16,15,0.0,5.5,4.6,14.0,5.5,5.3,0.0
2016,3,4,16,30,0.0,5.0,4.7,14.0,5.0,4.82,0.0
2016,3,4,16,45,0.0,4.0,4.8,14.0,4.0,3.85,0.0
2016,3,4,17,0,0.0,3.0,4.9,14.0,3.0,2.89,0.0
2016,3,4,17,15,0.0,2.0,4.95,14.0,2.0,1.93,0.0
2016,3,4,17,30,0.0,1.0,5.0,14.0,1.0,0.96,0.0
2016,3,4,17,45,0.0,0.5,5.05,14.0,0.5,0.48,0.0
2016,3,4,18,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,3,5,6,45,24.0,11.5,6.15,14.0,13.0,18.01,0.0
2016,3,5,7,0,48.0,23.0,6.3,14.0,26.0,44.35,18.9
2016,3,5,7,15,111.5,41.5,6.45,14.0,57.0,98.34,72.96
2016,3,5,7,30,175.0,60.0,6.6,14.0,88.0,149.33,118.12
2016,3,5,7,45,210.5,78.5,6.75,14.5,124.5,192.36,156.29
2016,3,5,8,0,246.0,97.0,6.9,15.0,161.0,237.6,195.71
2016,3,5,8,15,274.5,113.5,6.95,15.0,198.5,278.68,231.32
2016,3,5,8,30,303.0,130.0,7.0,15.0,236.0,321.05,267.31
2016,3,5,8,45,151.5,132.0,7.05,15.0,185.0,233.54,193.21
2016,3,5,9,0,0.0,134.0,7.1,15.0,134.0,132.93,106.26
2016,3,5,9,15,0.0,106.0,7.05,15.0,106.0,103.4,81.42
2016,3,5,9,30,0.0,78.0,7.0,15.0,78.0,75.44,57.86
2016,3,5,9,45,0.0,99.5,7.0,15.0,99.5,96.52,75.29
2016,3,5,10,0,0.0,121.0,7.0,15.0,121.0,117.82,92.75
2016,3,5,10,15,0.0,139.0,7.1,15.0,139.0,135.62,107.21
2016,3,5,10,30,0.0,157.0,7.2,15.0,157.0,153.37,121.57
2016,3,5,10,45,0.0,117.5,7.35,15.5,117.5,114.07,88.94
2016,3,5,11,0,0.0,78.0,7.5,16.0,78.0,75.49,56.95
2016,3,5,11,15,5.0,152.0,7.7,16.0,156.0,151.57,119.4
2016,3,5,11,30,10.0,226.0,7.9,16.0,234.0,228.04,181.27
2016,3,5,11,45,58.5,285.0,8.15,16.0,327.5,325.07,260.24
2016,3,5,12,0,107.0,344.0,8.4,16.0,421.0,416.94,333.92
2016,3,5,12,15,61.0,297.5,8.55,16.0,341.5,334.94,267.75
2016,3,5,12,30,15.0,251.0,8.7,16.0,262.0,253.58,201.59
2016,3,5,12,45,7.5,168.5,8.9,16.0,174.0,168.09,132.58
2016,3,5,13,0,0.0,86.0,9.1,16.0,86.0,83.26,63.17
2016,3,5,13,15,0.0,84.5,9.35,15.5,84.5,81.8,62.16
2016,3,5,13,30,0.0,83.0,9.6,15.0,83.0,80.34,61.14
2016,3,5,13,45,0.0,63.5,9.85,15.0,63.5,61.44,45.54
2016,3,5,14,0,0.0,44.0,10.1,15.0,44.0,42.55,29.89
2016,3,5,14,15,0.0,39.0,10.55,15.0,39.0,37.7,25.9
2016,3,5,14,30,0.0,34.0,11.0,15.0,34.0,32.86,21.9
2016,3,5,14,45,0.0,29.0,11.45,15.0,29.0,28.02,17.9
2016,3,5,15,0,0.0,24.0,11.9,15.0,24.0,23.18,13.88
2016,3,5,15,15,0.0,16.0,12.0,15.0,16.0,15.45,7.39
2016,3,5,15,30,0.0,8.0,12.1,15.0,8.0,7.72,0.88
2016,3,5,15,45,9.0,77.5,12.25,15.0,81.0,77.0,59.21
2016,3,5,16,0,18.0,147.0,12.4,15.0,154.0,139.68,111.66
2016,3,5,16,15,12.0,128.5,12.15,15.0,133.0,120.45,95.93
2016,3,5,16,30,6.0,110.0,11.9,15.0,112.0,101.9,80.68
2016,3,5,16,45,3.0,89.5,11.7,15.0,90.5,82.56,64.43
2016,3,5,17,0,0.0,69.0,11.5,15.0,69.0,64.1,51.2
2016,3,5,17,15,0.0,50.0,11.15,15.0,50.0,47.12,35.71
2016,3,5,17,30,0.0,31.0,10.8,15.0,31.0,29.86,19.87
2016,3,5,17,45,0.0,17.0,10.45,15.0,17.0,16.41,5.18
2016,3,5,18,0,0.0,3.0,10.1,15.0,3.0,2.95,0.0
2016,3,5,18,15,0.0,1.5,9.75,14.5,1.5,0.0,0.0
2016,3,5,18,30,0.0,0.0,9.4,14.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,9.1,14.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,8.6,14.0,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,8.4,14.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,7.85,13.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,7.25,12.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,6.3,11.5,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,5.75,11.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,6,6,45,46.0,15.0,5.3,11.5,18.0,27.81,0.0
2016,3,6,7,0,92.0,30.0,5.3,12.0,36.0,74.78,41.08
2016,3,6,7,15,204.0,47.0,5.3,12.0,76.5,146.97,112.53
2016,3,6,7,30,316.0,64.0,5.3,12.0,117.0,220.22,177.15
2016,3,6,7,45,390.5,76.5,5.35,12.5,164.5,279.98,230.15
2016,3,6,8,0,465.0,89.0,5.4,13.0,212.0,345.07,286.61
2016,3,6,8,15,520.0,97.5,5.45,13.0,261.0,399.72,333.9
2016,3,6,8,30,575.0,106.0,5.5,13.0,310.0,459.63,384.35
2016,3,6,8,45,607.5,114.0,5.55,13.0,356.5,505.55,422.36
2016,3,6,9,0,640.0,122.0,5.6,13.0,403.0,551.52,459.66
2016,3,6,9,15,668.5,127.0,5.55,13.0,446.5,591.37,491.23
2016,3,6,9,30,697.0,132.0,5.5,13.0,490.0,630.41,521.61
2016,3,6,9,45,716.0,136.5,5.45,13.5,528.0,661.14,543.95
2016,3,6,10,0,735.0,141.0,5.4,14.0,566.0,690.12,564.54
2016,3,6,10,15,750.5,144.0,5.35,14.0,599.0,712.96,581.22
2016,3,6,10,30,766.0,147.0,5.3,14.0,632.0,733.53,596.04
2016,3,6,10,45,656.5,186.0,5.3,14.0,613.5,695.79,564.05
2016,3,6,11,0,547.0,225.0,5.3,14.0,595.0,651.56,527.25
2016,3,6,11,15,370.0,283.0,5.45,14.0,536.0,570.5,460.59
2016,3,6,11,30,193.0,341.0,5.6,14.0,477.0,488.94,392.51
2016,3,6,11,45,118.0,325.0,5.75,14.0,408.5,413.43,331.78
2016,3,6,12,0,43.0,309.0,5.9,14.0,340.0,335.81,268.51
2016,3,6,12,15,28.0,277.5,6.05,14.0,298.0,291.87,233.35
2016,3,6,12,30,13.0,246.0,6.2,14.0,256.0,247.4,197.43
2016,3,6,12,45,10.0,229.0,6.4,14.0,236.5,228.19,182.03
2016,3,6,13,0,7.0,212.0,6.6,14.0,217.0,209.24,166.77
2016,3,6,13,15,6.5,208.0,6.7,14.0,212.5,204.54,163.07
2016,3,6,13,30,6.0,204.0,6.8,14.0,208.0,199.85,159.4
2016,3,6,13,45,32.5,246.5,6.95,14.0,268.0,253.15,203.22
2016,3,6,14,0,59.0,289.0,7.1,14.0,328.0,303.67,244.29
2016,3,6,14,15,31.0,235.5,7.2,13.5,256.0,237.29,190.95
2016,3,6,14,30,3.0,182.0,7.3,13.0,184.0,175.16,140.58
2016,3,6,14,45,1.5,149.0,7.45,13.0,150.0,143.29,114.55
2016,3,6,15,0,0.0,116.0,7.6,13.0,116.0,111.57,88.41
2016,3,6,15,15,0.0,77.5,7.7,12.5,77.5,74.95,57.99
2016,3,6,15,30,0.0,39.0,7.8,12.0,39.0,37.67,26.57
2016,3,6,15,45,0.0,31.0,7.9,12.0,31.0,29.93,20.03
2016,3,6,16,0,0.0,23.0,8.0,12.0,23.0,22.2,13.45
2016,3,6,16,15,0.0,19.5,8.1,12.0,19.5,18.81,10.57
2016,3,6,16,30,0.0,16.0,8.2,12.0,16.0,15.43,7.67
2016,3,6,16,45,0.0,13.0,8.3,12.0,13.0,12.53,5.16
2016,3,6,17,0,0.0,10.0,8.4,12.0,10.0,9.64,3.02
2016,3,6,17,15,0.0,7.0,8.4,12.0,7.0,6.74,0.35
2016,3,6,17,30,0.0,4.0,8.4,12.0,4.0,3.85,0.0
2016,3,6,17,45,0.0,2.0,8.45,12.0,2.0,1.93,0.0
2016,3,6,18,0,0.0,0.0,8.5,12.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,8.5,12.0,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,8.5,12.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,8.5,12.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,8.5,12.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,8.1,12.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,7.95,12.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,7.45,12.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,7.15,12.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,6.65,11.5,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,7.35,11.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,8.1,10.5,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,8.5,10.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,8.9,10.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,9.3,10.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,9.0,9.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,8.7,9.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,8.4,9.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,8.1,9.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,7.75,9.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,7.4,9.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,7.05,9.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,6.7,9.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,6.5,9.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,6.3,9.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,6.15,9.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,5.95,9.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,5.95,9.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,6.05,9.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,6.3,9.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,5.5,6.45,9.0,5.5,5.41,0.0
2016,3,7,7,0,0.0,11.0,6.6,9.0,11.0,10.61,1.79
2016,3,7,7,15,0.0,22.5,6.7,9.0,22.5,21.71,12.56
2016,3,7,7,30,0.0,34.0,6.8,9.0,34.0,32.83,22.54
2016,3,7,7,45,0.0,47.0,6.95,9.5,47.0,45.41,33.64
2016,3,7,8,0,0.0,60.0,7.1,10.0,60.0,58.19,44.78
2016,3,7,8,15,0.0,73.0,7.15,10.0,73.0,71.16,56.0
2016,3,7,8,30,0.0,86.0,7.2,10.0,86.0,84.08,67.04
2016,3,7,8,45,67.5,138.5,7.3,10.0,169.0,184.73,154.14
2016,3,7,9,0,135.0,191.0,7.4,10.0,252.0,293.63,246.57
2016,3,7,9,15,67.5,145.0,7.55,10.0,175.5,192.56,160.16
2016,3,7,9,30,0.0,99.0,7.7,10.0,99.0,96.1,76.5
2016,3,7,9,45,7.0,153.0,7.85,10.5,157.0,155.25,126.23
2016,3,7,10,0,14.0,207.0,8.0,11.0,215.0,215.1,175.66
2016,3,7,10,15,79.5,254.0,8.15,11.0,304.5,317.48,261.56
2016,3,7,10,30,145.0,301.0,8.3,11.0,394.0,421.38,347.13
2016,3,7,10,45,241.5,300.5,8.5,11.5,462.0,491.83,405.39
2016,3,7,11,0,338.0,300.0,8.7,12.0,530.0,568.19,467.43
2016,3,7,11,15,469.5,262.0,8.75,12.0,590.5,630.8,519.99
2016,3,7,11,30,601.0,224.0,8.8,12.0,651.0,688.4,568.11
2016,3,7,11,45,472.5,275.0,8.95,12.0,613.5,635.47,522.48
2016,3,7,12,0,344.0,326.0,9.1,12.0,576.0,580.54,475.31
2016,3,7,12,15,470.0,281.0,9.2,12.0,623.5,622.13,511.38
2016,3,7,12,30,596.0,236.0,9.3,12.0,671.0,655.95,540.72
2016,3,7,12,45,733.5,180.5,9.4,12.5,711.5,682.35,563.08
2016,3,7,13,0,871.0,125.0,9.5,13.0,752.0,700.22,578.1
2016,3,7,13,15,866.5,124.0,9.5,13.0,738.0,671.9,554.44
2016,3,7,13,30,862.0,123.0,9.5,13.0,724.0,641.35,528.77
2016,3,7,13,45,725.0,164.0,9.55,13.0,658.5,571.1,469.54
2016,3,7,14,0,588.0,205.0,9.6,13.0,593.0,507.98,415.95
2016,3,7,14,15,715.0,157.0,9.6,13.0,609.5,503.26,411.27
2016,3,7,14,30,842.0,109.0,9.6,13.0,626.0,489.6,397.66
2016,3,7,14,45,833.0,104.5,9.6,13.0,591.0,445.24,357.87
2016,3,7,15,0,824.0,100.0,9.6,13.0,556.0,400.07,316.64
2016,3,7,15,15,803.5,97.0,9.55,13.0,514.5,351.83,272.34
2016,3,7,15,30,783.0,94.0,9.5,13.0,473.0,304.26,228.17
2016,3,7,15,45,758.5,89.0,9.45,13.0,427.0,254.82,182.64
2016,3,7,16,0,734.0,84.0,9.4,13.0,381.0,203.64,136.56
2016,3,7,16,15,694.5,79.0,9.4,12.5,331.5,155.27,95.98
2016,3,7,16,30,655.0,74.0,9.4,12.0,282.0,110.44,62.79
2016,3,7,16,45,600.0,67.0,9.4,12.0,232.0,67.16,38.72
2016,3,7,17,0,545.0,60.0,9.4,12.0,182.0,42.29,32.35
2016,3,7,17,15,452.5,50.5,9.45,11.5,134.5,37.07,27.4
2016,3,7,17,30,360.0,41.0,9.5,11.0,87.0,31.6,21.92
2016,3,7,17,45,180.0,28.0,9.55,11.0,51.0,21.74,10.46
2016,3,7,18,0,0.0,15.0,9.6,11.0,15.0,14.74,0.0
2016,3,7,18,15,0.0,7.5,9.6,10.5,7.5,0.0,0.0
2016,3,7,18,30,0.0,0.0,9.6,10.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,9.6,10.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,9.6,10.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,9.55,10.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,9.5,10.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,9.5,10.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,9.5,10.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,9.35,10.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,9.2,10.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,9.05,10.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,8.9,10.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,8.75,10.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,8.6,10.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,8.5,10.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,8.4,10.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,8.35,9.5,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,8.3,9.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,8.25,9.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,8.2,9.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,8.15,9.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,8.1,9.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,8.05,9.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,8.0,9.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,7.85,9.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,7.7,9.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,7.6,9.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,7.5,9.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,7.35,8.5,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,7.2,8.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,7.1,8.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,7.0,8.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,6.8,8.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,6.6,8.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,6.2,8.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,5.95,8.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,5.05,8.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,4.95,8.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,4.85,8.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,3,8,6,45,23.5,14.0,4.75,9.5,16.0,20.66,0.0
2016,3,8,7,0,47.0,28.0,4.7,10.0,32.0,52.08,31.99
2016,3,8,7,15,84.5,48.0,4.65,10.0,61.0,91.37,69.91
2016,3,8,7,30,122.0,68.0,4.6,10.0,90.0,132.63,106.85
2016,3,8,7,45,134.5,90.0,4.6,10.5,121.5,167.24,137.7
2016,3,8,8,0,147.0,112.0,4.6,11.0,153.0,202.14,168.08
2016,3,8,8,15,167.0,130.5,4.35,11.0,185.0,237.17,198.19
2016,3,8,8,30,187.0,149.0,4.1,11.0,217.0,273.15,228.45
2016,3,8,8,45,183.0,170.5,3.9,11.5,245.0,298.72,248.66
2016,3,8,9,0,179.0,192.0,3.7,12.0,273.0,323.31,267.58
2016,3,8,9,15,254.5,202.5,3.5,12.0,329.5,394.73,325.85
2016,3,8,9,30,330.0,213.0,3.3,12.0,386.0,461.88,379.43
2016,3,8,9,45,406.5,211.5,3.1,12.0,440.0,526.02,429.61
2016,3,8,10,0,483.0,210.0,2.9,12.0,494.0,584.76,474.66
2016,3,8,10,15,465.5,229.5,2.8,12.0,515.5,596.82,481.76
2016,3,8,10,30,448.0,249.0,2.7,12.0,537.0,606.48,487.26
2016,3,8,10,45,319.5,288.0,2.6,12.0,498.0,544.72,436.36
2016,3,8,11,0,191.0,327.0,2.5,12.0,459.0,480.5,383.46
2016,3,8,11,15,95.5,245.5,2.45,12.0,311.5,321.91,258.66
2016,3,8,11,30,0.0,164.0,2.4,12.0,164.0,159.47,126.21
2016,3,8,11,45,117.5,257.5,2.35,12.0,344.0,346.23,279.12
2016,3,8,12,0,235.0,351.0,2.3,12.0,524.0,522.97,415.69
2016,3,8,12,15,193.0,355.0,2.3,12.0,497.0,490.57,388.76
2016,3,8,12,30,151.0,359.0,2.3,12.0,470.0,458.72,363.52
2016,3,8,12,45,105.0,341.5,2.35,12.0,418.5,403.05,320.13
2016,3,8,13,0,59.0,324.0,2.4,12.0,367.0,351.39,279.43
2016,3,8,13,15,60.0,319.0,2.35,11.5,362.0,343.89,274.34
2016,3,8,13,30,61.0,314.0,2.3,11.0,357.0,336.19,268.88
2016,3,8,13,45,49.0,294.0,2.3,11.0,328.0,306.95,245.85
2016,3,8,14,0,37.0,274.0,2.3,11.0,299.0,278.65,223.55
2016,3,8,14,15,47.5,270.5,2.05,11.0,301.0,277.63,222.88
2016,3,8,14,30,58.0,267.0,1.8,11.0,303.0,275.56,221.15
2016,3,8,14,45,81.0,258.5,1.55,11.0,305.5,273.26,219.07
2016,3,8,15,0,104.0,250.0,1.3,11.0,308.0,268.74,214.83
2016,3,8,15,15,52.0,199.5,1.5,10.5,228.5,201.11,161.62
2016,3,8,15,30,0.0,149.0,1.7,10.0,149.0,141.05,114.02
2016,3,8,15,45,0.0,92.5,1.95,10.0,92.5,89.03,70.72
2016,3,8,16,0,0.0,36.0,2.2,10.0,36.0,34.76,24.47
2016,3,8,16,15,0.0,31.5,2.45,10.0,31.5,30.41,20.79
2016,3,8,16,30,0.0,27.0,2.7,10.0,27.0,26.06,17.04
2016,3,8,16,45,0.0,22.0,3.0,10.0,22.0,21.22,12.83
2016,3,8,17,0,0.0,17.0,3.3,10.0,17.0,16.39,9.25
2016,3,8,17,15,0.0,12.5,3.45,9.5,12.5,12.05,5.21
2016,3,8,17,30,0.0,8.0,3.6,9.0,8.0,7.71,1.16
2016,3,8,17,45,0.0,4.5,3.75,9.0,4.5,4.33,0.0
2016,3,8,18,0,0.0,1.0,3.9,9.0,1.0,0.98,0.0
2016,3,8,18,15,0.0,0.5,3.95,9.0,0.5,0.0,0.0
2016,3,8,18,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,4.5,9.5,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,4.9,10.5,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,9,6,45,101.0,15.5,3.5,11.0,24.0,45.34,0.0
2016,3,9,7,0,202.0,31.0,3.5,11.0,48.0,122.36,83.85
2016,3,9,7,15,309.0,43.5,3.45,11.0,90.5,185.1,144.83
2016,3,9,7,30,416.0,56.0,3.4,11.0,133.0,259.28,210.48
2016,3,9,7,45,481.5,65.5,3.4,11.5,180.5,317.71,262.19
2016,3,9,8,0,547.0,75.0,3.4,12.0,228.0,380.22,315.84
2016,3,9,8,15,273.5,83.0,3.4,12.0,159.5,254.79,212.94
2016,3,9,8,30,0.0,91.0,3.4,12.0,91.0,89.15,70.57
2016,3,9,8,45,0.0,104.0,3.4,12.0,104.0,102.03,81.45
2016,3,9,9,0,0.0,117.0,3.4,12.0,117.0,114.88,92.01
2016,3,9,9,15,1.0,142.0,3.45,12.0,142.5,140.75,113.36
2016,3,9,9,30,2.0,167.0,3.5,12.0,168.0,166.59,134.44
2016,3,9,9,45,1.0,127.0,3.55,12.5,127.5,124.66,99.17
2016,3,9,10,0,0.0,87.0,3.6,13.0,87.0,84.18,65.17
2016,3,9,10,15,0.0,115.5,3.7,13.0,115.5,112.2,88.32
2016,3,9,10,30,0.0,144.0,3.8,13.0,144.0,140.35,111.3
2016,3,9,10,45,0.0,138.5,3.9,13.5,138.5,134.76,106.31
2016,3,9,11,0,0.0,133.0,4.0,14.0,133.0,129.24,101.47
2016,3,9,11,15,20.5,218.5,4.1,14.0,233.5,229.19,182.97
2016,3,9,11,30,41.0,304.0,4.2,14.0,334.0,333.68,265.97
2016,3,9,11,45,32.0,292.0,4.3,14.5,315.5,312.98,248.58
2016,3,9,12,0,23.0,280.0,4.4,15.0,297.0,289.71,229.56
2016,3,9,12,15,15.0,247.0,4.45,15.0,258.0,250.7,198.54
2016,3,9,12,30,7.0,214.0,4.5,15.0,219.0,212.28,167.78
2016,3,9,12,45,28.5,267.0,4.55,15.0,287.5,278.74,221.33
2016,3,9,13,0,50.0,320.0,4.6,15.0,356.0,341.8,271.28
2016,3,9,13,15,54.5,317.5,4.6,15.0,356.5,339.21,269.25
2016,3,9,13,30,59.0,315.0,4.6,15.0,357.0,336.17,267.05
2016,3,9,13,45,34.0,265.0,4.65,15.0,289.0,271.66,215.97
2016,3,9,14,0,9.0,215.0,4.7,15.0,221.0,210.67,167.21
2016,3,9,14,15,8.5,209.5,4.7,15.0,215.0,204.36,162.44
2016,3,9,14,30,8.0,204.0,4.7,15.0,209.0,198.03,157.59
2016,3,9,14,45,5.0,188.5,4.7,15.0,191.5,181.44,144.43
2016,3,9,15,0,2.0,173.0,4.7,15.0,174.0,165.17,131.51
2016,3,9,15,15,1.0,141.5,4.65,15.0,142.0,135.29,107.31
2016,3,9,15,30,0.0,110.0,4.6,15.0,110.0,105.54,82.99
2016,3,9,15,45,0.0,103.5,4.55,15.0,103.5,99.2,77.96
2016,3,9,16,0,0.0,97.0,4.5,15.0,97.0,92.82,72.84
2016,3,9,16,15,0.0,84.5,4.45,14.5,84.5,80.99,63.2
2016,3,9,16,30,0.0,72.0,4.4,14.0,72.0,69.2,53.44
2016,3,9,16,45,0.0,59.5,4.35,14.0,59.5,57.44,43.45
2016,3,9,17,0,0.0,47.0,4.3,14.0,47.0,45.4,34.92
2016,3,9,17,15,0.0,35.0,4.3,13.5,35.0,33.79,24.36
2016,3,9,17,30,0.0,23.0,4.3,13.0,23.0,22.19,13.71
2016,3,9,17,45,0.0,13.5,4.35,13.0,13.5,13.02,4.52
2016,3,9,18,0,0.0,4.0,4.4,13.0,4.0,3.93,0.0
2016,3,9,18,15,0.0,2.0,4.5,13.0,2.0,0.0,0.0
2016,3,9,18,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,6.15,13.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,6.75,13.5,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,0.5,6.45,14.0,0.5,0.48,0.0
2016,3,10,7,0,0.0,1.0,6.4,14.0,1.0,0.96,0.0
2016,3,10,7,15,0.0,2.0,6.35,14.0,2.0,1.93,0.0
2016,3,10,7,30,0.0,3.0,6.3,14.0,3.0,2.89,0.0
2016,3,10,7,45,0.0,4.5,6.25,14.0,4.5,4.34,0.0
2016,3,10,8,0,0.0,6.0,6.2,14.0,6.0,5.78,0.0
2016,3,10,8,15,0.0,7.0,6.0,14.0,7.0,6.75,0.13
2016,3,10,8,30,0.0,8.0,5.8,14.0,8.0,7.72,0.95
2016,3,10,8,45,0.0,12.0,5.6,14.0,12.0,11.58,4.24
2016,3,10,9,0,0.0,16.0,5.4,14.0,16.0,15.44,7.51
2016,3,10,9,15,0.0,78.0,5.1,14.0,78.0,75.43,58.16
2016,3,10,9,30,0.0,140.0,4.8,14.0,140.0,137.4,109.54
2016,3,10,9,45,0.0,99.0,4.55,14.0,99.0,95.98,74.88
2016,3,10,10,0,0.0,58.0,4.3,14.0,58.0,56.09,41.5
2016,3,10,10,15,0.0,36.0,4.0,14.0,36.0,34.8,23.62
2016,3,10,10,30,0.0,14.0,3.7,14.0,14.0,13.53,5.73
2016,3,10,10,45,0.0,29.0,3.4,14.5,29.0,28.04,17.84
2016,3,10,11,0,0.0,44.0,3.1,15.0,44.0,42.56,29.85
2016,3,10,11,15,0.0,77.0,2.9,15.0,77.0,74.54,56.23
2016,3,10,11,30,0.0,110.0,2.7,15.0,110.0,106.62,82.43
2016,3,10,11,45,0.0,111.5,2.5,15.0,111.5,108.07,83.49
2016,3,10,12,0,0.0,113.0,2.3,15.0,113.0,109.5,84.61
2016,3,10,12,15,3.0,160.5,2.2,15.0,163.5,157.8,123.71
2016,3,10,12,30,6.0,208.0,2.1,15.0,214.0,205.77,161.93
2016,3,10,12,45,3.0,148.0,2.05,15.0,151.0,145.33,113.47
2016,3,10,13,0,0.0,88.0,2.0,15.0,88.0,85.21,64.77
2016,3,10,13,15,0.0,58.0,1.9,15.0,58.0,56.13,40.98
2016,3,10,13,30,0.0,28.0,1.8,15.0,28.0,27.08,16.95
2016,3,10,13,45,0.0,31.5,1.75,15.0,31.5,30.46,19.81
2016,3,10,14,0,0.0,35.0,1.7,15.0,35.0,33.84,22.67
2016,3,10,14,15,0.0,40.0,1.65,15.0,40.0,38.68,26.74
2016,3,10,14,30,0.0,45.0,1.6,15.0,45.0,43.51,30.83
2016,3,10,14,45,0.0,44.5,1.6,15.0,44.5,43.02,30.49
2016,3,10,15,0,0.0,44.0,1.6,15.0,44.0,42.53,30.16
2016,3,10,15,15,0.0,47.5,1.6,14.5,47.5,45.9,33.15
2016,3,10,15,30,0.0,51.0,1.6,14.0,51.0,49.28,36.17
2016,3,10,15,45,0.0,35.5,1.6,14.0,35.5,34.28,23.58
2016,3,10,16,0,0.0,20.0,1.6,14.0,20.0,19.3,10.88
2016,3,10,16,15,0.0,17.5,1.55,14.0,17.5,16.88,8.85
2016,3,10,16,30,0.0,15.0,1.5,14.0,15.0,14.47,6.8
2016,3,10,16,45,0.0,12.5,1.45,14.0,12.5,12.05,4.72
2016,3,10,17,0,0.0,10.0,1.4,14.0,10.0,9.64,3.01
2016,3,10,17,15,0.0,7.0,1.4,14.0,7.0,6.75,0.36
2016,3,10,17,30,0.0,4.0,1.4,14.0,4.0,3.85,0.0
2016,3,10,17,45,0.0,2.0,1.45,14.0,2.0,1.93,0.0
2016,3,10,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,10,18,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,3,10,18,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,7.35,14.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,8.05,14.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,8.35,14.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,8.5,14.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,8.55,14.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,8.6,14.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,8.65,14.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,8.7,14.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,8.85,13.5,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,9.2,13.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,9.4,13.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,9.45,13.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,9.5,13.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,1.0,9.6,13.0,1.0,0.96,0.0
2016,3,11,7,0,0.0,2.0,9.7,13.0,2.0,1.93,0.0
2016,3,11,7,15,0.0,4.5,9.45,12.5,4.5,4.33,0.0
2016,3,11,7,30,0.0,7.0,9.2,12.0,7.0,6.75,0.1
2016,3,11,7,45,0.0,9.5,8.95,12.0,9.5,9.16,2.23
2016,3,11,8,0,0.0,12.0,8.7,12.0,12.0,11.57,4.33
2016,3,11,8,15,0.0,14.5,8.15,12.0,14.5,13.99,6.42
2016,3,11,8,30,0.0,17.0,7.6,12.0,17.0,16.4,8.48
2016,3,11,8,45,0.0,39.0,7.05,12.0,39.0,37.66,26.69
2016,3,11,9,0,0.0,61.0,6.5,12.0,61.0,58.96,44.76
2016,3,11,9,15,0.0,54.5,6.3,12.0,54.5,52.67,39.28
2016,3,11,9,30,0.0,48.0,6.1,12.0,48.0,46.39,33.84
2016,3,11,9,45,0.0,90.0,5.9,12.0,90.0,87.09,68.06
2016,3,11,10,0,0.0,132.0,5.7,12.0,132.0,128.71,102.62
2016,3,11,10,15,82.5,222.5,5.15,12.0,277.0,287.41,235.13
2016,3,11,10,30,165.0,313.0,4.6,12.0,422.0,451.56,366.31
2016,3,11,10,45,83.5,244.0,4.05,12.0,299.5,309.47,250.48
2016,3,11,11,0,2.0,175.0,3.5,12.0,177.0,172.22,137.09
2016,3,11,11,15,245.0,224.5,3.05,12.0,403.5,421.73,343.52
2016,3,11,11,30,488.0,274.0,2.6,12.0,630.0,660.82,526.62
2016,3,11,11,45,346.0,319.5,2.2,12.0,574.0,587.83,464.82
2016,3,11,12,0,204.0,365.0,1.8,12.0,518.0,516.44,406.17
2016,3,11,12,15,528.5,248.5,2.25,12.0,644.5,641.19,509.72
2016,3,11,12,30,853.0,132.0,2.7,12.0,771.0,749.43,596.67
2016,3,11,12,45,600.5,232.0,3.15,12.5,680.0,650.84,518.5
2016,3,11,13,0,348.0,332.0,3.6,13.0,589.0,556.72,442.56
2016,3,11,13,15,260.0,339.5,4.2,13.0,529.5,494.18,394.61
2016,3,11,13,30,172.0,347.0,4.8,13.0,470.0,435.99,349.1
2016,3,11,13,45,86.0,206.5,5.45,13.0,268.0,247.47,199.48
2016,3,11,14,0,0.0,66.0,6.1,13.0,66.0,63.86,47.85
2016,3,11,14,15,106.5,179.5,6.35,12.5,246.5,224.28,181.86
2016,3,11,14,30,213.0,293.0,6.6,12.0,427.0,370.85,300.75
2016,3,11,14,45,130.5,265.5,6.9,12.0,346.0,299.33,242.45
2016,3,11,15,0,48.0,238.0,7.2,12.0,265.0,238.01,192.87
2016,3,11,15,15,35.0,213.0,7.3,12.0,232.0,207.69,168.28
2016,3,11,15,30,22.0,188.0,7.4,12.0,199.0,182.5,147.87
2016,3,11,15,45,40.0,179.5,7.5,12.0,197.5,172.87,139.51
2016,3,11,16,0,58.0,171.0,7.6,12.0,196.0,164.85,132.18
2016,3,11,16,15,51.5,151.0,7.65,11.5,171.0,142.0,113.51
2016,3,11,16,30,45.0,131.0,7.7,11.0,146.0,119.91,95.52
2016,3,11,16,45,269.5,101.0,7.75,11.0,167.0,93.31,67.05
2016,3,11,17,0,494.0,71.0,7.8,11.0,188.0,51.09,40.48
2016,3,11,17,15,406.0,60.0,7.8,10.5,141.0,44.92,34.68
2016,3,11,17,30,318.0,49.0,7.8,10.0,94.0,37.21,27.22
2016,3,11,17,45,177.5,33.0,7.85,10.0,56.0,25.54,15.24
2016,3,11,18,0,37.0,17.0,7.9,10.0,18.0,15.25,0.0
2016,3,11,18,15,18.5,8.5,7.95,10.0,9.0,8.36,0.0
2016,3,11,18,30,0.0,0.0,8.0,10.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,8.05,10.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,8.1,10.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,8.05,10.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,8.0,10.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,8.0,10.5,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,7.45,11.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,7.15,11.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,6.4,10.5,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,6.05,10.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,5.75,10.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,5.2,10.5,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,5.5,6.45,11.0,5.5,5.3,0.0
2016,3,12,7,0,0.0,11.0,6.6,11.0,11.0,10.6,2.89
2016,3,12,7,15,0.0,20.5,6.7,11.0,20.5,19.77,11.07
2016,3,12,7,30,0.0,30.0,6.8,11.0,30.0,28.95,19.2
2016,3,12,7,45,0.0,41.0,6.95,11.5,41.0,39.59,28.48
2016,3,12,8,0,0.0,52.0,7.1,12.0,52.0,50.24,37.64
2016,3,12,8,15,0.0,62.5,7.2,12.0,62.5,60.4,46.33
2016,3,12,8,30,0.0,73.0,7.3,12.0,73.0,70.58,54.93
2016,3,12,8,45,8.0,122.5,7.4,12.0,126.5,126.11,102.08
2016,3,12,9,0,16.0,172.0,7.5,12.0,180.0,182.88,149.61
2016,3,12,9,15,8.0,156.0,7.5,12.0,160.0,159.83,129.71
2016,3,12,9,30,0.0,140.0,7.5,12.0,140.0,137.31,110.32
2016,3,12,9,45,72.0,211.0,7.5,12.0,255.0,268.15,220.68
2016,3,12,10,0,144.0,282.0,7.5,12.0,370.0,404.66,332.78
2016,3,12,10,15,72.0,184.5,7.55,12.0,228.5,245.95,201.58
2016,3,12,10,30,0.0,87.0,7.6,12.0,87.0,84.21,65.14
2016,3,12,10,45,2.5,142.5,7.65,12.5,144.5,140.62,111.87
2016,3,12,11,0,5.0,198.0,7.7,13.0,202.0,197.37,158.1
2016,3,12,11,15,2.5,149.5,7.6,13.0,151.5,147.29,116.8
2016,3,12,11,30,0.0,101.0,7.5,13.0,101.0,97.86,75.89
2016,3,12,11,45,0.0,121.0,7.45,13.0,121.0,117.32,91.93
2016,3,12,12,0,0.0,141.0,7.4,13.0,141.0,136.74,107.86
2016,3,12,12,15,8.5,205.5,7.25,13.0,212.0,205.65,164.39
2016,3,12,12,30,17.0,270.0,7.1,13.0,283.0,273.86,219.63
2016,3,12,12,45,8.5,211.5,6.95,13.0,218.0,210.53,168.18
2016,3,12,13,0,0.0,153.0,6.8,13.0,153.0,147.95,117.01
2016,3,12,13,15,0.0,155.5,6.7,13.0,155.5,150.21,118.98
2016,3,12,13,30,0.0,158.0,6.6,13.0,158.0,152.45,120.91
2016,3,12,13,45,1.5,172.5,6.5,13.0,173.5,166.96,132.96
2016,3,12,14,0,3.0,187.0,6.4,13.0,189.0,181.17,144.76
2016,3,12,14,15,12.0,212.5,6.2,13.0,220.5,209.16,167.89
2016,3,12,14,30,21.0,238.0,6.0,13.0,252.0,235.78,189.76
2016,3,12,14,45,57.5,247.5,5.8,13.0,281.5,254.89,205.42
2016,3,12,15,0,94.0,257.0,5.6,13.0,311.0,272.77,219.59
2016,3,12,15,15,198.0,231.5,5.35,13.0,334.5,277.19,221.3
2016,3,12,15,30,302.0,206.0,5.1,13.0,358.0,271.32,212.97
2016,3,12,15,45,185.0,190.5,4.95,13.0,280.5,215.17,168.82
2016,3,12,16,0,68.0,175.0,4.8,13.0,203.0,170.45,135.56
2016,3,12,16,15,57.0,155.0,4.65,12.5,177.0,146.33,116.2
2016,3,12,16,30,46.0,135.0,4.5,12.0,151.0,123.41,97.87
2016,3,12,16,45,34.5,113.0,4.4,12.0,124.0,100.27,79.25
2016,3,12,17,0,23.0,91.0,4.3,12.0,97.0,78.9,65.18
2016,3,12,17,15,11.5,69.0,4.15,12.0,72.0,63.21,50.76
2016,3,12,17,30,0.0,47.0,4.0,12.0,47.0,43.9,32.93
2016,3,12,17,45,0.0,28.0,3.9,12.0,28.0,26.73,16.36
2016,3,12,18,0,0.0,9.0,3.8,12.0,9.0,8.68,0.0
2016,3,12,18,15,0.0,4.5,3.65,12.0,4.5,4.42,0.0
2016,3,12,18,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,5.15,12.5,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,9.0,6.1,13.0,9.0,8.68,0.0
2016,3,13,7,0,0.0,18.0,6.3,13.0,18.0,17.36,8.38
2016,3,13,7,15,0.0,31.5,6.4,13.0,31.5,30.41,19.94
2016,3,13,7,30,0.0,45.0,6.5,13.0,45.0,43.47,31.4
2016,3,13,7,45,0.0,60.0,6.6,13.0,60.0,58.47,44.43
2016,3,13,8,0,0.0,75.0,6.7,13.0,75.0,73.53,57.37
2016,3,13,8,15,0.0,89.5,6.65,13.0,89.5,87.99,69.62
2016,3,13,8,30,0.0,104.0,6.6,13.0,104.0,102.42,81.68
2016,3,13,8,45,0.0,125.0,6.6,13.0,125.0,123.6,99.28
2016,3,13,9,0,0.0,146.0,6.6,13.0,146.0,144.7,116.63
2016,3,13,9,15,0.0,132.5,6.6,13.0,132.5,130.06,104.08
2016,3,13,9,30,0.0,119.0,6.6,13.0,119.0,116.03,92.11
2016,3,13,9,45,19.5,185.5,6.6,13.0,197.5,197.49,159.97
2016,3,13,10,0,39.0,252.0,6.6,13.0,276.0,287.17,233.2
2016,3,13,10,15,21.0,219.5,6.6,13.0,232.5,232.56,187.79
2016,3,13,10,30,3.0,187.0,6.6,13.0,189.0,185.5,148.49
2016,3,13,10,45,4.0,193.0,6.65,13.0,196.0,191.94,153.6
2016,3,13,11,0,5.0,199.0,6.7,13.0,203.0,198.36,158.68
2016,3,13,11,15,2.5,158.0,6.65,13.0,160.0,155.65,123.54
2016,3,13,11,30,0.0,117.0,6.6,13.0,117.0,113.46,88.72
2016,3,13,11,45,6.5,183.0,6.55,13.5,188.0,182.89,145.53
2016,3,13,12,0,13.0,249.0,6.5,14.0,259.0,252.05,201.09
2016,3,13,12,15,6.5,204.0,6.35,14.0,209.5,202.74,161.04
2016,3,13,12,30,0.0,159.0,6.2,14.0,160.0,154.01,121.34
2016,3,13,12,45,6.0,201.0,6.05,14.0,206.5,198.66,157.8
2016,3,13,13,0,12.0,243.0,5.9,14.0,253.0,242.64,193.34
2016,3,13,13,15,6.5,207.0,5.85,14.0,212.5,203.83,161.99
2016,3,13,13,30,1.0,171.0,5.8,14.0,172.0,165.51,130.96
2016,3,13,13,45,0.5,129.0,5.8,14.0,129.5,124.89,97.93
2016,3,13,14,0,0.0,87.0,5.8,14.0,87.0,84.22,64.55
2016,3,13,14,15,0.0,99.5,5.85,14.0,99.5,96.26,74.66
2016,3,13,14,30,0.0,112.0,5.9,14.0,112.0,108.13,84.62
2016,3,13,14,45,0.0,92.5,6.0,14.0,92.5,89.52,69.35
2016,3,13,15,0,0.0,73.0,6.1,14.0,73.0,70.61,53.74
2016,3,13,15,15,0.0,53.0,6.05,14.0,53.0,51.23,37.62
2016,3,13,15,30,0.0,33.0,6.0,14.0,33.0,31.88,21.39
2016,3,13,15,45,0.0,30.0,5.95,14.0,30.0,28.97,19.0
2016,3,13,16,0,0.0,27.0,5.9,14.0,27.0,26.07,16.59
2016,3,13,16,15,0.0,23.5,5.8,13.5,23.5,22.68,13.79
2016,3,13,16,30,0.0,20.0,5.7,13.0,20.0,19.3,10.95
2016,3,13,16,45,0.0,16.5,5.65,13.0,16.5,15.91,8.05
2016,3,13,17,0,0.0,13.0,5.6,13.0,13.0,12.53,5.63
2016,3,13,17,15,0.0,9.5,5.45,13.0,9.5,9.16,2.53
2016,3,13,17,30,0.0,6.0,5.3,13.0,6.0,5.78,0.0
2016,3,13,17,45,0.0,3.5,5.2,13.0,3.5,3.37,0.0
2016,3,13,18,0,0.0,1.0,5.1,13.0,1.0,0.96,0.0
2016,3,13,18,15,0.0,0.5,4.95,13.0,0.5,0.49,0.0
2016,3,13,18,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
