Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,19,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,4.8,11.5,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,6.3,10.5,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,6.15,10.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,5.85,10.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,3,14,6,45,63.5,22.5,5.15,10.5,29.5,52.99,19.5
2016,3,14,7,0,127.0,45.0,5.1,11.0,59.0,110.06,82.71
2016,3,14,7,15,198.0,64.0,5.0,11.0,99.0,165.25,132.33
2016,3,14,7,30,269.0,83.0,4.9,11.0,139.0,226.24,186.36
2016,3,14,7,45,323.5,98.0,4.8,11.0,184.0,286.3,239.04
2016,3,14,8,0,378.0,113.0,4.7,11.0,229.0,343.75,288.61
2016,3,14,8,15,445.5,114.0,4.6,11.0,273.5,395.88,333.15
2016,3,14,8,30,513.0,115.0,4.5,11.0,318.0,451.7,379.79
2016,3,14,8,45,341.0,162.0,4.45,11.5,304.0,401.37,335.26
2016,3,14,9,0,169.0,209.0,4.4,12.0,290.0,339.79,280.74
2016,3,14,9,15,319.0,202.0,4.3,12.0,372.5,445.42,368.53
2016,3,14,9,30,469.0,195.0,4.2,12.0,455.0,558.39,459.17
2016,3,14,9,45,505.5,197.0,4.15,12.0,495.0,594.81,486.73
2016,3,14,10,0,542.0,199.0,4.1,12.0,535.0,630.83,513.98
2016,3,14,10,15,484.0,234.0,4.1,12.0,545.0,628.51,509.45
2016,3,14,10,30,426.0,269.0,4.1,12.0,555.0,622.29,502.15
2016,3,14,10,45,508.5,247.5,4.1,12.5,601.5,664.88,535.03
2016,3,14,11,0,591.0,226.0,4.1,13.0,648.0,706.5,566.43
2016,3,14,11,15,728.5,178.5,4.05,13.0,711.5,765.51,612.61
2016,3,14,11,30,866.0,131.0,4.0,13.0,775.0,817.77,650.19
2016,3,14,11,45,875.5,128.0,4.0,13.5,786.0,813.99,645.48
2016,3,14,12,0,885.0,125.0,4.0,14.0,797.0,805.11,637.58
2016,3,14,12,15,885.0,125.0,4.05,14.0,798.5,791.4,627.69
2016,3,14,12,30,885.0,125.0,4.1,14.0,800.0,774.8,615.8
2016,3,14,12,45,870.0,131.0,4.2,14.0,790.0,751.34,599.09
2016,3,14,13,0,855.0,137.0,4.3,14.0,780.0,724.57,579.17
2016,3,14,13,15,850.0,136.0,4.45,14.0,765.0,695.74,557.53
2016,3,14,13,30,845.0,135.0,4.6,14.0,750.0,664.78,533.79
2016,3,14,13,45,832.5,135.5,4.75,14.0,726.5,628.77,505.56
2016,3,14,14,0,820.0,136.0,4.9,14.0,703.0,591.43,475.68
2016,3,14,14,15,808.5,134.0,5.0,13.5,673.0,551.18,443.58
2016,3,14,14,30,797.0,132.0,5.1,13.0,643.0,510.01,409.84
2016,3,14,14,45,779.0,129.5,5.25,13.0,606.0,462.1,369.26
2016,3,14,15,0,761.0,127.0,5.4,13.0,569.0,416.6,329.64
2016,3,14,15,15,739.5,123.0,5.4,13.0,527.5,368.84,287.27
2016,3,14,15,30,718.0,119.0,5.4,13.0,486.0,321.98,245.03
2016,3,14,15,45,685.0,115.0,5.45,13.0,439.0,273.29,201.4
2016,3,14,16,0,652.0,111.0,5.5,13.0,392.0,227.15,160.32
2016,3,14,16,15,611.5,104.5,5.5,12.5,343.0,180.41,120.71
2016,3,14,16,30,571.0,98.0,5.5,12.0,294.0,137.52,87.17
2016,3,14,16,45,516.0,89.0,5.55,12.0,244.5,95.65,59.82
2016,3,14,17,0,461.0,80.0,5.6,12.0,195.0,58.67,47.16
2016,3,14,17,15,377.0,68.0,5.6,11.5,147.5,50.25,39.39
2016,3,14,17,30,293.0,56.0,5.6,11.0,100.0,42.56,32.0
2016,3,14,17,45,146.5,39.5,5.6,10.5,61.5,32.41,21.68
2016,3,14,18,0,0.0,23.0,5.6,10.0,23.0,21.32,0.0
2016,3,14,18,15,0.0,11.5,5.5,10.0,11.5,11.3,0.0
2016,3,14,18,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,5.25,10.0,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,4.55,8.5,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,4.15,8.5,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,15,6,45,170.0,18.5,4.05,9.5,38.0,91.2,45.9
2016,3,15,7,0,340.0,37.0,4.0,10.0,76.0,186.58,143.32
2016,3,15,7,15,435.0,47.0,3.9,10.0,123.5,252.29,203.69
2016,3,15,7,30,530.0,57.0,3.8,10.0,171.0,325.66,269.12
2016,3,15,7,45,594.0,63.0,3.75,10.5,222.5,385.78,321.92
2016,3,15,8,0,658.0,69.0,3.7,11.0,274.0,449.64,376.05
2016,3,15,8,15,698.0,73.5,3.65,11.5,324.5,501.08,418.39
2016,3,15,8,30,738.0,78.0,3.6,12.0,375.0,551.45,458.55
2016,3,15,8,45,768.0,81.5,3.6,12.5,423.0,597.15,493.86
2016,3,15,9,0,798.0,85.0,3.6,13.0,471.0,642.39,527.85
2016,3,15,9,15,818.0,87.5,3.6,13.5,515.0,678.73,553.46
2016,3,15,9,30,838.0,90.0,3.6,14.0,559.0,713.47,577.03
2016,3,15,9,45,854.0,92.0,3.6,14.5,598.0,742.82,596.27
2016,3,15,10,0,870.0,94.0,3.6,15.0,637.0,766.2,610.96
2016,3,15,10,15,880.5,95.5,3.6,15.0,669.0,786.21,624.31
2016,3,15,10,30,891.0,97.0,3.6,15.0,701.0,803.5,635.72
2016,3,15,10,45,899.0,98.0,3.65,15.0,726.5,815.4,643.55
2016,3,15,11,0,907.0,99.0,3.7,15.0,752.0,824.3,649.36
2016,3,15,11,15,911.5,100.0,3.75,15.0,769.0,827.32,651.06
2016,3,15,11,30,916.0,101.0,3.8,15.0,786.0,827.18,650.66
2016,3,15,11,45,918.5,101.5,3.85,15.5,795.5,821.79,645.41
2016,3,15,12,0,921.0,102.0,3.9,16.0,805.0,813.25,638.06
2016,3,15,12,15,921.0,102.0,4.0,16.0,806.5,799.19,628.26
2016,3,15,12,30,921.0,102.0,4.1,16.0,808.0,782.13,616.37
2016,3,15,12,45,921.0,100.5,4.2,16.0,802.0,760.67,601.29
2016,3,15,13,0,921.0,99.0,4.3,16.0,796.0,736.38,584.26
2016,3,15,13,15,917.5,98.5,4.45,16.0,781.0,707.99,563.97
2016,3,15,13,30,914.0,98.0,4.6,16.0,766.0,677.16,540.47
2016,3,15,13,45,906.5,97.0,4.8,16.0,743.5,641.14,512.65
2016,3,15,14,0,899.0,96.0,5.0,16.0,721.0,603.25,482.66
2016,3,15,14,15,890.0,94.5,5.1,16.0,691.5,562.42,449.31
2016,3,15,14,30,881.0,93.0,5.2,16.0,662.0,520.22,414.04
2016,3,15,14,45,868.0,91.0,5.35,16.0,625.5,474.61,375.28
2016,3,15,15,0,855.0,89.0,5.5,16.0,589.0,425.19,332.54
2016,3,15,15,15,837.5,86.5,5.55,15.5,547.0,376.3,289.66
2016,3,15,15,30,820.0,84.0,5.6,15.0,505.0,327.73,246.11
2016,3,15,15,45,796.5,80.5,5.7,15.0,458.5,277.27,200.24
2016,3,15,16,0,773.0,77.0,5.8,15.0,412.0,228.23,155.8
2016,3,15,16,15,739.5,73.0,5.85,14.5,362.5,178.79,113.12
2016,3,15,16,30,706.0,69.0,5.9,14.0,313.0,132.29,76.16
2016,3,15,16,45,655.5,63.5,5.95,14.0,262.0,83.17,43.62
2016,3,15,17,0,605.0,58.0,6.0,14.0,211.0,42.35,32.26
2016,3,15,17,15,528.5,50.5,6.0,13.5,161.5,35.33,25.85
2016,3,15,17,30,452.0,43.0,6.0,13.0,112.0,31.65,22.22
2016,3,15,17,45,318.5,31.5,6.05,12.5,70.5,23.97,14.57
2016,3,15,18,0,185.0,20.0,6.1,12.0,29.0,15.74,0.0
2016,3,15,18,15,92.5,10.0,6.1,12.0,14.5,9.83,0.0
2016,3,15,18,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,5.9,11.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,5.75,11.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,5.5,10.5,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,5.25,10.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,4.25,9.5,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,5.5,2.65,10.5,5.5,0.0,0.0
2016,3,16,6,30,0.0,11.0,2.5,11.0,11.0,10.81,0.0
2016,3,16,6,45,188.0,23.5,2.45,11.5,46.0,103.54,59.41
2016,3,16,7,0,376.0,36.0,2.4,12.0,81.0,200.84,153.97
2016,3,16,7,15,466.5,45.0,2.35,12.0,129.0,265.48,212.63
2016,3,16,7,30,557.0,54.0,2.3,12.0,177.0,337.38,275.8
2016,3,16,7,45,614.5,60.0,2.25,12.5,228.0,395.53,325.82
2016,3,16,8,0,672.0,66.0,2.2,13.0,279.0,456.9,376.56
2016,3,16,8,15,710.5,70.5,2.2,13.5,329.5,506.05,416.05
2016,3,16,8,30,749.0,75.0,2.2,14.0,380.0,558.42,456.64
2016,3,16,8,45,776.5,78.5,2.2,14.5,428.0,602.94,489.9
2016,3,16,9,0,804.0,82.0,2.2,15.0,476.0,646.83,521.77
2016,3,16,9,15,823.5,84.5,2.2,15.0,519.5,683.02,547.03
2016,3,16,9,30,843.0,87.0,2.2,15.0,563.0,717.58,570.74
2016,3,16,9,45,857.5,89.5,2.25,15.5,601.5,742.69,586.61
2016,3,16,10,0,872.0,92.0,2.3,16.0,640.0,769.42,603.62
2016,3,16,10,15,882.5,93.5,2.3,16.0,672.0,789.47,616.55
2016,3,16,10,30,893.0,95.0,2.3,16.0,704.0,806.79,627.61
2016,3,16,10,45,900.5,96.0,2.3,16.5,729.5,818.31,633.49
2016,3,16,11,0,908.0,97.0,2.3,17.0,755.0,826.81,637.37
2016,3,16,11,15,913.0,98.0,2.3,17.0,772.5,830.21,639.03
2016,3,16,11,30,918.0,99.0,2.3,17.0,790.0,830.44,638.65
2016,3,16,11,45,920.5,99.0,2.3,17.5,799.5,824.49,632.93
2016,3,16,12,0,923.0,99.0,2.3,18.0,809.0,815.39,625.23
2016,3,16,12,15,923.5,99.0,2.3,18.0,810.5,801.66,615.6
2016,3,16,12,30,924.0,99.0,2.3,18.0,812.0,784.89,603.99
2016,3,16,12,45,925.0,97.5,2.35,18.0,806.0,764.06,589.93
2016,3,16,13,0,926.0,96.0,2.4,18.0,800.0,740.34,573.84
2016,3,16,13,15,922.0,95.5,2.45,18.0,785.0,711.45,553.83
2016,3,16,13,30,918.0,95.0,2.5,18.0,770.0,680.13,530.51
2016,3,16,13,45,912.0,94.0,2.55,18.0,747.5,644.84,503.8
2016,3,16,14,0,906.0,93.0,2.6,18.0,725.0,607.57,475.02
2016,3,16,14,15,897.0,91.5,2.65,18.0,695.5,566.43,442.62
2016,3,16,14,30,888.0,90.0,2.7,18.0,666.0,523.91,408.33
2016,3,16,14,45,875.0,88.0,2.75,18.0,630.0,477.96,370.48
2016,3,16,15,0,862.0,86.0,2.8,18.0,594.0,431.38,331.13
2016,3,16,15,15,845.0,83.5,2.85,18.0,552.0,379.05,286.37
2016,3,16,15,30,828.0,81.0,2.9,18.0,510.0,330.22,243.35
2016,3,16,15,45,805.0,78.0,2.95,18.0,463.5,279.86,198.69
2016,3,16,16,0,782.0,75.0,3.0,18.0,417.0,230.86,155.2
2016,3,16,16,15,749.0,71.0,3.1,17.5,367.5,180.93,112.83
2016,3,16,16,30,716.0,67.0,3.2,17.0,318.0,133.86,75.78
2016,3,16,16,45,668.0,62.0,3.3,16.5,266.5,88.11,46.19
2016,3,16,17,0,620.0,57.0,3.4,16.0,215.0,43.61,33.12
2016,3,16,17,15,545.0,49.5,3.5,15.5,165.5,34.29,24.75
2016,3,16,17,30,470.0,42.0,3.6,15.0,116.0,30.55,21.12
2016,3,16,17,45,340.0,31.0,3.7,14.5,73.5,23.31,14.02
2016,3,16,18,0,210.0,20.0,3.8,14.0,31.0,15.57,0.06
2016,3,16,18,15,105.0,10.0,3.75,13.5,15.5,9.83,0.0
2016,3,16,18,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,17,6,15,64.0,5.5,2.4,11.5,7.0,0.0,0.0
2016,3,17,6,30,128.0,11.0,2.5,12.0,14.0,48.07,0.0
2016,3,17,6,45,284.5,23.0,2.65,12.5,52.0,139.55,87.54
2016,3,17,7,0,441.0,35.0,2.8,13.0,90.0,226.43,174.18
2016,3,17,7,15,528.5,43.0,2.7,13.0,140.0,291.9,233.68
2016,3,17,7,30,616.0,51.0,2.6,13.0,190.0,364.29,297.21
2016,3,17,7,45,671.0,56.0,2.55,13.5,242.5,420.33,345.45
2016,3,17,8,0,726.0,61.0,2.5,14.0,295.0,481.91,396.14
2016,3,17,8,15,762.0,65.5,2.25,14.5,346.5,534.07,436.84
2016,3,17,8,30,798.0,70.0,2.0,15.0,398.0,586.78,476.05
2016,3,17,8,45,824.0,73.0,1.8,15.5,447.0,631.36,507.62
2016,3,17,9,0,850.0,76.0,1.6,16.0,496.0,675.13,536.61
2016,3,17,9,15,868.0,78.5,1.5,16.5,540.5,707.63,556.43
2016,3,17,9,30,886.0,81.0,1.4,17.0,585.0,742.23,577.33
2016,3,17,9,45,899.5,82.5,1.3,17.5,624.0,770.3,593.11
2016,3,17,10,0,913.0,84.0,1.2,18.0,663.0,795.94,606.91
2016,3,17,10,15,922.5,85.5,1.1,18.0,695.0,815.83,617.7
2016,3,17,10,30,932.0,87.0,1.0,18.0,727.0,832.81,626.44
2016,3,17,10,45,938.5,88.0,0.9,18.5,752.5,843.84,629.95
2016,3,17,11,0,945.0,89.0,0.8,19.0,778.0,851.7,631.4
2016,3,17,11,15,949.5,90.0,0.7,19.0,795.5,854.73,630.89
2016,3,17,11,30,954.0,91.0,0.6,19.0,813.0,854.46,628.36
2016,3,17,11,45,956.0,91.0,0.5,19.5,822.5,847.87,620.67
2016,3,17,12,0,958.0,91.0,0.4,20.0,832.0,838.03,611.13
2016,3,17,12,15,958.0,91.5,0.4,20.0,833.0,823.94,602.04
2016,3,17,12,30,958.0,92.0,0.4,20.0,834.0,806.72,591.06
2016,3,17,12,45,954.0,92.5,0.4,20.0,826.5,783.54,576.27
2016,3,17,13,0,950.0,93.0,0.4,20.0,819.0,757.58,559.7
2016,3,17,13,15,946.0,92.5,0.55,20.0,804.0,728.0,543.02
2016,3,17,13,30,942.0,92.0,0.7,20.0,789.0,695.93,522.81
2016,3,17,13,45,935.5,91.0,0.9,20.0,766.0,659.52,499.03
2016,3,17,14,0,929.0,90.0,1.1,20.0,743.0,621.1,472.58
2016,3,17,14,15,920.0,88.5,1.2,20.0,712.5,579.05,441.52
2016,3,17,14,30,911.0,87.0,1.3,20.0,682.0,535.57,408.32
2016,3,17,14,45,898.5,85.0,1.45,20.0,645.0,488.83,371.76
2016,3,17,15,0,886.0,83.0,1.6,20.0,608.0,441.38,333.29
2016,3,17,15,15,869.0,81.0,1.65,19.5,565.5,391.82,292.23
2016,3,17,15,30,852.0,79.0,1.7,19.0,523.0,338.73,247.27
2016,3,17,15,45,555.5,129.5,1.8,19.0,408.5,258.01,187.16
2016,3,17,16,0,259.0,180.0,1.9,19.0,294.0,210.25,156.65
2016,3,17,16,15,500.0,122.5,1.9,18.5,310.5,183.31,124.5
2016,3,17,16,30,741.0,65.0,1.9,18.0,327.0,137.26,76.91
2016,3,17,16,45,693.5,60.0,1.95,17.5,275.0,90.06,46.07
2016,3,17,17,0,646.0,55.0,2.0,17.0,223.0,47.71,29.03
2016,3,17,17,15,572.5,48.0,2.15,16.5,172.0,32.86,23.41
2016,3,17,17,30,499.0,41.0,2.3,16.0,121.0,29.48,20.14
2016,3,17,17,45,370.5,30.5,2.45,15.5,78.0,22.68,13.53
2016,3,17,18,0,242.0,20.0,2.6,15.0,35.0,15.41,1.5
2016,3,17,18,15,121.0,10.0,2.8,14.5,17.5,9.83,0.0
2016,3,17,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,18,6,15,54.5,6.5,3.9,10.5,8.0,0.0,0.0
2016,3,18,6,30,109.0,13.0,3.9,11.0,16.0,45.02,0.0
2016,3,18,6,45,255.5,26.5,3.9,11.5,54.5,136.29,90.82
2016,3,18,7,0,402.0,40.0,3.9,12.0,93.0,219.05,170.61
2016,3,18,7,15,491.0,49.0,3.85,12.0,142.5,285.26,230.74
2016,3,18,7,30,580.0,58.0,3.8,12.0,192.0,358.43,295.37
2016,3,18,7,45,322.0,95.0,3.8,12.5,172.0,287.93,239.15
2016,3,18,8,0,64.0,132.0,3.8,13.0,152.0,177.31,145.38
2016,3,18,8,15,71.0,152.5,3.75,13.0,179.0,204.59,168.33
2016,3,18,8,30,78.0,173.0,3.7,13.0,206.0,232.08,190.82
2016,3,18,8,45,87.5,195.0,3.7,13.5,236.0,263.08,215.5
2016,3,18,9,0,97.0,217.0,3.7,14.0,266.0,294.24,239.89
2016,3,18,9,15,74.5,229.5,3.65,14.0,269.0,292.04,236.8
2016,3,18,9,30,52.0,242.0,3.6,14.0,272.0,288.62,232.77
2016,3,18,9,45,31.0,226.5,3.6,14.5,245.0,255.05,204.43
2016,3,18,10,0,10.0,211.0,3.6,15.0,218.0,215.99,171.77
2016,3,18,10,15,11.0,221.0,3.5,15.0,228.5,226.41,179.85
2016,3,18,10,30,12.0,231.0,3.4,15.0,239.0,236.8,187.78
2016,3,18,10,45,65.5,292.0,3.35,15.0,339.5,346.81,275.73
2016,3,18,11,0,119.0,353.0,3.3,15.0,440.0,457.07,361.0
2016,3,18,11,15,188.5,358.5,3.2,15.0,500.5,515.67,406.31
2016,3,18,11,30,258.0,364.0,3.1,15.0,561.0,577.83,453.57
2016,3,18,11,45,584.5,241.5,3.05,15.5,694.0,713.32,560.58
2016,3,18,12,0,911.0,119.0,3.0,16.0,827.0,833.26,648.02
2016,3,18,12,15,911.5,119.0,3.0,16.0,828.0,819.39,637.06
2016,3,18,12,30,912.0,119.0,3.0,16.0,829.0,802.53,625.19
2016,3,18,12,45,909.0,118.5,3.05,16.0,822.0,779.73,609.41
2016,3,18,13,0,906.0,118.0,3.1,16.0,815.0,754.27,591.73
2016,3,18,13,15,901.5,117.5,3.2,16.0,799.5,725.24,571.02
2016,3,18,13,30,897.0,117.0,3.3,16.0,784.0,693.89,547.51
2016,3,18,13,45,891.5,114.5,3.4,16.0,761.5,657.86,520.08
2016,3,18,14,0,886.0,112.0,3.5,16.0,739.0,619.91,490.57
2016,3,18,14,15,540.5,210.0,3.5,15.5,588.0,485.51,384.86
2016,3,18,14,30,195.0,308.0,3.5,15.0,437.0,380.7,301.3
2016,3,18,14,45,191.5,292.5,3.55,15.0,413.0,354.43,280.85
2016,3,18,15,0,188.0,277.0,3.6,15.0,389.0,328.21,259.88
2016,3,18,15,15,184.5,257.5,3.6,14.5,361.0,298.71,236.45
2016,3,18,15,30,181.0,238.0,3.6,14.0,333.0,269.43,212.82
2016,3,18,15,45,183.5,213.5,3.6,14.0,302.0,237.98,186.58
2016,3,18,16,0,186.0,189.0,3.6,14.0,271.0,206.35,159.92
2016,3,18,16,15,172.0,169.5,3.5,13.5,238.5,175.64,134.92
2016,3,18,16,30,158.0,150.0,3.4,13.0,206.0,146.34,111.54
2016,3,18,16,45,144.0,127.5,3.35,13.0,172.5,116.34,88.28
2016,3,18,17,0,130.0,105.0,3.3,13.0,139.0,88.04,68.05
2016,3,18,17,15,109.0,83.0,3.15,12.5,107.0,68.65,55.7
2016,3,18,17,30,88.0,61.0,3.0,12.0,75.0,51.6,40.06
2016,3,18,17,45,44.5,41.5,2.95,12.0,48.5,35.85,25.14
2016,3,18,18,0,1.0,22.0,2.9,12.0,22.0,20.9,5.8
2016,3,18,18,15,0.5,11.0,2.8,11.5,11.0,10.81,0.0
2016,3,18,18,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,19,6,15,46.0,7.5,1.6,12.0,9.0,7.37,0.0
2016,3,19,6,30,92.0,15.0,1.6,12.0,18.0,42.4,0.0
2016,3,19,6,45,222.5,29.0,1.65,12.0,54.5,127.36,87.71
2016,3,19,7,0,353.0,43.0,1.7,12.0,91.0,205.0,159.88
2016,3,19,7,15,437.5,52.5,1.75,12.0,138.0,268.19,216.31
2016,3,19,7,30,522.0,62.0,1.8,12.0,185.0,337.94,277.02
2016,3,19,7,45,579.5,68.0,1.9,12.5,235.5,395.56,326.08
2016,3,19,8,0,637.0,74.0,2.0,13.0,286.0,456.38,376.12
2016,3,19,8,15,674.5,79.0,2.0,13.0,335.5,506.82,416.82
2016,3,19,8,30,712.0,84.0,2.0,13.0,385.0,558.13,457.04
2016,3,19,8,45,459.5,152.0,2.0,13.5,354.5,484.56,394.98
2016,3,19,9,0,207.0,220.0,2.0,14.0,324.0,381.37,308.73
2016,3,19,9,15,173.5,242.0,2.0,14.0,334.5,384.64,310.26
2016,3,19,9,30,140.0,264.0,2.0,14.0,345.0,385.51,309.23
2016,3,19,9,45,256.0,265.5,2.05,14.0,426.0,482.96,386.54
2016,3,19,10,0,372.0,267.0,2.1,14.0,507.0,576.2,458.26
2016,3,19,10,15,301.0,297.5,2.15,14.0,498.0,555.11,439.26
2016,3,19,10,30,230.0,328.0,2.2,14.0,489.0,524.16,413.71
2016,3,19,10,45,207.0,343.0,2.25,14.5,492.0,520.2,409.01
2016,3,19,11,0,184.0,358.0,2.3,15.0,495.0,515.09,403.33
2016,3,19,11,15,182.0,367.0,2.3,15.0,505.0,519.82,406.32
2016,3,19,11,30,180.0,376.0,2.3,15.0,515.0,523.79,408.71
2016,3,19,11,45,217.5,376.5,2.3,15.0,546.0,549.85,428.69
2016,3,19,12,0,255.0,377.0,2.3,15.0,577.0,577.8,449.69
2016,3,19,12,15,328.5,358.0,2.3,15.0,615.5,608.5,473.72
2016,3,19,12,30,402.0,339.0,2.3,15.0,654.0,636.14,495.16
2016,3,19,12,45,380.5,342.5,2.3,15.0,638.5,612.26,476.78
2016,3,19,13,0,359.0,346.0,2.3,15.0,623.0,588.06,458.47
2016,3,19,13,15,638.5,220.5,2.3,15.0,702.5,647.38,508.19
2016,3,19,13,30,918.0,95.0,2.3,15.0,782.0,689.78,543.23
2016,3,19,13,45,914.5,93.5,2.35,15.0,760.5,655.37,516.55
2016,3,19,14,0,911.0,92.0,2.4,15.0,739.0,618.81,488.28
2016,3,19,14,15,608.0,192.5,2.45,15.0,617.0,507.92,400.75
2016,3,19,14,30,305.0,293.0,2.5,15.0,495.0,421.05,331.45
2016,3,19,14,45,200.5,282.0,2.6,15.0,411.5,350.22,276.45
2016,3,19,15,0,96.0,271.0,2.7,15.0,328.0,288.66,228.5
2016,3,19,15,15,247.0,235.0,2.75,14.5,369.0,300.05,236.39
2016,3,19,15,30,398.0,199.0,2.8,14.0,410.0,300.45,232.94
2016,3,19,15,45,318.0,192.0,2.85,14.0,351.0,254.04,195.44
2016,3,19,16,0,238.0,185.0,2.9,14.0,292.0,211.47,162.03
2016,3,19,16,15,489.5,125.0,2.8,13.5,311.5,186.83,130.71
2016,3,19,16,30,741.0,65.0,2.7,13.0,331.0,141.92,82.2
2016,3,19,16,45,697.0,59.5,2.65,13.0,279.5,94.22,49.14
2016,3,19,17,0,653.0,54.0,2.6,13.0,228.0,50.98,29.22
2016,3,19,17,15,581.5,47.5,2.5,12.5,177.5,32.11,23.19
2016,3,19,17,30,510.0,41.0,2.4,12.0,127.0,29.12,20.26
2016,3,19,17,45,388.5,31.5,2.3,11.5,83.0,23.26,14.48
2016,3,19,18,0,267.0,22.0,2.2,11.0,39.0,17.0,4.76
2016,3,19,18,15,133.5,11.0,2.15,11.0,19.5,10.81,0.0
2016,3,19,18,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,3,20,6,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,20,6,45,0.0,1.5,5.3,12.5,1.5,1.44,0.0
2016,3,20,7,0,0.0,3.0,5.4,13.0,3.0,2.89,0.0
2016,3,20,7,15,0.0,5.0,5.5,13.0,5.0,4.82,0.0
2016,3,20,7,30,0.0,7.0,5.6,13.0,7.0,6.75,0.14
2016,3,20,7,45,0.0,8.5,5.7,13.0,8.5,8.19,1.4
2016,3,20,8,0,0.0,10.0,5.8,13.0,10.0,9.64,2.65
2016,3,20,8,15,0.0,8.5,5.85,13.0,8.5,8.2,1.39
2016,3,20,8,30,0.0,7.0,5.9,13.0,7.0,6.75,0.13
2016,3,20,8,45,0.0,63.5,6.0,13.5,63.5,61.38,46.54
2016,3,20,9,0,0.0,120.0,6.1,14.0,120.0,117.4,93.2
2016,3,20,9,15,0.0,142.5,6.1,14.0,142.5,139.93,111.57
2016,3,20,9,30,0.0,165.0,6.1,14.0,165.0,162.4,129.77
2016,3,20,9,45,0.0,159.0,6.1,14.5,159.0,155.87,123.83
2016,3,20,10,0,0.0,153.0,6.1,15.0,153.0,149.54,118.15
2016,3,20,10,15,10.5,207.5,6.1,15.0,215.0,212.33,169.31
2016,3,20,10,30,21.0,262.0,6.1,15.0,277.0,275.42,219.91
2016,3,20,10,45,10.5,167.5,6.1,15.0,175.0,171.83,135.98
2016,3,20,11,0,0.0,73.0,6.1,15.0,73.0,70.67,52.89
2016,3,20,11,15,2.5,132.0,6.0,15.0,134.0,130.2,101.72
2016,3,20,11,30,5.0,191.0,5.9,15.0,195.0,189.94,150.04
2016,3,20,11,45,8.5,219.5,5.85,15.0,226.5,220.39,174.44
2016,3,20,12,0,12.0,248.0,5.8,15.0,258.0,250.57,198.51
2016,3,20,12,15,6.0,189.5,5.65,15.0,194.5,188.42,148.5
2016,3,20,12,30,0.0,131.0,5.5,15.0,131.0,126.9,98.63
2016,3,20,12,45,1.5,152.5,5.4,15.0,154.0,148.72,116.44
2016,3,20,13,0,3.0,174.0,5.3,15.0,177.0,170.33,133.97
2016,3,20,13,15,1.5,143.5,5.1,15.0,145.0,139.75,109.22
2016,3,20,13,30,0.0,113.0,4.9,15.0,113.0,109.33,84.53
2016,3,20,13,45,0.0,133.0,4.75,15.0,133.0,128.45,100.24
2016,3,20,14,0,0.0,153.0,4.6,15.0,153.0,147.4,115.75
2016,3,20,14,15,0.0,160.0,4.45,15.0,160.0,153.83,121.12
2016,3,20,14,30,0.0,167.0,4.3,15.0,167.0,160.14,126.43
2016,3,20,14,45,35.5,216.0,4.2,15.0,237.5,218.76,174.16
2016,3,20,15,0,71.0,265.0,4.1,15.0,308.0,273.41,217.73
2016,3,20,15,15,162.5,247.0,3.95,14.5,336.0,283.07,224.69
2016,3,20,15,30,254.0,229.0,3.8,14.0,364.0,283.52,222.97
2016,3,20,15,45,506.0,157.5,3.7,14.0,396.0,274.23,207.22
2016,3,20,16,0,758.0,86.0,3.6,14.0,428.0,245.08,171.43
2016,3,20,16,15,610.5,98.0,3.5,14.0,353.0,186.05,125.01
2016,3,20,16,30,463.0,110.0,3.4,14.0,278.0,145.2,96.75
2016,3,20,16,45,417.5,100.5,3.3,14.0,234.5,107.69,70.22
2016,3,20,17,0,372.0,91.0,3.2,14.0,191.0,74.75,52.3
2016,3,20,17,15,325.0,75.0,3.1,13.5,148.5,54.89,43.36
2016,3,20,17,30,278.0,59.0,3.0,13.0,106.0,44.2,33.49
2016,3,20,17,45,200.5,42.0,2.95,13.0,70.0,32.11,22.04
2016,3,20,18,0,123.0,25.0,2.9,13.0,34.0,19.41,7.08
2016,3,20,18,15,61.5,12.5,2.85,12.5,17.0,12.29,0.0
2016,3,20,18,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,4.45,11.5,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,3.0,5.6,12.0,3.0,2.95,0.0
2016,3,21,6,30,0.0,6.0,5.7,12.0,6.0,5.78,0.0
2016,3,21,6,45,0.0,18.0,5.85,12.5,18.0,17.37,8.14
2016,3,21,7,0,0.0,30.0,6.0,13.0,30.0,28.96,18.63
2016,3,21,7,15,0.0,45.5,6.05,13.0,45.5,44.01,31.81
2016,3,21,7,30,0.0,61.0,6.1,13.0,61.0,59.69,45.45
2016,3,21,7,45,0.0,77.0,6.15,13.0,77.0,75.8,59.3
2016,3,21,8,0,0.0,93.0,6.2,13.0,93.0,91.84,72.89
2016,3,21,8,15,0.0,85.5,6.2,13.0,85.5,83.28,65.48
2016,3,21,8,30,0.0,78.0,6.2,13.0,78.0,75.43,58.65
2016,3,21,8,45,0.0,49.5,6.25,13.5,49.5,47.83,35.02
2016,3,21,9,0,0.0,21.0,6.3,14.0,21.0,20.28,11.55
2016,3,21,9,15,0.0,46.5,6.3,14.0,46.5,44.94,32.31
2016,3,21,9,30,0.0,72.0,6.3,14.0,72.0,69.64,52.9
2016,3,21,9,45,0.0,108.5,6.35,14.0,108.5,105.32,82.41
2016,3,21,10,0,0.0,145.0,6.4,14.0,145.0,141.52,112.04
2016,3,21,10,15,10.0,202.5,6.4,14.0,209.5,206.89,165.53
2016,3,21,10,30,20.0,260.0,6.4,14.0,274.0,272.6,218.5
2016,3,21,10,45,18.5,262.5,6.45,14.5,276.0,273.27,218.17
2016,3,21,11,0,17.0,265.0,6.5,15.0,278.0,273.91,217.97
2016,3,21,11,15,12.5,244.0,6.45,15.0,254.0,248.74,197.51
2016,3,21,11,30,8.0,223.0,6.4,15.0,230.0,223.86,177.31
2016,3,21,11,45,9.5,233.5,6.4,15.0,241.5,234.95,186.16
2016,3,21,12,0,11.0,244.0,6.4,15.0,253.0,245.91,194.87
2016,3,21,12,15,11.0,244.5,6.4,15.0,253.5,245.81,194.73
2016,3,21,12,30,11.0,245.0,6.4,15.0,254.0,245.66,194.61
2016,3,21,12,45,5.5,192.0,6.4,15.0,196.5,189.82,149.73
2016,3,21,13,0,0.0,139.0,6.4,15.0,139.0,134.49,104.9
2016,3,21,13,15,0.0,136.5,6.4,15.0,136.5,131.99,102.98
2016,3,21,13,30,0.0,134.0,6.4,15.0,134.0,129.5,101.05
2016,3,21,13,45,0.0,93.5,6.4,15.0,93.5,90.55,69.28
2016,3,21,14,0,0.0,53.0,6.4,15.0,53.0,51.28,36.98
2016,3,21,14,15,0.0,69.0,6.35,14.5,69.0,66.77,49.99
2016,3,21,14,30,0.0,85.0,6.3,14.0,85.0,82.27,63.06
2016,3,21,14,45,220.5,157.0,6.3,14.0,290.5,247.03,199.26
2016,3,21,15,0,441.0,229.0,6.3,14.0,496.0,389.74,311.51
2016,3,21,15,15,548.5,189.5,6.2,13.5,498.5,372.89,294.79
2016,3,21,15,30,656.0,150.0,6.1,13.0,501.0,345.37,267.69
2016,3,21,15,45,367.5,170.5,6.05,13.0,364.0,248.0,191.58
2016,3,21,16,0,79.0,191.0,6.0,13.0,227.0,189.43,151.06
2016,3,21,16,15,224.5,158.5,5.95,13.0,244.5,174.22,132.33
2016,3,21,16,30,370.0,126.0,5.9,13.0,262.0,147.89,103.69
2016,3,21,16,45,330.0,114.5,5.9,13.0,222.5,113.7,78.74
2016,3,21,17,0,290.0,103.0,5.9,13.0,183.0,88.02,64.55
2016,3,21,17,15,326.0,81.5,5.9,12.5,153.0,59.9,48.01
2016,3,21,17,30,362.0,60.0,5.9,12.0,123.0,44.93,34.29
2016,3,21,17,45,249.0,44.5,5.9,12.0,81.0,34.08,23.9
2016,3,21,18,0,136.0,29.0,5.9,12.0,39.0,22.69,10.15
2016,3,21,18,15,68.0,14.5,5.8,11.5,19.5,14.25,0.0
2016,3,21,18,30,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,5.45,10.5,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,5.25,10.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,5.2,9.5,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,5.15,9.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,3,22,6,15,68.5,10.5,4.8,9.5,14.0,28.79,0.0
2016,3,22,6,30,137.0,21.0,4.8,10.0,28.0,77.94,8.64
2016,3,22,6,45,276.5,34.0,4.8,10.5,69.0,156.69,116.65
2016,3,22,7,0,416.0,47.0,4.8,11.0,110.0,240.37,192.09
2016,3,22,7,15,498.0,55.5,4.8,11.0,160.5,305.41,251.24
2016,3,22,7,30,580.0,64.0,4.8,11.0,211.0,376.58,314.39
2016,3,22,7,45,636.5,69.5,4.85,11.5,263.5,436.2,366.0
2016,3,22,8,0,693.0,75.0,4.9,12.0,316.0,498.81,418.43
2016,3,22,8,15,728.5,79.5,4.9,12.0,367.5,549.91,460.74
2016,3,22,8,30,764.0,84.0,4.9,12.0,419.0,599.45,500.79
2016,3,22,8,45,794.5,86.0,4.9,12.0,468.0,645.3,537.01
2016,3,22,9,0,825.0,88.0,4.9,12.0,517.0,690.61,571.03
2016,3,22,9,15,843.5,90.5,4.9,12.0,561.0,726.82,597.22
2016,3,22,9,30,862.0,93.0,4.9,12.0,605.0,761.25,621.86
2016,3,22,9,45,879.0,93.5,4.9,12.5,644.5,786.28,638.0
2016,3,22,10,0,896.0,94.0,4.9,13.0,684.0,813.16,655.48
2016,3,22,10,15,906.0,95.5,4.95,13.0,716.0,833.03,669.2
2016,3,22,10,30,916.0,97.0,5.0,13.0,748.0,850.05,680.92
2016,3,22,10,45,925.0,97.5,5.05,13.5,773.5,862.21,687.85
2016,3,22,11,0,934.0,98.0,5.1,14.0,799.0,871.28,692.62
2016,3,22,11,15,938.0,98.5,5.1,14.0,816.5,873.06,693.21
2016,3,22,11,30,942.0,99.0,5.1,14.0,834.0,871.59,691.61
2016,3,22,11,45,946.0,98.5,5.2,14.0,843.5,865.85,687.64
2016,3,22,12,0,950.0,98.0,5.3,14.0,853.0,856.86,681.4
2016,3,22,12,15,950.0,98.0,5.4,14.0,854.0,842.0,670.93
2016,3,22,12,30,950.0,98.0,5.5,14.0,855.0,824.06,658.25
2016,3,22,12,45,947.5,98.5,5.65,14.0,847.5,801.75,642.57
2016,3,22,13,0,945.0,99.0,5.8,14.0,840.0,776.62,624.72
2016,3,22,13,15,941.0,98.5,5.9,14.0,825.0,746.8,603.04
2016,3,22,13,30,937.0,98.0,6.0,14.0,810.0,714.51,578.7
2016,3,22,13,45,933.5,95.5,6.15,14.0,787.0,678.34,550.15
2016,3,22,14,0,930.0,93.0,6.3,14.0,764.0,640.01,519.27
2016,3,22,14,15,921.5,92.0,6.35,14.0,734.0,598.31,484.74
2016,3,22,14,30,913.0,91.0,6.4,14.0,704.0,555.15,448.27
2016,3,22,14,45,903.0,88.0,6.45,14.0,667.0,508.2,407.97
2016,3,22,15,0,893.0,85.0,6.5,14.0,630.0,460.38,365.97
2016,3,22,15,15,877.0,83.0,6.45,13.5,587.5,410.49,321.88
2016,3,22,15,30,861.0,81.0,6.4,13.0,545.0,360.69,276.85
2016,3,22,15,45,841.0,77.5,6.4,13.0,497.5,304.88,225.87
2016,3,22,16,0,821.0,74.0,6.4,13.0,450.0,253.84,178.69
2016,3,22,16,15,791.0,70.5,6.35,13.0,399.0,202.25,132.39
2016,3,22,16,30,761.0,67.0,6.3,13.0,348.0,153.21,90.93
2016,3,22,16,45,719.0,62.0,6.25,13.0,295.5,104.67,55.72
2016,3,22,17,0,677.0,57.0,6.2,13.0,243.0,60.4,33.1
2016,3,22,17,15,608.5,50.5,6.1,12.5,191.5,34.1,24.98
2016,3,22,17,30,540.0,44.0,6.0,12.0,140.0,31.23,22.18
2016,3,22,17,45,423.0,34.5,5.95,11.5,94.0,25.49,16.57
2016,3,22,18,0,306.0,25.0,5.9,11.0,48.0,19.38,8.51
2016,3,22,18,15,153.0,12.5,5.85,11.0,24.0,12.29,0.0
2016,3,22,18,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,5.75,11.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,5.65,10.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,5.55,10.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,5.35,9.5,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,5.25,9.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,5.25,9.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,5.2,8.5,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,5.05,8.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,4.75,8.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,3,23,6,15,79.5,10.0,4.15,8.5,14.5,31.62,0.0
2016,3,23,6,30,159.0,20.0,4.0,9.0,29.0,84.88,25.86
2016,3,23,6,45,263.0,34.5,3.9,9.5,68.0,153.66,116.12
2016,3,23,7,0,367.0,49.0,3.8,10.0,107.0,224.35,180.29
2016,3,23,7,15,432.5,60.5,3.65,10.5,153.5,283.37,233.43
2016,3,23,7,30,498.0,72.0,3.5,11.0,200.0,347.28,289.22
2016,3,23,7,45,558.5,75.0,3.35,11.5,248.0,403.32,337.07
2016,3,23,8,0,619.0,78.0,3.2,12.0,296.0,462.61,385.92
2016,3,23,8,15,704.0,79.5,3.1,12.5,363.0,538.16,446.25
2016,3,23,8,30,789.0,81.0,3.0,13.0,430.0,615.87,506.22
2016,3,23,8,45,814.5,84.0,2.95,13.5,479.0,660.29,538.6
2016,3,23,9,0,840.0,87.0,2.9,14.0,528.0,703.82,568.33
2016,3,23,9,15,857.5,89.5,2.9,14.0,572.5,739.7,593.14
2016,3,23,9,30,875.0,92.0,2.9,14.0,617.0,769.63,613.37
2016,3,23,9,45,888.5,94.0,2.9,14.5,655.5,797.95,631.17
2016,3,23,10,0,902.0,96.0,2.9,15.0,694.0,823.84,647.09
2016,3,23,10,15,911.5,98.0,2.95,15.0,726.0,843.88,660.33
2016,3,23,10,30,921.0,100.0,3.0,15.0,758.0,861.03,671.62
2016,3,23,10,45,926.0,102.0,3.1,15.5,783.0,871.47,677.33
2016,3,23,11,0,931.0,104.0,3.2,16.0,808.0,878.73,680.97
2016,3,23,11,15,935.0,104.5,3.35,16.0,825.0,880.4,682.39
2016,3,23,11,30,939.0,105.0,3.5,16.0,842.0,878.84,681.67
2016,3,23,11,45,837.0,153.0,3.7,16.0,815.5,838.78,653.94
2016,3,23,12,0,735.0,201.0,3.9,16.0,789.0,795.03,623.15
2016,3,23,12,15,836.5,155.0,4.05,16.0,824.5,814.76,638.61
2016,3,23,12,30,938.0,109.0,4.2,16.0,860.0,829.06,649.47
2016,3,23,12,45,923.0,116.0,4.4,16.0,849.5,803.82,632.42
2016,3,23,13,0,908.0,123.0,4.6,16.0,839.0,776.27,613.88
2016,3,23,13,15,903.5,122.0,4.8,16.0,823.0,746.36,593.37
2016,3,23,13,30,899.0,121.0,5.0,16.0,807.0,714.14,569.46
2016,3,23,13,45,887.5,121.5,5.2,16.0,782.5,676.74,540.86
2016,3,23,14,0,876.0,122.0,5.4,16.0,758.0,636.31,509.3
2016,3,23,14,15,866.0,120.0,5.5,16.0,727.0,594.2,475.42
2016,3,23,14,30,856.0,118.0,5.6,16.0,696.0,550.94,439.83
2016,3,23,14,45,776.5,130.0,5.7,16.0,633.0,486.7,386.98
2016,3,23,15,0,697.0,142.0,5.8,16.0,570.0,424.63,335.36
2016,3,23,15,15,742.5,125.0,5.8,15.5,552.5,393.04,306.78
2016,3,23,15,30,788.0,108.0,5.8,15.0,535.0,359.43,274.98
2016,3,23,15,45,713.0,107.5,5.85,15.0,468.0,294.2,218.93
2016,3,23,16,0,638.0,107.0,5.9,15.0,401.0,238.71,171.35
2016,3,23,16,15,647.5,99.5,5.85,14.5,369.0,199.92,135.67
2016,3,23,16,30,657.0,92.0,5.8,14.0,337.0,159.8,100.59
2016,3,23,16,45,604.5,85.0,5.8,14.0,284.5,113.77,67.23
2016,3,23,17,0,552.0,78.0,5.8,14.0,232.0,73.23,45.3
2016,3,23,17,15,476.5,68.5,5.7,13.5,181.5,49.54,38.66
2016,3,23,17,30,401.0,59.0,5.6,13.0,131.0,44.86,34.17
2016,3,23,17,45,284.0,45.0,5.6,12.5,87.5,34.29,24.19
2016,3,23,18,0,167.0,31.0,5.6,12.0,44.0,24.2,12.58
2016,3,23,18,15,83.5,15.5,5.55,12.0,22.0,15.24,0.0
2016,3,23,18,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,5.45,11.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
