Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,23,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,3,6,15,159.5,19.0,2.5,9.5,37.0,87.26,38.65
2016,4,3,6,30,319.0,38.0,2.5,10.0,74.0,179.51,137.01
2016,4,3,6,45,417.5,49.0,2.5,10.5,122.0,247.98,199.18
2016,4,3,7,0,516.0,60.0,2.5,11.0,170.0,325.06,266.73
2016,4,3,7,15,258.0,78.5,2.45,11.0,133.5,234.32,194.72
2016,4,3,7,30,0.0,97.0,2.4,11.0,97.0,97.1,77.68
2016,4,3,7,45,0.5,116.0,2.35,11.5,116.0,116.51,94.04
2016,4,3,8,0,1.0,135.0,2.3,12.0,135.0,135.86,109.81
2016,4,3,8,15,18.5,165.0,2.3,12.5,174.0,178.36,144.93
2016,4,3,8,30,36.0,195.0,2.3,13.0,213.0,229.19,186.08
2016,4,3,8,45,24.0,197.5,2.3,13.5,210.0,215.22,173.42
2016,4,3,9,0,12.0,200.0,2.3,14.0,207.0,208.18,166.57
2016,4,3,9,15,12.5,210.5,2.3,14.0,218.5,218.79,174.67
2016,4,3,9,30,13.0,221.0,2.3,14.0,230.0,229.42,182.72
2016,4,3,9,45,12.5,227.5,2.35,14.5,236.0,235.13,186.48
2016,4,3,10,0,12.0,234.0,2.4,15.0,242.0,240.83,190.26
2016,4,3,10,15,16.5,258.0,2.45,15.0,270.5,268.47,211.81
2016,4,3,10,30,21.0,282.0,2.5,15.0,299.0,296.02,233.05
2016,4,3,10,45,20.5,287.5,2.6,15.5,304.0,300.47,235.73
2016,4,3,11,0,20.0,293.0,2.7,16.0,309.0,304.85,238.46
2016,4,3,11,15,180.0,337.0,2.8,16.0,486.0,496.58,389.54
2016,4,3,11,30,340.0,381.0,2.9,16.0,663.0,679.34,526.24
2016,4,3,11,45,624.5,258.5,3.0,16.0,782.0,797.0,617.91
2016,4,3,12,0,909.0,136.0,3.1,16.0,901.0,898.82,691.61
2016,4,3,12,15,909.0,136.0,3.25,16.0,901.0,883.58,681.03
2016,4,3,12,30,909.0,136.0,3.4,16.0,901.0,865.43,669.37
2016,4,3,12,45,905.0,136.0,3.55,16.0,892.5,841.33,653.46
2016,4,3,13,0,901.0,136.0,3.7,16.0,884.0,814.67,635.65
2016,4,3,13,15,785.5,184.5,3.8,16.0,827.0,750.33,588.89
2016,4,3,13,30,670.0,233.0,3.9,16.0,770.0,689.0,541.61
2016,4,3,13,45,701.0,209.0,4.05,16.0,757.0,662.22,522.75
2016,4,3,14,0,732.0,185.0,4.2,16.0,744.0,631.86,500.43
2016,4,3,14,15,649.5,207.0,4.25,15.5,688.0,573.26,455.13
2016,4,3,14,30,567.0,229.0,4.3,15.0,632.0,519.58,413.06
2016,4,3,14,45,615.0,197.5,4.4,15.0,614.5,488.79,388.6
2016,4,3,15,0,663.0,166.0,4.5,15.0,597.0,453.06,359.0
2016,4,3,15,15,493.0,202.5,4.5,15.0,511.5,382.61,301.59
2016,4,3,15,30,323.0,239.0,4.5,15.0,426.0,329.16,258.76
2016,4,3,15,45,398.5,201.0,4.55,15.0,412.5,298.86,231.47
2016,4,3,16,0,474.0,163.0,4.6,15.0,399.0,264.51,199.21
2016,4,3,16,15,292.0,166.0,4.6,14.5,306.5,205.27,154.95
2016,4,3,16,30,110.0,169.0,4.6,14.0,214.0,163.71,127.54
2016,4,3,16,45,94.0,148.5,4.65,13.5,183.5,141.05,109.87
2016,4,3,17,0,78.0,128.0,4.7,13.0,153.0,115.85,90.43
2016,4,3,17,15,65.0,105.0,4.65,12.5,123.0,90.76,71.46
2016,4,3,17,30,52.0,82.0,4.6,12.0,93.0,71.27,58.15
2016,4,3,17,45,33.5,60.0,4.6,12.0,66.5,53.24,41.5
2016,4,3,18,0,15.0,38.0,4.6,12.0,40.0,34.76,24.17
2016,4,3,18,15,7.5,19.0,4.55,12.0,20.0,18.09,4.03
2016,4,3,18,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,6.8,11.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,7.05,11.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,7.25,11.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,7.25,11.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,7.15,11.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,7.05,10.5,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,7.0,10.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,7.0,10.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,7.0,10.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,6.95,10.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,6.9,10.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,6.9,10.5,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,4,4,6,15,159.5,20.5,6.9,11.0,39.0,88.47,46.32
2016,4,4,6,30,319.0,41.0,6.9,11.0,78.0,183.99,141.84
2016,4,4,6,45,422.5,51.5,6.9,11.5,127.5,254.7,206.27
2016,4,4,7,0,526.0,62.0,6.9,12.0,177.0,334.27,277.11
2016,4,4,7,15,589.0,69.0,6.95,12.0,230.0,397.44,333.84
2016,4,4,7,30,652.0,76.0,7.0,12.0,283.0,464.75,392.6
2016,4,4,7,45,693.0,82.0,7.05,12.5,337.0,521.52,440.38
2016,4,4,8,0,734.0,88.0,7.1,13.0,391.0,579.83,488.01
2016,4,4,8,15,764.0,92.5,7.1,13.0,442.5,627.6,526.88
2016,4,4,8,30,794.0,97.0,7.1,13.0,494.0,678.15,566.74
2016,4,4,8,45,813.5,101.5,7.15,13.5,542.0,720.6,597.49
2016,4,4,9,0,833.0,106.0,7.2,14.0,590.0,761.73,626.79
2016,4,4,9,15,849.0,108.5,7.1,14.0,633.5,796.34,651.46
2016,4,4,9,30,865.0,111.0,7.0,14.0,677.0,828.97,674.43
2016,4,4,9,45,877.0,113.5,6.9,14.5,715.0,856.11,691.77
2016,4,4,10,0,889.0,116.0,6.8,15.0,753.0,876.21,703.72
2016,4,4,10,15,897.5,118.0,6.75,15.0,784.0,894.7,716.04
2016,4,4,10,30,906.0,120.0,6.7,15.0,815.0,910.32,726.29
2016,4,4,10,45,911.0,121.5,6.65,15.5,838.5,919.4,730.39
2016,4,4,11,0,916.0,123.0,6.6,16.0,862.0,925.37,732.34
2016,4,4,11,15,920.0,124.0,6.5,16.0,878.0,926.81,732.27
2016,4,4,11,30,924.0,125.0,6.4,16.0,894.0,925.07,730.03
2016,4,4,11,45,922.0,127.0,6.35,16.5,901.0,916.04,721.46
2016,4,4,12,0,920.0,129.0,6.3,17.0,908.0,903.94,710.86
2016,4,4,12,15,919.5,129.0,6.2,17.0,907.5,888.14,698.84
2016,4,4,12,30,919.0,129.0,6.1,17.0,907.0,869.42,684.82
2016,4,4,12,45,916.5,129.0,6.1,17.0,898.0,846.28,668.12
2016,4,4,13,0,914.0,129.0,6.1,17.0,889.0,820.5,649.51
2016,4,4,13,15,909.0,128.0,6.4,17.0,872.0,789.41,628.11
2016,4,4,13,30,904.0,127.0,6.7,17.0,855.0,756.08,604.74
2016,4,4,13,45,893.5,127.5,7.0,17.0,829.5,718.38,576.31
2016,4,4,14,0,883.0,128.0,7.3,17.0,804.0,677.72,544.68
2016,4,4,14,15,873.0,126.0,7.6,16.5,772.5,634.7,511.47
2016,4,4,14,30,863.0,124.0,7.9,16.0,741.0,590.58,476.4
2016,4,4,14,45,850.5,121.0,8.25,16.0,703.0,543.36,437.09
2016,4,4,15,0,838.0,118.0,8.6,16.0,665.0,495.7,396.4
2016,4,4,15,15,820.5,114.5,8.65,15.5,621.5,445.26,352.98
2016,4,4,15,30,803.0,111.0,8.7,15.0,578.0,395.3,308.92
2016,4,4,15,45,783.0,106.5,8.75,15.0,530.0,344.35,262.75
2016,4,4,16,0,763.0,102.0,8.8,15.0,482.0,291.13,214.35
2016,4,4,16,15,731.0,97.0,8.6,14.5,430.5,239.44,168.09
2016,4,4,16,30,699.0,92.0,8.4,14.0,379.0,190.61,125.45
2016,4,4,16,45,655.0,86.0,8.25,14.0,326.0,142.58,86.71
2016,4,4,17,0,611.0,80.0,8.1,14.0,273.0,99.08,57.06
2016,4,4,17,15,546.0,72.0,7.95,13.5,220.5,58.25,38.48
2016,4,4,17,30,481.0,64.0,7.8,13.0,168.0,46.46,35.9
2016,4,4,17,45,384.0,52.0,7.7,13.0,121.0,39.18,28.99
2016,4,4,18,0,287.0,40.0,7.6,13.0,74.0,30.62,20.61
2016,4,4,18,15,143.5,20.0,7.55,12.5,37.0,15.38,3.49
2016,4,4,18,30,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,7.45,12.0,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,7.25,12.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,7.15,11.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,7.15,11.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,7.35,11.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,7.25,11.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,7.15,11.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,7.05,11.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,6.8,10.5,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,6.6,10.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,6.05,10.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,5.75,10.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,5.55,10.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,5.25,10.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,4,5,5,45,29.0,5.5,4.35,10.5,6.0,0.0,0.0
2016,4,5,6,0,58.0,11.0,4.1,11.0,12.0,27.39,0.0
2016,4,5,6,15,209.5,25.0,3.9,11.5,47.5,114.64,67.97
2016,4,5,6,30,361.0,39.0,3.7,12.0,83.0,199.61,153.83
2016,4,5,6,45,458.5,48.5,3.5,12.5,132.5,268.78,216.08
2016,4,5,7,0,556.0,58.0,3.3,13.0,182.0,346.33,283.69
2016,4,5,7,15,615.0,64.5,3.25,13.0,235.0,408.24,337.69
2016,4,5,7,30,674.0,71.0,3.2,13.0,288.0,473.99,393.06
2016,4,5,7,45,715.0,75.5,3.2,13.5,341.5,529.96,438.22
2016,4,5,8,0,756.0,80.0,3.2,14.0,395.0,585.22,481.38
2016,4,5,8,15,783.5,83.5,3.3,14.5,446.0,633.8,518.28
2016,4,5,8,30,811.0,87.0,3.4,15.0,497.0,682.13,553.03
2016,4,5,8,45,829.5,91.0,3.55,15.5,544.5,723.83,581.89
2016,4,5,9,0,848.0,95.0,3.7,16.0,592.0,764.13,609.36
2016,4,5,9,15,863.0,97.5,3.7,16.0,635.0,798.34,632.57
2016,4,5,9,30,878.0,100.0,3.7,16.0,678.0,826.05,650.94
2016,4,5,9,45,886.5,103.0,3.7,16.5,714.5,851.19,666.18
2016,4,5,10,0,895.0,106.0,3.7,17.0,751.0,873.68,679.48
2016,4,5,10,15,903.0,107.5,3.6,17.0,781.5,891.35,690.1
2016,4,5,10,30,911.0,109.0,3.5,17.0,812.0,906.13,698.74
2016,4,5,10,45,916.0,110.5,3.45,17.5,835.0,915.3,702.51
2016,4,5,11,0,921.0,112.0,3.4,18.0,858.0,921.35,704.25
2016,4,5,11,15,924.5,112.5,3.3,18.0,873.5,921.9,703.33
2016,4,5,11,30,928.0,113.0,3.2,18.0,889.0,919.28,700.39
2016,4,5,11,45,929.0,113.5,3.1,18.5,896.5,911.34,692.61
2016,4,5,12,0,930.0,114.0,3.0,19.0,904.0,900.28,682.89
2016,4,5,12,15,929.5,114.0,2.95,19.0,903.5,884.42,671.68
2016,4,5,12,30,929.0,114.0,2.9,19.0,903.0,865.61,658.56
2016,4,5,12,45,928.0,112.5,2.85,19.5,894.5,842.09,641.04
2016,4,5,13,0,927.0,111.0,2.8,20.0,886.0,815.83,621.77
2016,4,5,13,15,922.0,110.5,2.9,20.0,869.0,784.96,601.38
2016,4,5,13,30,917.0,110.0,3.0,20.0,852.0,751.81,579.21
2016,4,5,13,45,910.5,109.0,3.1,20.0,827.5,715.06,553.69
2016,4,5,14,0,904.0,108.0,3.2,20.0,803.0,676.46,525.15
2016,4,5,14,15,894.5,106.0,3.3,19.5,771.5,633.47,493.66
2016,4,5,14,30,885.0,104.0,3.4,19.0,740.0,589.25,460.27
2016,4,5,14,45,872.5,102.0,3.5,19.0,702.0,542.46,423.07
2016,4,5,15,0,860.0,100.0,3.6,19.0,664.0,495.11,384.41
2016,4,5,15,15,843.5,97.5,3.65,19.0,621.0,441.81,340.12
2016,4,5,15,30,827.0,95.0,3.7,19.0,578.0,392.05,297.43
2016,4,5,15,45,805.0,92.0,3.75,19.0,530.0,340.62,252.61
2016,4,5,16,0,783.0,89.0,3.8,19.0,482.0,290.54,208.28
2016,4,5,16,15,754.0,85.0,3.8,18.5,431.5,239.58,163.81
2016,4,5,16,30,725.0,81.0,3.8,18.0,381.0,191.17,122.35
2016,4,5,16,45,683.5,76.0,3.85,17.5,328.5,139.51,81.37
2016,4,5,17,0,642.0,71.0,3.9,17.0,276.0,95.4,51.6
2016,4,5,17,15,582.5,64.0,3.9,16.5,224.0,53.68,32.48
2016,4,5,17,30,523.0,57.0,3.9,16.0,172.0,39.95,29.76
2016,4,5,17,45,427.5,47.0,3.95,15.5,124.5,34.29,24.46
2016,4,5,18,0,332.0,37.0,4.0,15.0,77.0,28.26,18.53
2016,4,5,18,15,166.0,18.5,3.9,14.5,38.5,13.62,3.07
2016,4,5,18,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,6,5,45,38.0,5.5,2.9,13.0,6.5,0.0,0.0
2016,4,6,6,0,76.0,11.0,3.0,13.0,13.0,32.86,0.0
2016,4,6,6,15,221.0,25.0,3.05,13.5,49.5,120.85,76.29
2016,4,6,6,30,366.0,39.0,3.1,14.0,86.0,203.18,156.22
2016,4,6,6,45,457.0,49.0,3.15,14.5,135.0,270.7,216.45
2016,4,6,7,0,548.0,59.0,3.2,15.0,184.0,346.04,281.75
2016,4,6,7,15,606.5,66.0,3.15,15.0,237.5,408.15,335.29
2016,4,6,7,30,665.0,73.0,3.1,15.0,291.0,474.06,390.17
2016,4,6,7,45,705.0,78.5,3.05,15.5,344.5,530.38,434.94
2016,4,6,8,0,745.0,84.0,3.0,16.0,398.0,585.71,477.45
2016,4,6,8,15,773.5,88.0,2.95,16.5,449.5,635.21,514.05
2016,4,6,8,30,802.0,92.0,2.9,17.0,501.0,684.54,548.49
2016,4,6,8,45,823.5,95.0,2.9,17.5,549.5,727.07,576.85
2016,4,6,9,0,845.0,98.0,2.9,18.0,598.0,768.38,603.84
2016,4,6,9,15,861.0,101.0,2.9,18.5,641.5,803.85,626.21
2016,4,6,9,30,877.0,104.0,2.9,19.0,685.0,832.77,643.71
2016,4,6,9,45,889.0,106.0,2.95,19.5,722.5,859.64,660.01
2016,4,6,10,0,901.0,108.0,3.0,20.0,760.0,883.99,674.51
2016,4,6,10,15,909.5,109.5,2.95,20.0,791.0,902.11,685.3
2016,4,6,10,30,918.0,111.0,2.9,20.0,822.0,917.32,694.19
2016,4,6,10,45,924.0,112.0,2.9,20.5,846.0,926.81,698.33
2016,4,6,11,0,930.0,113.0,2.9,21.0,870.0,933.17,700.49
2016,4,6,11,15,933.5,114.0,2.85,21.0,886.0,934.16,700.13
2016,4,6,11,30,937.0,115.0,2.8,21.0,902.0,931.94,697.78
2016,4,6,11,45,938.5,115.0,2.8,21.5,909.5,923.78,690.67
2016,4,6,12,0,940.0,115.0,2.8,22.0,917.0,912.47,681.63
2016,4,6,12,15,939.5,115.0,2.75,22.0,916.0,896.4,670.45
2016,4,6,12,30,939.0,115.0,2.7,22.0,915.0,877.36,657.4
2016,4,6,12,45,938.0,114.0,2.65,22.5,906.5,854.05,640.3
2016,4,6,13,0,937.0,113.0,2.6,23.0,898.0,827.98,621.45
2016,4,6,13,15,932.5,112.0,2.5,23.0,881.0,796.67,599.93
2016,4,6,13,30,928.0,111.0,2.4,23.0,864.0,763.04,576.81
2016,4,6,13,45,919.5,110.5,2.3,23.5,839.0,725.0,549.08
2016,4,6,14,0,911.0,110.0,2.2,24.0,814.0,685.22,518.63
2016,4,6,14,15,901.5,108.5,2.1,24.0,782.5,642.38,486.58
2016,4,6,14,30,892.0,107.0,2.0,24.0,751.0,598.29,452.98
2016,4,6,14,45,877.5,106.0,1.9,24.5,712.0,551.02,415.53
2016,4,6,15,0,863.0,105.0,1.8,25.0,673.0,500.19,374.85
2016,4,6,15,15,760.0,124.0,1.7,25.0,600.5,432.74,322.25
2016,4,6,15,30,657.0,143.0,1.6,25.0,528.0,370.02,273.04
2016,4,6,15,45,617.5,140.0,1.5,25.0,478.5,320.7,232.92
2016,4,6,16,0,578.0,137.0,1.4,25.0,429.0,274.75,195.1
2016,4,6,16,15,463.0,144.0,1.25,24.5,362.5,223.94,156.57
2016,4,6,16,30,348.0,151.0,1.1,24.0,296.0,188.18,131.41
2016,4,6,16,45,316.5,136.5,1.0,24.0,255.0,151.92,103.95
2016,4,6,17,0,285.0,122.0,0.9,24.0,214.0,118.83,80.99
2016,4,6,17,15,395.5,92.0,0.75,23.5,194.5,75.22,50.52
2016,4,6,17,30,506.0,62.0,0.6,23.0,175.0,44.18,32.5
2016,4,6,17,45,407.0,51.5,0.5,22.5,127.0,38.25,27.15
2016,4,6,18,0,308.0,41.0,0.4,22.0,79.0,31.96,21.13
2016,4,6,18,15,173.5,25.0,0.4,22.0,44.5,19.38,7.18
2016,4,6,18,30,39.0,9.0,0.4,22.0,10.0,8.85,0.0
2016,4,6,18,45,19.5,4.5,0.4,22.0,5.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,0.45,21.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,4.5,2.5,12.5,4.5,0.0,0.0
2016,4,7,6,0,0.0,9.0,2.5,13.0,9.0,8.85,0.0
2016,4,7,6,15,31.5,28.5,2.55,13.0,32.5,47.58,29.14
2016,4,7,6,30,63.0,48.0,2.6,13.0,56.0,83.44,62.98
2016,4,7,6,45,91.5,70.0,2.7,13.5,88.0,123.32,97.92
2016,4,7,7,0,120.0,92.0,2.8,14.0,120.0,165.0,134.06
2016,4,7,7,15,150.0,111.0,2.8,14.0,155.0,205.67,169.1
2016,4,7,7,30,180.0,130.0,2.8,14.0,190.0,248.59,205.37
2016,4,7,7,45,231.5,148.0,2.85,14.5,238.5,313.06,258.26
2016,4,7,8,0,283.0,166.0,2.9,15.0,287.0,373.63,306.82
2016,4,7,8,15,191.5,194.5,2.85,15.0,280.5,343.57,280.3
2016,4,7,8,30,100.0,223.0,2.8,15.0,274.0,306.36,247.79
2016,4,7,8,45,59.5,220.0,2.75,15.5,251.5,273.21,219.36
2016,4,7,9,0,19.0,217.0,2.7,16.0,229.0,231.18,183.72
2016,4,7,9,15,72.0,263.5,2.6,16.0,311.5,329.84,262.7
2016,4,7,9,30,125.0,310.0,2.5,16.0,394.0,431.33,341.03
2016,4,7,9,45,234.0,314.5,2.4,16.5,482.0,526.99,414.16
2016,4,7,10,0,343.0,319.0,2.3,17.0,570.0,633.35,492.38
2016,4,7,10,15,213.0,342.0,2.25,17.0,500.0,539.48,418.6
2016,4,7,10,30,83.0,365.0,2.2,17.0,430.0,442.76,342.53
2016,4,7,10,45,172.0,379.5,2.15,17.0,518.5,540.46,417.43
2016,4,7,11,0,261.0,394.0,2.1,17.0,607.0,636.77,488.02
2016,4,7,11,15,249.5,404.5,2.05,17.0,611.5,633.39,483.71
2016,4,7,11,30,238.0,415.0,2.0,17.0,616.0,624.4,476.32
2016,4,7,11,45,240.0,416.5,2.0,17.0,621.0,622.45,474.76
2016,4,7,12,0,242.0,418.0,2.0,17.0,626.0,619.62,472.56
2016,4,7,12,15,297.0,405.5,2.0,16.5,660.5,648.72,495.62
2016,4,7,12,30,352.0,393.0,2.0,16.0,695.0,672.1,514.27
2016,4,7,12,45,308.5,401.0,2.05,16.0,663.5,633.96,485.9
2016,4,7,13,0,265.0,409.0,2.1,16.0,632.0,596.74,458.43
2016,4,7,13,15,265.5,399.5,2.1,16.0,619.5,577.07,444.52
2016,4,7,13,30,266.0,390.0,2.1,16.0,607.0,556.82,429.95
2016,4,7,13,45,263.0,379.5,2.15,16.0,589.0,532.73,412.57
2016,4,7,14,0,260.0,369.0,2.2,16.0,571.0,508.37,394.81
2016,4,7,14,15,256.0,355.0,2.2,16.0,547.5,480.07,373.74
2016,4,7,14,30,252.0,341.0,2.2,16.0,524.0,451.72,352.41
2016,4,7,14,45,247.5,324.5,2.2,16.0,496.5,424.27,331.44
2016,4,7,15,0,243.0,308.0,2.2,16.0,469.0,393.9,307.96
2016,4,7,15,15,247.5,283.0,2.2,15.5,438.0,356.46,279.25
2016,4,7,15,30,252.0,258.0,2.2,15.0,407.0,322.16,252.25
2016,4,7,15,45,181.0,239.0,2.2,15.0,342.0,271.69,212.73
2016,4,7,16,0,110.0,220.0,2.2,15.0,277.0,224.04,175.94
2016,4,7,16,15,98.5,196.5,2.15,14.5,243.5,198.02,155.42
2016,4,7,16,30,87.0,173.0,2.1,14.0,210.0,169.03,132.39
2016,4,7,16,45,75.0,152.0,2.05,14.0,180.5,143.25,111.85
2016,4,7,17,0,63.0,131.0,2.0,14.0,151.0,118.82,92.66
2016,4,7,17,15,51.0,108.0,1.9,13.5,122.5,94.41,73.88
2016,4,7,17,30,39.0,85.0,1.8,13.0,94.0,73.95,60.37
2016,4,7,17,45,23.0,63.5,1.75,13.0,68.5,56.31,44.23
2016,4,7,18,0,7.0,42.0,1.7,13.0,43.0,39.22,28.32
2016,4,7,18,15,3.5,23.5,1.6,13.0,24.0,22.46,10.44
2016,4,7,18,30,0.0,5.0,1.5,13.0,5.0,4.91,0.0
2016,4,7,18,45,0.0,2.5,1.45,13.0,2.5,0.0,0.0
2016,4,7,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,3.0,1.4,12.0,3.0,2.95,0.0
2016,4,8,6,0,0.0,6.0,1.4,12.0,6.0,5.78,0.0
2016,4,8,6,15,0.0,20.0,1.4,12.5,20.0,19.3,9.15
2016,4,8,6,30,0.0,34.0,1.4,13.0,34.0,32.88,21.83
2016,4,8,6,45,0.0,52.0,1.4,13.5,52.0,51.53,38.06
2016,4,8,7,0,0.0,70.0,1.4,14.0,70.0,69.91,53.88
2016,4,8,7,15,0.0,90.0,1.3,14.0,90.0,90.32,71.24
2016,4,8,7,30,0.0,110.0,1.2,14.0,110.0,110.57,88.13
2016,4,8,7,45,49.5,145.0,1.2,14.5,166.5,183.83,149.24
2016,4,8,8,0,99.0,180.0,1.2,15.0,223.0,255.71,207.42
2016,4,8,8,15,66.5,191.5,1.15,15.0,222.0,247.13,198.89
2016,4,8,8,30,34.0,203.0,1.1,15.0,221.0,236.41,188.85
2016,4,8,8,45,63.5,235.0,1.05,15.0,272.0,292.98,233.6
2016,4,8,9,0,93.0,267.0,1.0,15.0,323.0,350.74,277.91
2016,4,8,9,15,120.0,290.5,1.0,15.0,368.0,406.21,319.56
2016,4,8,9,30,147.0,314.0,1.0,15.0,413.0,454.06,354.81
2016,4,8,9,45,212.5,326.0,1.05,15.5,477.5,522.06,405.11
2016,4,8,10,0,278.0,338.0,1.1,16.0,542.0,599.2,460.41
2016,4,8,10,15,328.5,341.0,1.1,16.0,591.5,646.42,493.66
2016,4,8,10,30,379.0,344.0,1.1,16.0,641.0,693.47,526.58
2016,4,8,10,45,420.5,334.0,1.15,16.0,672.0,724.21,548.34
2016,4,8,11,0,462.0,324.0,1.2,16.0,703.0,747.98,565.52
2016,4,8,11,15,363.5,368.0,1.2,16.0,669.5,696.99,526.62
2016,4,8,11,30,265.0,412.0,1.2,16.0,636.0,650.16,490.92
2016,4,8,11,45,280.5,412.0,1.25,16.0,651.5,657.45,497.06
2016,4,8,12,0,296.0,412.0,1.3,16.0,667.0,663.43,501.75
2016,4,8,12,15,373.5,380.5,1.3,16.0,702.0,689.03,521.75
2016,4,8,12,30,451.0,349.0,1.3,16.0,737.0,712.99,540.13
2016,4,8,12,45,356.5,380.0,1.35,16.0,685.0,652.87,495.69
2016,4,8,13,0,262.0,411.0,1.4,16.0,633.0,597.01,454.4
2016,4,8,13,15,297.5,393.5,1.45,16.0,641.0,595.92,455.39
2016,4,8,13,30,333.0,376.0,1.5,16.0,649.0,592.25,453.9
2016,4,8,13,45,348.0,359.5,1.55,16.0,637.5,572.78,440.48
2016,4,8,14,0,363.0,343.0,1.6,16.0,626.0,551.7,425.74
2016,4,8,14,15,239.0,343.5,1.6,16.0,527.0,460.23,356.62
2016,4,8,14,30,115.0,344.0,1.6,16.0,428.0,380.91,296.01
2016,4,8,14,45,351.0,279.5,1.65,16.0,516.5,436.07,340.41
2016,4,8,15,0,587.0,215.0,1.7,16.0,605.0,470.29,365.42
2016,4,8,15,15,499.0,220.5,1.7,15.5,537.0,407.86,316.5
2016,4,8,15,30,411.0,226.0,1.7,15.0,469.0,352.86,273.52
2016,4,8,15,45,284.5,224.5,1.7,15.0,386.5,290.46,225.05
2016,4,8,16,0,158.0,223.0,1.7,15.0,304.0,240.54,187.43
2016,4,8,16,15,79.0,152.0,1.65,14.5,192.5,157.51,122.9
2016,4,8,16,30,0.0,81.0,1.6,14.0,81.0,78.2,60.64
2016,4,8,16,45,0.0,69.5,1.55,14.0,69.5,67.19,51.62
2016,4,8,17,0,0.0,58.0,1.5,14.0,58.0,56.04,42.29
2016,4,8,17,15,0.0,47.0,1.45,14.0,47.0,45.4,33.23
2016,4,8,17,30,0.0,36.0,1.4,14.0,36.0,34.75,25.47
2016,4,8,17,45,0.0,26.0,1.35,14.0,26.0,25.09,16.62
2016,4,8,18,0,0.0,16.0,1.3,14.0,16.0,15.43,7.75
2016,4,8,18,15,0.0,8.5,1.25,13.5,8.5,8.19,0.43
2016,4,8,18,30,0.0,1.0,1.2,13.0,1.0,0.98,0.0
2016,4,8,18,45,0.0,0.5,1.15,13.0,0.5,0.0,0.0
2016,4,8,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,4.0,2.5,13.0,4.0,3.93,0.0
2016,4,9,6,0,0.0,8.0,2.5,13.0,8.0,7.71,0.0
2016,4,9,6,15,0.0,24.5,2.45,13.0,24.5,23.66,12.82
2016,4,9,6,30,0.0,41.0,2.4,13.0,41.0,40.85,28.52
2016,4,9,6,45,3.0,62.5,2.35,13.0,63.5,64.86,49.41
2016,4,9,7,0,6.0,84.0,2.3,13.0,86.0,88.68,70.04
2016,4,9,7,15,15.5,105.0,2.2,13.0,110.0,115.36,92.87
2016,4,9,7,30,25.0,126.0,2.1,13.0,134.0,148.34,120.62
2016,4,9,7,45,12.5,67.0,2.05,13.0,71.0,74.51,58.25
2016,4,9,8,0,0.0,8.0,2.0,13.0,8.0,7.72,0.97
2016,4,9,8,15,23.5,110.0,1.95,13.0,122.5,127.55,102.89
2016,4,9,8,30,47.0,212.0,1.9,13.0,237.0,255.86,207.53
2016,4,9,8,45,23.5,128.5,1.85,13.0,141.0,147.42,118.15
2016,4,9,9,0,0.0,45.0,1.8,13.0,45.0,43.5,31.06
2016,4,9,9,15,0.0,53.5,1.75,13.0,53.5,51.74,37.95
2016,4,9,9,30,0.0,62.0,1.7,13.0,62.0,59.98,44.72
2016,4,9,9,45,7.0,155.5,1.7,13.5,160.5,157.81,124.96
2016,4,9,10,0,14.0,249.0,1.7,14.0,259.0,257.75,203.84
2016,4,9,10,15,7.0,145.0,1.65,14.0,150.0,147.3,115.33
2016,4,9,10,30,0.0,41.0,1.6,14.0,41.0,39.68,27.34
2016,4,9,10,45,0.0,55.5,1.55,14.0,55.5,53.74,38.99
2016,4,9,11,0,0.0,70.0,1.5,14.0,70.0,67.81,50.5
2016,4,9,11,15,3.5,134.5,1.5,14.0,137.5,133.73,104.16
2016,4,9,11,30,7.0,199.0,1.5,14.0,205.0,199.8,156.7
2016,4,9,11,45,3.5,140.0,1.5,14.5,143.0,138.92,107.68
2016,4,9,12,0,0.0,81.0,1.5,15.0,81.0,78.51,58.78
2016,4,9,12,15,4.0,147.5,1.5,15.0,151.0,146.38,113.7
2016,4,9,12,30,8.0,214.0,1.5,15.0,221.0,213.87,167.0
2016,4,9,12,45,9.5,232.0,1.5,15.0,240.5,231.97,180.96
2016,4,9,13,0,11.0,250.0,1.5,15.0,260.0,249.81,194.86
2016,4,9,13,15,11.0,245.0,1.5,15.0,255.0,244.28,190.61
2016,4,9,13,30,11.0,240.0,1.5,15.0,250.0,238.73,186.46
2016,4,9,13,45,5.5,161.0,1.55,15.0,166.0,159.05,123.82
2016,4,9,14,0,0.0,82.0,1.6,15.0,82.0,79.42,59.8
2016,4,9,14,15,0.0,112.5,1.6,15.0,112.5,108.76,83.91
2016,4,9,14,30,0.0,143.0,1.6,15.0,143.0,137.73,107.45
2016,4,9,14,45,0.0,78.5,1.65,15.0,78.5,75.98,57.35
2016,4,9,15,0,0.0,14.0,1.7,15.0,14.0,13.53,5.69
2016,4,9,15,15,0.0,38.0,1.7,14.5,38.0,36.74,25.23
2016,4,9,15,30,0.0,62.0,1.7,14.0,62.0,59.96,44.81
2016,4,9,15,45,0.0,66.0,1.7,14.0,66.0,63.82,48.16
2016,4,9,16,0,0.0,70.0,1.7,14.0,70.0,67.69,51.56
2016,4,9,16,15,0.0,63.0,1.65,14.0,63.0,60.9,46.02
2016,4,9,16,30,0.0,56.0,1.6,14.0,56.0,54.11,40.45
2016,4,9,16,45,0.0,48.0,1.6,14.0,48.0,46.36,34.0
2016,4,9,17,0,0.0,40.0,1.6,14.0,40.0,38.62,27.47
2016,4,9,17,15,0.0,32.5,1.5,13.5,32.5,31.37,21.32
2016,4,9,17,30,0.0,25.0,1.4,13.0,25.0,24.12,16.07
2016,4,9,17,45,0.0,18.5,1.35,13.0,18.5,17.84,10.27
2016,4,9,18,0,0.0,12.0,1.3,13.0,12.0,11.57,4.45
2016,4,9,18,15,0.0,6.5,1.3,13.0,6.5,6.26,0.0
2016,4,9,18,30,0.0,1.0,1.3,13.0,1.0,0.98,0.0
2016,4,9,18,45,0.0,0.5,1.3,13.0,0.5,0.0,0.0
2016,4,9,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.5,3.1,12.0,0.5,0.49,0.0
2016,4,10,6,0,0.0,1.0,3.2,12.0,1.0,0.96,0.0
2016,4,10,6,15,0.0,4.0,3.25,12.0,4.0,3.85,0.0
2016,4,10,6,30,0.0,7.0,3.3,12.0,7.0,6.74,0.03
2016,4,10,6,45,0.0,10.5,3.4,12.5,10.5,10.12,3.01
2016,4,10,7,0,0.0,14.0,3.5,13.0,14.0,13.5,5.96
2016,4,10,7,15,0.0,18.0,3.5,13.0,18.0,17.36,9.31
2016,4,10,7,30,0.0,22.0,3.5,13.0,22.0,21.23,12.63
2016,4,10,7,45,0.0,36.0,3.55,13.0,36.0,34.76,24.19
2016,4,10,8,0,0.0,50.0,3.6,13.0,50.0,48.31,35.64
2016,4,10,8,15,0.0,85.0,3.6,13.0,85.0,82.23,64.16
2016,4,10,8,30,0.0,120.0,3.6,13.0,120.0,117.37,93.27
2016,4,10,8,45,0.0,114.5,3.65,13.5,114.5,111.54,87.93
2016,4,10,9,0,0.0,109.0,3.7,14.0,109.0,105.9,82.85
2016,4,10,9,15,0.0,83.0,3.75,14.0,83.0,80.32,61.49
2016,4,10,9,30,0.0,57.0,3.8,14.0,57.0,55.14,40.47
2016,4,10,9,45,0.0,86.0,3.85,14.0,86.0,83.26,63.66
2016,4,10,10,0,0.0,115.0,3.9,14.0,115.0,111.67,86.84
2016,4,10,10,15,5.5,178.5,3.95,14.0,183.0,179.23,141.72
2016,4,10,10,30,11.0,242.0,4.0,14.0,251.0,247.19,195.89
2016,4,10,10,45,31.0,305.0,4.05,14.0,331.0,333.6,264.16
2016,4,10,11,0,51.0,368.0,4.1,14.0,411.0,414.36,326.65
2016,4,10,11,15,165.5,390.0,4.15,14.0,531.5,541.23,426.58
2016,4,10,11,30,280.0,412.0,4.2,14.0,652.0,664.77,520.92
2016,4,10,11,45,183.0,415.0,4.3,14.0,572.0,573.38,449.69
2016,4,10,12,0,86.0,418.0,4.4,14.0,492.0,484.72,380.15
2016,4,10,12,15,89.5,414.5,4.45,14.0,492.0,480.55,377.5
2016,4,10,12,30,93.0,411.0,4.5,14.0,492.0,476.04,374.29
2016,4,10,12,45,92.5,407.0,4.6,14.0,487.0,467.45,367.97
2016,4,10,13,0,92.0,403.0,4.7,14.0,482.0,458.65,361.51
2016,4,10,13,15,81.0,389.5,4.75,14.0,458.5,432.86,341.67
2016,4,10,13,30,70.0,376.0,4.8,14.0,435.0,407.69,322.29
2016,4,10,13,45,68.0,366.5,4.85,14.0,422.0,393.04,311.22
2016,4,10,14,0,66.0,357.0,4.9,14.0,409.0,378.42,300.13
2016,4,10,14,15,66.5,342.5,4.9,14.0,393.0,360.87,286.73
2016,4,10,14,30,67.0,328.0,4.9,14.0,377.0,343.26,273.21
2016,4,10,14,45,60.0,307.5,4.9,14.0,350.0,316.35,252.19
2016,4,10,15,0,53.0,287.0,4.9,14.0,323.0,290.13,231.63
2016,4,10,15,15,40.0,258.0,4.85,13.5,284.0,254.71,203.95
2016,4,10,15,30,27.0,229.0,4.8,13.0,245.0,225.19,180.85
2016,4,10,15,45,16.0,198.5,4.8,13.0,208.0,191.73,154.08
2016,4,10,16,0,5.0,168.0,4.8,13.0,171.0,159.51,128.19
2016,4,10,16,15,11.5,161.5,4.7,13.0,167.0,153.8,123.62
2016,4,10,16,30,18.0,155.0,4.6,13.0,163.0,147.16,118.12
2016,4,10,16,45,12.0,135.5,4.55,13.0,140.5,126.99,101.76
2016,4,10,17,0,6.0,116.0,4.5,13.0,118.0,107.53,85.86
2016,4,10,17,15,3.0,95.5,4.4,12.5,96.5,88.12,69.76
2016,4,10,17,30,0.0,75.0,4.3,12.0,75.0,69.49,56.75
2016,4,10,17,45,0.0,55.0,4.2,12.0,55.0,51.69,40.42
2016,4,10,18,0,0.0,35.0,4.1,12.0,35.0,33.61,23.75
2016,4,10,18,15,0.0,20.5,4.0,12.0,20.5,19.79,9.85
2016,4,10,18,30,0.0,6.0,3.9,12.0,6.0,5.9,0.0
2016,4,10,18,45,0.0,3.0,3.85,12.0,3.0,0.0,0.0
2016,4,10,19,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,5,45,47.0,10.0,1.1,11.5,12.0,22.28,0.0
2016,4,11,6,0,94.0,20.0,0.9,12.0,24.0,62.36,4.09
2016,4,11,6,15,210.0,35.0,0.75,12.0,62.0,132.45,96.96
2016,4,11,6,30,326.0,50.0,0.6,12.0,100.0,205.74,161.71
2016,4,11,6,45,163.0,62.5,0.45,12.0,87.5,152.14,122.14
2016,4,11,7,0,0.0,75.0,0.3,12.0,75.0,74.98,58.37
2016,4,11,7,15,0.0,94.5,0.25,12.5,94.5,94.79,75.29
2016,4,11,7,30,0.0,114.0,0.2,13.0,114.0,114.46,91.35
2016,4,11,7,45,0.0,107.5,0.15,13.5,107.5,106.14,83.95
2016,4,11,8,0,0.0,101.0,0.1,14.0,101.0,98.71,77.41
2016,4,11,8,15,0.0,123.0,0.15,14.0,123.0,120.85,95.39
2016,4,11,8,30,0.0,145.0,0.2,14.0,145.0,142.97,112.95
2016,4,11,8,45,16.0,192.5,0.3,14.0,202.5,203.71,161.69
2016,4,11,9,0,32.0,240.0,0.4,14.0,260.0,273.36,215.96
2016,4,11,9,15,114.5,279.5,0.45,14.0,357.0,390.41,306.66
2016,4,11,9,30,197.0,319.0,0.5,14.0,454.0,502.14,389.57
2016,4,11,9,45,181.5,338.5,0.55,14.5,467.5,510.97,393.02
2016,4,11,10,0,166.0,358.0,0.6,15.0,481.0,518.46,396.66
2016,4,11,10,15,107.5,352.0,0.6,15.0,433.0,452.65,346.84
2016,4,11,10,30,49.0,346.0,0.6,15.0,385.0,393.5,301.67
2016,4,11,10,45,28.5,279.5,0.65,15.0,302.5,305.29,235.88
2016,4,11,11,0,8.0,213.0,0.7,15.0,220.0,215.04,166.65
2016,4,11,11,15,8.5,217.5,0.75,15.0,225.0,219.63,170.64
2016,4,11,11,30,9.0,222.0,0.8,15.0,230.0,224.16,174.11
2016,4,11,11,45,9.5,223.5,0.85,15.0,232.0,225.69,175.29
2016,4,11,12,0,10.0,225.0,0.9,15.0,234.0,227.17,176.46
2016,4,11,12,15,114.5,328.5,0.95,15.0,428.5,420.37,326.16
2016,4,11,12,30,219.0,432.0,1.0,15.0,623.0,602.16,457.76
2016,4,11,12,45,220.5,424.0,1.1,15.0,614.5,587.64,446.5
2016,4,11,13,0,222.0,416.0,1.2,15.0,606.0,572.53,436.71
2016,4,11,13,15,221.5,408.0,1.25,15.0,594.5,555.32,424.91
2016,4,11,13,30,221.0,400.0,1.3,15.0,583.0,537.64,412.66
2016,4,11,13,45,111.0,279.0,1.4,15.0,371.0,340.66,265.94
2016,4,11,14,0,1.0,158.0,1.5,15.0,159.0,152.95,118.64
2016,4,11,14,15,0.5,152.5,1.55,15.0,153.0,147.22,114.73
2016,4,11,14,30,0.0,147.0,1.6,15.0,147.0,141.53,110.38
2016,4,11,14,45,1.5,164.5,1.7,15.0,166.0,158.61,124.4
2016,4,11,15,0,3.0,182.0,1.8,15.0,185.0,175.23,138.01
2016,4,11,15,15,1.5,171.5,1.85,14.5,173.0,164.24,129.71
2016,4,11,15,30,0.0,161.0,1.9,14.0,161.0,153.39,121.56
2016,4,11,15,45,340.0,142.0,1.95,14.0,318.5,237.27,184.22
2016,4,11,16,0,680.0,123.0,2.0,14.0,476.0,300.14,223.28
2016,4,11,16,15,648.5,117.0,2.1,14.0,426.5,251.44,180.46
2016,4,11,16,30,617.0,111.0,2.2,14.0,377.0,205.66,140.98
2016,4,11,16,45,580.5,102.5,2.3,14.0,327.0,160.1,103.62
2016,4,11,17,0,544.0,94.0,2.4,14.0,277.0,118.34,72.85
2016,4,11,17,15,485.5,84.5,2.45,13.5,227.0,78.88,50.42
2016,4,11,17,30,427.0,75.0,2.5,13.0,177.0,54.18,42.93
2016,4,11,17,45,349.5,61.5,2.6,13.0,131.5,45.57,34.91
2016,4,11,18,0,272.0,48.0,2.7,13.0,86.0,36.49,26.23
2016,4,11,18,15,161.0,31.0,2.8,12.5,51.0,23.98,13.46
2016,4,11,18,30,50.0,14.0,2.9,12.0,16.0,13.76,0.0
2016,4,11,18,45,25.0,7.0,3.05,12.0,8.0,6.88,0.0
2016,4,11,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,6.5,4.85,11.5,6.5,6.39,0.0
2016,4,12,6,0,0.0,13.0,5.0,12.0,13.0,12.54,0.0
2016,4,12,6,15,1.5,32.5,5.05,12.0,33.0,33.24,21.29
2016,4,12,6,30,3.0,52.0,5.1,12.0,53.0,54.55,40.33
2016,4,12,6,45,17.0,73.5,5.2,12.0,78.0,83.52,65.65
2016,4,12,7,0,31.0,95.0,5.3,12.0,103.0,118.21,95.79
2016,4,12,7,15,41.0,116.5,5.35,12.0,129.5,147.51,121.04
2016,4,12,7,30,51.0,138.0,5.4,12.0,156.0,177.35,146.38
2016,4,12,7,45,25.5,118.0,5.45,12.5,127.0,137.84,112.24
2016,4,12,8,0,0.0,98.0,5.5,13.0,98.0,95.59,75.57
2016,4,12,8,15,2.5,136.0,5.55,13.0,137.5,136.02,109.28
2016,4,12,8,30,5.0,174.0,5.6,13.0,177.0,176.79,142.76
2016,4,12,8,45,23.5,213.0,5.65,13.5,227.5,230.96,187.02
2016,4,12,9,0,42.0,252.0,5.7,14.0,278.0,294.4,237.94
2016,4,12,9,15,132.0,285.0,5.75,14.0,374.5,410.94,333.1
2016,4,12,9,30,222.0,318.0,5.8,14.0,471.0,522.42,422.05
2016,4,12,9,45,260.0,329.0,5.9,14.5,517.0,576.2,462.77
2016,4,12,10,0,298.0,340.0,6.0,15.0,563.0,621.9,497.11
2016,4,12,10,15,304.0,354.0,6.1,15.0,589.0,642.48,512.1
2016,4,12,10,30,310.0,368.0,6.2,15.0,615.0,661.89,526.29
2016,4,12,10,45,586.5,251.5,6.3,15.5,735.5,794.29,633.5
2016,4,12,11,0,863.0,135.0,6.4,16.0,856.0,912.59,721.42
2016,4,12,11,15,868.0,135.5,6.45,16.0,872.0,914.08,721.64
2016,4,12,11,30,873.0,136.0,6.5,16.0,888.0,912.6,720.36
2016,4,12,11,45,878.0,135.5,6.55,16.0,896.5,907.14,716.3
2016,4,12,12,0,883.0,135.0,6.6,16.0,905.0,898.69,710.18
2016,4,12,12,15,883.5,135.0,6.6,16.0,905.5,883.93,699.33
2016,4,12,12,30,884.0,135.0,6.6,16.0,906.0,866.38,686.52
2016,4,12,12,45,857.5,149.5,6.65,16.0,891.5,839.62,667.15
2016,4,12,13,0,831.0,164.0,6.7,16.0,877.0,809.57,645.35
2016,4,12,13,15,826.5,163.0,6.7,15.5,861.0,780.12,624.96
2016,4,12,13,30,822.0,162.0,6.7,15.0,845.0,748.7,602.54
2016,4,12,13,45,813.0,161.5,6.7,15.0,821.0,712.82,574.44
2016,4,12,14,0,804.0,161.0,6.7,15.0,797.0,675.6,544.9
2016,4,12,14,15,794.5,158.5,6.7,15.0,766.5,635.05,512.36
2016,4,12,14,30,785.0,156.0,6.7,15.0,736.0,593.6,478.53
2016,4,12,14,45,770.0,154.0,6.75,15.0,698.5,546.23,439.53
2016,4,12,15,0,755.0,152.0,6.8,15.0,661.0,501.17,401.51
2016,4,12,15,15,535.5,202.5,6.75,14.5,552.5,413.56,329.94
2016,4,12,15,30,316.0,253.0,6.7,14.0,444.0,346.88,276.27
2016,4,12,15,45,326.5,229.0,6.65,14.0,412.5,312.13,246.53
2016,4,12,16,0,337.0,205.0,6.6,14.0,381.0,276.29,215.27
2016,4,12,16,15,286.0,190.0,6.45,13.5,329.0,231.75,178.76
2016,4,12,16,30,235.0,175.0,6.3,13.0,277.0,192.26,147.03
2016,4,12,16,45,207.0,158.5,6.2,13.0,240.0,164.57,124.75
2016,4,12,17,0,179.0,142.0,6.1,13.0,203.0,135.02,102.03
2016,4,12,17,15,156.5,120.0,6.05,12.5,166.5,104.61,79.99
2016,4,12,17,30,134.0,98.0,6.0,12.0,130.0,79.75,65.95
2016,4,12,17,45,99.5,75.5,5.95,12.0,96.0,62.68,50.25
2016,4,12,18,0,65.0,53.0,5.9,12.0,62.0,45.09,33.87
2016,4,12,18,15,32.5,32.0,5.8,12.0,36.5,28.05,17.04
2016,4,12,18,30,0.0,11.0,5.7,12.0,11.0,10.61,0.0
2016,4,12,18,45,0.0,5.5,5.65,12.0,5.5,5.41,0.0
2016,4,12,19,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,4.45,11.5,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
