Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,4,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,13,5,45,51.0,11.5,3.4,10.5,14.5,25.2,0.0
2016,4,13,6,0,102.0,23.0,3.4,11.0,29.0,71.22,27.42
2016,4,13,6,15,215.0,39.5,3.4,11.0,69.0,141.28,106.67
2016,4,13,6,30,328.0,56.0,3.4,11.0,109.0,216.34,173.5
2016,4,13,6,45,409.0,67.0,3.45,11.5,158.0,280.24,230.28
2016,4,13,7,0,490.0,78.0,3.5,12.0,207.0,353.51,293.62
2016,4,13,7,15,544.5,86.5,3.5,12.0,258.5,414.3,345.72
2016,4,13,7,30,599.0,95.0,3.5,12.0,310.0,478.46,399.09
2016,4,13,7,45,640.0,101.0,3.5,12.5,362.5,534.29,443.54
2016,4,13,8,0,681.0,107.0,3.5,13.0,415.0,591.63,487.85
2016,4,13,8,15,709.5,112.0,3.4,13.0,465.0,640.19,524.72
2016,4,13,8,30,738.0,117.0,3.3,13.0,515.0,688.71,560.34
2016,4,13,8,45,762.0,119.5,3.25,13.5,562.0,730.57,588.55
2016,4,13,9,0,786.0,122.0,3.2,14.0,609.0,768.85,613.61
2016,4,13,9,15,801.5,125.5,3.15,14.0,651.0,802.9,636.4
2016,4,13,9,30,817.0,129.0,3.1,14.0,693.0,835.06,657.62
2016,4,13,9,45,835.5,127.5,3.05,14.5,730.5,862.31,673.93
2016,4,13,10,0,854.0,126.0,3.0,15.0,768.0,887.36,688.57
2016,4,13,10,15,862.5,128.0,2.9,15.0,798.0,904.96,698.85
2016,4,13,10,30,871.0,130.0,2.8,15.0,828.0,915.15,704.05
2016,4,13,10,45,874.0,133.0,2.75,15.0,849.5,923.34,708.39
2016,4,13,11,0,877.0,136.0,2.7,15.0,871.0,928.52,710.78
2016,4,13,11,15,880.5,137.0,2.65,15.0,886.5,929.11,710.15
2016,4,13,11,30,884.0,138.0,2.6,15.0,902.0,926.68,707.63
2016,4,13,11,45,879.5,142.5,2.55,15.5,907.5,917.66,699.43
2016,4,13,12,0,875.0,147.0,2.5,16.0,913.0,905.75,689.46
2016,4,13,12,15,875.0,147.0,2.5,16.0,912.5,890.56,679.11
2016,4,13,12,30,875.0,147.0,2.5,16.0,912.0,872.62,666.96
2016,4,13,12,45,871.0,147.5,2.55,16.0,903.0,850.73,652.53
2016,4,13,13,0,867.0,148.0,2.6,16.0,894.0,824.45,635.04
2016,4,13,13,15,863.0,147.0,2.7,15.5,877.5,794.47,616.35
2016,4,13,13,30,859.0,146.0,2.8,15.0,861.0,762.39,595.9
2016,4,13,13,45,844.5,149.0,2.95,15.0,835.5,724.85,569.26
2016,4,13,14,0,830.0,152.0,3.1,15.0,810.0,686.21,540.71
2016,4,13,14,15,820.5,149.5,3.15,15.0,779.0,644.69,509.13
2016,4,13,14,30,811.0,147.0,3.2,15.0,748.0,602.21,476.09
2016,4,13,14,45,792.0,147.0,3.3,15.0,710.0,556.19,439.64
2016,4,13,15,0,773.0,147.0,3.4,15.0,672.0,507.41,400.23
2016,4,13,15,15,755.5,143.0,3.45,14.5,629.5,458.83,360.57
2016,4,13,15,30,738.0,139.0,3.5,14.0,587.0,410.87,320.28
2016,4,13,15,45,713.0,135.0,3.6,14.0,539.5,361.17,277.24
2016,4,13,16,0,688.0,131.0,3.7,14.0,492.0,313.28,235.01
2016,4,13,16,15,657.0,125.0,3.75,13.5,441.5,264.19,192.16
2016,4,13,16,30,626.0,119.0,3.8,13.0,391.0,218.0,152.1
2016,4,13,16,45,575.0,113.0,3.9,13.0,338.5,172.03,114.46
2016,4,13,17,0,524.0,107.0,4.0,13.0,286.0,130.85,84.06
2016,4,13,17,15,463.5,96.0,3.95,12.5,235.0,90.25,59.5
2016,4,13,17,30,403.0,85.0,3.9,12.0,184.0,61.72,49.86
2016,4,13,17,45,309.0,71.0,3.9,12.0,136.0,52.93,41.64
2016,4,13,18,0,215.0,57.0,3.9,12.0,88.0,45.88,34.65
2016,4,13,18,15,107.5,37.0,3.85,11.5,52.5,30.42,19.33
2016,4,13,18,30,0.0,17.0,3.8,11.0,17.0,16.2,0.0
2016,4,13,18,45,0.0,8.5,3.8,11.0,8.5,8.36,0.0
2016,4,13,19,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,4.85,11.5,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,4.45,11.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,4.4,9.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,4,14,5,45,43.0,13.5,4.05,9.5,16.0,25.15,0.0
2016,4,14,6,0,86.0,27.0,4.0,10.0,32.0,67.42,32.01
2016,4,14,6,15,198.0,44.0,4.0,10.5,72.5,141.39,107.99
2016,4,14,6,30,310.0,61.0,4.0,11.0,113.0,216.07,174.0
2016,4,14,6,45,381.0,75.0,4.05,11.5,161.0,278.37,229.36
2016,4,14,7,0,452.0,89.0,4.1,12.0,209.0,346.74,288.63
2016,4,14,7,15,520.5,87.0,4.1,12.0,254.0,403.63,337.91
2016,4,14,7,30,589.0,85.0,4.1,12.0,299.0,463.44,388.43
2016,4,14,7,45,627.5,90.0,4.1,12.5,349.0,516.12,430.76
2016,4,14,8,0,666.0,95.0,4.1,13.0,399.0,570.21,472.99
2016,4,14,8,15,677.0,105.5,4.1,13.0,444.5,612.23,505.21
2016,4,14,8,30,688.0,116.0,4.1,13.0,490.0,653.06,535.74
2016,4,14,8,45,705.5,135.0,4.2,13.5,547.5,706.98,574.51
2016,4,14,9,0,723.0,154.0,4.3,14.0,605.0,759.39,611.48
2016,4,14,9,15,740.5,158.0,4.35,14.0,646.5,793.89,635.56
2016,4,14,9,30,758.0,162.0,4.4,14.0,688.0,826.72,658.41
2016,4,14,9,45,783.0,158.5,4.45,14.0,726.5,856.0,678.59
2016,4,14,10,0,808.0,155.0,4.5,14.0,765.0,880.52,695.32
2016,4,14,10,15,817.0,157.5,4.55,14.0,795.0,898.38,707.32
2016,4,14,10,30,826.0,160.0,4.6,14.0,825.0,913.56,717.51
2016,4,14,10,45,624.0,255.0,4.65,14.0,765.5,834.75,658.12
2016,4,14,11,0,422.0,350.0,4.7,14.0,706.0,746.26,587.02
2016,4,14,11,15,617.0,268.5,4.8,14.0,798.5,835.32,658.91
2016,4,14,11,30,812.0,187.0,4.9,14.0,891.0,917.97,720.78
2016,4,14,11,45,803.0,195.0,5.0,14.5,895.5,908.24,712.29
2016,4,14,12,0,794.0,203.0,5.1,15.0,900.0,897.83,703.98
2016,4,14,12,15,553.0,309.5,5.25,15.0,795.0,780.92,614.6
2016,4,14,12,30,312.0,416.0,5.4,15.0,690.0,667.31,523.9
2016,4,14,12,45,582.5,288.0,5.55,15.0,793.5,754.65,598.19
2016,4,14,13,0,853.0,160.0,5.7,15.0,897.0,827.11,656.99
2016,4,14,13,15,848.5,159.0,5.8,15.0,880.5,797.03,635.17
2016,4,14,13,30,844.0,158.0,5.9,15.0,864.0,764.93,612.21
2016,4,14,13,45,834.0,158.5,6.05,15.0,839.0,728.54,584.63
2016,4,14,14,0,824.0,159.0,6.2,15.0,814.0,690.82,555.42
2016,4,14,14,15,813.5,156.5,6.25,14.5,782.5,648.86,523.16
2016,4,14,14,30,803.0,154.0,6.3,14.0,751.0,606.05,489.47
2016,4,14,14,45,797.5,147.0,6.4,14.0,715.0,561.1,452.59
2016,4,14,15,0,792.0,140.0,6.5,14.0,679.0,515.29,414.11
2016,4,14,15,15,581.0,191.5,6.5,14.0,573.5,426.63,340.89
2016,4,14,15,30,370.0,243.0,6.5,14.0,468.0,361.69,287.7
2016,4,14,15,45,290.0,235.0,6.55,14.0,403.0,306.3,242.51
2016,4,14,16,0,210.0,227.0,6.6,14.0,338.0,262.83,207.54
2016,4,14,16,15,439.0,166.5,6.6,13.5,368.5,247.71,187.18
2016,4,14,16,30,668.0,106.0,6.6,13.0,399.0,216.61,150.24
2016,4,14,16,45,627.0,99.5,6.6,13.0,347.0,169.29,110.31
2016,4,14,17,0,586.0,93.0,6.6,13.0,295.0,126.22,77.53
2016,4,14,17,15,527.5,84.5,6.5,12.5,243.5,85.04,52.76
2016,4,14,17,30,469.0,76.0,6.4,12.0,192.0,55.05,43.91
2016,4,14,17,45,383.0,64.0,6.3,12.0,144.0,47.24,36.59
2016,4,14,18,0,297.0,52.0,6.2,12.0,96.0,39.46,29.07
2016,4,14,18,15,179.5,35.0,6.15,11.5,58.5,27.06,16.78
2016,4,14,18,30,62.0,18.0,6.1,11.0,21.0,15.24,0.0
2016,4,14,18,45,31.0,9.0,6.1,11.0,10.5,8.85,0.0
2016,4,14,19,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,6.25,10.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,6.25,10.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,6.35,10.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,6.45,10.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,6.55,9.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,6.6,9.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,6.65,9.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,6.7,9.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,6.7,9.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,6.7,9.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,6.7,9.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,6.7,9.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,6.65,9.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,6.6,9.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,6.55,9.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,6.5,9.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,6.5,8.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,6.5,8.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,6.55,8.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,6.6,8.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,6.55,8.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,6.5,8.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,6.45,8.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,6.2,8.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,6.15,8.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2016,4,15,5,45,99.5,12.5,5.85,8.5,19.5,40.17,0.0
2016,4,15,6,0,199.0,25.0,5.8,9.0,39.0,108.11,60.93
2016,4,15,6,15,320.0,37.5,5.65,9.0,82.5,180.58,140.15
2016,4,15,6,30,441.0,50.0,5.5,9.0,126.0,260.85,212.86
2016,4,15,6,45,513.5,59.5,5.35,9.5,177.0,326.0,271.99
2016,4,15,7,0,586.0,69.0,5.2,10.0,228.0,396.94,334.41
2016,4,15,7,15,637.0,75.5,5.05,10.5,281.5,457.74,386.56
2016,4,15,7,30,688.0,82.0,4.9,11.0,335.0,521.54,439.29
2016,4,15,7,45,721.5,88.0,4.8,11.5,388.0,576.16,482.87
2016,4,15,8,0,755.0,94.0,4.7,12.0,441.0,631.61,525.67
2016,4,15,8,15,781.0,98.0,4.6,12.5,492.5,677.42,559.18
2016,4,15,8,30,807.0,102.0,4.5,13.0,544.0,725.51,592.64
2016,4,15,8,45,828.0,104.5,4.45,13.5,592.0,767.35,620.87
2016,4,15,9,0,849.0,107.0,4.4,14.0,640.0,807.9,647.64
2016,4,15,9,15,863.5,109.0,4.3,14.0,682.0,840.99,669.44
2016,4,15,9,30,878.0,111.0,4.2,14.0,724.0,867.18,686.1
2016,4,15,9,45,895.0,110.0,4.1,14.5,762.5,894.88,702.71
2016,4,15,10,0,912.0,109.0,4.0,15.0,801.0,920.25,717.46
2016,4,15,10,15,919.5,110.5,4.05,15.0,831.0,937.29,728.48
2016,4,15,10,30,927.0,112.0,4.1,15.0,861.0,951.38,737.56
2016,4,15,10,45,933.5,112.5,4.15,15.5,884.0,960.48,741.89
2016,4,15,11,0,940.0,113.0,4.2,16.0,907.0,966.44,744.17
2016,4,15,11,15,942.5,113.5,4.35,16.0,922.0,965.62,743.97
2016,4,15,11,30,945.0,114.0,4.5,16.0,937.0,961.61,742.05
2016,4,15,11,45,947.0,114.0,4.65,16.5,944.0,953.46,735.88
2016,4,15,12,0,949.0,114.0,4.8,17.0,951.0,942.17,727.58
2016,4,15,12,15,948.0,114.0,4.95,17.0,949.5,925.2,716.72
2016,4,15,12,30,947.0,114.0,5.1,17.0,948.0,905.3,703.76
2016,4,15,12,45,945.5,113.0,5.3,17.0,938.5,881.16,688.0
2016,4,15,13,0,944.0,112.0,5.5,17.0,929.0,854.31,670.13
2016,4,15,13,15,939.5,111.0,5.6,17.0,911.5,822.58,648.02
2016,4,15,13,30,935.0,110.0,5.7,17.0,894.0,788.54,624.08
2016,4,15,13,45,927.5,109.5,5.85,17.0,868.5,750.73,597.33
2016,4,15,14,0,920.0,109.0,6.0,17.0,843.0,711.14,567.9
2016,4,15,14,15,911.0,107.5,6.05,17.0,811.0,668.1,534.07
2016,4,15,14,30,902.0,106.0,6.1,17.0,779.0,623.79,498.55
2016,4,15,14,45,889.0,104.5,6.15,17.0,740.5,576.26,459.74
2016,4,15,15,0,876.0,103.0,6.2,17.0,702.0,528.22,419.62
2016,4,15,15,15,860.5,100.5,6.25,16.5,658.0,474.39,374.8
2016,4,15,15,30,845.0,98.0,6.3,16.0,614.0,424.02,331.44
2016,4,15,15,45,824.0,95.0,6.4,16.0,566.0,371.75,285.05
2016,4,15,16,0,803.0,92.0,6.5,16.0,518.0,320.73,238.97
2016,4,15,16,15,776.0,88.5,6.5,15.5,466.5,269.24,192.78
2016,4,15,16,30,749.0,85.0,6.5,15.0,415.0,220.08,148.98
2016,4,15,16,45,712.0,80.0,6.55,15.0,362.0,167.1,103.99
2016,4,15,17,0,675.0,75.0,6.6,15.0,309.0,121.16,68.74
2016,4,15,17,15,622.0,68.5,6.55,14.5,256.5,77.1,42.27
2016,4,15,17,30,569.0,62.0,6.5,14.0,204.0,42.38,32.28
2016,4,15,17,45,489.0,53.0,6.5,13.5,154.5,37.8,28.01
2016,4,15,18,0,409.0,44.0,6.5,13.0,105.0,32.92,23.26
2016,4,15,18,15,280.5,31.0,6.45,12.5,65.0,23.8,14.19
2016,4,15,18,30,152.0,18.0,6.4,12.0,25.0,14.02,0.0
2016,4,15,18,45,76.0,9.0,6.35,12.0,12.5,8.85,0.0
2016,4,15,19,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,4.55,11.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,16,5,45,109.0,12.5,1.15,12.5,20.5,43.24,0.0
2016,4,16,6,0,218.0,25.0,1.1,13.0,41.0,117.35,70.69
2016,4,16,6,15,329.5,38.0,1.05,13.5,84.5,185.99,141.65
2016,4,16,6,30,441.0,51.0,1.0,14.0,128.0,263.67,208.81
2016,4,16,6,45,509.5,60.0,0.95,14.5,178.0,326.62,262.86
2016,4,16,7,0,578.0,69.0,0.9,15.0,228.0,394.96,319.24
2016,4,16,7,15,627.0,76.0,0.9,15.0,281.0,455.01,367.88
2016,4,16,7,30,676.0,83.0,0.9,15.0,334.0,517.9,416.97
2016,4,16,7,45,707.5,89.0,0.9,15.5,386.5,570.83,456.02
2016,4,16,8,0,739.0,95.0,0.9,16.0,439.0,624.46,494.25
2016,4,16,8,15,765.0,99.5,0.9,16.5,489.5,670.27,525.18
2016,4,16,8,30,791.0,104.0,0.9,17.0,540.0,718.42,556.14
2016,4,16,8,45,806.5,108.5,0.95,17.5,586.0,757.74,580.88
2016,4,16,9,0,822.0,113.0,1.0,18.0,632.0,795.51,604.3
2016,4,16,9,15,836.5,116.0,1.05,18.0,674.0,829.03,625.75
2016,4,16,9,30,851.0,119.0,1.1,18.0,716.0,860.52,645.79
2016,4,16,9,45,868.0,118.0,1.2,18.5,754.0,887.6,662.35
2016,4,16,10,0,885.0,117.0,1.3,19.0,792.0,907.64,674.27
2016,4,16,10,15,892.5,118.5,1.3,19.0,821.0,924.27,683.88
2016,4,16,10,30,900.0,120.0,1.3,19.0,850.0,938.04,691.74
2016,4,16,10,45,913.0,116.5,1.3,19.5,874.5,948.63,696.33
2016,4,16,11,0,926.0,113.0,1.3,20.0,899.0,956.26,699.13
2016,4,16,11,15,929.0,113.5,1.35,20.0,913.5,955.89,699.05
2016,4,16,11,30,932.0,114.0,1.4,20.0,928.0,952.37,697.14
2016,4,16,11,45,935.0,113.5,1.45,20.5,935.5,944.7,691.36
2016,4,16,12,0,938.0,113.0,1.5,21.0,943.0,933.91,683.71
2016,4,16,12,15,937.5,113.0,1.55,21.0,941.5,917.53,673.81
2016,4,16,12,30,937.0,113.0,1.6,21.0,940.0,898.22,662.07
2016,4,16,12,45,935.5,112.0,1.7,21.0,931.0,874.3,647.86
2016,4,16,13,0,934.0,111.0,1.8,21.0,922.0,847.69,631.72
2016,4,16,13,15,930.0,110.0,1.9,21.0,905.0,816.61,612.38
2016,4,16,13,30,926.0,109.0,2.0,21.0,888.0,783.22,591.23
2016,4,16,13,45,921.0,107.5,2.15,21.0,863.5,746.52,567.84
2016,4,16,14,0,916.0,106.0,2.3,21.0,839.0,707.9,541.84
2016,4,16,14,15,907.5,104.5,2.4,20.5,807.5,665.34,511.98
2016,4,16,14,30,899.0,103.0,2.5,20.0,776.0,621.48,480.18
2016,4,16,14,45,883.0,103.5,2.6,20.0,737.5,574.28,443.92
2016,4,16,15,0,867.0,104.0,2.7,20.0,699.0,526.81,406.42
2016,4,16,15,15,852.5,101.5,2.65,20.0,656.0,473.84,363.45
2016,4,16,15,30,838.0,99.0,2.6,20.0,613.0,424.25,321.9
2016,4,16,15,45,802.5,101.5,2.6,20.0,562.5,372.08,277.75
2016,4,16,16,0,767.0,104.0,2.6,20.0,512.0,322.63,235.12
2016,4,16,16,15,679.0,107.0,2.5,19.5,442.5,259.41,183.44
2016,4,16,16,30,591.0,110.0,2.4,19.0,373.0,208.12,142.15
2016,4,16,16,45,518.5,113.5,2.3,18.5,323.0,169.13,111.92
2016,4,16,17,0,446.0,117.0,2.2,18.0,273.0,135.88,89.02
2016,4,16,17,15,406.5,102.5,2.1,17.5,226.5,97.02,63.86
2016,4,16,17,30,367.0,88.0,2.0,17.0,180.0,63.61,50.54
2016,4,16,17,45,297.0,72.5,1.9,17.0,136.0,53.73,41.58
2016,4,16,18,0,227.0,57.0,1.8,17.0,92.0,43.31,31.9
2016,4,16,18,15,113.5,39.5,1.8,16.5,57.0,32.4,21.19
2016,4,16,18,30,0.0,22.0,1.8,16.0,22.0,20.57,0.0
2016,4,16,18,45,0.0,11.0,1.85,16.0,11.0,10.81,0.0
2016,4,16,19,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,5,45,98.0,13.5,0.75,13.5,21.5,41.47,0.0
2016,4,17,6,0,196.0,27.0,0.8,14.0,43.0,113.02,71.67
2016,4,17,6,15,300.5,41.0,0.9,14.0,85.0,178.0,135.96
2016,4,17,6,30,405.0,55.0,1.0,14.0,127.0,254.12,201.89
2016,4,17,6,45,478.5,64.5,1.1,14.5,177.5,318.72,257.4
2016,4,17,7,0,552.0,74.0,1.2,15.0,228.0,389.14,316.01
2016,4,17,7,15,601.0,81.0,1.2,15.0,280.0,448.27,364.19
2016,4,17,7,30,650.0,88.0,1.2,15.0,332.0,510.25,412.97
2016,4,17,7,45,687.0,93.0,1.3,15.5,385.0,564.62,454.24
2016,4,17,8,0,724.0,98.0,1.4,16.0,438.0,620.15,495.21
2016,4,17,8,15,750.0,102.5,1.45,16.0,488.0,667.99,529.67
2016,4,17,8,30,776.0,107.0,1.5,16.0,538.0,713.03,560.58
2016,4,17,8,45,796.5,110.0,1.6,16.5,585.0,754.14,587.66
2016,4,17,9,0,817.0,113.0,1.7,17.0,632.0,794.0,613.54
2016,4,17,9,15,832.0,116.0,1.75,17.5,674.0,827.8,634.42
2016,4,17,9,30,847.0,119.0,1.8,18.0,716.0,859.62,653.81
2016,4,17,9,45,863.5,118.5,1.85,18.5,753.5,886.72,669.87
2016,4,17,10,0,880.0,118.0,1.9,19.0,791.0,906.75,681.15
2016,4,17,10,15,888.0,119.5,1.95,19.0,820.5,923.74,691.8
2016,4,17,10,30,896.0,121.0,2.0,19.0,850.0,937.88,700.67
2016,4,17,10,45,901.0,122.5,2.05,19.5,872.5,946.36,704.58
2016,4,17,11,0,906.0,124.0,2.1,20.0,895.0,951.81,706.64
2016,4,17,11,15,909.5,124.5,2.1,20.0,910.0,951.79,706.04
2016,4,17,11,30,913.0,125.0,2.1,20.0,925.0,948.69,703.59
2016,4,17,11,45,914.0,125.5,2.1,20.5,932.0,940.28,696.46
2016,4,17,12,0,915.0,126.0,2.1,21.0,939.0,928.86,687.52
2016,4,17,12,15,915.0,126.0,2.0,21.0,938.0,913.12,676.15
2016,4,17,12,30,915.0,126.0,1.9,21.0,937.0,894.52,663.02
2016,4,17,12,45,913.5,125.0,1.85,21.5,928.0,870.96,645.97
2016,4,17,13,0,912.0,124.0,1.8,22.0,919.0,844.79,627.32
2016,4,17,13,15,908.0,123.0,1.65,22.0,901.5,814.21,605.97
2016,4,17,13,30,904.0,122.0,1.5,22.0,884.0,781.4,583.15
2016,4,17,13,45,899.0,120.0,1.4,22.0,860.0,744.88,558.27
2016,4,17,14,0,894.0,118.0,1.3,22.0,836.0,706.5,530.92
2016,4,17,14,15,885.5,116.0,1.15,22.0,804.5,664.23,499.42
2016,4,17,14,30,877.0,114.0,1.0,22.0,773.0,620.73,466.51
2016,4,17,14,45,867.5,111.0,0.85,22.0,736.0,574.75,431.23
2016,4,17,15,0,858.0,108.0,0.7,22.0,699.0,524.86,392.49
2016,4,17,15,15,843.0,105.0,0.6,22.0,655.5,474.81,353.12
2016,4,17,15,30,828.0,102.0,0.5,22.0,612.0,425.0,312.94
2016,4,17,15,45,809.5,98.5,0.45,22.0,565.0,373.95,271.25
2016,4,17,16,0,791.0,95.0,0.4,22.0,518.0,323.94,229.45
2016,4,17,16,15,765.5,90.5,0.5,21.5,467.5,272.49,187.06
2016,4,17,16,30,740.0,86.0,0.6,21.0,417.0,223.22,146.06
2016,4,17,16,45,705.0,81.0,0.7,21.0,364.5,170.9,103.72
2016,4,17,17,0,670.0,76.0,0.8,21.0,312.0,125.41,69.8
2016,4,17,17,15,620.0,69.0,0.95,20.5,260.0,81.14,43.1
2016,4,17,17,30,570.0,62.0,1.1,20.0,208.0,42.21,31.35
2016,4,17,17,45,494.5,53.0,1.3,19.5,158.5,37.43,27.05
2016,4,17,18,0,419.0,44.0,1.5,19.0,109.0,32.53,22.43
2016,4,17,18,15,302.0,31.5,1.55,18.5,69.0,23.93,14.17
2016,4,17,18,30,185.0,19.0,1.6,18.0,29.0,14.7,0.0
2016,4,17,18,45,92.5,9.5,1.65,17.5,14.5,9.34,0.0
2016,4,17,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.1,14.5,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,4,18,5,45,121.0,14.0,0.15,14.5,24.0,49.03,0.0
2016,4,18,6,0,242.0,28.0,0.2,15.0,48.0,132.29,87.22
2016,4,18,6,15,349.0,40.5,0.25,15.0,92.5,198.79,151.1
2016,4,18,6,30,456.0,53.0,0.3,15.0,137.0,275.78,216.7
2016,4,18,6,45,523.0,62.5,0.4,15.5,188.0,339.72,270.7
2016,4,18,7,0,590.0,72.0,0.5,16.0,239.0,408.9,327.11
2016,4,18,7,15,637.5,78.5,0.55,16.5,292.5,468.31,373.82
2016,4,18,7,30,685.0,85.0,0.6,17.0,346.0,530.4,420.83
2016,4,18,7,45,715.5,91.5,0.65,17.5,398.0,583.72,459.66
2016,4,18,8,0,746.0,98.0,0.7,18.0,450.0,637.65,497.72
2016,4,18,8,15,771.5,102.0,0.75,18.5,501.0,682.73,527.87
2016,4,18,8,30,797.0,106.0,0.8,19.0,552.0,730.21,558.42
2016,4,18,8,45,816.0,109.5,0.9,19.5,599.0,771.31,584.7
2016,4,18,9,0,835.0,113.0,1.0,20.0,646.0,811.03,609.78
2016,4,18,9,15,849.5,115.5,1.05,20.0,688.0,844.27,630.74
2016,4,18,9,30,864.0,118.0,1.1,20.0,730.0,875.46,650.33
2016,4,18,9,45,880.0,117.5,1.2,20.5,767.5,897.52,663.4
2016,4,18,10,0,896.0,117.0,1.3,21.0,805.0,922.24,678.3
2016,4,18,10,15,903.5,118.5,1.3,21.0,835.0,938.93,687.76
2016,4,18,10,30,911.0,120.0,1.3,21.0,865.0,952.71,695.52
2016,4,18,10,45,917.5,120.0,1.35,21.0,887.5,961.05,700.69
2016,4,18,11,0,924.0,120.0,1.4,21.0,910.0,966.32,704.09
2016,4,18,11,15,927.0,121.0,1.35,21.0,924.5,966.32,702.72
2016,4,18,11,30,930.0,122.0,1.3,21.0,939.0,963.17,699.53
2016,4,18,11,45,930.0,123.0,1.3,21.5,945.5,954.21,692.24
2016,4,18,12,0,930.0,124.0,1.3,22.0,952.0,942.2,683.21
2016,4,18,12,15,929.5,124.0,1.25,22.0,951.0,925.79,672.06
2016,4,18,12,30,929.0,124.0,1.2,22.0,950.0,906.5,659.19
2016,4,18,12,45,919.5,128.0,1.15,22.0,938.5,880.84,642.3
2016,4,18,13,0,910.0,132.0,1.1,22.0,927.0,852.85,623.99
2016,4,18,13,15,905.5,131.0,1.15,21.5,909.5,821.87,606.25
2016,4,18,13,30,901.0,130.0,1.2,21.0,892.0,788.7,586.8
2016,4,18,13,45,887.5,132.5,1.25,21.0,865.5,750.39,562.45
2016,4,18,14,0,874.0,135.0,1.3,21.0,839.0,709.53,534.47
2016,4,18,14,15,864.5,133.5,1.4,21.0,807.5,667.3,505.18
2016,4,18,14,30,855.0,132.0,1.5,21.0,776.0,624.01,474.17
2016,4,18,14,45,835.0,133.0,1.65,21.0,736.5,576.42,439.25
2016,4,18,15,0,815.0,134.0,1.8,21.0,697.0,529.09,403.32
2016,4,18,15,15,798.5,130.5,1.9,20.5,654.0,479.78,365.29
2016,4,18,15,30,782.0,127.0,2.0,20.0,611.0,427.69,323.89
2016,4,18,15,45,757.5,124.0,2.15,20.0,563.0,376.79,281.68
2016,4,18,16,0,733.0,121.0,2.3,20.0,515.0,327.59,239.85
2016,4,18,16,15,704.0,115.5,2.4,19.5,464.5,276.97,196.87
2016,4,18,16,30,675.0,110.0,2.5,19.0,414.0,228.96,156.01
2016,4,18,16,45,636.0,103.0,2.6,18.5,361.5,180.88,116.62
2016,4,18,17,0,597.0,96.0,2.7,18.0,309.0,136.82,83.24
2016,4,18,17,15,543.0,87.5,2.75,17.5,257.0,94.81,56.9
2016,4,18,17,30,489.0,79.0,2.8,17.0,205.0,58.7,46.27
2016,4,18,17,45,412.5,66.5,2.85,16.5,156.0,48.78,37.38
2016,4,18,18,0,336.0,54.0,2.9,16.0,107.0,40.68,29.83
2016,4,18,18,15,227.0,38.0,2.85,15.5,67.5,29.22,18.92
2016,4,18,18,30,118.0,22.0,2.8,15.0,28.0,17.17,1.17
2016,4,18,18,45,59.0,11.0,2.8,15.0,14.0,10.81,0.0
2016,4,18,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,19,5,45,111.5,15.5,1.1,13.5,25.0,57.96,0.0
2016,4,19,6,0,223.0,31.0,1.1,14.0,50.0,129.24,88.39
2016,4,19,6,15,327.5,44.0,1.15,14.0,94.0,195.37,150.82
2016,4,19,6,30,432.0,57.0,1.2,14.0,138.0,271.24,216.56
2016,4,19,6,45,511.5,65.0,1.25,14.5,190.0,338.83,274.3
2016,4,19,7,0,591.0,73.0,1.3,15.0,242.0,412.65,335.24
2016,4,19,7,15,638.0,79.5,1.35,15.5,295.5,471.95,382.81
2016,4,19,7,30,685.0,86.0,1.4,16.0,349.0,533.87,430.72
2016,4,19,7,45,722.0,90.0,1.5,16.5,402.5,588.57,471.94
2016,4,19,8,0,759.0,94.0,1.6,17.0,456.0,641.82,511.0
2016,4,19,8,15,783.5,98.0,1.65,17.0,506.5,689.46,544.37
2016,4,19,8,30,808.0,102.0,1.7,17.0,557.0,736.57,576.56
2016,4,19,8,45,822.5,107.0,1.8,17.5,603.0,776.11,602.25
2016,4,19,9,0,837.0,112.0,1.9,18.0,649.0,814.01,626.53
2016,4,19,9,15,851.0,114.5,1.9,18.5,691.0,846.86,646.14
2016,4,19,9,30,865.0,117.0,1.9,19.0,733.0,877.64,664.15
2016,4,19,9,45,869.0,123.0,1.95,19.5,767.5,901.2,677.68
2016,4,19,10,0,873.0,129.0,2.0,20.0,802.0,921.94,689.38
2016,4,19,10,15,881.0,130.5,2.0,20.0,832.0,933.64,695.89
2016,4,19,10,30,889.0,132.0,2.0,20.0,862.0,947.57,704.08
2016,4,19,10,45,889.0,136.5,2.0,20.0,883.0,954.36,707.62
2016,4,19,11,0,889.0,141.0,2.0,20.0,904.0,958.07,709.34
2016,4,19,11,15,892.5,142.0,1.95,20.0,918.5,958.37,708.39
2016,4,19,11,30,896.0,143.0,1.9,20.0,933.0,955.64,705.61
2016,4,19,11,45,687.0,250.5,1.9,20.5,859.0,871.98,648.21
2016,4,19,12,0,478.0,358.0,1.9,21.0,785.0,781.18,580.11
2016,4,19,12,15,428.5,378.5,1.9,20.5,760.5,746.64,556.87
2016,4,19,12,30,379.0,399.0,1.9,20.0,736.0,711.09,532.18
2016,4,19,12,45,440.0,370.5,1.95,20.0,758.5,722.69,542.55
2016,4,19,13,0,501.0,342.0,2.0,20.0,781.0,729.57,549.11
2016,4,19,13,15,451.0,353.0,2.05,20.0,742.5,683.63,516.12
2016,4,19,13,30,401.0,364.0,2.1,20.0,704.0,640.34,485.01
2016,4,19,13,45,261.0,378.5,2.15,20.0,597.5,538.28,409.65
2016,4,19,14,0,121.0,393.0,2.2,20.0,491.0,447.34,341.1
2016,4,19,14,15,138.5,378.5,2.25,19.5,487.0,437.71,335.8
2016,4,19,14,30,156.0,364.0,2.3,19.0,483.0,426.57,328.73
2016,4,19,14,45,149.0,345.0,2.4,19.0,453.5,396.48,306.43
2016,4,19,15,0,142.0,326.0,2.5,19.0,424.0,366.93,284.35
2016,4,19,15,15,106.0,298.0,2.55,18.5,369.0,321.08,249.89
2016,4,19,15,30,70.0,270.0,2.6,18.0,314.0,274.86,214.9
2016,4,19,15,45,76.0,251.0,2.65,17.5,295.0,255.04,199.95
2016,4,19,16,0,82.0,232.0,2.7,17.0,276.0,234.64,184.11
2016,4,19,16,15,169.0,207.0,2.7,16.5,286.5,225.68,174.69
2016,4,19,16,30,256.0,182.0,2.7,16.0,297.0,207.77,156.66
2016,4,19,16,45,128.0,122.0,2.75,16.0,179.5,128.14,96.2
2016,4,19,17,0,0.0,62.0,2.8,16.0,62.0,59.92,45.11
2016,4,19,17,15,0.0,51.5,2.75,15.5,51.5,49.75,36.71
2016,4,19,17,30,0.0,41.0,2.7,15.0,41.0,39.59,29.73
2016,4,19,17,45,193.0,46.0,2.65,15.0,77.0,32.76,23.48
2016,4,19,18,0,386.0,51.0,2.6,15.0,113.0,38.75,28.33
2016,4,19,18,15,269.0,36.5,2.5,14.5,72.0,27.91,18.02
2016,4,19,18,30,152.0,22.0,2.4,14.0,31.0,17.12,2.63
2016,4,19,18,45,76.0,11.0,2.35,14.0,15.5,10.81,0.0
2016,4,19,19,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,20,5,45,117.5,15.5,2.7,12.5,26.0,60.57,0.0
2016,4,20,6,0,235.0,31.0,2.8,13.0,52.0,133.72,94.11
2016,4,20,6,15,336.5,43.0,2.8,13.5,95.5,199.17,155.34
2016,4,20,6,30,438.0,55.0,2.8,14.0,139.0,273.37,220.24
2016,4,20,6,45,502.5,64.5,2.85,14.5,189.0,335.69,274.61
2016,4,20,7,0,567.0,74.0,2.9,15.0,239.0,403.02,331.44
2016,4,20,7,15,322.5,115.0,2.8,15.0,213.0,329.59,271.6
2016,4,20,7,30,78.0,156.0,2.7,15.0,187.0,214.57,174.74
2016,4,20,7,45,145.5,178.5,2.65,15.5,245.5,292.72,239.03
2016,4,20,8,0,213.0,201.0,2.6,16.0,304.0,368.16,299.09
2016,4,20,8,15,270.0,215.5,2.55,16.0,359.5,439.43,354.74
2016,4,20,8,30,327.0,230.0,2.5,16.0,415.0,505.44,405.26
2016,4,20,8,45,277.0,261.0,2.5,16.5,427.0,507.88,403.52
2016,4,20,9,0,227.0,292.0,2.5,17.0,439.0,497.63,392.63
2016,4,20,9,15,294.5,297.5,2.45,17.0,501.0,571.72,448.57
2016,4,20,9,30,362.0,303.0,2.4,17.0,563.0,639.21,498.08
2016,4,20,9,45,464.5,280.5,2.4,17.5,630.5,716.8,554.31
2016,4,20,10,0,567.0,258.0,2.4,18.0,698.0,788.52,605.09
2016,4,20,10,15,539.5,281.0,2.35,18.0,712.0,791.55,604.35
2016,4,20,10,30,512.0,304.0,2.3,18.0,726.0,791.75,602.3
2016,4,20,10,45,461.0,334.5,2.3,18.0,722.0,775.55,588.65
2016,4,20,11,0,410.0,365.0,2.3,18.0,718.0,756.78,573.4
2016,4,20,11,15,454.0,356.0,2.2,18.0,753.0,783.17,591.96
2016,4,20,11,30,498.0,347.0,2.1,18.0,788.0,807.62,608.54
2016,4,20,11,45,695.5,241.0,2.05,18.0,861.5,871.76,657.64
2016,4,20,12,0,893.0,135.0,2.0,18.0,935.0,924.58,691.93
2016,4,20,12,15,690.5,245.5,1.95,18.0,864.0,845.7,637.04
2016,4,20,12,30,488.0,356.0,1.9,18.0,793.0,764.24,575.18
2016,4,20,12,45,481.5,352.5,1.9,18.0,780.0,740.86,559.6
2016,4,20,13,0,475.0,349.0,1.9,18.0,767.0,716.45,542.64
2016,4,20,13,15,524.0,324.5,1.9,18.0,777.5,714.41,542.59
2016,4,20,13,30,573.0,300.0,1.9,18.0,788.0,708.46,539.42
2016,4,20,13,45,714.0,217.5,1.95,18.0,808.5,709.06,543.48
2016,4,20,14,0,855.0,135.0,2.0,18.0,829.0,700.73,540.41
2016,4,20,14,15,846.0,133.0,2.0,17.5,797.5,659.08,510.43
2016,4,20,14,30,837.0,131.0,2.0,17.0,766.0,616.38,479.13
2016,4,20,14,45,826.0,127.5,2.0,17.0,729.0,570.34,443.67
2016,4,20,15,0,815.0,124.0,2.0,17.0,692.0,523.84,406.94
2016,4,20,15,15,799.0,121.0,2.0,17.0,649.0,475.23,367.64
2016,4,20,15,30,783.0,118.0,2.0,17.0,606.0,427.04,327.62
2016,4,20,15,45,765.0,113.0,2.0,17.0,559.5,376.95,285.19
2016,4,20,16,0,747.0,108.0,2.0,17.0,513.0,324.53,240.11
2016,4,20,16,15,651.0,115.5,1.95,16.5,444.5,266.67,192.66
2016,4,20,16,30,555.0,123.0,1.9,16.0,376.0,218.39,153.82
2016,4,20,16,45,510.5,118.0,1.9,16.0,329.0,177.57,120.32
2016,4,20,17,0,466.0,113.0,1.9,16.0,282.0,140.3,91.95
2016,4,20,17,15,429.5,99.0,1.8,15.5,235.0,100.79,65.06
2016,4,20,17,30,393.0,85.0,1.7,15.0,188.0,65.19,46.92
2016,4,20,17,45,337.0,70.0,1.6,15.0,144.5,51.26,39.85
2016,4,20,18,0,281.0,55.0,1.5,15.0,101.0,41.25,30.55
2016,4,20,18,15,192.5,39.0,1.4,14.5,65.0,29.85,19.78
2016,4,20,18,30,104.0,23.0,1.3,14.0,29.0,17.88,4.23
2016,4,20,18,45,52.0,11.5,1.25,14.0,14.5,11.3,0.0
2016,4,20,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,21,5,45,4.0,15.5,1.7,13.5,16.0,16.18,0.0
2016,4,21,6,0,8.0,31.0,1.7,14.0,32.0,34.39,21.32
2016,4,21,6,15,31.5,52.0,1.75,14.0,58.0,70.15,52.55
2016,4,21,6,30,55.0,73.0,1.8,14.0,84.0,104.79,82.68
2016,4,21,6,45,70.0,95.5,1.9,14.5,113.5,138.75,111.88
2016,4,21,7,0,85.0,118.0,2.0,15.0,143.0,180.11,146.61
2016,4,21,7,15,100.0,139.0,2.05,15.0,174.5,214.4,175.15
2016,4,21,7,30,115.0,160.0,2.1,15.0,206.0,249.62,203.92
2016,4,21,7,45,138.5,183.5,2.15,15.0,246.0,294.2,239.85
2016,4,21,8,0,162.0,207.0,2.2,15.0,286.0,340.02,276.1
2016,4,21,8,15,205.0,226.5,2.2,15.0,337.0,396.6,320.59
2016,4,21,8,30,248.0,246.0,2.2,15.0,388.0,464.0,372.35
2016,4,21,8,45,176.0,270.5,2.25,15.5,375.5,430.46,342.92
2016,4,21,9,0,104.0,295.0,2.3,16.0,363.0,392.26,310.26
2016,4,21,9,15,217.5,304.5,2.3,16.0,457.5,506.66,399.82
2016,4,21,9,30,331.0,314.0,2.3,16.0,552.0,625.3,488.78
2016,4,21,9,45,403.5,303.0,2.35,16.0,607.0,687.97,534.62
2016,4,21,10,0,476.0,292.0,2.4,16.0,662.0,744.44,575.91
2016,4,21,10,15,269.5,334.5,2.45,16.0,546.0,597.68,463.71
2016,4,21,10,30,63.0,377.0,2.5,16.0,430.0,439.12,339.87
2016,4,21,10,45,45.0,356.5,2.55,16.5,394.5,399.72,309.66
2016,4,21,11,0,27.0,336.0,2.6,17.0,359.0,360.62,278.93
2016,4,21,11,15,19.0,290.5,2.65,17.0,307.0,301.42,233.72
2016,4,21,11,30,11.0,245.0,2.7,17.0,255.0,248.75,192.98
2016,4,21,11,45,11.5,246.5,2.75,17.0,257.5,250.21,194.23
2016,4,21,12,0,12.0,248.0,2.8,17.0,260.0,251.61,195.31
2016,4,21,12,15,9.5,219.5,2.85,17.0,229.0,221.19,171.59
2016,4,21,12,30,7.0,191.0,2.9,17.0,198.0,191.02,147.99
2016,4,21,12,45,84.0,317.0,3.0,17.0,391.0,377.64,294.87
2016,4,21,13,0,161.0,443.0,3.1,17.0,584.0,554.32,427.29
2016,4,21,13,15,256.0,415.5,3.15,17.0,636.0,593.56,458.01
2016,4,21,13,30,351.0,388.0,3.2,17.0,688.0,627.17,484.83
2016,4,21,13,45,326.5,383.0,3.3,17.0,656.0,590.07,457.24
2016,4,21,14,0,302.0,378.0,3.4,17.0,624.0,553.95,430.49
2016,4,21,14,15,284.5,366.5,3.45,17.0,591.0,517.66,403.41
2016,4,21,14,30,267.0,355.0,3.5,17.0,558.0,482.31,376.72
2016,4,21,14,45,282.0,332.5,3.55,17.0,538.0,456.38,357.3
2016,4,21,15,0,297.0,310.0,3.6,17.0,518.0,428.96,336.23
2016,4,21,15,15,238.5,298.0,3.6,16.5,458.0,379.11,297.72
2016,4,21,15,30,180.0,286.0,3.6,16.0,398.0,330.43,260.08
2016,4,21,15,45,137.5,261.5,3.6,16.0,343.5,282.66,222.57
2016,4,21,16,0,95.0,237.0,3.6,16.0,289.0,243.57,192.01
2016,4,21,16,15,72.5,209.5,3.6,15.5,247.5,207.43,163.8
2016,4,21,16,30,50.0,182.0,3.6,15.0,206.0,173.8,137.54
2016,4,21,16,45,159.0,159.0,3.65,15.0,220.0,163.74,124.86
2016,4,21,17,0,268.0,136.0,3.7,15.0,234.0,142.36,102.71
2016,4,21,17,15,243.0,117.5,3.65,14.5,195.5,109.77,79.03
2016,4,21,17,30,218.0,99.0,3.6,14.0,157.0,79.92,60.37
2016,4,21,17,45,189.5,79.0,3.6,14.0,121.5,62.15,49.66
2016,4,21,18,0,161.0,59.0,3.6,14.0,86.0,47.42,36.11
2016,4,21,18,15,104.0,41.0,3.6,14.0,56.0,33.63,23.11
2016,4,21,18,30,47.0,23.0,3.6,14.0,26.0,20.53,6.8
2016,4,21,18,45,23.5,11.5,3.65,14.0,13.0,11.3,0.0
2016,4,21,19,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,6.5,5.9,14.0,6.5,6.26,0.0
2016,4,22,6,0,0.0,13.0,6.0,14.0,13.0,12.53,4.32
2016,4,22,6,15,0.0,23.0,6.05,14.0,23.0,22.19,12.91
2016,4,22,6,30,0.0,33.0,6.1,14.0,33.0,31.86,21.4
2016,4,22,6,45,0.0,45.0,6.15,14.0,45.0,43.46,31.48
2016,4,22,7,0,0.0,57.0,6.2,14.0,57.0,55.08,41.46
2016,4,22,7,15,0.0,69.0,6.25,14.0,69.0,66.71,51.31
2016,4,22,7,30,0.0,81.0,6.3,14.0,81.0,78.63,61.28
2016,4,22,7,45,19.0,136.0,6.35,14.0,145.5,147.99,119.82
2016,4,22,8,0,38.0,191.0,6.4,14.0,210.0,227.15,185.4
2016,4,22,8,15,19.0,148.5,6.55,14.0,158.0,160.61,129.5
2016,4,22,8,30,0.0,106.0,6.7,14.0,106.0,103.01,80.76
2016,4,22,8,45,0.0,94.5,6.85,14.0,94.5,91.5,70.98
2016,4,22,9,0,0.0,83.0,7.0,14.0,83.0,80.33,61.52
2016,4,22,9,15,0.0,109.0,7.15,14.0,109.0,105.8,82.44
2016,4,22,9,30,0.0,135.0,7.3,14.0,135.0,131.52,103.38
2016,4,22,9,45,0.0,81.5,7.45,14.0,81.5,78.92,59.91
2016,4,22,10,0,0.0,28.0,7.6,14.0,28.0,27.09,16.9
2016,4,22,10,15,30.0,201.5,7.6,14.0,226.5,228.88,183.31
2016,4,22,10,30,60.0,375.0,7.6,14.0,425.0,434.37,346.62
2016,4,22,10,45,33.0,282.5,7.65,14.0,310.0,312.94,249.53
2016,4,22,11,0,6.0,190.0,7.7,14.0,195.0,190.7,150.58
2016,4,22,11,15,214.0,282.0,7.65,14.0,472.5,485.48,392.74
2016,4,22,11,30,422.0,374.0,7.6,14.0,750.0,767.51,612.76
2016,4,22,11,45,403.0,387.0,7.55,14.0,748.0,752.14,599.13
2016,4,22,12,0,384.0,400.0,7.5,14.0,746.0,739.5,588.47
2016,4,22,12,15,352.5,413.0,7.45,14.0,730.5,714.98,568.56
2016,4,22,12,30,321.0,426.0,7.4,14.0,715.0,690.17,548.48
2016,4,22,12,45,591.0,289.0,7.35,14.0,813.5,772.78,619.89
2016,4,22,13,0,861.0,152.0,7.3,14.0,912.0,841.31,675.65
2016,4,22,13,15,858.0,151.0,7.25,14.0,896.5,812.14,653.62
2016,4,22,13,30,855.0,150.0,7.2,14.0,881.0,780.87,630.34
2016,4,22,13,45,864.0,140.5,7.2,14.0,861.5,748.2,606.09
2016,4,22,14,0,873.0,131.0,7.2,14.0,842.0,714.26,579.66
2016,4,22,14,15,864.5,129.0,7.2,14.0,811.5,670.96,544.99
2016,4,22,14,30,856.0,127.0,7.2,14.0,781.0,627.84,509.84
2016,4,22,14,45,470.0,222.5,7.25,14.0,579.5,460.92,372.99
2016,4,22,15,0,84.0,318.0,7.3,14.0,378.0,335.51,268.8
2016,4,22,15,15,235.0,283.5,7.2,13.5,434.5,361.57,290.9
2016,4,22,15,30,386.0,249.0,7.1,13.0,491.0,381.46,305.75
2016,4,22,15,45,407.5,222.5,7.05,13.0,461.0,341.74,271.46
2016,4,22,16,0,429.0,196.0,7.0,13.0,431.0,303.54,237.58
2016,4,22,16,15,562.5,150.0,6.9,13.0,427.5,276.98,209.22
2016,4,22,16,30,696.0,104.0,6.8,13.0,424.0,235.72,166.66
2016,4,22,16,45,508.0,117.0,6.7,13.0,336.0,179.27,124.3
2016,4,22,17,0,320.0,130.0,6.6,13.0,248.0,144.7,103.4
2016,4,22,17,15,409.0,105.0,6.45,12.5,231.0,106.92,71.22
2016,4,22,17,30,498.0,80.0,6.3,12.0,214.0,65.56,44.9
2016,4,22,17,45,419.5,69.5,6.15,12.0,165.0,50.69,39.85
2016,4,22,18,0,341.0,59.0,6.0,12.0,116.0,44.3,33.68
2016,4,22,18,15,226.0,43.5,5.9,12.0,76.0,33.4,23.19
2016,4,22,18,30,111.0,28.0,5.8,12.0,36.0,23.3,9.62
2016,4,22,18,45,55.5,14.0,5.7,12.0,18.0,13.76,0.0
2016,4,22,19,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,5.45,11.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
