Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,1,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,23,5,45,134.5,17.0,4.1,11.5,31.0,70.5,14.46
2016,4,23,6,0,269.0,34.0,4.2,12.0,62.0,152.54,112.93
2016,4,23,6,15,367.5,45.5,4.15,12.0,107.0,218.1,173.27
2016,4,23,6,30,466.0,57.0,4.1,12.0,152.0,292.9,239.72
2016,4,23,6,45,520.5,66.5,4.1,12.5,201.0,352.07,292.0
2016,4,23,7,0,575.0,76.0,4.1,13.0,250.0,415.29,345.96
2016,4,23,7,15,619.0,82.0,4.1,13.0,301.5,472.01,393.72
2016,4,23,7,30,663.0,88.0,4.1,13.0,353.0,531.11,442.01
2016,4,23,7,45,687.5,95.5,4.15,13.5,403.0,580.95,480.81
2016,4,23,8,0,712.0,103.0,4.2,14.0,453.0,630.99,518.69
2016,4,23,8,15,736.5,107.0,4.15,14.0,502.0,676.88,552.42
2016,4,23,8,30,761.0,111.0,4.1,14.0,551.0,719.83,582.96
2016,4,23,8,45,776.5,116.0,4.1,14.5,595.5,758.71,609.08
2016,4,23,9,0,792.0,121.0,4.1,15.0,640.0,796.12,633.73
2016,4,23,9,15,806.5,123.5,4.1,15.0,680.5,828.25,655.47
2016,4,23,9,30,821.0,126.0,4.1,15.0,721.0,858.45,675.71
2016,4,23,9,45,842.5,122.0,4.15,15.5,758.5,885.65,692.69
2016,4,23,10,0,864.0,118.0,4.2,16.0,796.0,905.95,704.7
2016,4,23,10,15,871.5,119.5,4.15,16.0,824.5,922.13,714.69
2016,4,23,10,30,879.0,121.0,4.1,16.0,853.0,935.54,722.81
2016,4,23,10,45,883.0,123.0,4.1,16.0,874.5,943.36,727.41
2016,4,23,11,0,887.0,125.0,4.1,16.0,896.0,948.2,730.08
2016,4,23,11,15,890.5,126.0,4.05,16.0,910.0,948.56,729.49
2016,4,23,11,30,894.0,127.0,4.0,16.0,924.0,945.91,726.95
2016,4,23,11,45,890.5,130.0,4.0,16.0,929.5,935.92,719.74
2016,4,23,12,0,887.0,133.0,4.0,16.0,935.0,923.07,710.69
2016,4,23,12,15,886.5,133.0,4.15,16.0,933.5,907.17,700.4
2016,4,23,12,30,886.0,133.0,4.3,16.0,932.0,888.55,688.24
2016,4,23,12,45,882.5,133.5,4.45,16.0,922.5,865.27,673.14
2016,4,23,13,0,879.0,134.0,4.6,16.0,913.0,839.59,656.19
2016,4,23,13,15,874.5,133.0,4.75,16.0,896.0,809.44,635.84
2016,4,23,13,30,870.0,132.0,4.9,16.0,879.0,777.21,613.76
2016,4,23,13,45,858.0,134.0,5.1,16.0,853.5,740.45,588.29
2016,4,23,14,0,846.0,136.0,5.3,16.0,828.0,701.18,559.34
2016,4,23,14,15,837.0,134.0,5.35,15.5,797.0,659.88,528.29
2016,4,23,14,30,828.0,132.0,5.4,15.0,766.0,617.56,495.68
2016,4,23,14,45,812.0,131.5,5.5,15.0,728.5,571.88,458.8
2016,4,23,15,0,796.0,131.0,5.6,15.0,691.0,526.18,421.05
2016,4,23,15,15,780.0,128.0,5.55,15.0,649.0,478.42,380.61
2016,4,23,15,30,764.0,125.0,5.5,15.0,607.0,431.12,339.69
2016,4,23,15,45,737.5,123.5,5.5,15.0,560.0,378.47,293.94
2016,4,23,16,0,711.0,122.0,5.5,15.0,513.0,330.83,251.55
2016,4,23,16,15,682.5,117.0,5.45,14.5,463.5,281.74,208.15
2016,4,23,16,30,654.0,112.0,5.4,14.0,414.0,235.21,166.98
2016,4,23,16,45,608.5,107.5,5.35,14.0,362.0,188.97,127.53
2016,4,23,17,0,563.0,103.0,5.3,14.0,310.0,147.47,94.56
2016,4,23,17,15,510.0,94.0,5.2,13.5,259.5,106.31,66.39
2016,4,23,17,30,457.0,85.0,5.1,13.0,209.0,70.24,48.19
2016,4,23,17,45,387.5,72.5,5.1,13.0,162.0,52.91,41.69
2016,4,23,18,0,318.0,60.0,5.1,13.0,115.0,44.98,34.18
2016,4,23,18,15,216.0,44.0,5.05,13.0,75.5,33.71,23.44
2016,4,23,18,30,114.0,28.0,5.0,13.0,36.0,23.32,10.43
2016,4,23,18,45,57.0,14.0,4.95,13.0,18.0,13.76,0.0
2016,4,23,19,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,4.85,12.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,5.75,11.5,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,6.35,11.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,6.95,11.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,7.25,11.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,4,24,5,45,105.0,20.5,7.4,11.5,32.0,67.35,22.09
2016,4,24,6,0,210.0,41.0,7.5,12.0,64.0,140.05,104.92
2016,4,24,6,15,307.0,55.5,7.5,12.0,109.0,205.07,164.13
2016,4,24,6,30,404.0,70.0,7.5,12.0,154.0,279.37,230.52
2016,4,24,6,45,478.5,78.5,7.5,12.5,205.5,345.72,289.39
2016,4,24,7,0,553.0,87.0,7.5,13.0,257.0,417.3,351.34
2016,4,24,7,15,600.0,94.5,7.45,13.0,310.0,476.85,402.43
2016,4,24,7,30,647.0,102.0,7.4,13.0,363.0,538.95,454.37
2016,4,24,7,45,686.0,106.0,7.35,13.5,416.0,593.98,498.52
2016,4,24,8,0,725.0,110.0,7.3,14.0,469.0,650.22,542.52
2016,4,24,8,15,750.0,114.0,7.25,14.0,518.5,696.95,578.27
2016,4,24,8,30,775.0,118.0,7.2,14.0,568.0,743.28,612.59
2016,4,24,8,45,798.0,119.5,7.2,14.5,615.0,781.83,639.4
2016,4,24,9,0,821.0,121.0,7.2,15.0,662.0,822.15,667.26
2016,4,24,9,15,835.0,124.0,7.2,15.0,703.5,855.06,690.5
2016,4,24,9,30,849.0,127.0,7.2,15.0,745.0,885.91,712.14
2016,4,24,9,45,857.0,130.5,7.25,15.5,779.5,909.75,727.29
2016,4,24,10,0,865.0,134.0,7.3,16.0,814.0,930.97,740.52
2016,4,24,10,15,872.0,135.5,7.45,16.0,843.0,946.41,751.38
2016,4,24,10,30,879.0,137.0,7.6,16.0,872.0,954.07,756.63
2016,4,24,10,45,879.0,141.5,7.8,16.0,892.0,960.55,761.39
2016,4,24,11,0,879.0,146.0,8.0,16.0,912.0,964.0,764.02
2016,4,24,11,15,882.0,147.0,8.2,16.0,926.5,963.69,764.01
2016,4,24,11,30,885.0,148.0,8.4,16.0,941.0,960.41,761.92
2016,4,24,11,45,876.0,155.5,8.6,16.0,944.5,953.49,757.23
2016,4,24,12,0,867.0,163.0,8.8,16.0,948.0,939.71,747.54
2016,4,24,12,15,705.5,253.5,9.0,16.0,892.0,872.43,697.16
2016,4,24,12,30,544.0,344.0,9.2,16.0,836.0,804.78,641.17
2016,4,24,12,45,680.5,267.0,9.4,16.0,876.5,828.93,664.37
2016,4,24,13,0,817.0,190.0,9.6,16.0,917.0,845.58,679.8
2016,4,24,13,15,812.5,189.0,9.7,15.5,900.0,816.21,659.24
2016,4,24,13,30,808.0,188.0,9.8,15.0,883.0,784.99,636.89
2016,4,24,13,45,800.5,186.0,10.0,15.0,858.5,748.97,608.75
2016,4,24,14,0,793.0,184.0,10.2,15.0,834.0,710.02,577.94
2016,4,24,14,15,782.5,181.5,10.25,15.0,803.0,668.65,544.5
2016,4,24,14,30,772.0,179.0,10.3,15.0,772.0,626.53,509.94
2016,4,24,14,45,772.0,168.5,10.4,15.0,737.5,582.51,473.53
2016,4,24,15,0,772.0,158.0,10.5,15.0,703.0,537.29,435.38
2016,4,24,15,15,754.5,154.0,10.55,14.5,660.0,488.59,394.21
2016,4,24,15,30,737.0,150.0,10.6,14.0,617.0,440.55,352.66
2016,4,24,15,45,722.5,142.0,10.65,14.0,571.5,390.98,308.42
2016,4,24,16,0,708.0,134.0,10.7,14.0,526.0,342.21,264.19
2016,4,24,16,15,678.5,128.5,10.7,13.5,475.5,292.52,219.63
2016,4,24,16,30,649.0,123.0,10.7,13.0,425.0,245.52,177.52
2016,4,24,16,45,604.0,117.0,10.7,13.0,372.0,198.3,136.69
2016,4,24,17,0,559.0,111.0,10.7,13.0,319.0,155.79,102.35
2016,4,24,17,15,506.5,101.5,10.7,12.5,267.5,113.7,72.81
2016,4,24,17,30,454.0,92.0,10.7,12.0,216.0,77.13,53.5
2016,4,24,17,45,384.0,78.5,10.7,12.0,168.0,57.52,45.99
2016,4,24,18,0,314.0,65.0,10.7,12.0,120.0,48.93,37.83
2016,4,24,18,15,216.0,47.5,10.7,11.5,79.5,36.51,26.07
2016,4,24,18,30,118.0,30.0,10.7,11.0,39.0,24.9,12.36
2016,4,24,18,45,59.0,15.0,10.75,11.0,19.5,14.74,0.0
2016,4,24,19,0,0.0,0.0,10.8,11.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,10.75,11.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,10.7,11.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,10.65,11.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,10.6,11.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,10.45,10.5,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,10.3,10.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,10.2,10.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,10.1,10.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,9.95,10.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,9.8,10.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,9.7,10.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,9.6,10.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,9.55,9.5,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,9.5,9.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,9.45,9.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,9.4,9.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,9.35,9.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,9.3,9.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,9.25,9.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,9.2,9.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,9.1,9.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,9.0,9.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,8.95,9.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,8.9,9.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,8.8,9.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,8.7,9.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,8.65,9.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,8.6,9.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,8.55,8.5,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,8.5,8.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,8.45,8.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,8.4,8.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,8.3,8.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,8.2,8.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,8.15,8.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,8.1,8.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,8.0,8.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,7.9,8.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,7.85,8.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,7.8,8.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,7.8,8.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,7.8,8.0,0.0,0.0,0.0
2016,4,25,5,45,189.5,17.0,7.85,8.5,38.0,92.43,40.76
2016,4,25,6,0,379.0,34.0,7.9,9.0,76.0,194.55,149.08
2016,4,25,6,15,474.5,43.0,7.9,9.5,124.0,261.95,212.53
2016,4,25,6,30,570.0,52.0,7.9,10.0,172.0,338.09,281.81
2016,4,25,6,45,631.0,58.0,7.95,10.5,225.5,401.37,339.25
2016,4,25,7,0,692.0,64.0,8.0,11.0,279.0,466.68,396.78
2016,4,25,7,15,732.5,68.5,7.95,11.0,333.5,524.92,447.39
2016,4,25,7,30,773.0,73.0,7.9,11.0,388.0,584.99,498.14
2016,4,25,7,45,801.0,77.0,7.85,11.5,441.5,637.58,540.47
2016,4,25,8,0,829.0,81.0,7.8,12.0,495.0,690.38,580.32
2016,4,25,8,15,850.0,84.5,7.7,12.0,545.5,737.28,615.5
2016,4,25,8,30,871.0,88.0,7.6,12.0,596.0,778.67,645.84
2016,4,25,8,45,885.5,90.5,7.5,12.5,642.5,817.12,672.3
2016,4,25,9,0,900.0,93.0,7.4,13.0,689.0,853.83,697.07
2016,4,25,9,15,911.5,95.0,7.35,13.0,730.5,885.48,719.21
2016,4,25,9,30,923.0,97.0,7.3,13.0,772.0,914.82,739.54
2016,4,25,9,45,926.0,102.0,7.3,13.5,806.5,937.36,753.51
2016,4,25,10,0,929.0,107.0,7.3,14.0,841.0,956.92,765.27
2016,4,25,10,15,935.5,108.0,7.3,14.0,869.5,972.4,775.53
2016,4,25,10,30,942.0,109.0,7.3,14.0,898.0,984.89,783.69
2016,4,25,10,45,945.5,110.5,7.35,14.5,919.5,992.04,786.79
2016,4,25,11,0,949.0,112.0,7.4,15.0,941.0,996.02,787.71
2016,4,25,11,15,951.5,112.5,7.45,15.0,955.0,994.86,786.53
2016,4,25,11,30,954.0,113.0,7.5,15.0,969.0,990.51,783.17
2016,4,25,11,45,952.0,114.5,7.55,15.0,974.5,979.92,775.36
2016,4,25,12,0,950.0,116.0,7.6,15.0,980.0,966.26,765.44
2016,4,25,12,15,949.5,116.0,7.65,15.0,978.0,949.49,753.32
2016,4,25,12,30,949.0,116.0,7.7,15.0,976.0,929.81,739.12
2016,4,25,12,45,943.5,117.5,7.8,15.5,965.0,904.56,719.64
2016,4,25,13,0,938.0,119.0,7.9,16.0,954.0,876.8,698.37
2016,4,25,13,15,933.5,118.0,8.0,16.0,936.5,845.11,675.46
2016,4,25,13,30,929.0,117.0,8.1,16.0,919.0,811.19,650.78
2016,4,25,13,45,921.5,116.5,8.2,16.0,893.5,773.5,623.1
2016,4,25,14,0,914.0,116.0,8.3,16.0,868.0,734.09,593.81
2016,4,25,14,15,905.5,114.5,8.35,15.5,836.0,691.58,560.92
2016,4,25,14,30,897.0,113.0,8.4,15.0,804.0,647.82,526.29
2016,4,25,14,45,884.0,112.0,8.5,15.0,765.5,600.92,487.46
2016,4,25,15,0,871.0,111.0,8.6,15.0,727.0,553.54,447.42
2016,4,25,15,15,856.0,108.0,8.65,15.0,683.5,499.81,401.51
2016,4,25,15,30,841.0,105.0,8.7,15.0,640.0,449.42,357.24
2016,4,25,15,45,820.0,102.5,8.8,15.0,591.5,397.69,311.09
2016,4,25,16,0,799.0,100.0,8.9,15.0,543.0,347.23,265.27
2016,4,25,16,15,773.0,96.0,8.9,14.5,492.0,295.54,218.59
2016,4,25,16,30,747.0,92.0,8.9,14.0,441.0,246.09,173.83
2016,4,25,16,45,710.0,87.5,8.9,14.0,388.0,193.0,127.31
2016,4,25,17,0,673.0,83.0,8.9,14.0,335.0,147.06,89.49
2016,4,25,17,15,623.5,76.5,8.85,13.5,282.0,102.37,58.11
2016,4,25,17,30,574.0,70.0,8.8,13.0,229.0,62.97,38.32
2016,4,25,17,45,499.0,62.0,8.75,12.5,179.0,43.88,33.73
2016,4,25,18,0,424.0,54.0,8.7,12.0,129.0,40.28,30.2
2016,4,25,18,15,311.5,41.0,8.55,11.5,86.5,31.55,21.84
2016,4,25,18,30,199.0,28.0,8.4,11.0,44.0,21.72,10.6
2016,4,25,18,45,99.5,14.0,8.3,11.0,22.0,13.76,0.0
2016,4,25,19,0,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,7.65,11.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,7.25,11.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,7.15,10.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,7.1,10.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,7.1,10.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,7.1,10.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,7.05,10.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,7.0,10.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,7.0,10.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,7.0,10.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,6.95,10.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,6.9,10.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,6.9,10.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,6.9,10.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,6.8,9.5,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,6.7,9.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,6.6,9.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,6.5,9.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,6.3,9.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,6.05,9.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,5.95,9.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,5.8,8.5,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,5.65,8.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,5.35,8.5,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,5.35,9.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,4,26,5,45,67.5,21.0,5.5,9.5,28.5,51.71,24.31
2016,4,26,6,0,135.0,42.0,5.6,10.0,57.0,107.67,81.52
2016,4,26,6,15,186.0,60.5,5.6,10.5,93.5,155.71,125.07
2016,4,26,6,30,237.0,79.0,5.6,11.0,130.0,208.09,171.81
2016,4,26,6,45,264.5,98.5,5.7,11.5,170.0,254.0,212.42
2016,4,26,7,0,292.0,118.0,5.8,12.0,210.0,301.8,253.63
2016,4,26,7,15,329.5,130.5,5.7,12.0,252.0,348.94,293.93
2016,4,26,7,30,367.0,143.0,5.6,12.0,294.0,407.33,342.46
2016,4,26,7,45,496.0,130.5,5.55,12.5,363.0,493.08,413.56
2016,4,26,8,0,625.0,118.0,5.5,13.0,432.0,592.1,493.28
2016,4,26,8,15,480.5,178.0,5.3,13.0,433.5,567.32,468.61
2016,4,26,8,30,336.0,238.0,5.1,13.0,435.0,526.21,431.12
2016,4,26,8,45,433.5,226.0,4.95,13.0,501.0,608.07,496.19
2016,4,26,9,0,531.0,214.0,4.8,13.0,567.0,685.7,556.26
2016,4,26,9,15,492.0,246.0,4.75,13.0,588.5,697.38,561.98
2016,4,26,9,30,453.0,278.0,4.7,13.0,610.0,705.19,565.06
2016,4,26,9,45,375.0,321.5,4.7,13.5,605.5,679.4,541.14
2016,4,26,10,0,297.0,365.0,4.7,14.0,601.0,657.66,520.26
2016,4,26,10,15,330.0,369.5,4.8,14.0,640.5,692.78,547.12
2016,4,26,10,30,363.0,374.0,4.9,14.0,680.0,727.29,573.14
2016,4,26,10,45,305.5,401.5,5.0,14.5,663.0,700.8,550.05
2016,4,26,11,0,248.0,429.0,5.1,15.0,646.0,672.44,525.89
2016,4,26,11,15,230.0,439.5,5.25,15.0,643.5,656.84,513.95
2016,4,26,11,30,212.0,450.0,5.4,15.0,641.0,646.3,505.6
2016,4,26,11,45,506.0,322.0,5.55,15.0,781.5,788.17,621.32
2016,4,26,12,0,800.0,194.0,5.7,15.0,922.0,913.71,718.58
2016,4,26,12,15,800.0,193.5,5.85,15.0,920.5,898.11,707.38
2016,4,26,12,30,800.0,193.0,6.0,15.0,919.0,880.05,695.13
2016,4,26,12,45,823.5,175.5,6.15,15.0,916.5,863.03,683.63
2016,4,26,13,0,847.0,158.0,6.3,15.0,914.0,842.71,669.66
2016,4,26,13,15,843.0,156.5,6.35,15.0,897.5,812.64,648.0
2016,4,26,13,30,839.0,155.0,6.4,15.0,881.0,780.6,624.82
2016,4,26,13,45,832.0,154.0,6.5,15.0,857.0,745.03,598.94
2016,4,26,14,0,825.0,153.0,6.6,15.0,833.0,707.99,570.28
2016,4,26,14,15,815.5,150.5,6.65,15.0,802.0,666.64,537.69
2016,4,26,14,30,806.0,148.0,6.7,15.0,771.0,624.37,503.79
2016,4,26,14,45,789.5,147.0,6.75,15.0,733.5,578.82,466.61
2016,4,26,15,0,773.0,146.0,6.8,15.0,696.0,533.36,428.75
2016,4,26,15,15,756.0,142.5,6.85,14.5,653.5,482.56,386.74
2016,4,26,15,30,739.0,139.0,6.9,14.0,611.0,435.16,346.35
2016,4,26,15,45,531.5,181.5,6.95,14.0,508.0,357.59,282.28
2016,4,26,16,0,324.0,224.0,7.0,14.0,405.0,301.31,237.33
2016,4,26,16,15,198.5,208.5,7.05,13.5,316.5,239.18,188.56
2016,4,26,16,30,73.0,193.0,7.1,13.0,228.0,189.29,151.18
2016,4,26,16,45,139.5,170.5,7.15,13.0,227.0,172.16,134.18
2016,4,26,17,0,206.0,148.0,7.2,13.0,226.0,148.2,111.23
2016,4,26,17,15,180.5,129.5,7.1,12.5,190.0,122.94,92.46
2016,4,26,17,30,155.0,111.0,7.0,12.0,154.0,95.66,73.44
2016,4,26,17,45,126.0,89.5,6.95,12.0,120.0,73.63,60.41
2016,4,26,18,0,97.0,68.0,6.9,12.0,86.0,57.08,45.14
2016,4,26,18,15,60.0,48.0,6.8,11.5,57.5,41.14,30.26
2016,4,26,18,30,23.0,28.0,6.7,11.0,29.0,25.89,14.24
2016,4,26,18,45,11.5,14.0,6.6,11.0,14.5,13.76,0.0
2016,4,26,19,0,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,27,5,15,12.0,4.5,4.15,11.0,5.0,0.0,0.0
2016,4,27,5,30,24.0,9.0,4.5,11.0,10.0,15.47,0.0
2016,4,27,5,45,132.5,26.0,4.85,11.5,41.0,86.88,48.3
2016,4,27,6,0,241.0,43.0,5.2,12.0,72.0,155.28,118.73
2016,4,27,6,15,332.5,55.5,5.45,12.0,117.0,218.11,175.58
2016,4,27,6,30,424.0,68.0,5.7,12.0,162.0,289.64,239.4
2016,4,27,6,45,212.0,63.0,6.0,12.0,110.0,192.24,160.25
2016,4,27,7,0,0.0,58.0,6.3,12.0,58.0,56.05,42.58
2016,4,27,7,15,0.0,69.5,6.6,12.0,69.5,67.19,52.09
2016,4,27,7,30,0.0,81.0,6.9,12.0,81.0,78.51,61.59
2016,4,27,7,45,0.0,96.0,7.2,12.0,96.0,93.47,74.08
2016,4,27,8,0,0.0,111.0,7.5,12.0,111.0,108.42,86.43
2016,4,27,8,15,14.0,168.0,7.65,12.0,176.5,177.15,144.09
2016,4,27,8,30,28.0,225.0,7.8,12.0,242.0,255.24,208.51
2016,4,27,8,45,102.0,267.0,8.0,12.0,334.5,360.14,296.04
2016,4,27,9,0,176.0,309.0,8.2,12.0,427.0,477.12,391.53
2016,4,27,9,15,235.5,320.5,8.25,12.0,488.5,542.19,444.2
2016,4,27,9,30,295.0,332.0,8.3,12.0,550.0,617.62,504.35
2016,4,27,9,45,565.0,240.5,8.35,12.0,682.0,771.93,632.72
2016,4,27,10,0,835.0,149.0,8.4,12.0,814.0,925.54,752.04
2016,4,27,10,15,844.0,151.0,8.4,12.0,843.0,942.86,763.57
2016,4,27,10,30,853.0,153.0,8.4,12.0,872.0,957.46,773.58
2016,4,27,10,45,849.5,160.5,8.45,12.5,892.0,963.31,775.84
2016,4,27,11,0,846.0,168.0,8.5,13.0,912.0,966.11,775.96
2016,4,27,11,15,850.0,169.0,8.5,13.0,926.5,966.28,775.54
2016,4,27,11,30,854.0,170.0,8.5,13.0,941.0,963.52,773.07
2016,4,27,11,45,850.0,174.0,8.55,13.0,946.0,953.55,765.51
2016,4,27,12,0,846.0,178.0,8.6,13.0,951.0,940.84,756.02
2016,4,27,12,15,846.0,178.0,8.6,13.0,949.5,925.1,744.19
2016,4,27,12,30,846.0,178.0,8.6,13.0,948.0,906.77,730.5
2016,4,27,12,45,631.0,278.0,8.65,13.0,849.5,801.82,647.96
2016,4,27,13,0,416.0,378.0,8.7,13.0,751.0,702.41,565.17
2016,4,27,13,15,630.5,271.5,8.7,13.0,824.0,755.44,612.65
2016,4,27,13,30,845.0,165.0,8.7,13.0,897.0,796.22,648.33
2016,4,27,13,45,842.5,160.5,8.75,13.5,873.5,760.38,619.87
2016,4,27,14,0,840.0,156.0,8.8,14.0,850.0,722.77,588.95
2016,4,27,14,15,830.0,153.5,8.8,14.0,818.5,680.52,554.9
2016,4,27,14,30,820.0,151.0,8.8,14.0,787.0,637.37,519.59
2016,4,27,14,45,813.0,145.0,8.85,14.0,750.0,592.01,482.05
2016,4,27,15,0,806.0,139.0,8.9,14.0,713.0,545.91,443.15
2016,4,27,15,15,789.5,136.0,8.9,14.0,670.0,497.46,401.45
2016,4,27,15,30,773.0,133.0,8.9,14.0,627.0,446.23,356.77
2016,4,27,15,45,758.5,126.0,8.9,14.0,581.0,395.92,312.0
2016,4,27,16,0,744.0,119.0,8.9,14.0,535.0,346.37,267.11
2016,4,27,16,15,716.5,114.0,8.9,13.5,484.5,295.82,221.69
2016,4,27,16,30,689.0,109.0,8.9,13.0,434.0,247.7,178.33
2016,4,27,16,45,658.5,101.0,8.9,13.0,382.5,199.06,135.28
2016,4,27,17,0,628.0,93.0,8.9,13.0,331.0,153.51,97.15
2016,4,27,17,15,577.5,86.0,8.9,12.5,279.0,110.47,66.25
2016,4,27,17,30,527.0,79.0,8.9,12.0,227.0,72.87,46.03
2016,4,27,17,45,460.5,68.5,8.95,12.0,178.5,49.33,38.71
2016,4,27,18,0,394.0,58.0,9.0,12.0,130.0,43.65,33.24
2016,4,27,18,15,287.0,44.5,9.0,11.5,88.0,33.77,23.89
2016,4,27,18,30,180.0,31.0,9.0,11.0,46.0,24.07,13.24
2016,4,27,18,45,90.0,15.5,9.05,11.0,23.0,15.24,0.0
2016,4,27,19,0,0.0,0.0,9.1,11.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,9.1,11.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,9.1,11.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,9.1,11.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,9.1,11.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,9.05,11.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,9.0,11.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,9.0,11.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,9.0,11.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,8.95,10.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,8.9,10.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,8.85,10.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,8.8,10.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,8.75,10.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,8.7,10.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,8.7,10.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,8.7,10.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,8.6,10.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,8.5,10.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,8.45,10.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,8.4,10.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,8.3,10.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,8.2,10.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,8.15,10.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,8.1,10.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,8.0,10.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,7.9,10.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,7.8,10.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2016,4,28,5,15,25.5,5.5,7.7,10.0,6.0,0.0,0.0
2016,4,28,5,30,51.0,11.0,7.7,10.0,12.0,25.04,0.0
2016,4,28,5,45,185.5,25.0,7.7,10.5,45.5,103.74,62.56
2016,4,28,6,0,320.0,39.0,7.7,11.0,79.0,181.43,140.42
2016,4,28,6,15,410.5,49.0,7.55,11.5,125.0,246.13,199.61
2016,4,28,6,30,501.0,59.0,7.4,12.0,171.0,319.0,264.88
2016,4,28,6,45,564.5,65.5,7.3,12.5,222.5,381.61,320.56
2016,4,28,7,0,628.0,72.0,7.2,13.0,274.0,448.94,378.6
2016,4,28,7,15,669.0,77.5,7.05,13.0,326.5,505.88,427.11
2016,4,28,7,30,710.0,83.0,6.9,13.0,379.0,564.88,475.97
2016,4,28,7,45,741.0,87.0,6.75,13.5,431.0,614.7,515.3
2016,4,28,8,0,772.0,91.0,6.6,14.0,483.0,667.55,554.8
2016,4,28,8,15,794.0,94.5,6.45,14.5,532.5,713.26,587.26
2016,4,28,8,30,816.0,98.0,6.3,15.0,582.0,758.27,618.5
2016,4,28,8,45,832.0,101.5,6.2,15.5,627.5,797.44,644.87
2016,4,28,9,0,848.0,105.0,6.1,16.0,673.0,835.05,669.66
2016,4,28,9,15,861.0,107.0,5.95,16.0,714.0,861.64,687.02
2016,4,28,9,30,874.0,109.0,5.8,16.0,755.0,891.11,706.39
2016,4,28,9,45,888.0,108.5,5.7,16.5,791.5,916.51,721.51
2016,4,28,10,0,902.0,108.0,5.6,17.0,828.0,939.51,734.78
2016,4,28,10,15,909.0,109.5,5.55,17.0,857.0,955.61,744.8
2016,4,28,10,30,916.0,111.0,5.5,17.0,886.0,968.81,752.86
2016,4,28,10,45,914.0,116.0,5.5,17.0,905.5,974.26,755.86
2016,4,28,11,0,912.0,121.0,5.5,17.0,925.0,976.56,756.8
2016,4,28,11,15,915.0,122.0,5.6,17.0,939.0,976.32,756.76
2016,4,28,11,30,918.0,123.0,5.7,17.0,953.0,973.02,754.68
2016,4,28,11,45,914.0,126.5,5.85,17.5,958.0,962.75,746.61
2016,4,28,12,0,910.0,130.0,6.0,18.0,963.0,949.57,736.57
2016,4,28,12,15,910.0,130.0,6.15,18.0,961.5,933.73,726.11
2016,4,28,12,30,910.0,130.0,6.3,18.0,960.0,915.1,713.65
2016,4,28,12,45,910.5,127.5,6.45,18.0,951.5,891.82,697.8
2016,4,28,13,0,911.0,125.0,6.6,18.0,943.0,865.92,679.99
2016,4,28,13,15,907.5,124.5,6.75,17.5,926.0,836.22,660.57
2016,4,28,13,30,904.0,124.0,6.9,17.0,909.0,804.32,639.29
2016,4,28,13,45,894.5,125.0,7.1,17.0,884.0,767.37,612.93
2016,4,28,14,0,885.0,126.0,7.3,17.0,859.0,728.9,584.89
2016,4,28,14,15,876.5,124.0,7.45,17.0,828.0,687.03,552.16
2016,4,28,14,30,868.0,122.0,7.6,17.0,797.0,643.98,517.86
2016,4,28,14,45,851.5,122.5,7.75,17.0,758.5,595.03,478.2
2016,4,28,15,0,835.0,123.0,7.9,17.0,720.0,548.3,439.39
2016,4,28,15,15,820.0,120.5,7.95,16.5,677.5,499.75,398.97
2016,4,28,15,30,805.0,118.0,8.0,16.0,635.0,451.51,357.77
2016,4,28,15,45,783.0,115.0,8.1,16.0,587.5,400.64,313.0
2016,4,28,16,0,761.0,112.0,8.2,16.0,540.0,347.83,265.98
2016,4,28,16,15,735.0,107.5,8.2,15.5,490.0,297.3,220.84
2016,4,28,16,30,709.0,103.0,8.2,15.0,440.0,249.03,177.51
2016,4,28,16,45,672.5,98.0,8.2,15.0,387.5,200.83,135.24
2016,4,28,17,0,636.0,93.0,8.2,15.0,335.0,156.33,98.36
2016,4,28,17,15,586.5,86.0,8.15,14.5,283.5,112.87,67.07
2016,4,28,17,30,537.0,79.0,8.1,14.0,232.0,74.74,46.23
2016,4,28,17,45,460.0,70.0,8.05,13.5,182.0,50.49,39.52
2016,4,28,18,0,383.0,61.0,8.0,13.0,132.0,45.28,34.58
2016,4,28,18,15,277.5,47.0,7.7,12.5,90.0,35.72,25.54
2016,4,28,18,30,172.0,33.0,7.4,12.0,48.0,25.66,14.78
2016,4,28,18,45,86.0,16.5,7.15,12.0,24.0,12.95,0.0
2016,4,28,19,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,6.95,11.5,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,7.05,11.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,7.05,11.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,6.85,11.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,6.55,11.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,6.65,11.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,6.2,10.5,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,6.15,10.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,6.05,10.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,5.75,10.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,5.0,5.15,10.0,5.0,0.0,0.0
2016,4,29,5,30,0.0,10.0,5.2,10.0,10.0,9.83,0.0
2016,4,29,5,45,95.0,30.5,5.3,10.5,42.5,76.69,47.78
2016,4,29,6,0,190.0,51.0,5.4,11.0,75.0,141.27,109.32
2016,4,29,6,15,277.0,66.0,5.4,11.0,119.5,209.12,169.65
2016,4,29,6,30,364.0,81.0,5.4,11.0,164.0,279.26,231.91
2016,4,29,6,45,432.0,91.5,5.45,11.0,214.0,341.88,287.33
2016,4,29,7,0,500.0,102.0,5.5,11.0,264.0,410.01,346.26
2016,4,29,7,15,546.0,110.0,5.6,11.0,315.5,469.81,397.0
2016,4,29,7,30,592.0,118.0,5.7,11.0,367.0,530.23,447.19
2016,4,29,7,45,624.5,125.0,5.8,11.5,417.5,582.48,488.79
2016,4,29,8,0,657.0,132.0,5.9,12.0,468.0,635.54,530.09
2016,4,29,8,15,682.5,137.0,5.9,12.0,516.5,681.61,565.8
2016,4,29,8,30,708.0,142.0,5.9,12.0,565.0,727.41,600.15
2016,4,29,8,45,724.0,148.0,5.95,12.5,609.0,766.05,627.17
2016,4,29,9,0,740.0,154.0,6.0,13.0,653.0,803.34,652.88
2016,4,29,9,15,755.0,157.5,6.05,13.0,693.0,835.48,675.74
2016,4,29,9,30,770.0,161.0,6.1,13.0,733.0,865.83,697.2
2016,4,29,9,45,797.5,155.0,6.15,13.5,771.0,892.01,714.17
2016,4,29,10,0,825.0,149.0,6.2,14.0,809.0,919.92,732.39
2016,4,29,10,15,833.0,151.0,6.35,14.0,837.5,936.19,743.94
2016,4,29,10,30,841.0,153.0,6.5,14.0,866.0,949.76,753.67
2016,4,29,10,45,849.5,152.5,6.7,14.5,888.0,958.4,758.72
2016,4,29,11,0,858.0,152.0,6.9,15.0,910.0,964.2,761.8
2016,4,29,11,15,862.0,153.0,6.95,15.0,924.5,964.43,761.67
2016,4,29,11,30,866.0,154.0,7.0,15.0,939.0,961.72,759.53
2016,4,29,11,45,869.5,152.5,7.1,15.5,946.0,949.27,749.19
2016,4,29,12,0,873.0,151.0,7.2,16.0,953.0,938.3,740.08
2016,4,29,12,15,873.0,151.0,7.35,16.0,951.5,922.86,729.4
2016,4,29,12,30,873.0,151.0,7.5,16.0,950.0,904.77,716.8
2016,4,29,12,45,860.0,157.5,7.65,16.0,938.0,881.17,700.13
2016,4,29,13,0,847.0,164.0,7.8,16.0,926.0,853.3,680.23
2016,4,29,13,15,843.0,162.5,7.95,16.0,909.0,823.22,658.6
2016,4,29,13,30,839.0,161.0,8.1,16.0,892.0,791.18,635.37
2016,4,29,13,45,835.0,158.0,8.25,16.0,869.0,755.92,609.54
2016,4,29,14,0,831.0,155.0,8.4,16.0,846.0,719.0,580.88
2016,4,29,14,15,822.5,153.0,8.45,16.0,815.5,678.56,548.69
2016,4,29,14,30,814.0,151.0,8.5,16.0,785.0,637.13,515.18
2016,4,29,14,45,806.0,146.0,8.6,16.0,749.0,592.42,478.6
2016,4,29,15,0,798.0,141.0,8.7,16.0,713.0,547.07,440.76
2016,4,29,15,15,783.0,138.0,8.75,15.5,671.5,499.71,401.17
2016,4,29,15,30,768.0,135.0,8.8,15.0,630.0,449.43,358.33
2016,4,29,15,45,753.0,129.0,8.85,15.0,585.0,400.07,314.64
2016,4,29,16,0,738.0,123.0,8.9,15.0,540.0,351.51,270.86
2016,4,29,16,15,712.0,118.5,8.95,14.5,490.5,302.09,226.61
2016,4,29,16,30,686.0,114.0,9.0,14.0,441.0,254.95,184.21
2016,4,29,16,45,658.0,106.0,9.05,14.0,390.5,206.87,141.6
2016,4,29,17,0,630.0,98.0,9.1,14.0,340.0,161.63,103.48
2016,4,29,17,15,581.0,90.5,9.2,13.5,288.0,118.03,71.63
2016,4,29,17,30,532.0,83.0,9.3,13.0,236.0,79.72,50.01
2016,4,29,17,45,470.0,72.0,9.4,13.0,187.0,52.12,41.06
2016,4,29,18,0,408.0,61.0,9.5,13.0,138.0,45.19,34.53
2016,4,29,18,15,303.0,47.5,9.55,12.5,95.0,36.04,25.87
2016,4,29,18,30,198.0,34.0,9.6,12.0,52.0,26.42,15.68
2016,4,29,18,45,99.0,17.0,9.65,12.0,26.0,13.32,0.0
2016,4,29,19,0,0.0,0.0,9.7,12.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,9.65,12.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,9.6,12.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,9.6,12.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,9.6,12.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,9.4,12.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,9.35,12.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,9.3,12.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,9.15,12.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,8.9,12.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,8.65,11.5,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,8.5,11.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,8.35,11.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,8.05,11.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,7.55,11.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,6.25,11.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,4,30,5,15,56.0,6.5,5.6,11.0,8.5,6.39,0.0
2016,4,30,5,30,112.0,13.0,5.6,11.0,17.0,44.69,0.0
2016,4,30,5,45,255.0,25.5,5.6,11.5,53.5,131.91,87.14
2016,4,30,6,0,398.0,38.0,5.6,12.0,90.0,212.06,164.84
2016,4,30,6,15,484.0,46.5,5.5,12.0,138.0,277.23,224.73
2016,4,30,6,30,570.0,55.0,5.4,12.0,186.0,350.06,290.07
2016,4,30,6,45,627.0,61.0,5.35,12.5,238.5,412.0,344.57
2016,4,30,7,0,684.0,67.0,5.3,13.0,291.0,478.04,400.64
2016,4,30,7,15,722.0,71.5,5.2,13.0,344.5,532.27,446.11
2016,4,30,7,30,760.0,76.0,5.1,13.0,398.0,590.59,493.4
2016,4,30,7,45,787.5,80.0,5.1,13.5,450.5,642.44,533.27
2016,4,30,8,0,815.0,84.0,5.1,14.0,503.0,694.47,570.84
2016,4,30,8,15,835.0,87.0,5.1,14.5,552.5,739.55,602.3
2016,4,30,8,30,855.0,90.0,5.1,15.0,602.0,779.0,628.97
2016,4,30,8,45,870.0,92.5,5.1,15.5,648.0,817.29,654.4
2016,4,30,9,0,885.0,95.0,5.1,16.0,694.0,853.92,678.27
2016,4,30,9,15,896.5,97.0,5.0,16.0,734.5,885.08,698.62
2016,4,30,9,30,908.0,99.0,4.9,16.0,775.0,913.99,717.18
2016,4,30,9,45,921.0,98.0,4.85,16.5,811.0,938.57,731.47
2016,4,30,10,0,934.0,97.0,4.8,17.0,847.0,960.64,743.92
2016,4,30,10,15,939.5,98.0,4.7,17.0,875.0,975.21,752.13
2016,4,30,10,30,945.0,99.0,4.6,17.0,903.0,986.78,758.33
2016,4,30,10,45,949.0,100.0,4.6,17.5,924.0,993.86,760.89
2016,4,30,11,0,953.0,101.0,4.6,18.0,945.0,997.8,761.42
2016,4,30,11,15,955.0,101.5,4.55,18.0,958.5,996.17,759.31
2016,4,30,11,30,957.0,102.0,4.5,18.0,972.0,991.38,755.18
2016,4,30,11,45,956.5,102.5,4.5,18.0,977.0,981.15,747.91
2016,4,30,12,0,956.0,103.0,4.5,18.0,982.0,967.85,738.66
2016,4,30,12,15,955.0,103.0,4.5,18.0,980.0,950.63,726.81
2016,4,30,12,30,954.0,103.0,4.5,18.0,978.0,930.53,713.04
2016,4,30,12,45,945.5,106.5,4.5,18.5,966.5,904.66,693.94
2016,4,30,13,0,937.0,110.0,4.5,19.0,955.0,876.41,673.25
2016,4,30,13,15,933.0,109.5,4.5,19.0,937.5,845.73,652.18
2016,4,30,13,30,929.0,109.0,4.5,19.0,920.0,812.8,629.44
2016,4,30,13,45,924.0,107.0,4.55,19.0,895.5,775.65,603.83
2016,4,30,14,0,919.0,105.0,4.6,19.0,871.0,736.64,576.65
2016,4,30,14,15,911.0,103.5,4.65,19.0,839.5,694.44,545.69
2016,4,30,14,30,903.0,102.0,4.7,19.0,808.0,650.94,512.3
2016,4,30,14,45,893.0,100.0,4.8,19.0,770.5,604.76,476.24
2016,4,30,15,0,883.0,98.0,4.9,19.0,733.0,557.86,438.69
2016,4,30,15,15,869.5,96.0,4.95,18.5,690.0,508.76,399.08
2016,4,30,15,30,856.0,94.0,5.0,18.0,647.0,459.67,358.29
2016,4,30,15,45,837.0,91.5,5.05,18.0,599.5,404.28,310.91
2016,4,30,16,0,818.0,89.0,5.1,18.0,552.0,353.71,266.31
2016,4,30,16,15,795.0,85.5,5.1,18.0,502.0,302.36,220.53
2016,4,30,16,30,772.0,82.0,5.1,18.0,452.0,252.9,176.18
2016,4,30,16,45,737.5,78.5,5.1,18.0,399.5,203.35,133.0
2016,4,30,17,0,703.0,75.0,5.1,18.0,347.0,157.26,94.83
2016,4,30,17,15,658.0,69.5,5.1,17.5,294.5,108.56,59.14
2016,4,30,17,30,613.0,64.0,5.1,17.0,242.0,67.94,36.55
2016,4,30,17,45,544.0,57.5,5.1,16.5,192.0,39.11,29.03
2016,4,30,18,0,475.0,51.0,5.1,16.0,142.0,36.55,26.56
2016,4,30,18,15,371.0,40.5,5.0,15.5,98.5,30.12,20.48
2016,4,30,18,30,267.0,30.0,4.9,15.0,55.0,23.24,13.16
2016,4,30,18,45,133.5,15.0,4.85,14.5,27.5,11.39,0.0
2016,4,30,19,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,1,5,15,53.0,7.0,1.65,12.5,9.0,19.75,0.0
2016,5,1,5,30,106.0,14.0,1.6,13.0,18.0,53.05,0.0
2016,5,1,5,45,238.5,27.0,1.55,13.5,54.0,128.68,86.43
2016,5,1,6,0,371.0,40.0,1.5,14.0,90.0,205.03,157.56
2016,5,1,6,15,457.0,49.0,1.5,14.0,137.0,269.8,215.03
2016,5,1,6,30,543.0,58.0,1.5,14.0,184.0,342.22,277.56
2016,5,1,6,45,597.0,64.5,1.5,14.5,235.5,402.12,327.99
2016,5,1,7,0,651.0,71.0,1.5,15.0,287.0,465.87,379.55
2016,5,1,7,15,690.0,76.0,1.45,15.5,339.5,522.16,423.17
2016,5,1,7,30,729.0,81.0,1.4,16.0,392.0,578.02,464.83
2016,5,1,7,45,756.0,85.5,1.4,16.5,443.5,628.94,501.52
2016,5,1,8,0,783.0,90.0,1.4,17.0,495.0,680.06,535.82
2016,5,1,8,15,804.0,93.5,1.4,17.5,544.5,725.38,565.05
2016,5,1,8,30,825.0,97.0,1.4,18.0,594.0,769.92,593.14
2016,5,1,8,45,839.5,100.5,1.4,18.5,639.0,808.09,616.27
2016,5,1,9,0,854.0,104.0,1.4,19.0,684.0,839.61,634.59
2016,5,1,9,15,866.5,106.0,1.3,19.0,724.0,870.83,652.45
2016,5,1,9,30,879.0,108.0,1.2,19.0,764.0,899.93,668.56
2016,5,1,9,45,887.5,110.0,1.2,19.5,799.0,923.11,680.85
2016,5,1,10,0,896.0,112.0,1.2,20.0,834.0,943.69,691.47
2016,5,1,10,15,902.5,113.0,1.1,20.0,862.0,958.63,698.12
2016,5,1,10,30,909.0,114.0,1.0,20.0,890.0,970.7,702.93
2016,5,1,10,45,913.0,115.5,0.95,20.5,911.0,978.0,704.35
2016,5,1,11,0,917.0,117.0,0.9,21.0,932.0,982.26,703.99
2016,5,1,11,15,919.5,117.5,0.8,21.0,945.5,981.03,700.66
2016,5,1,11,30,922.0,118.0,0.7,21.0,959.0,976.75,695.56
2016,5,1,11,45,922.5,118.5,0.6,21.5,964.5,967.6,686.26
2016,5,1,12,0,923.0,119.0,0.5,22.0,970.0,955.49,675.33
2016,5,1,12,15,922.5,119.0,0.5,22.0,968.0,939.09,665.38
2016,5,1,12,30,922.0,119.0,0.5,22.0,966.0,919.91,653.82
2016,5,1,12,45,920.5,118.0,0.55,22.0,956.5,896.21,640.5
2016,5,1,13,0,919.0,117.0,0.6,22.0,947.0,869.96,625.53
2016,5,1,13,15,915.0,116.0,0.75,21.5,930.0,839.28,610.47
2016,5,1,13,30,911.0,115.0,0.9,21.0,913.0,806.41,593.42
2016,5,1,13,45,904.5,114.0,1.1,21.0,888.0,769.68,572.65
2016,5,1,14,0,898.0,113.0,1.3,21.0,863.0,731.23,549.88
2016,5,1,14,15,890.0,111.5,1.45,20.5,832.0,689.79,523.44
2016,5,1,14,30,882.0,110.0,1.6,20.0,801.0,647.11,494.48
2016,5,1,14,45,870.0,108.5,1.75,20.0,763.5,601.09,460.98
2016,5,1,15,0,858.0,107.0,1.9,20.0,726.0,554.55,425.92
2016,5,1,15,15,844.0,104.5,1.95,19.5,683.5,502.42,385.93
2016,5,1,15,30,830.0,102.0,2.0,19.0,641.0,453.6,347.02
2016,5,1,15,45,810.0,99.5,2.15,19.0,594.0,402.81,305.01
2016,5,1,16,0,790.0,97.0,2.3,19.0,547.0,353.2,262.77
2016,5,1,16,15,766.0,93.5,2.3,18.5,497.0,302.94,219.53
2016,5,1,16,30,742.0,90.0,2.3,18.0,447.0,254.7,177.52
2016,5,1,16,45,707.5,85.5,2.35,18.0,395.0,202.34,132.79
2016,5,1,17,0,673.0,81.0,2.4,18.0,343.0,156.62,95.24
2016,5,1,17,15,627.5,75.0,2.3,17.5,291.0,112.22,62.97
2016,5,1,17,30,582.0,69.0,2.2,17.0,239.0,72.63,40.47
2016,5,1,17,45,515.5,61.0,2.15,16.5,190.0,41.9,31.51
2016,5,1,18,0,449.0,53.0,2.1,16.0,141.0,38.15,28.02
2016,5,1,18,15,348.5,42.0,2.0,15.5,98.0,31.33,21.6
2016,5,1,18,30,248.0,31.0,1.9,15.0,55.0,24.03,14.02
2016,5,1,18,45,124.0,15.5,1.8,14.5,27.5,11.99,0.0
2016,5,1,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,3.5,1.3,11.0,3.5,3.44,0.0
2016,5,2,5,30,0.0,7.0,1.3,11.0,7.0,6.75,0.0
2016,5,2,5,45,0.0,21.5,1.35,11.5,21.5,20.76,10.4
2016,5,2,6,0,0.0,36.0,1.4,12.0,36.0,35.19,23.85
2016,5,2,6,15,0.0,54.5,1.45,12.0,54.5,54.45,40.74
2016,5,2,6,30,0.0,73.0,1.5,12.0,73.0,73.38,57.24
2016,5,2,6,45,1.5,93.0,1.55,12.5,93.5,94.59,75.28
2016,5,2,7,0,3.0,113.0,1.6,13.0,114.0,115.74,92.92
2016,5,2,7,15,9.5,133.0,1.6,13.0,137.0,139.96,113.06
2016,5,2,7,30,16.0,153.0,1.6,13.0,160.0,164.6,133.25
2016,5,2,7,45,30.5,180.5,1.6,13.5,196.0,210.46,170.33
2016,5,2,8,0,45.0,208.0,1.6,14.0,232.0,250.86,202.19
2016,5,2,8,15,48.0,229.0,1.55,14.0,256.5,275.88,221.29
2016,5,2,8,30,51.0,250.0,1.5,14.0,281.0,300.85,240.16
2016,5,2,8,45,121.5,282.5,1.5,14.5,363.5,402.48,319.51
2016,5,2,9,0,192.0,315.0,1.5,15.0,446.0,498.62,391.59
2016,5,2,9,15,114.5,310.0,1.5,15.0,389.5,427.8,334.95
2016,5,2,9,30,37.0,305.0,1.5,15.0,333.0,345.31,269.65
2016,5,2,9,45,122.0,347.5,1.5,15.5,445.5,474.55,368.88
2016,5,2,10,0,207.0,390.0,1.5,16.0,558.0,596.93,457.75
2016,5,2,10,15,536.0,263.5,1.5,16.0,717.5,783.93,598.23
2016,5,2,10,30,865.0,137.0,1.5,16.0,877.0,955.05,713.88
2016,5,2,10,45,866.0,141.0,1.55,16.5,897.0,961.66,714.71
2016,5,2,11,0,867.0,145.0,1.6,17.0,917.0,965.33,715.79
2016,5,2,11,15,870.0,146.0,1.6,17.0,930.5,964.94,715.0
2016,5,2,11,30,873.0,147.0,1.6,17.0,944.0,961.64,712.49
2016,5,2,11,45,867.0,151.5,1.65,17.0,948.0,950.59,705.72
2016,5,2,12,0,861.0,156.0,1.7,17.0,952.0,940.36,699.65
2016,5,2,12,15,860.5,156.0,1.75,17.0,950.0,924.13,689.63
2016,5,2,12,30,860.0,156.0,1.8,17.0,948.0,905.29,677.95
2016,5,2,12,45,587.0,292.0,1.85,17.0,830.5,783.45,592.49
2016,5,2,13,0,314.0,428.0,1.9,17.0,713.0,669.55,506.25
2016,5,2,13,15,414.0,381.5,1.95,17.0,749.0,692.42,526.59
2016,5,2,13,30,514.0,335.0,2.0,17.0,785.0,709.64,541.4
2016,5,2,13,45,518.5,320.5,2.1,17.0,764.5,679.26,520.51
2016,5,2,14,0,523.0,306.0,2.2,17.0,744.0,647.61,498.67
2016,5,2,14,15,528.5,288.5,2.2,17.0,717.5,612.67,473.55
2016,5,2,14,30,534.0,271.0,2.2,17.0,691.0,576.5,447.06
2016,5,2,14,45,521.5,259.5,2.25,17.0,653.5,534.11,415.33
2016,5,2,15,0,509.0,248.0,2.3,17.0,616.0,492.07,383.23
2016,5,2,15,15,455.5,251.0,2.3,16.5,566.0,443.24,345.62
2016,5,2,15,30,402.0,254.0,2.3,16.0,516.0,398.69,310.87
2016,5,2,15,45,442.5,222.0,2.3,16.0,491.0,365.4,283.33
2016,5,2,16,0,483.0,190.0,2.3,16.0,466.0,328.16,251.44
2016,5,2,16,15,418.0,185.0,2.3,15.5,408.5,278.8,211.63
2016,5,2,16,30,353.0,180.0,2.3,15.0,351.0,240.16,180.75
2016,5,2,16,45,280.0,167.5,2.35,15.0,293.5,195.49,145.8
2016,5,2,17,0,207.0,155.0,2.4,15.0,236.0,158.08,117.82
2016,5,2,17,15,173.0,138.5,2.4,14.5,199.5,133.1,99.6
2016,5,2,17,30,139.0,122.0,2.4,14.0,163.0,106.79,81.21
2016,5,2,17,45,114.0,99.5,2.4,14.0,129.0,80.91,66.42
2016,5,2,18,0,89.0,77.0,2.4,14.0,95.0,63.91,50.99
2016,5,2,18,15,57.0,55.5,2.35,13.5,65.5,47.1,35.58
2016,5,2,18,30,25.0,34.0,2.3,13.0,36.0,31.14,20.22
2016,5,2,18,45,12.5,17.0,2.3,13.0,18.0,16.14,0.0
2016,5,2,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
