Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,2.0,1.5,12.0,2.0,1.97,0.0
2016,5,3,5,30,0.0,4.0,1.5,12.0,4.0,3.85,0.0
2016,5,3,5,45,0.0,12.5,1.5,12.5,12.5,12.05,3.77
2016,5,3,6,0,0.0,21.0,1.5,13.0,21.0,20.26,11.33
2016,5,3,6,15,0.0,32.0,1.55,13.0,32.0,30.89,20.68
2016,5,3,6,30,0.0,43.0,1.6,13.0,43.0,41.53,29.98
2016,5,3,6,45,0.0,55.5,1.7,13.5,55.5,53.63,40.34
2016,5,3,7,0,0.0,68.0,1.8,14.0,68.0,65.77,50.54
2016,5,3,7,15,6.5,110.0,1.95,14.0,113.0,113.1,90.36
2016,5,3,7,30,13.0,152.0,2.1,14.0,158.0,161.47,130.28
2016,5,3,7,45,46.5,186.5,2.25,14.0,210.5,228.32,185.31
2016,5,3,8,0,80.0,221.0,2.4,14.0,263.0,291.12,236.01
2016,5,3,8,15,91.0,245.5,2.45,14.0,297.0,327.23,264.06
2016,5,3,8,30,102.0,270.0,2.5,14.0,331.0,363.64,292.08
2016,5,3,8,45,114.0,293.0,2.55,14.5,367.0,408.13,325.37
2016,5,3,9,0,126.0,316.0,2.6,15.0,403.0,444.08,351.62
2016,5,3,9,15,119.0,335.0,2.55,15.0,421.0,459.1,361.6
2016,5,3,9,30,112.0,354.0,2.5,15.0,439.0,464.7,364.63
2016,5,3,9,45,119.5,373.0,2.5,15.5,467.0,499.76,389.51
2016,5,3,10,0,127.0,392.0,2.5,16.0,495.0,525.84,407.36
2016,5,3,10,15,112.5,402.5,2.45,16.0,496.0,522.02,403.09
2016,5,3,10,30,98.0,413.0,2.4,16.0,497.0,510.23,393.26
2016,5,3,10,45,135.0,429.5,2.4,16.5,548.5,566.82,434.6
2016,5,3,11,0,172.0,446.0,2.4,17.0,600.0,615.56,469.21
2016,5,3,11,15,99.5,402.5,2.35,17.0,492.0,494.49,378.8
2016,5,3,11,30,27.0,359.0,2.3,17.0,384.0,380.79,292.36
2016,5,3,11,45,59.0,405.0,2.25,17.0,460.0,454.08,348.21
2016,5,3,12,0,91.0,451.0,2.2,17.0,536.0,525.7,400.75
2016,5,3,12,15,145.5,458.0,2.15,17.0,592.5,579.42,440.57
2016,5,3,12,30,200.0,465.0,2.1,17.0,649.0,627.53,475.83
2016,5,3,12,45,255.5,447.5,2.1,17.0,681.0,650.6,493.58
2016,5,3,13,0,311.0,430.0,2.1,17.0,713.0,669.52,508.42
2016,5,3,13,15,308.5,422.0,2.15,17.0,698.5,647.6,493.06
2016,5,3,13,30,306.0,414.0,2.2,17.0,684.0,625.19,477.53
2016,5,3,13,45,368.0,376.5,2.25,17.0,692.5,622.72,477.92
2016,5,3,14,0,430.0,339.0,2.3,17.0,701.0,613.65,473.14
2016,5,3,14,15,408.0,337.0,2.4,17.0,670.0,577.87,446.91
2016,5,3,14,30,386.0,335.0,2.5,17.0,639.0,545.8,423.15
2016,5,3,14,45,297.0,337.0,2.65,17.0,564.5,477.05,371.12
2016,5,3,15,0,208.0,339.0,2.8,17.0,490.0,419.17,326.82
2016,5,3,15,15,243.5,312.5,2.9,16.5,479.0,397.38,311.2
2016,5,3,15,30,279.0,286.0,3.0,16.0,468.0,376.28,295.11
2016,5,3,15,45,262.5,266.0,3.15,16.0,427.5,336.74,263.71
2016,5,3,16,0,246.0,246.0,3.3,16.0,387.0,298.73,233.16
2016,5,3,16,15,221.0,225.0,3.35,15.5,343.5,263.62,205.15
2016,5,3,16,30,196.0,204.0,3.4,15.0,300.0,226.44,175.39
2016,5,3,16,45,123.0,178.5,3.45,15.0,236.5,178.84,138.77
2016,5,3,17,0,50.0,153.0,3.5,15.0,173.0,143.23,112.6
2016,5,3,17,15,39.0,132.5,3.5,14.5,146.5,120.63,94.84
2016,5,3,17,30,28.0,112.0,3.5,14.0,120.0,99.32,78.03
2016,5,3,17,45,18.0,90.5,3.5,14.0,95.0,82.13,67.55
2016,5,3,18,0,8.0,69.0,3.5,14.0,70.0,63.42,50.6
2016,5,3,18,15,4.0,48.0,3.45,14.0,48.5,44.89,33.63
2016,5,3,18,30,0.0,27.0,3.4,14.0,27.0,26.01,16.04
2016,5,3,18,45,0.0,13.5,3.35,14.0,13.5,13.03,0.0
2016,5,3,19,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,3.0,3.1,12.0,3.0,2.95,0.0
2016,5,4,5,30,0.0,6.0,3.0,12.0,6.0,5.78,0.0
2016,5,4,5,45,0.0,19.5,2.9,12.5,19.5,18.82,9.21
2016,5,4,6,0,0.0,33.0,2.8,13.0,33.0,31.87,21.05
2016,5,4,6,15,0.0,50.5,2.65,13.0,50.5,49.65,36.57
2016,5,4,6,30,0.0,68.0,2.5,13.0,68.0,67.51,52.08
2016,5,4,6,45,0.0,87.5,2.4,13.0,87.5,87.41,69.1
2016,5,4,7,0,0.0,107.0,2.3,13.0,107.0,107.16,85.71
2016,5,4,7,15,26.0,139.5,2.25,13.0,151.0,163.05,132.77
2016,5,4,7,30,52.0,172.0,2.2,13.0,195.0,216.17,176.65
2016,5,4,7,45,33.5,178.5,2.15,13.0,194.0,210.13,170.58
2016,5,4,8,0,15.0,185.0,2.1,13.0,193.0,196.21,158.16
2016,5,4,8,15,21.0,208.0,2.1,13.0,220.5,224.37,180.68
2016,5,4,8,30,27.0,231.0,2.1,13.0,248.0,260.74,209.35
2016,5,4,8,45,74.5,274.0,2.1,13.5,324.5,345.93,276.88
2016,5,4,9,0,122.0,317.0,2.1,14.0,401.0,441.92,350.32
2016,5,4,9,15,133.5,338.5,2.1,14.0,435.5,475.69,374.75
2016,5,4,9,30,145.0,360.0,2.1,14.0,470.0,509.29,399.16
2016,5,4,9,45,211.0,370.5,2.1,14.0,538.0,580.27,452.78
2016,5,4,10,0,277.0,381.0,2.1,14.0,606.0,660.49,511.54
2016,5,4,10,15,196.5,400.5,2.05,14.0,563.0,598.26,462.44
2016,5,4,10,30,116.0,420.0,2.0,14.0,520.0,541.75,417.98
2016,5,4,10,45,179.5,430.0,1.95,14.5,589.0,609.42,468.12
2016,5,4,11,0,243.0,440.0,1.9,15.0,658.0,682.4,519.74
2016,5,4,11,15,201.0,451.0,1.85,15.0,633.5,644.46,490.25
2016,5,4,11,30,159.0,462.0,1.8,15.0,609.0,611.87,465.32
2016,5,4,11,45,108.5,444.0,1.75,15.0,545.0,542.56,413.91
2016,5,4,12,0,58.0,426.0,1.7,15.0,481.0,471.17,360.48
2016,5,4,12,15,102.5,446.0,1.75,15.0,542.0,527.3,403.52
2016,5,4,12,30,147.0,466.0,1.8,15.0,603.0,582.5,444.37
2016,5,4,12,45,252.0,441.0,1.85,15.5,672.0,641.88,489.13
2016,5,4,13,0,357.0,416.0,1.9,16.0,741.0,694.93,528.41
2016,5,4,13,15,309.0,421.5,1.95,16.0,699.0,648.09,493.94
2016,5,4,13,30,261.0,427.0,2.0,16.0,657.0,603.15,461.27
2016,5,4,13,45,149.0,388.0,2.1,16.0,519.0,474.97,366.46
2016,5,4,14,0,37.0,349.0,2.2,16.0,381.0,355.23,275.2
2016,5,4,14,15,257.0,321.5,2.25,15.5,525.5,467.13,366.23
2016,5,4,14,30,477.0,294.0,2.3,15.0,670.0,563.83,441.52
2016,5,4,14,45,492.0,272.5,2.4,15.0,644.5,530.75,416.19
2016,5,4,15,0,507.0,251.0,2.5,15.0,619.0,495.86,389.63
2016,5,4,15,15,422.0,262.5,2.5,15.0,557.0,438.91,344.67
2016,5,4,15,30,337.0,274.0,2.5,15.0,495.0,392.6,307.88
2016,5,4,15,45,229.5,264.0,2.55,15.0,410.0,327.15,256.82
2016,5,4,16,0,122.0,254.0,2.6,15.0,325.0,267.25,210.58
2016,5,4,16,15,133.5,231.0,2.55,15.0,302.0,242.88,190.71
2016,5,4,16,30,145.0,208.0,2.5,15.0,279.0,217.49,169.51
2016,5,4,16,45,96.0,180.5,2.5,15.0,225.5,179.92,140.5
2016,5,4,17,0,47.0,153.0,2.5,15.0,172.0,143.08,112.44
2016,5,4,17,15,38.0,132.0,2.45,14.5,146.0,120.44,94.61
2016,5,4,17,30,29.0,111.0,2.4,14.0,120.0,98.91,77.58
2016,5,4,17,45,19.5,90.0,2.4,14.0,96.0,81.87,67.31
2016,5,4,18,0,10.0,69.0,2.4,14.0,72.0,63.53,50.72
2016,5,4,18,15,5.0,49.0,2.35,13.5,50.5,45.79,34.54
2016,5,4,18,30,0.0,29.0,2.3,13.0,29.0,27.8,17.76
2016,5,4,18,45,0.0,14.5,2.25,13.0,14.5,13.99,0.0
2016,5,4,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,8.5,1.75,12.0,8.5,8.36,0.0
2016,5,5,5,30,0.0,17.0,1.8,12.0,17.0,16.54,0.0
2016,5,5,5,45,59.0,37.5,1.9,12.5,46.0,68.44,47.86
2016,5,5,6,0,118.0,58.0,2.0,13.0,75.0,123.22,95.86
2016,5,5,6,15,166.5,78.0,2.0,13.0,113.0,172.1,138.68
2016,5,5,6,30,215.0,98.0,2.0,13.0,151.0,225.09,184.6
2016,5,5,6,45,274.5,107.5,2.05,13.5,191.5,275.07,227.17
2016,5,5,7,0,334.0,117.0,2.1,14.0,232.0,338.68,279.7
2016,5,5,7,15,403.5,125.5,2.05,14.0,287.0,404.29,333.1
2016,5,5,7,30,473.0,134.0,2.0,14.0,342.0,474.81,388.96
2016,5,5,7,45,428.0,165.0,2.0,14.0,370.0,495.19,402.79
2016,5,5,8,0,383.0,196.0,2.0,14.0,398.0,501.84,406.08
2016,5,5,8,15,431.0,202.5,2.0,14.0,450.5,566.1,454.77
2016,5,5,8,30,479.0,209.0,2.0,14.0,503.0,623.43,497.07
2016,5,5,8,45,409.5,250.5,2.0,14.5,514.5,623.0,492.13
2016,5,5,9,0,340.0,292.0,2.0,15.0,526.0,609.06,477.85
2016,5,5,9,15,473.5,261.0,1.95,15.0,607.5,706.33,550.91
2016,5,5,9,30,607.0,230.0,1.9,15.0,689.0,802.51,620.17
2016,5,5,9,45,396.0,313.0,1.9,15.0,618.0,703.53,542.26
2016,5,5,10,0,185.0,396.0,1.9,15.0,547.0,583.92,449.47
2016,5,5,10,15,191.5,410.5,1.9,15.0,571.5,604.4,464.63
2016,5,5,10,30,198.0,425.0,1.9,15.0,596.0,624.15,478.13
2016,5,5,10,45,240.0,428.5,1.9,15.5,640.5,665.18,507.06
2016,5,5,11,0,282.0,432.0,1.9,16.0,685.0,711.39,538.88
2016,5,5,11,15,249.0,446.0,1.9,16.0,672.0,689.99,521.95
2016,5,5,11,30,216.0,460.0,1.9,16.0,659.0,663.33,501.99
2016,5,5,11,45,111.5,324.5,1.95,16.0,428.0,426.76,329.61
2016,5,5,12,0,7.0,189.0,2.0,16.0,197.0,189.93,146.6
2016,5,5,12,15,3.5,139.0,2.05,16.0,143.0,137.97,106.07
2016,5,5,12,30,0.0,89.0,2.1,16.0,89.0,86.3,64.66
2016,5,5,12,45,49.5,267.5,2.15,16.0,312.5,301.56,236.02
2016,5,5,13,0,99.0,446.0,2.2,16.0,536.0,510.38,392.33
2016,5,5,13,15,105.5,439.5,2.2,16.0,534.0,504.2,386.86
2016,5,5,13,30,112.0,433.0,2.2,16.0,532.0,495.95,381.23
2016,5,5,13,45,90.5,410.5,2.25,16.0,489.0,454.66,350.65
2016,5,5,14,0,69.0,388.0,2.3,16.0,446.0,413.46,320.01
2016,5,5,14,15,56.0,360.5,2.3,16.0,407.0,375.09,291.36
2016,5,5,14,30,43.0,333.0,2.3,16.0,368.0,337.95,263.36
2016,5,5,14,45,21.5,217.5,2.35,16.0,235.0,217.63,170.34
2016,5,5,15,0,0.0,102.0,2.4,16.0,102.0,98.67,75.43
2016,5,5,15,15,5.0,157.0,2.4,15.5,160.5,153.0,120.04
2016,5,5,15,30,10.0,212.0,2.4,15.0,219.0,205.22,162.41
2016,5,5,15,45,37.0,227.5,2.45,15.0,250.0,223.95,177.45
2016,5,5,16,0,64.0,243.0,2.5,15.0,281.0,242.62,192.15
2016,5,5,16,15,204.0,214.0,2.55,14.5,317.5,250.83,195.92
2016,5,5,16,30,344.0,185.0,2.6,14.0,354.0,244.92,186.12
2016,5,5,16,45,303.5,175.5,2.7,14.0,312.5,209.2,156.92
2016,5,5,17,0,263.0,166.0,2.8,14.0,271.0,177.31,131.78
2016,5,5,17,15,235.5,146.0,2.65,14.0,230.0,142.57,104.84
2016,5,5,17,30,208.0,126.0,2.5,14.0,189.0,110.76,81.95
2016,5,5,17,45,231.5,104.0,2.4,14.0,161.5,80.64,66.23
2016,5,5,18,0,255.0,82.0,2.3,14.0,134.0,64.38,51.5
2016,5,5,18,15,178.0,62.5,2.2,13.5,94.0,50.0,38.26
2016,5,5,18,30,101.0,43.0,2.1,13.0,54.0,35.09,24.05
2016,5,5,18,45,50.5,21.5,2.05,13.0,27.0,18.1,1.72
2016,5,5,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,7.0,4.1,11.0,7.0,6.88,0.0
2016,5,6,5,30,0.0,14.0,4.1,11.0,14.0,13.51,0.0
2016,5,6,5,45,12.5,33.5,4.2,11.5,35.5,41.08,27.23
2016,5,6,6,0,25.0,53.0,4.3,12.0,57.0,68.25,51.52
2016,5,6,6,15,43.5,75.5,4.25,12.0,85.0,102.38,81.43
2016,5,6,6,30,62.0,98.0,4.2,12.0,113.0,137.54,112.14
2016,5,6,6,45,82.0,117.5,4.2,12.0,143.0,170.98,141.12
2016,5,6,7,0,102.0,137.0,4.2,12.0,173.0,212.92,176.75
2016,5,6,7,15,92.0,159.0,4.1,12.0,195.0,226.76,187.9
2016,5,6,7,30,82.0,181.0,4.0,12.0,217.0,246.39,203.43
2016,5,6,7,45,108.5,206.0,3.9,12.5,260.0,301.98,248.4
2016,5,6,8,0,135.0,231.0,3.8,13.0,303.0,351.34,287.38
2016,5,6,8,15,111.5,251.0,3.65,13.0,314.0,357.84,290.75
2016,5,6,8,30,88.0,271.0,3.5,13.0,325.0,353.76,285.83
2016,5,6,8,45,45.0,222.0,3.35,13.5,250.0,264.99,212.97
2016,5,6,9,0,2.0,173.0,3.2,14.0,175.0,171.54,135.64
2016,5,6,9,15,14.5,232.5,3.05,14.0,243.5,242.57,192.86
2016,5,6,9,30,27.0,292.0,2.9,14.0,312.0,322.52,255.4
2016,5,6,9,45,16.5,241.0,2.75,14.0,253.5,252.4,199.4
2016,5,6,10,0,6.0,190.0,2.6,14.0,195.0,191.42,150.5
2016,5,6,10,15,7.5,204.5,2.4,14.0,211.0,207.1,162.87
2016,5,6,10,30,9.0,219.0,2.2,14.0,227.0,222.72,174.93
2016,5,6,10,45,128.0,330.0,2.0,14.5,445.0,458.23,359.14
2016,5,6,11,0,247.0,441.0,1.8,15.0,663.0,687.94,524.4
2016,5,6,11,15,160.5,439.5,1.65,15.0,584.5,595.29,452.83
2016,5,6,11,30,74.0,438.0,1.5,15.0,506.0,504.1,383.95
2016,5,6,11,45,110.5,454.0,1.4,15.0,556.5,554.67,421.57
2016,5,6,12,0,147.0,470.0,1.3,15.0,607.0,598.99,452.96
2016,5,6,12,15,90.5,427.5,1.15,15.0,512.0,498.8,378.68
2016,5,6,12,30,34.0,385.0,1.0,15.0,417.0,404.08,308.06
2016,5,6,12,45,46.5,401.5,0.9,15.0,444.5,427.96,326.26
2016,5,6,13,0,59.0,418.0,0.8,15.0,472.0,450.79,342.54
2016,5,6,13,15,43.5,383.0,0.75,15.0,422.5,401.53,306.03
2016,5,6,13,30,28.0,348.0,0.7,15.0,373.0,353.56,270.66
2016,5,6,13,45,29.0,338.5,0.65,15.0,363.5,342.87,263.15
2016,5,6,14,0,30.0,329.0,0.6,15.0,354.0,332.14,255.32
2016,5,6,14,15,29.0,317.5,0.55,15.0,341.5,318.2,245.03
2016,5,6,14,30,28.0,306.0,0.5,15.0,329.0,304.36,234.84
2016,5,6,14,45,22.5,280.0,0.5,15.0,298.0,278.77,215.82
2016,5,6,15,0,17.0,254.0,0.5,15.0,267.0,250.04,194.31
2016,5,6,15,15,16.0,240.0,0.55,15.0,251.5,235.08,183.42
2016,5,6,15,30,15.0,226.0,0.6,15.0,236.0,220.23,172.41
2016,5,6,15,45,8.0,197.0,0.65,15.0,202.5,189.54,148.83
2016,5,6,16,0,1.0,168.0,0.7,15.0,169.0,159.63,125.65
2016,5,6,16,15,0.5,126.0,0.75,15.0,126.5,120.6,94.58
2016,5,6,16,30,0.0,84.0,0.8,15.0,84.0,81.25,62.61
2016,5,6,16,45,0.0,77.5,0.85,15.0,77.5,74.94,57.65
2016,5,6,17,0,0.0,71.0,0.9,15.0,71.0,68.64,52.56
2016,5,6,17,15,0.0,60.5,0.9,14.5,60.5,58.47,44.22
2016,5,6,17,30,0.0,50.0,0.9,14.0,50.0,48.3,35.73
2016,5,6,17,45,0.0,40.0,0.9,14.0,40.0,38.62,29.02
2016,5,6,18,0,0.0,30.0,0.9,14.0,30.0,28.95,20.22
2016,5,6,18,15,0.0,21.0,0.9,13.5,21.0,20.26,12.26
2016,5,6,18,30,0.0,12.0,0.9,13.0,12.0,11.57,4.23
2016,5,6,18,45,0.0,6.0,0.9,13.0,6.0,5.78,0.0
2016,5,6,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,3.5,1.65,12.0,3.5,3.44,0.0
2016,5,7,5,30,0.0,7.0,1.7,12.0,7.0,6.75,0.0
2016,5,7,5,45,0.0,18.0,1.75,12.5,18.0,17.36,8.41
2016,5,7,6,0,0.0,29.0,1.8,13.0,29.0,27.99,17.93
2016,5,7,6,15,0.0,43.5,1.9,13.0,43.5,42.02,30.2
2016,5,7,6,30,0.0,58.0,2.0,13.0,58.0,56.4,42.69
2016,5,7,6,45,0.0,73.5,2.1,13.0,73.5,72.0,56.06
2016,5,7,7,0,0.0,89.0,2.2,13.0,89.0,87.54,69.16
2016,5,7,7,15,0.0,82.0,2.25,13.0,82.0,79.65,62.32
2016,5,7,7,30,0.0,75.0,2.3,13.0,75.0,72.52,56.12
2016,5,7,7,45,19.0,142.0,2.4,13.0,152.5,154.03,124.55
2016,5,7,8,0,38.0,209.0,2.5,13.0,230.0,246.63,200.02
2016,5,7,8,15,19.0,153.0,2.55,13.0,163.5,170.44,136.94
2016,5,7,8,30,0.0,97.0,2.6,13.0,97.0,93.97,73.12
2016,5,7,8,45,0.0,108.0,2.7,13.5,108.0,104.85,81.83
2016,5,7,9,0,0.0,119.0,2.8,14.0,119.0,115.72,90.36
2016,5,7,9,15,0.0,110.5,2.8,14.0,110.5,107.28,83.23
2016,5,7,9,30,0.0,102.0,2.8,14.0,102.0,98.92,76.23
2016,5,7,9,45,0.0,109.5,2.85,14.0,109.5,106.3,82.12
2016,5,7,10,0,0.0,117.0,2.9,14.0,117.0,113.68,87.97
2016,5,7,10,15,2.5,148.5,2.85,14.0,151.0,146.98,114.89
2016,5,7,10,30,5.0,180.0,2.8,14.0,185.0,180.34,141.52
2016,5,7,10,45,2.5,124.0,2.75,14.5,126.5,122.88,94.91
2016,5,7,11,0,0.0,68.0,2.7,15.0,68.0,65.92,48.48
2016,5,7,11,15,5.5,150.5,2.65,15.0,155.5,151.54,117.86
2016,5,7,11,30,11.0,233.0,2.6,15.0,243.0,237.3,185.56
2016,5,7,11,45,5.5,180.5,2.6,15.0,185.5,180.54,140.42
2016,5,7,12,0,0.0,128.0,2.6,15.0,128.0,124.23,95.41
2016,5,7,12,15,4.5,168.5,2.5,15.0,173.0,167.52,130.24
2016,5,7,12,30,9.0,209.0,2.4,15.0,218.0,210.46,164.23
2016,5,7,12,45,5.5,181.0,2.35,15.0,187.0,179.98,139.98
2016,5,7,13,0,2.0,153.0,2.3,15.0,156.0,149.76,115.95
2016,5,7,13,15,5.5,182.0,2.25,15.0,187.5,180.3,140.48
2016,5,7,13,30,9.0,211.0,2.2,15.0,219.0,210.4,164.36
2016,5,7,13,45,7.5,198.5,2.2,15.0,205.0,196.8,153.66
2016,5,7,14,0,6.0,186.0,2.2,15.0,191.0,183.33,143.16
2016,5,7,14,15,7.5,203.0,2.15,15.0,209.0,199.97,156.57
2016,5,7,14,30,9.0,220.0,2.1,15.0,227.0,216.24,169.6
2016,5,7,14,45,13.5,239.0,2.05,15.0,249.0,235.7,185.19
2016,5,7,15,0,18.0,258.0,2.0,15.0,271.0,254.31,200.05
2016,5,7,15,15,13.0,231.5,1.95,15.0,241.0,225.9,177.91
2016,5,7,15,30,8.0,205.0,1.9,15.0,211.0,198.05,156.22
2016,5,7,15,45,10.5,202.0,1.85,15.0,209.0,195.13,154.3
2016,5,7,16,0,13.0,199.0,1.8,15.0,207.0,191.79,151.94
2016,5,7,16,15,6.5,167.5,1.7,14.5,171.5,160.01,127.0
2016,5,7,16,30,0.0,136.0,1.6,14.0,136.0,128.96,102.39
2016,5,7,16,45,4.5,137.0,1.55,14.0,139.0,129.83,103.34
2016,5,7,17,0,9.0,138.0,1.5,14.0,142.0,129.73,103.34
2016,5,7,17,15,216.5,119.0,1.4,14.0,186.5,121.25,87.65
2016,5,7,17,30,424.0,100.0,1.3,14.0,231.0,99.97,65.36
2016,5,7,17,45,358.5,88.0,1.2,14.0,184.5,66.86,54.05
2016,5,7,18,0,293.0,76.0,1.1,14.0,138.0,56.19,44.35
2016,5,7,18,15,214.5,59.5,1.0,13.5,98.0,47.81,36.48
2016,5,7,18,30,136.0,43.0,0.9,13.0,58.0,35.14,24.38
2016,5,7,18,45,68.0,21.5,0.8,13.0,29.0,18.13,4.35
2016,5,7,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,8,5,15,43.0,11.0,1.4,12.0,13.5,22.0,0.0
2016,5,8,5,30,86.0,22.0,1.5,12.0,27.0,57.52,18.87
2016,5,8,5,45,188.5,37.5,1.6,12.5,63.0,125.87,93.0
2016,5,8,6,0,291.0,53.0,1.7,13.0,99.0,193.02,152.03
2016,5,8,6,15,367.0,64.5,1.75,13.0,144.0,252.97,204.87
2016,5,8,6,30,443.0,76.0,1.8,13.0,189.0,319.83,262.6
2016,5,8,6,45,293.0,107.5,1.85,13.0,189.5,286.47,236.66
2016,5,8,7,0,143.0,139.0,1.9,13.0,190.0,239.36,197.22
2016,5,8,7,15,146.0,164.5,1.95,13.0,223.0,274.49,226.02
2016,5,8,7,30,149.0,190.0,2.0,13.0,256.0,309.29,253.63
2016,5,8,7,45,77.0,180.0,2.05,13.5,214.5,242.23,197.13
2016,5,8,8,0,5.0,170.0,2.1,14.0,173.0,172.79,138.03
2016,5,8,8,15,21.5,208.5,2.1,14.0,222.0,225.17,180.63
2016,5,8,8,30,38.0,247.0,2.1,14.0,271.0,287.02,229.6
2016,5,8,8,45,211.0,264.5,2.1,14.5,410.5,457.79,366.23
2016,5,8,9,0,384.0,282.0,2.1,15.0,550.0,637.38,501.56
2016,5,8,9,15,381.5,303.5,2.05,15.0,582.0,665.01,518.51
2016,5,8,9,30,379.0,325.0,2.0,15.0,614.0,691.06,535.33
2016,5,8,9,45,324.0,355.5,2.0,15.5,611.0,677.12,521.37
2016,5,8,10,0,269.0,386.0,2.0,16.0,608.0,660.0,505.55
2016,5,8,10,15,274.0,399.5,2.05,16.0,631.5,678.58,518.49
2016,5,8,10,30,279.0,413.0,2.1,16.0,655.0,696.06,530.35
2016,5,8,10,45,287.0,422.0,2.15,16.0,676.0,710.58,540.33
2016,5,8,11,0,295.0,431.0,2.2,16.0,697.0,723.94,549.54
2016,5,8,11,15,286.5,440.5,2.3,16.0,702.0,720.96,547.19
2016,5,8,11,30,278.0,450.0,2.4,16.0,707.0,716.85,544.21
2016,5,8,11,45,238.5,460.5,2.5,16.0,682.0,680.32,517.5
2016,5,8,12,0,199.0,471.0,2.6,16.0,657.0,648.05,493.74
2016,5,8,12,15,217.0,467.5,2.7,16.0,670.5,654.19,499.28
2016,5,8,12,30,235.0,464.0,2.8,16.0,684.0,659.08,503.67
2016,5,8,12,45,259.0,453.5,2.95,16.0,693.5,661.44,506.73
2016,5,8,13,0,283.0,443.0,3.1,16.0,703.0,661.06,507.8
2016,5,8,13,15,261.5,439.0,3.2,16.0,675.5,628.26,483.95
2016,5,8,13,30,240.0,435.0,3.3,16.0,648.0,597.78,461.75
2016,5,8,13,45,250.0,414.0,3.45,16.0,631.5,572.78,444.52
2016,5,8,14,0,260.0,393.0,3.6,16.0,615.0,548.54,427.51
2016,5,8,14,15,222.5,388.5,3.7,16.0,573.5,509.41,397.79
2016,5,8,14,30,185.0,384.0,3.8,16.0,532.0,470.0,367.74
2016,5,8,14,45,182.5,365.5,3.9,16.0,505.5,441.63,346.56
2016,5,8,15,0,180.0,347.0,4.0,16.0,479.0,413.37,325.13
2016,5,8,15,15,114.0,311.5,4.1,15.5,393.5,338.92,267.77
2016,5,8,15,30,48.0,276.0,4.2,15.0,308.0,274.89,218.09
2016,5,8,15,45,68.5,265.0,4.35,15.0,307.0,269.27,214.01
2016,5,8,16,0,89.0,254.0,4.5,15.0,306.0,261.51,207.73
2016,5,8,16,15,70.0,226.5,4.6,14.5,265.5,225.84,179.74
2016,5,8,16,30,51.0,199.0,4.7,14.0,225.0,192.27,153.33
2016,5,8,16,45,39.0,174.5,4.8,14.0,193.0,164.72,131.26
2016,5,8,17,0,27.0,150.0,4.9,14.0,161.0,138.6,110.3
2016,5,8,17,15,21.0,130.0,4.95,13.5,138.0,122.0,97.15
2016,5,8,17,30,15.0,110.0,5.0,13.0,115.0,101.9,80.89
2016,5,8,17,45,224.0,85.5,5.05,13.0,134.0,69.78,52.19
2016,5,8,18,0,433.0,61.0,5.1,13.0,153.0,44.09,33.76
2016,5,8,18,15,341.5,50.0,5.0,12.5,110.5,37.28,27.34
2016,5,8,18,30,250.0,39.0,4.9,12.0,68.0,29.84,19.99
2016,5,8,18,45,125.0,24.0,4.85,12.0,38.5,18.66,5.62
2016,5,8,19,0,0.0,9.0,4.8,12.0,9.0,8.85,0.0
2016,5,8,19,15,0.0,4.5,4.7,12.0,4.5,0.0,0.0
2016,5,8,19,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,9,5,15,37.0,12.5,3.0,11.0,15.0,22.0,0.0
2016,5,9,5,30,74.0,25.0,3.0,11.0,30.0,58.65,23.55
2016,5,9,5,45,173.5,42.0,3.05,11.5,66.5,126.66,94.81
2016,5,9,6,0,273.0,59.0,3.1,12.0,103.0,193.71,153.98
2016,5,9,6,15,350.5,71.5,3.05,12.0,149.0,254.76,208.13
2016,5,9,6,30,428.0,84.0,3.0,12.0,195.0,322.83,267.39
2016,5,9,6,45,214.0,75.0,2.95,12.0,130.5,204.8,170.77
2016,5,9,7,0,0.0,66.0,2.9,12.0,66.0,63.79,49.11
2016,5,9,7,15,0.0,92.5,2.85,12.0,92.5,90.42,71.71
2016,5,9,7,30,0.0,119.0,2.8,12.0,119.0,117.35,94.11
2016,5,9,7,45,0.0,133.5,2.8,12.5,133.5,131.73,105.56
2016,5,9,8,0,0.0,148.0,2.8,13.0,148.0,146.09,116.84
2016,5,9,8,15,18.5,197.0,2.75,13.0,208.5,210.69,169.85
2016,5,9,8,30,37.0,246.0,2.7,13.0,269.0,285.08,229.41
2016,5,9,8,45,48.0,273.5,2.7,13.5,306.0,323.48,258.76
2016,5,9,9,0,59.0,301.0,2.7,14.0,343.0,362.11,287.91
2016,5,9,9,15,45.0,302.0,2.65,14.0,335.0,350.18,277.31
2016,5,9,9,30,31.0,303.0,2.6,14.0,327.0,337.78,266.59
2016,5,9,9,45,22.5,283.0,2.6,14.5,300.5,300.53,236.57
2016,5,9,10,0,14.0,263.0,2.6,15.0,274.0,272.01,213.39
2016,5,9,10,15,27.5,316.0,2.6,15.0,339.5,344.93,269.98
2016,5,9,10,30,41.0,369.0,2.6,15.0,405.0,411.25,320.09
2016,5,9,10,45,65.0,402.5,2.65,15.5,461.0,466.87,361.37
2016,5,9,11,0,89.0,436.0,2.7,16.0,517.0,521.91,401.53
2016,5,9,11,15,75.5,432.0,2.75,16.0,501.5,502.5,386.32
2016,5,9,11,30,62.0,428.0,2.8,16.0,486.0,483.07,371.5
2016,5,9,11,45,47.5,407.0,2.9,16.0,452.0,445.89,343.63
2016,5,9,12,0,33.0,386.0,3.0,16.0,418.0,409.25,315.99
2016,5,9,12,15,96.0,428.5,3.1,16.0,519.0,505.17,389.99
2016,5,9,12,30,159.0,471.0,3.2,16.0,620.0,599.12,460.28
2016,5,9,12,45,128.5,459.5,3.35,16.5,579.0,554.94,426.23
2016,5,9,13,0,98.0,448.0,3.5,17.0,538.0,512.18,393.74
2016,5,9,13,15,91.0,436.0,3.65,17.0,518.5,490.03,377.79
2016,5,9,13,30,84.0,424.0,3.8,17.0,499.0,468.21,361.89
2016,5,9,13,45,139.5,420.5,3.95,17.0,540.5,499.09,387.07
2016,5,9,14,0,195.0,417.0,4.1,17.0,582.0,527.27,409.67
2016,5,9,14,15,125.0,383.5,4.15,16.5,488.0,439.91,343.47
2016,5,9,14,30,55.0,350.0,4.2,16.0,394.0,361.34,283.2
2016,5,9,14,45,49.0,328.5,4.3,16.0,366.5,334.27,262.84
2016,5,9,15,0,43.0,307.0,4.4,16.0,339.0,307.84,242.66
2016,5,9,15,15,49.5,294.5,4.45,16.0,329.5,296.19,234.0
2016,5,9,15,30,56.0,282.0,4.5,16.0,320.0,283.88,224.66
2016,5,9,15,45,59.0,264.0,4.6,16.0,301.0,264.79,209.82
2016,5,9,16,0,62.0,246.0,4.7,16.0,282.0,245.44,194.58
2016,5,9,16,15,50.5,220.5,4.75,15.5,248.5,215.11,170.89
2016,5,9,16,30,39.0,195.0,4.8,15.0,215.0,186.11,148.11
2016,5,9,16,45,43.0,176.5,4.9,15.0,196.0,167.4,132.83
2016,5,9,17,0,47.0,158.0,5.0,15.0,177.0,148.36,117.12
2016,5,9,17,15,39.0,137.0,5.05,14.5,151.5,125.72,99.09
2016,5,9,17,30,31.0,116.0,5.1,14.0,126.0,104.07,81.83
2016,5,9,17,45,219.0,92.0,5.15,14.0,141.0,75.26,56.23
2016,5,9,18,0,407.0,68.0,5.2,14.0,156.0,49.69,38.61
2016,5,9,18,15,315.0,55.5,5.15,13.5,112.5,41.59,31.04
2016,5,9,18,30,223.0,43.0,5.1,13.0,69.0,33.05,22.73
2016,5,9,18,45,111.5,26.0,5.1,13.0,39.0,20.26,7.41
2016,5,9,19,0,0.0,9.0,5.1,13.0,9.0,8.85,0.0
2016,5,9,19,15,0.0,4.5,5.0,12.5,4.5,0.0,0.0
2016,5,9,19,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,4.55,11.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,10,5,15,56.0,12.0,2.4,12.0,16.0,26.62,0.0
2016,5,10,5,30,112.0,24.0,2.3,12.0,32.0,74.77,35.07
2016,5,10,5,45,222.0,38.5,2.25,12.5,69.5,139.6,104.54
2016,5,10,6,0,332.0,53.0,2.2,13.0,107.0,210.71,166.83
2016,5,10,6,15,407.5,63.5,2.1,13.5,153.5,271.51,220.15
2016,5,10,6,30,483.0,74.0,2.0,14.0,200.0,341.85,279.95
2016,5,10,6,45,254.5,102.5,1.95,14.5,170.0,260.34,214.08
2016,5,10,7,0,26.0,131.0,1.9,15.0,140.0,154.19,124.13
2016,5,10,7,15,37.5,154.5,1.8,15.0,170.0,187.16,151.44
2016,5,10,7,30,49.0,178.0,1.7,15.0,200.0,220.8,178.48
2016,5,10,7,45,56.0,201.0,1.65,15.5,229.5,251.28,202.05
2016,5,10,8,0,63.0,224.0,1.6,16.0,259.0,282.0,225.34
2016,5,10,8,15,56.5,241.0,1.55,16.0,274.5,295.69,234.96
2016,5,10,8,30,50.0,258.0,1.5,16.0,290.0,308.8,244.08
2016,5,10,8,45,114.0,291.5,1.5,16.5,370.0,407.18,319.99
2016,5,10,9,0,178.0,325.0,1.5,17.0,450.0,499.57,388.45
2016,5,10,9,15,157.5,345.0,1.5,17.0,460.5,504.78,389.95
2016,5,10,9,30,137.0,365.0,1.5,17.0,471.0,508.46,391.0
2016,5,10,9,45,220.5,372.0,1.5,17.5,550.5,592.26,452.58
2016,5,10,10,0,304.0,379.0,1.5,18.0,630.0,685.87,518.34
2016,5,10,10,15,577.0,262.5,1.55,18.0,758.0,830.33,625.23
2016,5,10,10,30,850.0,146.0,1.6,18.0,886.0,966.36,716.16
2016,5,10,10,45,858.5,145.5,1.7,18.5,907.5,969.87,716.09
2016,5,10,11,0,867.0,145.0,1.8,19.0,929.0,976.03,719.44
2016,5,10,11,15,870.5,145.5,1.85,19.0,943.0,975.59,719.25
2016,5,10,11,30,874.0,146.0,1.9,19.0,957.0,972.29,717.38
2016,5,10,11,45,877.5,145.0,2.0,19.0,963.5,964.67,713.39
2016,5,10,12,0,881.0,144.0,2.1,19.0,970.0,954.24,707.62
2016,5,10,12,15,560.5,304.0,2.2,19.0,829.5,810.17,608.16
2016,5,10,12,30,240.0,464.0,2.3,19.0,689.0,664.24,498.29
2016,5,10,12,45,285.5,449.5,2.45,19.0,714.5,681.3,513.53
2016,5,10,13,0,331.0,435.0,2.6,19.0,740.0,694.63,524.84
2016,5,10,13,15,246.5,439.5,2.7,19.0,664.0,617.47,468.39
2016,5,10,13,30,162.0,444.0,2.8,19.0,588.0,546.16,415.67
2016,5,10,13,45,149.5,430.5,2.95,19.0,561.0,515.94,394.38
2016,5,10,14,0,137.0,417.0,3.1,19.0,534.0,486.43,373.12
2016,5,10,14,15,98.0,386.0,3.15,19.0,468.5,427.19,328.83
2016,5,10,14,30,59.0,355.0,3.2,19.0,403.0,368.51,284.56
2016,5,10,14,45,51.5,331.5,3.3,19.0,371.5,338.57,262.33
2016,5,10,15,0,44.0,308.0,3.4,19.0,340.0,309.42,240.42
2016,5,10,15,15,77.5,305.5,3.45,18.5,359.0,320.05,249.77
2016,5,10,15,30,111.0,303.0,3.5,18.0,378.0,327.24,256.01
2016,5,10,15,45,109.0,282.5,3.55,18.0,351.5,301.17,235.73
2016,5,10,16,0,107.0,262.0,3.6,18.0,325.0,275.31,215.47
2016,5,10,16,15,94.0,236.0,3.6,17.5,287.5,241.73,189.44
2016,5,10,16,30,81.0,210.0,3.6,17.0,250.0,209.61,164.36
2016,5,10,16,45,67.0,185.0,3.6,17.0,216.0,179.58,140.56
2016,5,10,17,0,53.0,160.0,3.6,17.0,182.0,151.18,118.07
2016,5,10,17,15,45.5,139.0,3.55,16.5,156.5,128.26,100.01
2016,5,10,17,30,38.0,118.0,3.5,16.0,131.0,106.27,82.69
2016,5,10,17,45,253.0,89.0,3.5,15.5,146.5,74.39,54.29
2016,5,10,18,0,468.0,60.0,3.5,15.0,162.0,42.82,32.4
2016,5,10,18,15,379.0,49.5,3.4,14.5,118.0,36.71,26.68
2016,5,10,18,30,290.0,39.0,3.3,14.0,74.0,29.71,19.86
2016,5,10,18,45,170.0,24.5,3.2,14.0,42.5,18.97,7.2
2016,5,10,19,0,50.0,10.0,3.1,14.0,11.0,9.83,0.0
2016,5,10,19,15,25.0,5.0,3.0,13.5,5.5,0.0,0.0
2016,5,10,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,8.0,2.5,11.5,8.0,7.86,0.0
2016,5,11,5,30,0.0,16.0,2.5,12.0,16.0,15.44,3.8
2016,5,11,5,45,0.0,34.5,2.55,12.5,34.5,34.5,22.69
2016,5,11,6,0,0.0,53.0,2.6,13.0,53.0,53.9,39.78
2016,5,11,6,15,7.5,73.0,2.5,13.0,75.0,78.03,60.77
2016,5,11,6,30,15.0,93.0,2.4,13.0,97.0,102.52,81.92
2016,5,11,6,45,22.5,113.0,2.35,13.5,120.5,132.73,107.38
2016,5,11,7,0,30.0,133.0,2.3,14.0,144.0,158.81,128.91
2016,5,11,7,15,20.0,144.0,2.25,14.0,151.5,157.88,127.63
2016,5,11,7,30,10.0,155.0,2.2,14.0,159.0,162.19,130.54
2016,5,11,7,45,10.5,169.5,2.15,14.5,174.5,177.02,141.99
2016,5,11,8,0,11.0,184.0,2.1,15.0,190.0,191.89,153.26
2016,5,11,8,15,29.0,220.5,2.05,15.0,238.0,251.47,200.97
2016,5,11,8,30,47.0,257.0,2.0,15.0,286.0,305.25,243.03
2016,5,11,8,45,95.0,292.0,2.0,15.5,356.5,383.12,303.43
2016,5,11,9,0,143.0,327.0,2.0,16.0,427.0,471.8,370.02
2016,5,11,9,15,189.0,343.5,2.0,16.0,484.5,531.14,414.09
2016,5,11,9,30,235.0,360.0,2.0,16.0,542.0,591.67,458.4
2016,5,11,9,45,156.5,371.5,2.0,16.5,495.0,533.17,411.25
2016,5,11,10,0,78.0,383.0,2.0,17.0,448.0,463.66,356.46
2016,5,11,10,15,157.0,404.0,2.0,17.0,539.5,566.54,434.1
2016,5,11,10,30,236.0,425.0,2.0,17.0,631.0,661.75,503.07
2016,5,11,10,45,242.0,434.5,2.05,17.5,650.5,681.79,515.17
2016,5,11,11,0,248.0,444.0,2.1,18.0,670.0,693.67,522.27
2016,5,11,11,15,241.0,453.0,2.15,18.0,674.5,686.45,516.83
2016,5,11,11,30,234.0,462.0,2.2,18.0,679.0,684.18,514.95
2016,5,11,11,45,346.5,425.0,2.3,18.0,749.0,750.48,565.28
2016,5,11,12,0,459.0,388.0,2.4,18.0,819.0,811.9,610.96
2016,5,11,12,15,418.5,402.0,2.45,18.0,794.5,777.23,585.53
2016,5,11,12,30,378.0,416.0,2.5,18.0,770.0,741.72,560.17
2016,5,11,12,45,326.5,431.5,2.6,18.0,735.5,700.01,530.17
2016,5,11,13,0,275.0,447.0,2.7,18.0,701.0,659.49,500.69
2016,5,11,13,15,587.0,287.0,2.7,18.0,815.0,749.94,574.72
2016,5,11,13,30,899.0,127.0,2.7,18.0,929.0,823.78,630.31
2016,5,11,13,45,603.0,261.5,2.7,18.0,793.5,695.52,535.16
2016,5,11,14,0,307.0,396.0,2.7,18.0,658.0,586.22,449.51
2016,5,11,14,15,310.0,378.0,2.65,17.5,635.0,557.34,429.96
2016,5,11,14,30,313.0,360.0,2.6,17.0,612.0,527.88,409.13
2016,5,11,14,45,369.5,324.5,2.55,17.0,608.5,514.23,399.75
2016,5,11,15,0,426.0,289.0,2.5,17.0,605.0,492.23,383.47
2016,5,11,15,15,370.0,287.0,2.4,17.0,550.0,444.08,345.74
2016,5,11,15,30,314.0,285.0,2.3,17.0,495.0,397.01,308.89
2016,5,11,15,45,220.5,273.0,2.2,17.0,415.5,335.23,260.97
2016,5,11,16,0,127.0,261.0,2.1,17.0,336.0,277.65,216.7
2016,5,11,16,15,92.0,232.5,2.05,16.5,284.5,238.58,186.87
2016,5,11,16,30,57.0,204.0,2.0,16.0,233.0,198.67,156.28
2016,5,11,16,45,52.5,183.5,1.95,16.0,208.0,175.54,137.92
2016,5,11,17,0,48.0,163.0,1.9,16.0,183.0,152.97,119.89
2016,5,11,17,15,43.0,141.0,1.9,15.5,157.5,129.77,101.54
2016,5,11,17,30,38.0,119.0,1.9,15.0,132.0,107.3,83.72
2016,5,11,17,45,30.0,98.0,1.9,15.0,107.0,86.26,67.03
2016,5,11,18,0,22.0,77.0,1.9,15.0,82.0,67.95,54.58
2016,5,11,18,15,11.0,57.5,1.85,14.5,60.0,53.26,41.21
2016,5,11,18,30,0.0,38.0,1.8,14.0,38.0,35.84,25.21
2016,5,11,18,45,0.0,22.0,1.8,13.5,22.0,21.16,9.34
2016,5,11,19,0,0.0,6.0,1.8,13.0,6.0,5.9,0.0
2016,5,11,19,15,0.0,3.0,1.8,12.5,3.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,12,5,15,57.5,13.0,2.55,10.5,17.5,28.25,0.0
2016,5,12,5,30,115.0,26.0,2.6,11.0,35.0,79.86,44.12
2016,5,12,5,45,212.0,42.0,2.7,11.5,72.5,141.1,107.15
2016,5,12,6,0,309.0,58.0,2.8,12.0,110.0,208.6,166.6
2016,5,12,6,15,154.5,51.5,2.75,12.0,77.5,133.92,108.43
2016,5,12,6,30,0.0,45.0,2.7,12.0,45.0,43.46,31.76
2016,5,12,6,45,0.0,56.0,2.7,12.5,56.0,54.11,40.91
2016,5,12,7,0,0.0,67.0,2.7,13.0,67.0,64.76,49.84
2016,5,12,7,15,0.0,90.5,2.65,13.0,90.5,88.28,69.59
2016,5,12,7,30,0.0,114.0,2.6,13.0,114.0,112.03,89.26
2016,5,12,7,45,0.0,135.0,2.55,13.5,135.0,133.19,106.29
2016,5,12,8,0,0.0,156.0,2.5,14.0,156.0,154.29,123.02
2016,5,12,8,15,2.0,169.0,2.45,14.0,170.5,168.61,134.32
2016,5,12,8,30,4.0,182.0,2.4,14.0,185.0,183.05,145.64
2016,5,12,8,45,10.0,212.5,2.35,14.5,219.5,218.93,173.89
2016,5,12,9,0,16.0,243.0,2.3,15.0,254.0,255.03,201.76
2016,5,12,9,15,27.5,280.5,2.25,15.0,301.0,311.65,245.72
2016,5,12,9,30,39.0,318.0,2.2,15.0,348.0,360.98,283.23
2016,5,12,9,45,29.5,308.0,2.15,15.5,331.5,340.64,266.04
2016,5,12,10,0,20.0,298.0,2.1,16.0,315.0,313.02,243.69
2016,5,12,10,15,35.5,342.0,2.1,16.0,373.0,379.52,294.49
2016,5,12,10,30,51.0,386.0,2.1,16.0,431.0,438.45,338.3
2016,5,12,10,45,67.0,410.0,2.1,16.0,470.5,476.7,366.39
2016,5,12,11,0,83.0,434.0,2.1,16.0,510.0,514.44,393.92
2016,5,12,11,15,84.0,441.5,2.15,16.0,519.5,520.48,397.96
2016,5,12,11,30,85.0,449.0,2.2,16.0,529.0,526.12,401.95
2016,5,12,11,45,88.0,449.0,2.25,16.5,532.0,525.72,401.01
2016,5,12,12,0,91.0,449.0,2.3,17.0,535.0,524.97,399.88
2016,5,12,12,15,92.5,453.5,2.35,17.0,540.5,526.86,401.37
2016,5,12,12,30,94.0,458.0,2.4,17.0,546.0,528.31,402.57
2016,5,12,12,45,165.5,457.0,2.5,17.0,610.5,585.2,446.44
2016,5,12,13,0,237.0,456.0,2.6,17.0,675.0,636.87,485.63
2016,5,12,13,15,227.0,449.0,2.65,17.0,655.5,612.36,467.75
2016,5,12,13,30,217.0,442.0,2.7,17.0,636.0,587.95,450.34
2016,5,12,13,45,251.5,422.0,2.8,17.0,641.5,583.02,448.4
2016,5,12,14,0,286.0,402.0,2.9,17.0,647.0,577.21,445.48
2016,5,12,14,15,259.5,392.0,2.95,16.5,608.0,536.29,415.89
2016,5,12,14,30,233.0,382.0,3.0,16.0,569.0,500.48,389.85
2016,5,12,14,45,202.5,366.0,3.15,16.0,523.5,455.69,356.23
2016,5,12,15,0,172.0,350.0,3.3,16.0,478.0,413.29,324.05
2016,5,12,15,15,148.5,328.5,3.4,15.5,434.5,372.29,293.2
2016,5,12,15,30,125.0,307.0,3.5,15.0,391.0,333.43,263.61
2016,5,12,15,45,172.0,282.5,3.6,15.0,389.5,323.6,255.78
2016,5,12,16,0,219.0,258.0,3.7,15.0,388.0,309.37,243.56
2016,5,12,16,15,213.0,235.5,3.8,15.0,352.5,275.41,215.78
2016,5,12,16,30,207.0,213.0,3.9,15.0,317.0,242.11,188.28
2016,5,12,16,45,174.5,191.0,4.0,15.0,272.5,204.09,157.75
2016,5,12,17,0,142.0,169.0,4.1,15.0,228.0,169.47,130.33
2016,5,12,17,15,125.0,149.0,4.1,14.5,196.0,141.64,108.46
2016,5,12,17,30,108.0,129.0,4.1,14.0,164.0,115.64,88.6
2016,5,12,17,45,95.0,107.0,4.2,14.0,133.5,90.2,69.6
2016,5,12,18,0,82.0,85.0,4.3,14.0,103.0,70.25,56.87
2016,5,12,18,15,58.5,64.0,4.25,13.5,75.0,54.0,42.06
2016,5,12,18,30,35.0,43.0,4.2,13.0,47.0,39.02,28.1
2016,5,12,18,45,17.5,25.5,4.2,13.0,27.5,23.77,11.77
2016,5,12,19,0,0.0,8.0,4.2,13.0,8.0,7.86,0.0
2016,5,12,19,15,0.0,4.0,4.15,12.5,4.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
