Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,1,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,13,5,15,76.5,13.5,3.35,11.0,19.0,34.0,0.0
2016,5,13,5,30,153.0,27.0,3.4,11.0,38.0,94.02,55.16
2016,5,13,5,45,257.0,41.0,3.5,11.5,77.5,156.48,119.46
2016,5,13,6,0,361.0,55.0,3.6,12.0,117.0,226.85,181.7
2016,5,13,6,15,434.0,65.5,3.55,12.0,164.5,290.31,238.27
2016,5,13,6,30,507.0,76.0,3.5,12.0,212.0,359.05,298.2
2016,5,13,6,45,558.5,83.5,3.45,12.5,263.0,418.43,348.47
2016,5,13,7,0,610.0,91.0,3.4,13.0,314.0,481.29,399.89
2016,5,13,7,15,499.5,125.0,3.35,13.0,325.5,470.6,390.19
2016,5,13,7,30,389.0,159.0,3.3,13.0,337.0,453.15,374.24
2016,5,13,7,45,568.5,134.5,3.25,13.5,428.0,570.93,468.7
2016,5,13,8,0,748.0,110.0,3.2,14.0,519.0,697.03,564.43
2016,5,13,8,15,545.0,183.5,3.25,14.0,495.5,639.86,516.16
2016,5,13,8,30,342.0,257.0,3.3,14.0,472.0,562.24,451.48
2016,5,13,8,45,200.5,281.0,3.35,14.5,409.5,468.43,374.85
2016,5,13,9,0,59.0,305.0,3.4,15.0,347.0,366.5,290.36
2016,5,13,9,15,83.0,334.0,3.5,15.0,396.5,418.44,331.02
2016,5,13,9,30,107.0,363.0,3.6,15.0,446.0,470.85,370.97
2016,5,13,9,45,116.5,382.0,3.75,15.0,476.0,507.85,398.42
2016,5,13,10,0,126.0,401.0,3.9,15.0,506.0,535.85,419.12
2016,5,13,10,15,187.5,412.5,4.0,15.0,574.0,604.62,471.89
2016,5,13,10,30,249.0,424.0,4.1,15.0,642.0,680.76,528.93
2016,5,13,10,45,254.5,429.5,4.25,15.5,657.0,689.16,533.77
2016,5,13,11,0,260.0,435.0,4.4,16.0,672.0,696.57,538.44
2016,5,13,11,15,327.0,419.5,4.55,16.0,722.0,740.18,572.65
2016,5,13,11,30,394.0,404.0,4.7,16.0,772.0,782.29,605.36
2016,5,13,11,45,407.5,394.5,4.85,16.0,777.0,781.3,605.42
2016,5,13,12,0,421.0,385.0,5.0,16.0,782.0,775.19,602.11
2016,5,13,12,15,404.5,398.5,5.05,16.0,779.0,762.35,592.21
2016,5,13,12,30,388.0,412.0,5.1,16.0,776.0,747.83,581.14
2016,5,13,12,45,402.0,395.5,5.15,16.0,769.5,732.39,570.74
2016,5,13,13,0,416.0,379.0,5.2,16.0,763.0,714.7,558.63
2016,5,13,13,15,380.5,394.5,5.15,15.5,741.0,685.76,537.01
2016,5,13,13,30,345.0,410.0,5.1,15.0,719.0,657.45,515.79
2016,5,13,13,45,355.5,390.5,5.05,15.0,702.0,632.77,497.82
2016,5,13,14,0,366.0,371.0,5.0,15.0,685.0,606.91,478.75
2016,5,13,14,15,239.5,377.5,4.9,15.0,580.0,510.21,402.75
2016,5,13,14,30,113.0,384.0,4.8,15.0,475.0,426.01,335.78
2016,5,13,14,45,504.5,240.5,4.75,15.0,619.0,518.51,414.24
2016,5,13,15,0,896.0,97.0,4.7,15.0,763.0,587.32,469.44
2016,5,13,15,15,884.5,95.0,4.6,14.5,721.5,539.06,429.69
2016,5,13,15,30,873.0,93.0,4.5,14.0,680.0,490.63,389.26
2016,5,13,15,45,862.0,89.0,4.4,14.0,635.0,440.68,345.91
2016,5,13,16,0,851.0,85.0,4.3,14.0,590.0,390.95,301.76
2016,5,13,16,15,831.5,82.0,4.2,13.5,540.5,335.53,252.93
2016,5,13,16,30,812.0,79.0,4.1,13.0,491.0,285.73,207.92
2016,5,13,16,45,788.0,75.0,4.05,13.0,440.0,235.74,162.64
2016,5,13,17,0,764.0,71.0,4.0,13.0,389.0,188.07,120.46
2016,5,13,17,15,727.0,66.5,3.9,12.5,336.5,140.86,82.16
2016,5,13,17,30,690.0,62.0,3.8,12.0,284.0,97.58,52.0
2016,5,13,17,45,637.0,56.5,3.75,12.0,233.0,53.74,29.33
2016,5,13,18,0,584.0,51.0,3.7,12.0,182.0,34.64,25.53
2016,5,13,18,15,499.5,43.0,3.65,11.5,135.0,30.42,21.51
2016,5,13,18,30,415.0,35.0,3.6,11.0,88.0,25.91,17.01
2016,5,13,18,45,273.0,24.0,3.55,11.0,52.5,18.23,8.18
2016,5,13,19,0,131.0,13.0,3.5,11.0,17.0,12.78,0.0
2016,5,13,19,15,65.5,6.5,3.45,11.0,8.5,6.39,0.0
2016,5,13,19,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,14,5,15,122.0,12.5,3.05,12.0,22.0,45.59,0.0
2016,5,14,5,30,244.0,25.0,3.1,12.0,44.0,122.53,75.05
2016,5,14,5,45,351.0,35.0,3.2,12.5,84.0,185.78,141.72
2016,5,14,6,0,458.0,45.0,3.3,13.0,124.0,258.0,205.91
2016,5,14,6,15,526.5,52.0,3.25,13.0,172.0,318.77,260.52
2016,5,14,6,30,595.0,59.0,3.2,13.0,220.0,385.3,318.6
2016,5,14,6,45,297.5,64.5,3.2,13.5,145.0,248.18,206.88
2016,5,14,7,0,0.0,70.0,3.2,14.0,70.0,67.67,51.94
2016,5,14,7,15,0.0,92.0,3.05,14.0,92.0,89.78,70.57
2016,5,14,7,30,0.0,114.0,2.9,14.0,114.0,111.98,88.86
2016,5,14,7,45,5.0,149.0,2.8,14.5,152.0,151.3,120.97
2016,5,14,8,0,10.0,184.0,2.7,15.0,190.0,191.04,152.74
2016,5,14,8,15,27.5,221.0,2.6,15.0,238.5,250.74,200.62
2016,5,14,8,30,45.0,258.0,2.5,15.0,287.0,304.68,242.95
2016,5,14,8,45,40.0,269.5,2.4,15.5,296.5,312.35,247.34
2016,5,14,9,0,35.0,281.0,2.3,16.0,306.0,319.68,251.61
2016,5,14,9,15,27.5,280.0,2.25,16.0,300.5,311.1,244.07
2016,5,14,9,30,20.0,279.0,2.2,16.0,295.0,294.64,230.58
2016,5,14,9,45,16.5,270.0,2.15,16.0,283.5,281.82,220.17
2016,5,14,10,0,13.0,261.0,2.1,16.0,272.0,269.09,209.84
2016,5,14,10,15,64.0,344.5,2.05,16.0,400.5,409.11,318.08
2016,5,14,10,30,115.0,428.0,2.0,16.0,529.0,550.46,422.09
2016,5,14,10,45,102.0,433.5,2.0,16.5,525.0,534.53,407.93
2016,5,14,11,0,89.0,439.0,2.0,17.0,521.0,525.47,399.85
2016,5,14,11,15,95.5,449.0,2.0,17.0,537.5,539.24,409.74
2016,5,14,11,30,102.0,459.0,2.0,17.0,554.0,552.48,419.09
2016,5,14,11,45,199.5,456.5,2.05,17.0,644.5,641.8,486.05
2016,5,14,12,0,297.0,454.0,2.1,17.0,735.0,726.39,547.59
2016,5,14,12,15,310.0,441.0,2.15,17.0,734.0,716.75,540.97
2016,5,14,12,30,323.0,428.0,2.2,17.0,733.0,705.96,534.33
2016,5,14,12,45,190.5,425.5,2.3,17.0,605.0,577.4,440.05
2016,5,14,13,0,58.0,423.0,2.4,17.0,477.0,455.59,348.2
2016,5,14,13,15,133.5,433.5,2.45,17.0,554.5,522.42,400.55
2016,5,14,13,30,209.0,444.0,2.5,17.0,632.0,584.26,447.28
2016,5,14,13,45,125.5,403.5,2.6,17.0,515.5,474.4,365.22
2016,5,14,14,0,42.0,363.0,2.7,17.0,399.0,372.7,288.01
2016,5,14,14,15,45.0,355.0,2.75,17.0,392.5,363.97,282.26
2016,5,14,14,30,48.0,347.0,2.8,17.0,386.0,354.93,275.87
2016,5,14,14,45,29.0,288.5,2.9,17.0,312.0,287.23,224.09
2016,5,14,15,0,10.0,230.0,3.0,17.0,238.0,224.54,175.49
2016,5,14,15,15,25.5,252.0,3.05,16.5,269.5,247.36,194.46
2016,5,14,15,30,41.0,274.0,3.1,16.0,301.0,270.98,213.74
2016,5,14,15,45,35.0,250.5,3.15,16.0,272.5,244.29,192.94
2016,5,14,16,0,29.0,227.0,3.2,16.0,244.0,218.32,172.71
2016,5,14,16,15,158.5,215.0,3.2,16.0,297.0,242.14,189.62
2016,5,14,16,30,288.0,203.0,3.2,16.0,350.0,252.62,193.64
2016,5,14,16,45,473.0,142.5,3.25,16.0,354.0,222.78,161.53
2016,5,14,17,0,658.0,82.0,3.3,16.0,358.0,177.77,115.07
2016,5,14,17,15,608.5,83.0,3.3,15.5,311.5,138.66,84.42
2016,5,14,17,30,559.0,84.0,3.3,15.0,265.0,104.84,62.0
2016,5,14,17,45,511.5,74.0,3.35,15.0,217.0,66.81,41.44
2016,5,14,18,0,464.0,64.0,3.4,15.0,169.0,45.69,35.0
2016,5,14,18,15,378.0,53.5,3.35,14.5,125.0,39.72,29.43
2016,5,14,18,30,292.0,43.0,3.3,14.0,81.0,32.66,22.64
2016,5,14,18,45,146.0,29.5,3.25,14.0,48.5,22.86,11.88
2016,5,14,19,0,0.0,16.0,3.2,14.0,16.0,15.73,0.0
2016,5,14,19,15,0.0,8.0,3.2,13.5,8.0,7.86,0.0
2016,5,14,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,5,15,5,15,79.0,14.5,5.55,12.0,20.5,35.97,0.0
2016,5,15,5,30,158.0,29.0,5.6,12.0,41.0,99.88,62.83
2016,5,15,5,45,272.0,41.0,5.65,12.5,81.0,162.61,124.76
2016,5,15,6,0,386.0,53.0,5.7,13.0,121.0,237.57,190.87
2016,5,15,6,15,458.0,62.0,5.65,13.5,168.0,299.3,246.0
2016,5,15,6,30,530.0,71.0,5.6,14.0,215.0,367.06,305.04
2016,5,15,6,45,589.5,75.5,5.55,14.5,267.0,428.43,357.45
2016,5,15,7,0,649.0,80.0,5.5,15.0,319.0,493.94,411.67
2016,5,15,7,15,684.5,84.5,5.5,15.0,370.5,547.91,455.91
2016,5,15,7,30,720.0,89.0,5.5,15.0,422.0,603.38,500.27
2016,5,15,7,45,751.5,91.5,5.5,15.5,473.5,652.65,537.08
2016,5,15,8,0,783.0,94.0,5.5,16.0,525.0,704.82,574.48
2016,5,15,8,15,802.5,97.0,5.5,16.0,573.0,748.35,605.7
2016,5,15,8,30,822.0,100.0,5.5,16.0,621.0,791.0,635.94
2016,5,15,8,45,840.5,101.0,5.5,16.5,666.0,824.43,657.73
2016,5,15,9,0,859.0,102.0,5.5,17.0,711.0,861.47,681.98
2016,5,15,9,15,870.5,104.0,5.55,17.0,750.0,891.76,702.67
2016,5,15,9,30,882.0,106.0,5.6,17.0,789.0,919.92,721.82
2016,5,15,9,45,894.0,105.5,5.65,17.5,824.0,943.54,736.28
2016,5,15,10,0,906.0,105.0,5.7,18.0,859.0,964.73,749.01
2016,5,15,10,15,912.0,106.0,5.8,18.0,886.5,979.23,758.81
2016,5,15,10,30,918.0,107.0,5.9,18.0,914.0,990.88,766.74
2016,5,15,10,45,921.5,108.5,6.05,18.5,934.5,997.71,770.21
2016,5,15,11,0,925.0,110.0,6.2,19.0,955.0,1001.54,771.67
2016,5,15,11,15,927.5,111.0,6.3,19.0,968.5,1000.86,771.27
2016,5,15,11,30,930.0,112.0,6.4,19.0,982.0,997.16,768.87
2016,5,15,11,45,646.0,270.5,6.5,19.0,876.5,884.1,687.21
2016,5,15,12,0,362.0,429.0,6.6,19.0,771.0,762.38,589.31
2016,5,15,12,15,644.5,272.0,6.7,19.0,879.5,859.01,670.39
2016,5,15,12,30,927.0,115.0,6.8,19.0,988.0,940.05,730.55
2016,5,15,12,45,925.0,114.5,6.9,19.0,978.5,916.64,713.97
2016,5,15,13,0,923.0,114.0,7.0,19.0,969.0,890.75,696.01
2016,5,15,13,15,919.5,113.5,7.0,18.5,952.5,861.24,676.29
2016,5,15,13,30,916.0,113.0,7.0,18.0,936.0,829.56,654.85
2016,5,15,13,45,911.5,111.5,7.05,18.0,912.5,794.15,629.43
2016,5,15,14,0,907.0,110.0,7.1,18.0,889.0,756.92,602.5
2016,5,15,14,15,899.5,108.5,7.15,18.0,858.5,715.98,572.58
2016,5,15,14,30,892.0,107.0,7.2,18.0,828.0,673.78,539.45
2016,5,15,14,45,882.5,105.0,7.3,18.0,791.5,628.83,503.6
2016,5,15,15,0,873.0,103.0,7.4,18.0,755.0,583.18,466.41
2016,5,15,15,15,860.5,101.0,7.45,17.5,713.5,535.46,427.5
2016,5,15,15,30,848.0,99.0,7.5,17.0,672.0,487.7,387.52
2016,5,15,15,45,829.5,97.5,7.55,17.0,625.5,434.15,341.33
2016,5,15,16,0,811.0,96.0,7.6,17.0,579.0,385.25,297.92
2016,5,15,16,15,789.5,92.5,7.6,16.5,530.5,334.82,253.14
2016,5,15,16,30,768.0,89.0,7.6,16.0,482.0,286.1,209.25
2016,5,15,16,45,736.5,85.5,7.65,16.0,430.5,237.04,165.18
2016,5,15,17,0,705.0,82.0,7.7,16.0,379.0,187.7,122.08
2016,5,15,17,15,665.5,77.0,7.65,15.5,327.5,142.42,85.33
2016,5,15,17,30,626.0,72.0,7.6,15.0,276.0,101.26,56.22
2016,5,15,17,45,564.5,66.0,7.55,15.0,226.0,62.85,36.29
2016,5,15,18,0,503.0,60.0,7.5,15.0,176.0,41.98,31.7
2016,5,15,18,15,418.5,50.5,7.45,14.5,131.0,36.77,26.82
2016,5,15,18,30,334.0,41.0,7.4,14.0,86.0,31.21,21.4
2016,5,15,18,45,207.0,28.0,7.35,14.0,52.0,21.57,11.17
2016,5,15,19,0,80.0,15.0,7.3,14.0,18.0,11.7,0.0
2016,5,15,19,15,40.0,7.5,7.25,13.5,9.0,7.37,0.0
2016,5,15,19,30,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,6.95,12.5,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,7.25,12.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,7.15,12.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,6.35,11.5,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,6.25,11.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,5.9,11.5,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,5,16,5,15,68.0,14.5,5.75,12.0,20.0,33.07,0.0
2016,5,16,5,30,136.0,29.0,5.7,12.0,40.0,93.44,60.06
2016,5,16,5,45,237.0,43.0,5.7,12.5,78.5,152.54,117.27
2016,5,16,6,0,338.0,57.0,5.7,13.0,117.0,221.3,177.96
2016,5,16,6,15,409.5,67.0,5.65,13.5,163.5,280.76,230.91
2016,5,16,6,30,481.0,77.0,5.6,14.0,210.0,349.46,290.53
2016,5,16,6,45,538.5,83.5,5.55,14.5,260.5,410.06,342.18
2016,5,16,7,0,596.0,90.0,5.5,15.0,311.0,474.66,395.62
2016,5,16,7,15,633.0,95.5,5.45,15.0,361.5,528.68,439.79
2016,5,16,7,30,670.0,101.0,5.4,15.0,412.0,584.35,484.21
2016,5,16,7,45,703.0,104.0,5.4,15.5,463.0,635.64,523.39
2016,5,16,8,0,736.0,107.0,5.4,16.0,514.0,687.65,560.92
2016,5,16,8,15,757.0,110.5,5.35,16.5,561.0,728.75,589.09
2016,5,16,8,30,778.0,114.0,5.3,17.0,608.0,771.79,618.25
2016,5,16,8,45,797.0,116.0,5.25,17.5,652.5,810.54,643.74
2016,5,16,9,0,816.0,118.0,5.2,18.0,697.0,847.99,667.9
2016,5,16,9,15,828.5,120.0,5.2,18.0,736.5,878.12,688.08
2016,5,16,9,30,841.0,122.0,5.2,18.0,776.0,906.23,706.77
2016,5,16,9,45,859.0,119.5,5.2,18.5,812.0,927.12,718.89
2016,5,16,10,0,877.0,117.0,5.2,19.0,848.0,951.27,733.32
2016,5,16,10,15,884.0,118.5,5.25,19.0,875.5,966.84,743.49
2016,5,16,10,30,891.0,120.0,5.3,19.0,903.0,979.65,751.86
2016,5,16,10,45,895.0,121.5,5.35,19.5,923.5,986.74,754.88
2016,5,16,11,0,899.0,123.0,5.4,20.0,944.0,990.92,756.01
2016,5,16,11,15,902.0,123.5,5.5,20.0,958.0,990.17,755.68
2016,5,16,11,30,905.0,124.0,5.6,20.0,972.0,986.5,753.44
2016,5,16,11,45,905.0,125.0,5.7,20.0,977.5,977.57,747.64
2016,5,16,12,0,905.0,126.0,5.8,20.0,983.0,965.81,739.95
2016,5,16,12,15,905.0,126.0,5.95,20.0,981.5,950.32,729.98
2016,5,16,12,30,905.0,126.0,6.1,20.0,980.0,932.16,718.12
2016,5,16,12,45,903.0,126.0,6.25,20.0,971.0,909.65,703.14
2016,5,16,13,0,901.0,126.0,6.4,20.0,962.0,884.72,686.36
2016,5,16,13,15,897.5,125.0,6.5,20.0,945.5,855.31,666.04
2016,5,16,13,30,894.0,124.0,6.6,20.0,929.0,823.79,644.09
2016,5,16,13,45,888.0,123.0,6.7,20.0,905.0,788.4,619.15
2016,5,16,14,0,882.0,122.0,6.8,20.0,881.0,751.35,592.8
2016,5,16,14,15,874.0,120.5,6.85,19.5,851.0,710.97,564.33
2016,5,16,14,30,866.0,119.0,6.9,19.0,821.0,669.41,532.98
2016,5,16,14,45,851.5,119.5,7.0,19.0,783.5,624.74,497.55
2016,5,16,15,0,837.0,120.0,7.1,19.0,746.0,576.93,459.05
2016,5,16,15,15,823.5,117.5,7.15,19.0,705.0,529.49,419.94
2016,5,16,15,30,810.0,115.0,7.2,19.0,664.0,482.21,380.09
2016,5,16,15,45,784.5,114.5,7.25,19.0,616.5,432.02,337.17
2016,5,16,16,0,759.0,114.0,7.3,19.0,569.0,383.55,294.9
2016,5,16,16,15,735.0,110.0,7.3,18.5,520.5,330.99,249.3
2016,5,16,16,30,711.0,106.0,7.3,18.0,472.0,283.57,207.32
2016,5,16,16,45,677.5,101.5,7.35,18.0,421.0,235.74,165.07
2016,5,16,17,0,644.0,97.0,7.4,18.0,370.0,191.21,126.61
2016,5,16,17,15,601.5,91.0,7.35,17.5,319.5,147.67,91.75
2016,5,16,17,30,559.0,85.0,7.3,17.0,269.0,108.6,64.17
2016,5,16,17,45,500.0,77.0,7.3,16.5,220.0,71.8,44.24
2016,5,16,18,0,441.0,69.0,7.3,16.0,171.0,49.88,38.56
2016,5,16,18,15,356.0,57.5,7.25,15.5,127.0,42.57,31.83
2016,5,16,18,30,271.0,46.0,7.2,15.0,83.0,34.94,24.57
2016,5,16,18,45,162.5,31.0,7.15,15.0,50.5,23.98,13.26
2016,5,16,19,0,54.0,16.0,7.1,15.0,18.0,13.6,0.0
2016,5,16,19,15,27.0,8.0,7.0,14.5,9.0,7.86,0.0
2016,5,16,19,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,6.6,13.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,6.15,13.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,5.25,13.5,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,5,17,5,15,123.5,13.5,3.75,14.5,24.0,47.66,0.0
2016,5,17,5,30,247.0,27.0,3.7,15.0,48.0,128.47,83.99
2016,5,17,5,45,350.5,37.5,3.65,15.5,89.0,190.19,144.81
2016,5,17,6,0,454.0,48.0,3.6,16.0,130.0,262.07,207.78
2016,5,17,6,15,522.0,55.5,3.55,16.0,178.5,323.36,262.07
2016,5,17,6,30,590.0,63.0,3.5,16.0,227.0,390.31,319.74
2016,5,17,6,45,636.5,68.5,3.45,16.5,278.0,448.21,367.93
2016,5,17,7,0,683.0,74.0,3.4,17.0,329.0,509.15,416.82
2016,5,17,7,15,716.5,78.5,3.35,17.5,381.0,561.08,457.11
2016,5,17,7,30,750.0,83.0,3.3,18.0,433.0,616.64,498.77
2016,5,17,7,45,774.5,87.0,3.25,18.5,483.5,666.09,533.27
2016,5,17,8,0,799.0,91.0,3.2,19.0,534.0,715.51,566.63
2016,5,17,8,15,818.0,94.0,3.2,19.0,582.0,759.16,596.39
2016,5,17,8,30,837.0,97.0,3.2,19.0,630.0,801.88,625.11
2016,5,17,8,45,851.5,99.5,3.25,19.5,674.0,834.06,645.08
2016,5,17,9,0,866.0,102.0,3.3,20.0,718.0,869.56,667.25
2016,5,17,9,15,877.0,103.5,3.3,20.0,757.5,899.01,685.98
2016,5,17,9,30,888.0,105.0,3.3,20.0,797.0,926.3,703.19
2016,5,17,9,45,897.5,106.5,3.35,20.5,831.0,949.85,716.81
2016,5,17,10,0,907.0,108.0,3.4,21.0,865.0,970.87,728.7
2016,5,17,10,15,913.5,109.0,3.45,21.0,892.5,985.83,737.98
2016,5,17,10,30,920.0,110.0,3.5,21.0,920.0,997.94,745.49
2016,5,17,10,45,923.0,111.5,3.55,21.5,940.5,1004.29,747.82
2016,5,17,11,0,926.0,113.0,3.6,22.0,961.0,1007.63,748.31
2016,5,17,11,15,928.5,113.5,3.7,22.0,974.0,1006.44,747.71
2016,5,17,11,30,931.0,114.0,3.8,22.0,987.0,1002.24,745.24
2016,5,17,11,45,930.5,115.0,3.9,22.0,992.0,992.71,739.31
2016,5,17,12,0,930.0,116.0,4.0,22.0,997.0,980.29,731.54
2016,5,17,12,15,929.5,116.0,4.1,22.0,995.5,964.07,721.26
2016,5,17,12,30,929.0,116.0,4.2,22.0,994.0,945.12,709.17
2016,5,17,12,45,925.0,116.5,4.3,22.0,983.5,920.94,693.5
2016,5,17,13,0,921.0,117.0,4.4,22.0,973.0,894.35,676.15
2016,5,17,13,15,917.5,116.5,4.5,22.0,956.5,864.96,656.96
2016,5,17,13,30,914.0,116.0,4.6,22.0,940.0,833.41,636.2
2016,5,17,13,45,907.5,115.5,4.75,22.0,915.5,797.54,612.47
2016,5,17,14,0,901.0,115.0,4.9,22.0,891.0,759.99,587.21
2016,5,17,14,15,893.5,113.5,5.0,22.0,860.5,719.33,559.13
2016,5,17,14,30,886.0,112.0,5.1,22.0,830.0,677.42,527.85
2016,5,17,14,45,875.5,110.0,5.2,22.0,793.5,632.17,493.32
2016,5,17,15,0,865.0,108.0,5.3,22.0,757.0,586.31,457.48
2016,5,17,15,15,852.0,106.0,5.35,21.5,715.5,538.73,420.14
2016,5,17,15,30,839.0,104.0,5.4,21.0,674.0,487.57,379.05
2016,5,17,15,45,821.5,101.5,5.5,21.0,628.0,437.66,337.16
2016,5,17,16,0,804.0,99.0,5.6,21.0,582.0,388.66,295.02
2016,5,17,16,15,782.5,95.5,5.6,20.5,533.0,338.58,251.75
2016,5,17,16,30,761.0,92.0,5.6,20.0,484.0,290.23,209.25
2016,5,17,16,45,729.5,88.5,5.6,20.0,433.0,241.48,166.4
2016,5,17,17,0,698.0,85.0,5.6,20.0,382.0,192.33,124.23
2016,5,17,17,15,658.5,79.5,5.55,19.5,330.5,146.88,87.77
2016,5,17,17,30,619.0,74.0,5.5,19.0,279.0,105.55,58.48
2016,5,17,17,45,559.0,68.0,5.45,18.5,229.0,67.31,38.14
2016,5,17,18,0,499.0,62.0,5.4,18.0,179.0,43.41,32.58
2016,5,17,18,15,416.5,52.5,5.25,17.5,134.0,38.27,27.84
2016,5,17,18,30,334.0,43.0,5.1,17.0,89.0,32.79,22.57
2016,5,17,18,45,213.0,29.5,5.0,16.5,54.5,22.69,12.39
2016,5,17,19,0,92.0,16.0,4.9,16.0,20.0,12.46,0.0
2016,5,17,19,15,46.0,8.0,4.8,16.0,10.0,7.86,0.0
2016,5,17,19,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,4.5,15.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,18,5,15,99.0,14.5,2.95,15.0,23.0,50.73,0.0
2016,5,18,5,30,198.0,29.0,2.9,15.0,46.0,113.89,75.44
2016,5,18,5,45,295.5,41.5,2.85,15.5,85.5,172.98,131.84
2016,5,18,6,0,393.0,54.0,2.8,16.0,125.0,243.57,193.09
2016,5,18,6,15,460.5,62.5,2.65,16.0,172.0,303.23,245.38
2016,5,18,6,30,528.0,71.0,2.5,16.0,219.0,368.47,300.94
2016,5,18,6,45,574.5,78.0,2.4,16.5,268.5,425.52,347.8
2016,5,18,7,0,621.0,85.0,2.3,17.0,318.0,485.65,395.36
2016,5,18,7,15,655.5,90.5,2.25,17.0,368.0,539.08,437.0
2016,5,18,7,30,690.0,96.0,2.2,17.0,418.0,593.96,478.51
2016,5,18,7,45,713.5,101.0,2.15,17.5,466.5,641.49,512.15
2016,5,18,8,0,737.0,106.0,2.1,18.0,515.0,686.49,541.96
2016,5,18,8,15,757.0,109.5,2.15,18.0,562.0,729.46,571.36
2016,5,18,8,30,777.0,113.0,2.2,18.0,609.0,771.68,599.87
2016,5,18,8,45,788.0,118.0,2.25,18.5,651.0,806.95,622.01
2016,5,18,9,0,799.0,123.0,2.3,19.0,693.0,840.51,642.77
2016,5,18,9,15,811.5,125.5,2.4,19.0,731.5,870.79,662.76
2016,5,18,9,30,824.0,128.0,2.5,19.0,770.0,899.09,681.39
2016,5,18,9,45,838.5,126.5,2.7,19.5,804.5,917.35,692.71
2016,5,18,10,0,853.0,125.0,2.9,20.0,839.0,938.97,706.4
2016,5,18,10,15,860.0,126.5,2.95,20.0,866.0,954.24,715.96
2016,5,18,10,30,867.0,128.0,3.0,20.0,893.0,966.83,723.86
2016,5,18,10,45,870.5,130.0,3.05,20.5,913.0,973.81,726.73
2016,5,18,11,0,874.0,132.0,3.1,21.0,933.0,977.94,727.84
2016,5,18,11,15,877.0,132.5,3.1,21.0,946.0,977.21,726.86
2016,5,18,11,30,880.0,133.0,3.1,21.0,959.0,973.64,724.14
2016,5,18,11,45,883.5,132.0,3.1,21.0,965.5,966.23,718.99
2016,5,18,12,0,887.0,131.0,3.1,21.0,972.0,956.03,712.12
2016,5,18,12,15,886.5,131.0,3.25,21.0,970.5,940.38,702.78
2016,5,18,12,30,886.0,131.0,3.4,21.0,969.0,922.14,691.67
2016,5,18,12,45,881.5,132.0,3.55,21.0,959.5,898.84,677.06
2016,5,18,13,0,877.0,133.0,3.7,21.0,950.0,873.29,660.81
2016,5,18,13,15,873.5,132.5,3.9,20.5,933.5,845.03,644.01
2016,5,18,13,30,870.0,132.0,4.1,20.0,917.0,814.73,625.49
2016,5,18,13,45,860.0,133.5,4.35,20.0,893.0,779.41,602.09
2016,5,18,14,0,850.0,135.0,4.6,20.0,869.0,742.73,577.88
2016,5,18,14,15,842.5,133.5,4.75,19.5,839.5,703.89,551.46
2016,5,18,14,30,835.0,132.0,4.9,19.0,810.0,661.94,521.17
2016,5,18,14,45,825.0,129.0,5.1,19.0,774.5,617.71,487.46
2016,5,18,15,0,815.0,126.0,5.3,19.0,739.0,572.97,452.42
2016,5,18,15,15,802.0,123.5,5.4,18.5,698.5,526.8,415.91
2016,5,18,15,30,789.0,121.0,5.5,18.0,658.0,480.78,378.45
2016,5,18,15,45,778.5,115.0,5.6,18.0,615.0,433.03,337.94
2016,5,18,16,0,768.0,109.0,5.7,18.0,572.0,385.59,296.72
2016,5,18,16,15,746.0,105.5,5.85,18.0,524.0,337.1,254.06
2016,5,18,16,30,724.0,102.0,6.0,18.0,476.0,286.98,209.66
2016,5,18,16,45,697.5,96.5,6.2,18.0,426.5,239.24,167.35
2016,5,18,17,0,671.0,91.0,6.4,18.0,377.0,194.09,127.99
2016,5,18,17,15,631.5,85.5,6.55,17.5,327.0,149.92,92.22
2016,5,18,17,30,592.0,80.0,6.7,17.0,277.0,109.9,63.4
2016,5,18,17,45,531.5,73.0,6.85,16.5,227.5,72.03,42.42
2016,5,18,18,0,471.0,66.0,7.0,16.0,178.0,46.78,35.84
2016,5,18,18,15,388.5,56.0,7.05,15.5,133.5,41.34,30.79
2016,5,18,18,30,306.0,46.0,7.1,15.0,89.0,34.8,24.54
2016,5,18,18,45,187.5,32.0,7.2,15.0,55.0,24.69,14.27
2016,5,18,19,0,69.0,18.0,7.3,15.0,21.0,15.24,0.0
2016,5,18,19,15,34.5,9.0,7.35,14.5,10.5,8.85,0.0
2016,5,18,19,30,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,7.45,14.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,7.5,13.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,7.65,13.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,7.95,13.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,8.25,12.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,8.5,12.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,8.55,12.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,8.6,12.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,8.7,12.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,8.7,11.5,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,8.6,11.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,8.55,11.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,8.5,11.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,8.25,11.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,8.25,11.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,8.35,11.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2016,5,19,5,15,15.5,15.0,8.6,11.0,16.5,19.7,0.0
2016,5,19,5,30,31.0,30.0,8.8,11.0,33.0,48.12,30.62
2016,5,19,5,45,67.0,49.0,9.0,11.5,60.0,84.75,64.35
2016,5,19,6,0,103.0,68.0,9.2,12.0,87.0,123.86,99.0
2016,5,19,6,15,125.5,89.5,9.1,12.0,119.5,162.72,133.65
2016,5,19,6,30,148.0,111.0,9.0,12.0,152.0,203.11,169.27
2016,5,19,6,45,175.0,129.0,8.95,12.5,187.5,243.31,203.96
2016,5,19,7,0,202.0,147.0,8.9,13.0,223.0,293.15,246.0
2016,5,19,7,15,312.0,152.0,8.85,13.0,289.0,376.0,316.97
2016,5,19,7,30,422.0,157.0,8.8,13.0,355.0,476.49,401.27
2016,5,19,7,45,570.5,131.0,8.75,13.5,430.5,573.12,481.63
2016,5,19,8,0,719.0,105.0,8.7,14.0,506.0,675.11,563.32
2016,5,19,8,15,780.0,106.0,8.65,14.5,575.0,744.56,615.22
2016,5,19,8,30,841.0,107.0,8.6,15.0,644.0,818.27,669.44
2016,5,19,8,45,857.5,108.5,8.6,15.5,689.5,856.08,695.26
2016,5,19,9,0,874.0,110.0,8.6,16.0,735.0,887.13,715.79
2016,5,19,9,15,884.5,112.0,8.55,16.0,774.5,916.77,736.37
2016,5,19,9,30,895.0,114.0,8.5,16.0,814.0,944.21,755.25
2016,5,19,9,45,894.5,121.0,8.45,16.0,845.0,964.36,768.69
2016,5,19,10,0,894.0,128.0,8.4,16.0,876.0,981.56,780.02
2016,5,19,10,15,900.0,129.0,8.4,16.0,903.5,995.74,789.39
2016,5,19,10,30,906.0,130.0,8.4,16.0,931.0,1007.11,796.8
2016,5,19,10,45,786.0,205.0,8.45,16.5,911.0,975.28,771.25
2016,5,19,11,0,666.0,280.0,8.5,17.0,891.0,937.51,740.58
2016,5,19,11,15,795.0,205.5,8.5,17.0,945.5,977.63,770.83
2016,5,19,11,30,924.0,131.0,8.5,17.0,1000.0,1014.48,797.31
2016,5,19,11,45,928.5,129.5,8.5,17.0,1007.0,1007.15,791.57
2016,5,19,12,0,933.0,128.0,8.5,17.0,1014.0,996.88,783.96
2016,5,19,12,15,722.0,255.0,8.6,17.0,940.5,916.57,725.16
2016,5,19,12,30,511.0,382.0,8.7,17.0,867.0,833.36,656.58
2016,5,19,12,45,428.0,406.5,8.8,17.0,810.0,768.77,606.24
2016,5,19,13,0,345.0,431.0,8.9,17.0,753.0,707.15,557.61
2016,5,19,13,15,635.5,275.5,9.1,17.0,855.0,785.84,627.16
2016,5,19,13,30,926.0,120.0,9.3,17.0,957.0,849.16,678.84
2016,5,19,13,45,726.5,220.0,9.5,17.0,866.5,758.4,608.91
2016,5,19,14,0,527.0,320.0,9.7,17.0,776.0,678.84,542.64
2016,5,19,14,15,535.5,301.5,9.75,16.5,750.5,645.53,518.2
2016,5,19,14,30,544.0,283.0,9.8,16.0,725.0,610.79,492.06
2016,5,19,14,45,554.5,262.0,9.85,16.0,696.0,573.64,462.65
2016,5,19,15,0,565.0,241.0,9.9,16.0,667.0,534.97,431.46
2016,5,19,15,15,629.5,200.0,10.0,15.5,649.5,504.34,407.26
2016,5,19,15,30,694.0,159.0,10.1,15.0,632.0,468.06,377.16
2016,5,19,15,45,629.5,165.5,10.2,15.0,573.0,412.37,329.49
2016,5,19,16,0,565.0,172.0,10.3,15.0,514.0,362.33,286.31
2016,5,19,16,15,483.5,178.5,10.3,14.5,454.0,312.34,244.13
2016,5,19,16,30,402.0,185.0,10.3,14.0,394.0,269.24,208.2
2016,5,19,16,45,391.5,166.0,10.35,13.5,352.0,229.06,173.25
2016,5,19,17,0,381.0,147.0,10.4,13.0,310.0,190.04,139.51
2016,5,19,17,15,346.5,135.0,10.3,12.5,269.0,154.77,110.88
2016,5,19,17,30,312.0,123.0,10.2,12.0,228.0,127.59,90.95
2016,5,19,17,45,282.0,105.0,10.15,12.0,188.0,94.71,68.4
2016,5,19,18,0,252.0,87.0,10.1,12.0,148.0,67.91,55.37
2016,5,19,18,15,208.5,69.0,10.15,12.0,111.5,54.88,43.31
2016,5,19,18,30,165.0,51.0,10.2,12.0,75.0,41.36,30.63
2016,5,19,18,45,82.5,35.0,10.25,12.0,47.0,28.89,18.11
2016,5,19,19,0,0.0,19.0,10.3,12.0,19.0,17.99,0.0
2016,5,19,19,15,0.0,9.5,10.3,12.0,9.5,9.34,0.0
2016,5,19,19,30,0.0,0.0,10.3,12.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,10.35,12.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,10.4,12.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,10.45,11.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,10.5,11.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,10.55,11.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,10.6,11.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,10.6,11.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,10.6,11.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,10.65,11.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,10.7,11.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,10.65,11.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,10.6,11.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,10.6,11.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,10.6,11.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,10.5,10.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,10.4,10.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,10.35,10.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,10.3,10.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,10.2,10.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,10.1,10.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,10.0,10.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,9.9,10.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,9.75,10.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,9.6,10.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,9.5,10.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,9.4,10.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,9.25,10.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,9.1,10.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,8.95,10.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,8.8,10.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,8.6,10.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,8.4,10.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,8.25,10.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,8.1,10.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,7.95,10.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,7.8,10.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,7.6,10.0,0.0,0.0,0.0
2016,5,20,5,15,105.5,16.5,7.5,10.0,26.0,56.05,0.0
2016,5,20,5,30,211.0,33.0,7.4,10.0,52.0,123.96,86.48
2016,5,20,5,45,319.5,44.0,7.35,10.5,93.5,185.96,145.91
2016,5,20,6,0,428.0,55.0,7.3,11.0,135.0,260.74,212.79
2016,5,20,6,15,497.0,63.0,7.3,11.0,183.0,322.34,269.06
2016,5,20,6,30,566.0,71.0,7.3,11.0,231.0,389.58,329.14
2016,5,20,6,45,618.0,76.0,7.3,11.5,283.0,449.16,380.94
2016,5,20,7,0,670.0,81.0,7.3,12.0,335.0,512.19,434.13
2016,5,20,7,15,704.0,86.0,7.25,12.0,386.5,566.73,479.65
2016,5,20,7,30,738.0,91.0,7.2,12.0,438.0,620.16,523.29
2016,5,20,7,45,763.0,95.0,7.2,12.5,488.5,669.55,560.71
2016,5,20,8,0,788.0,99.0,7.2,13.0,539.0,718.95,596.88
2016,5,20,8,15,807.0,102.0,7.15,13.0,586.5,762.23,628.68
2016,5,20,8,30,826.0,105.0,7.1,13.0,634.0,804.58,659.43
2016,5,20,8,45,838.0,109.0,7.1,13.5,677.5,840.97,684.18
2016,5,20,9,0,850.0,113.0,7.1,14.0,721.0,875.58,707.34
2016,5,20,9,15,861.5,115.0,7.05,14.0,760.5,900.3,724.06
2016,5,20,9,30,873.0,117.0,7.0,14.0,800.0,928.18,743.15
2016,5,20,9,45,883.0,118.0,7.0,14.0,834.0,951.33,758.91
2016,5,20,10,0,893.0,119.0,7.0,14.0,868.0,972.0,772.9
2016,5,20,10,15,899.5,120.5,6.95,14.0,895.5,987.26,782.72
2016,5,20,10,30,906.0,122.0,6.9,14.0,923.0,999.72,790.6
2016,5,20,10,45,908.0,124.0,6.9,14.0,943.0,1005.47,793.97
2016,5,20,11,0,910.0,126.0,6.9,14.0,963.0,1008.26,795.33
2016,5,20,11,15,912.5,127.0,6.9,14.0,976.0,1007.54,794.3
2016,5,20,11,30,915.0,128.0,6.9,14.0,989.0,1003.87,791.25
2016,5,20,11,45,913.0,130.5,6.9,14.0,994.0,994.47,784.19
2016,5,20,12,0,911.0,133.0,6.9,14.0,999.0,982.25,775.2
2016,5,20,12,15,910.5,132.5,6.9,14.0,997.0,965.78,763.22
2016,5,20,12,30,910.0,132.0,6.9,14.0,995.0,946.67,749.4
2016,5,20,12,45,903.5,134.5,6.9,14.0,984.5,922.58,731.97
2016,5,20,13,0,897.0,137.0,6.9,14.0,974.0,896.24,712.93
2016,5,20,13,15,893.0,136.0,6.85,14.0,957.0,866.61,691.24
2016,5,20,13,30,889.0,135.0,6.8,14.0,940.0,834.93,668.0
2016,5,20,13,45,882.5,134.0,6.8,14.0,916.0,799.43,642.02
2016,5,20,14,0,876.0,133.0,6.8,14.0,892.0,762.31,614.71
2016,5,20,14,15,868.0,131.5,6.75,14.0,861.5,722.25,584.39
2016,5,20,14,30,860.0,130.0,6.7,14.0,831.0,681.03,551.5
2016,5,20,14,45,850.0,127.5,6.7,14.0,794.5,634.34,514.01
2016,5,20,15,0,840.0,125.0,6.7,14.0,758.0,589.07,476.84
2016,5,20,15,15,826.0,122.5,6.65,13.5,716.5,541.34,437.7
2016,5,20,15,30,812.0,120.0,6.6,13.0,675.0,493.82,397.76
2016,5,20,15,45,794.0,116.5,6.55,13.0,629.5,444.08,354.44
2016,5,20,16,0,776.0,113.0,6.5,13.0,584.0,395.35,311.12
2016,5,20,16,15,753.0,109.5,6.45,13.0,535.0,346.15,266.85
2016,5,20,16,30,730.0,106.0,6.4,13.0,486.0,295.27,220.85
2016,5,20,16,45,698.5,101.5,6.4,13.0,435.0,246.89,177.25
2016,5,20,17,0,667.0,97.0,6.4,13.0,384.0,201.58,137.11
2016,5,20,17,15,625.5,91.0,6.3,12.5,333.0,156.82,100.05
2016,5,20,17,30,584.0,85.0,6.2,12.0,282.0,116.4,70.02
2016,5,20,17,45,523.5,78.0,6.1,12.0,232.5,78.76,47.96
2016,5,20,18,0,463.0,71.0,6.0,12.0,183.0,50.96,40.21
2016,5,20,18,15,380.0,60.5,5.85,11.5,138.0,44.63,34.3
2016,5,20,18,30,297.0,50.0,5.7,11.0,93.0,37.9,27.78
2016,5,20,18,45,185.0,35.0,5.55,11.0,58.5,27.04,16.87
2016,5,20,19,0,73.0,20.0,5.4,11.0,24.0,16.86,0.0
2016,5,20,19,15,36.5,10.0,5.3,11.0,12.0,9.83,0.0
2016,5,20,19,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,11.0,2.35,11.0,11.0,10.61,0.0
2016,5,21,5,30,0.0,22.0,2.4,11.0,22.0,21.24,10.94
2016,5,21,5,45,0.0,39.5,2.5,11.0,39.5,39.25,27.34
2016,5,21,6,0,0.0,57.0,2.6,11.0,57.0,57.34,43.33
2016,5,21,6,15,3.0,77.0,2.7,11.0,78.0,79.42,62.62
2016,5,21,6,30,6.0,97.0,2.8,11.0,99.0,101.51,81.7
2016,5,21,6,45,13.0,116.5,2.9,11.0,121.5,125.37,102.08
2016,5,21,7,0,20.0,136.0,3.0,11.0,144.0,149.71,122.59
2016,5,21,7,15,14.5,147.5,3.05,11.0,154.0,157.69,128.82
2016,5,21,7,30,9.0,159.0,3.1,11.0,164.0,165.35,134.65
2016,5,21,7,45,133.0,197.0,3.2,11.5,271.5,310.28,256.37
2016,5,21,8,0,257.0,235.0,3.3,12.0,379.0,458.59,375.72
2016,5,21,8,15,177.0,260.5,3.3,12.0,363.5,421.33,342.7
2016,5,21,8,30,97.0,286.0,3.3,12.0,348.0,378.28,305.56
2016,5,21,8,45,128.0,310.5,3.3,12.0,398.5,440.84,354.69
2016,5,21,9,0,159.0,335.0,3.3,12.0,449.0,495.59,396.66
2016,5,21,9,15,303.0,317.0,3.25,12.0,549.0,615.03,490.73
2016,5,21,9,30,447.0,299.0,3.2,12.0,649.0,739.32,584.95
2016,5,21,9,45,605.0,240.5,3.15,12.0,736.0,832.26,655.2
2016,5,21,10,0,763.0,182.0,3.1,12.0,823.0,921.84,718.1
2016,5,21,10,15,771.5,184.5,3.05,12.0,850.0,938.24,727.46
2016,5,21,10,30,780.0,187.0,3.0,12.0,877.0,952.18,735.79
2016,5,21,10,45,785.0,189.0,2.95,12.5,897.0,959.69,738.38
2016,5,21,11,0,790.0,191.0,2.9,13.0,917.0,964.56,739.29
2016,5,21,11,15,611.5,291.5,2.85,13.0,859.0,892.73,686.54
2016,5,21,11,30,433.0,392.0,2.8,13.0,801.0,814.97,625.66
2016,5,21,11,45,619.0,291.5,2.8,13.0,879.0,883.46,680.61
2016,5,21,12,0,805.0,191.0,2.8,13.0,957.0,944.81,724.42
2016,5,21,12,15,805.0,190.5,2.85,13.0,955.5,929.47,713.65
2016,5,21,12,30,805.0,190.0,2.9,13.0,954.0,911.77,702.01
2016,5,21,12,45,569.0,314.5,2.95,13.0,852.0,806.28,624.31
2016,5,21,13,0,333.0,439.0,3.0,13.0,750.0,705.39,545.3
2016,5,21,13,15,567.0,309.5,3.05,13.0,828.0,763.96,596.1
2016,5,21,13,30,801.0,180.0,3.1,13.0,906.0,808.45,633.15
2016,5,21,13,45,801.5,174.0,3.15,13.0,884.5,775.69,610.03
2016,5,21,14,0,802.0,168.0,3.2,13.0,863.0,741.15,585.65
2016,5,21,14,15,613.5,247.0,3.25,13.0,768.0,650.62,514.76
2016,5,21,14,30,425.0,326.0,3.3,13.0,673.0,573.55,453.28
2016,5,21,14,45,468.0,293.0,3.35,13.0,659.5,550.3,436.72
2016,5,21,15,0,511.0,260.0,3.4,13.0,646.0,523.1,416.17
2016,5,21,15,15,630.0,201.5,3.4,13.0,651.0,508.23,404.77
2016,5,21,15,30,749.0,143.0,3.4,13.0,656.0,482.81,383.56
2016,5,21,15,45,737.5,136.0,3.45,13.0,613.0,435.41,343.56
2016,5,21,16,0,726.0,129.0,3.5,13.0,570.0,388.5,303.06
2016,5,21,16,15,702.0,124.5,3.55,13.0,522.0,340.21,260.81
2016,5,21,16,30,678.0,120.0,3.6,13.0,474.0,293.95,219.71
2016,5,21,16,45,651.0,113.0,3.65,13.0,425.0,246.99,178.09
2016,5,21,17,0,624.0,106.0,3.7,13.0,376.0,202.7,139.29
2016,5,21,17,15,583.0,99.0,3.65,12.5,326.0,159.23,103.63
2016,5,21,17,30,542.0,92.0,3.6,12.0,276.0,120.07,74.51
2016,5,21,17,45,487.0,83.5,3.6,12.0,228.0,83.35,52.31
2016,5,21,18,0,432.0,75.0,3.6,12.0,180.0,53.99,42.95
2016,5,21,18,15,353.5,63.5,3.45,11.5,136.0,46.91,36.37
2016,5,21,18,30,275.0,52.0,3.3,11.0,92.0,39.44,29.2
2016,5,21,18,45,174.5,36.0,3.2,11.0,58.0,27.8,17.68
2016,5,21,19,0,74.0,20.0,3.1,11.0,24.0,16.88,0.0
2016,5,21,19,15,37.0,10.0,3.05,11.0,12.0,9.83,0.0
2016,5,21,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,22,5,15,10.0,15.5,1.9,11.0,16.5,18.57,0.0
2016,5,22,5,30,20.0,31.0,1.9,11.0,33.0,40.73,26.03
2016,5,22,5,45,44.5,50.5,1.95,11.5,58.0,72.88,54.94
2016,5,22,6,0,69.0,70.0,2.0,12.0,83.0,111.79,88.83
2016,5,22,6,15,86.0,91.5,2.0,12.0,113.0,146.51,119.22
2016,5,22,6,30,103.0,113.0,2.0,12.0,143.0,182.3,150.07
2016,5,22,6,45,118.0,133.0,2.0,12.5,173.0,216.26,178.49
2016,5,22,7,0,133.0,153.0,2.0,13.0,203.0,251.22,207.05
2016,5,22,7,15,91.5,170.0,1.95,13.0,207.0,239.43,196.24
2016,5,22,7,30,50.0,187.0,1.9,13.0,211.0,231.34,188.13
2016,5,22,7,45,366.5,160.0,1.9,13.5,364.0,455.48,373.03
2016,5,22,8,0,683.0,133.0,1.9,14.0,517.0,681.74,546.75
2016,5,22,8,15,704.0,138.0,1.9,14.0,563.0,725.29,574.96
2016,5,22,8,30,725.0,143.0,1.9,14.0,609.0,768.26,603.92
2016,5,22,8,45,738.5,148.0,1.9,14.0,651.5,804.04,627.37
2016,5,22,9,0,752.0,153.0,1.9,14.0,694.0,838.36,649.65
2016,5,22,9,15,655.0,206.0,1.9,14.0,695.5,823.72,637.65
2016,5,22,9,30,558.0,259.0,1.9,14.0,697.0,798.91,616.44
2016,5,22,9,45,429.0,323.5,1.95,14.5,668.5,753.58,578.98
2016,5,22,10,0,300.0,388.0,2.0,15.0,640.0,695.41,532.41
2016,5,22,10,15,388.5,366.5,2.05,15.0,704.0,757.38,579.15
2016,5,22,10,30,477.0,345.0,2.1,15.0,768.0,826.67,629.0
2016,5,22,10,45,457.0,361.0,2.15,15.0,774.0,822.24,624.32
2016,5,22,11,0,437.0,377.0,2.2,15.0,780.0,815.82,619.05
2016,5,22,11,15,444.5,383.0,2.25,15.0,797.5,824.09,624.87
2016,5,22,11,30,452.0,389.0,2.3,15.0,815.0,830.6,629.4
2016,5,22,11,45,469.5,390.5,2.4,15.0,835.5,840.37,636.96
2016,5,22,12,0,487.0,392.0,2.5,15.0,856.0,848.16,643.14
2016,5,22,12,15,484.5,391.5,2.6,15.0,852.5,833.6,633.57
2016,5,22,12,30,482.0,391.0,2.7,15.0,849.0,817.68,623.17
2016,5,22,12,45,447.5,393.0,2.8,15.0,815.0,774.78,593.02
2016,5,22,13,0,413.0,395.0,2.9,15.0,781.0,732.25,562.93
2016,5,22,13,15,443.5,377.5,3.0,15.0,786.0,726.07,560.26
2016,5,22,13,30,474.0,360.0,3.1,15.0,791.0,717.36,555.37
2016,5,22,13,45,473.0,347.5,3.25,15.0,768.0,686.44,533.8
2016,5,22,14,0,472.0,335.0,3.4,15.0,745.0,654.76,511.42
2016,5,22,14,15,640.0,241.5,3.5,14.5,777.0,664.87,524.29
2016,5,22,14,30,808.0,148.0,3.6,14.0,809.0,664.28,528.0
2016,5,22,14,45,798.0,145.0,3.7,14.0,774.0,621.23,494.66
2016,5,22,15,0,788.0,142.0,3.8,14.0,739.0,577.72,460.42
2016,5,22,15,15,628.5,192.5,3.85,14.0,652.5,500.43,398.15
2016,5,22,15,30,469.0,243.0,3.9,14.0,566.0,438.77,347.98
2016,5,22,15,45,490.0,217.5,4.0,14.0,535.0,401.83,317.65
2016,5,22,16,0,511.0,192.0,4.1,14.0,504.0,362.77,284.54
2016,5,22,16,15,383.5,204.0,4.1,13.5,427.0,303.35,237.0
2016,5,22,16,30,256.0,216.0,4.1,13.0,350.0,259.78,203.27
2016,5,22,16,45,334.0,179.5,4.15,13.0,336.0,233.73,178.24
2016,5,22,17,0,412.0,143.0,4.2,13.0,322.0,195.43,142.06
2016,5,22,17,15,376.5,131.5,4.2,13.0,279.5,158.79,112.21
2016,5,22,17,30,341.0,120.0,4.2,13.0,237.0,125.78,87.23
2016,5,22,17,45,314.5,102.5,4.2,13.0,196.5,91.94,63.87
2016,5,22,18,0,288.0,85.0,4.2,13.0,156.0,61.57,49.53
2016,5,22,18,15,239.5,68.5,4.05,12.5,118.5,50.73,39.63
2016,5,22,18,30,191.0,52.0,3.9,12.0,81.0,42.15,31.49
2016,5,22,18,45,120.5,35.5,3.8,12.0,51.5,29.33,19.0
2016,5,22,19,0,50.0,19.0,3.7,12.0,22.0,16.08,0.0
2016,5,22,19,15,25.0,9.5,3.65,11.5,11.0,9.34,0.0
2016,5,22,19,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
