Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,19,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,23,5,15,100.5,16.5,2.9,11.0,26.0,55.55,0.0
2016,5,23,5,30,201.0,33.0,2.9,11.0,52.0,120.84,85.83
2016,5,23,5,45,293.5,45.0,2.95,11.5,91.5,178.19,139.23
2016,5,23,6,0,386.0,57.0,3.0,12.0,131.0,246.47,199.34
2016,5,23,6,15,450.5,66.0,3.0,12.5,177.5,305.32,251.2
2016,5,23,6,30,515.0,75.0,3.0,13.0,224.0,369.46,306.12
2016,5,23,6,45,561.0,82.5,3.05,13.5,273.0,426.42,353.74
2016,5,23,7,0,607.0,90.0,3.1,14.0,322.0,486.42,402.29
2016,5,23,7,15,641.0,95.5,3.1,14.0,372.0,539.05,444.28
2016,5,23,7,30,675.0,101.0,3.1,14.0,422.0,593.09,486.29
2016,5,23,7,45,464.0,169.0,3.1,14.5,400.5,536.59,436.75
2016,5,23,8,0,253.0,237.0,3.1,15.0,379.0,458.17,369.65
2016,5,23,8,15,256.0,259.0,3.1,15.0,414.0,491.39,394.65
2016,5,23,8,30,259.0,281.0,3.1,15.0,449.0,523.91,418.24
2016,5,23,8,45,258.5,303.0,3.1,15.5,480.0,552.7,437.81
2016,5,23,9,0,258.0,325.0,3.1,16.0,511.0,580.47,456.36
2016,5,23,9,15,281.0,339.5,3.1,16.0,552.0,620.13,485.13
2016,5,23,9,30,304.0,354.0,3.1,16.0,593.0,659.71,513.45
2016,5,23,9,45,236.0,382.5,3.15,16.0,572.5,620.61,481.8
2016,5,23,10,0,168.0,411.0,3.2,16.0,552.0,587.13,454.38
2016,5,23,10,15,300.5,385.5,3.2,16.0,648.5,693.6,535.97
2016,5,23,10,30,433.0,360.0,3.2,16.0,745.0,800.09,614.52
2016,5,23,10,45,412.0,379.0,3.2,16.0,752.0,797.42,610.36
2016,5,23,11,0,391.0,398.0,3.2,16.0,759.0,787.97,602.45
2016,5,23,11,15,417.5,395.0,3.2,16.0,785.5,810.46,618.58
2016,5,23,11,30,444.0,392.0,3.2,16.0,812.0,826.36,629.93
2016,5,23,11,45,468.0,372.0,3.2,16.0,816.5,821.31,627.1
2016,5,23,12,0,492.0,352.0,3.2,16.0,821.0,814.44,623.17
2016,5,23,12,15,390.0,406.5,3.25,16.0,778.0,760.1,581.47
2016,5,23,12,30,288.0,461.0,3.3,16.0,735.0,709.9,542.56
2016,5,23,12,45,305.5,450.5,3.4,16.0,739.0,704.98,540.39
2016,5,23,13,0,323.0,440.0,3.5,16.0,743.0,698.65,536.88
2016,5,23,13,15,278.0,443.5,3.55,16.0,700.5,652.16,502.34
2016,5,23,13,30,233.0,447.0,3.6,16.0,658.0,609.2,470.26
2016,5,23,13,45,251.5,430.5,3.7,16.0,653.5,595.35,461.36
2016,5,23,14,0,270.0,414.0,3.8,16.0,649.0,581.72,452.27
2016,5,23,14,15,292.0,392.5,3.85,16.0,639.0,564.43,440.29
2016,5,23,14,30,314.0,371.0,3.9,16.0,629.0,545.23,426.64
2016,5,23,14,45,341.5,345.5,4.0,16.0,614.5,523.88,411.25
2016,5,23,15,0,369.0,320.0,4.1,16.0,600.0,500.02,393.49
2016,5,23,15,15,371.0,299.5,4.1,15.5,568.5,464.44,366.54
2016,5,23,15,30,373.0,279.0,4.1,15.0,537.0,428.45,338.65
2016,5,23,15,45,345.0,265.0,4.2,15.0,491.0,384.53,303.54
2016,5,23,16,0,317.0,251.0,4.3,15.0,445.0,343.01,269.95
2016,5,23,16,15,166.0,217.0,4.3,15.0,318.0,250.15,197.1
2016,5,23,16,30,15.0,183.0,4.3,15.0,191.0,175.77,140.0
2016,5,23,16,45,7.5,160.0,4.35,15.0,164.0,151.74,120.98
2016,5,23,17,0,0.0,137.0,4.4,15.0,137.0,128.57,102.47
2016,5,23,17,15,0.0,119.0,4.45,14.5,119.0,111.67,88.87
2016,5,23,17,30,0.0,101.0,4.5,14.0,101.0,94.86,75.1
2016,5,23,17,45,238.5,84.0,4.55,14.0,143.5,79.81,55.36
2016,5,23,18,0,477.0,67.0,4.6,14.0,186.0,47.3,36.66
2016,5,23,18,15,401.5,57.5,4.6,13.5,141.5,41.87,31.64
2016,5,23,18,30,326.0,48.0,4.6,13.0,97.0,36.06,26.05
2016,5,23,18,45,220.5,34.5,4.6,13.0,62.0,26.44,16.61
2016,5,23,19,0,115.0,21.0,4.6,13.0,27.0,16.36,0.41
2016,5,23,19,15,57.5,10.5,4.55,12.5,13.5,10.32,0.0
2016,5,23,19,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,24,5,15,108.0,17.0,3.85,12.0,27.5,58.7,0.0
2016,5,24,5,30,216.0,34.0,3.9,12.0,55.0,127.32,90.85
2016,5,24,5,45,310.0,45.5,3.95,12.5,95.0,185.4,144.74
2016,5,24,6,0,404.0,57.0,4.0,13.0,135.0,254.67,205.74
2016,5,24,6,15,353.0,79.5,4.0,13.0,162.0,272.73,224.49
2016,5,24,6,30,302.0,102.0,4.0,13.0,189.0,279.56,232.27
2016,5,24,6,45,336.0,115.0,4.05,13.5,229.5,333.53,277.68
2016,5,24,7,0,370.0,128.0,4.1,14.0,270.0,382.35,317.78
2016,5,24,7,15,269.0,163.5,4.1,14.0,275.0,362.75,300.1
2016,5,24,7,30,168.0,199.0,4.1,14.0,280.0,334.35,274.59
2016,5,24,7,45,451.0,154.5,4.1,14.0,402.0,511.24,421.41
2016,5,24,8,0,734.0,110.0,4.1,14.0,524.0,695.67,566.29
2016,5,24,8,15,504.0,194.5,4.1,14.0,490.0,625.93,506.96
2016,5,24,8,30,274.0,279.0,4.1,14.0,456.0,534.21,429.55
2016,5,24,8,45,231.5,307.0,4.1,14.5,464.0,525.23,420.02
2016,5,24,9,0,189.0,335.0,4.1,15.0,472.0,522.12,414.42
2016,5,24,9,15,181.5,355.5,4.05,15.0,492.5,539.43,426.19
2016,5,24,9,30,174.0,376.0,4.0,15.0,513.0,555.68,437.0
2016,5,24,9,45,128.5,385.0,4.0,15.5,489.0,523.15,409.39
2016,5,24,10,0,83.0,394.0,4.0,16.0,465.0,480.63,374.57
2016,5,24,10,15,63.0,387.0,4.0,16.0,441.5,452.93,352.67
2016,5,24,10,30,43.0,380.0,4.0,16.0,418.0,424.96,330.45
2016,5,24,10,45,37.0,375.0,4.05,16.0,408.5,412.43,320.58
2016,5,24,11,0,31.0,370.0,4.1,16.0,399.0,399.88,310.66
2016,5,24,11,15,35.5,386.5,4.1,16.0,420.0,419.16,325.22
2016,5,24,11,30,40.0,403.0,4.1,16.0,441.0,438.03,339.32
2016,5,24,11,45,33.0,385.0,4.15,16.0,416.5,411.21,318.76
2016,5,24,12,0,26.0,367.0,4.2,16.0,392.0,384.72,298.55
2016,5,24,12,15,28.0,375.0,4.2,16.0,402.0,392.3,304.42
2016,5,24,12,30,30.0,383.0,4.2,16.0,412.0,399.59,310.0
2016,5,24,12,45,44.0,405.5,4.25,16.0,447.0,431.07,334.38
2016,5,24,13,0,58.0,428.0,4.3,16.0,482.0,461.37,357.68
2016,5,24,13,15,149.0,436.5,4.35,15.5,573.0,540.23,420.6
2016,5,24,13,30,240.0,445.0,4.4,15.0,664.0,613.29,478.07
2016,5,24,13,45,138.5,402.5,4.45,15.0,528.5,485.72,380.29
2016,5,24,14,0,37.0,360.0,4.5,15.0,393.0,367.3,287.83
2016,5,24,14,15,37.5,347.0,4.55,15.0,379.5,352.61,277.19
2016,5,24,14,30,38.0,334.0,4.6,15.0,366.0,337.92,266.22
2016,5,24,14,45,201.5,327.5,4.65,15.0,482.5,426.13,338.25
2016,5,24,15,0,365.0,321.0,4.7,15.0,599.0,499.26,396.1
2016,5,24,15,15,476.5,261.0,4.7,14.5,603.0,483.67,385.12
2016,5,24,15,30,588.0,201.0,4.7,14.0,607.0,460.7,367.18
2016,5,24,15,45,475.0,221.0,4.75,14.0,535.0,400.18,317.58
2016,5,24,16,0,362.0,241.0,4.8,14.0,463.0,352.83,278.9
2016,5,24,16,15,527.5,177.0,4.8,14.0,471.0,331.24,257.27
2016,5,24,16,30,693.0,113.0,4.8,14.0,479.0,296.47,221.96
2016,5,24,16,45,488.5,140.0,4.8,14.0,385.5,235.49,174.37
2016,5,24,17,0,284.0,167.0,4.8,14.0,292.0,196.57,147.84
2016,5,24,17,15,261.5,150.0,4.8,13.5,254.0,163.24,120.84
2016,5,24,17,30,239.0,133.0,4.8,13.0,216.0,132.25,96.81
2016,5,24,17,45,216.5,113.5,4.8,13.0,179.0,101.73,74.61
2016,5,24,18,0,194.0,94.0,4.8,13.0,142.0,73.69,60.34
2016,5,24,18,15,159.0,75.0,4.65,12.5,108.5,59.24,47.22
2016,5,24,18,30,124.0,56.0,4.5,12.0,75.0,45.13,34.18
2016,5,24,18,45,71.5,38.0,4.4,12.0,48.5,33.02,22.35
2016,5,24,19,0,19.0,20.0,4.3,12.0,22.0,18.84,2.71
2016,5,24,19,15,9.5,10.0,4.15,12.0,11.0,9.83,0.0
2016,5,24,19,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,25,5,15,111.5,16.5,3.15,12.0,27.5,59.26,1.76
2016,5,25,5,30,223.0,33.0,3.2,12.0,55.0,128.37,92.0
2016,5,25,5,45,315.5,44.5,3.3,12.5,95.0,186.45,145.6
2016,5,25,6,0,408.0,56.0,3.4,13.0,135.0,255.76,206.52
2016,5,25,6,15,472.0,64.0,3.45,13.0,181.5,314.31,258.61
2016,5,25,6,30,536.0,72.0,3.5,13.0,228.0,378.07,313.91
2016,5,25,6,45,268.0,88.5,3.6,13.5,166.5,264.17,220.0
2016,5,25,7,0,0.0,105.0,3.7,14.0,105.0,103.79,82.29
2016,5,25,7,15,0.0,113.5,3.8,14.0,113.5,111.88,88.99
2016,5,25,7,30,0.0,122.0,3.9,14.0,122.0,120.04,95.49
2016,5,25,7,45,1.5,145.5,4.0,14.5,146.5,144.87,115.54
2016,5,25,8,0,3.0,169.0,4.1,15.0,171.0,169.75,135.32
2016,5,25,8,15,5.0,183.5,4.1,15.0,187.0,185.73,147.91
2016,5,25,8,30,7.0,198.0,4.1,15.0,203.0,201.79,160.51
2016,5,25,8,45,13.0,227.5,4.2,15.5,237.5,236.8,188.01
2016,5,25,9,0,19.0,257.0,4.3,16.0,272.0,272.01,215.27
2016,5,25,9,15,26.5,286.5,4.35,16.0,307.5,317.06,250.32
2016,5,25,9,30,34.0,316.0,4.4,16.0,343.0,354.31,278.93
2016,5,25,9,45,88.0,363.0,4.45,16.0,436.5,453.45,356.46
2016,5,25,10,0,142.0,410.0,4.5,16.0,530.0,561.68,438.71
2016,5,25,10,15,88.5,387.5,4.55,16.0,463.5,477.88,373.28
2016,5,25,10,30,35.0,365.0,4.6,16.0,397.0,401.77,313.36
2016,5,25,10,45,44.5,390.0,4.7,16.5,431.0,435.11,338.45
2016,5,25,11,0,54.0,415.0,4.8,17.0,465.0,468.01,362.65
2016,5,25,11,15,135.5,443.5,4.85,17.0,571.0,578.82,448.04
2016,5,25,11,30,217.0,472.0,4.9,17.0,677.0,681.65,525.4
2016,5,25,11,45,229.5,463.5,5.0,17.0,682.0,679.74,524.24
2016,5,25,12,0,242.0,455.0,5.1,17.0,687.0,679.7,524.92
2016,5,25,12,15,581.0,282.0,5.2,17.0,836.5,817.43,637.57
2016,5,25,12,30,920.0,109.0,5.3,17.0,986.0,938.45,726.74
2016,5,25,12,45,912.5,113.0,5.45,17.0,976.0,915.08,710.53
2016,5,25,13,0,905.0,117.0,5.6,17.0,966.0,889.46,693.45
2016,5,25,13,15,902.5,116.0,5.75,17.0,950.5,861.2,674.33
2016,5,25,13,30,900.0,115.0,5.9,17.0,935.0,830.79,653.48
2016,5,25,13,45,895.5,114.0,6.05,17.0,912.5,796.79,629.81
2016,5,25,14,0,891.0,113.0,6.2,17.0,890.0,761.03,604.59
2016,5,25,14,15,884.5,112.0,6.3,17.0,861.0,722.25,576.69
2016,5,25,14,30,878.0,111.0,6.4,17.0,832.0,682.16,546.22
2016,5,25,14,45,867.5,110.0,6.5,17.0,796.5,638.47,511.7
2016,5,25,15,0,857.0,109.0,6.6,17.0,761.0,594.17,475.97
2016,5,25,15,15,845.0,107.0,6.7,16.5,721.0,547.75,438.63
2016,5,25,15,30,833.0,105.0,6.8,16.0,681.0,497.72,397.48
2016,5,25,15,45,813.5,104.0,6.9,16.0,636.0,448.73,355.34
2016,5,25,16,0,794.0,103.0,7.0,16.0,591.0,400.83,313.21
2016,5,25,16,15,773.5,99.5,7.05,15.5,543.0,351.66,269.85
2016,5,25,16,30,753.0,96.0,7.1,15.0,495.0,304.09,227.14
2016,5,25,16,45,718.0,94.0,7.15,15.0,444.0,252.72,181.23
2016,5,25,17,0,683.0,92.0,7.2,15.0,393.0,207.78,141.37
2016,5,25,17,15,644.5,87.0,7.2,14.5,342.5,163.28,104.03
2016,5,25,17,30,606.0,82.0,7.2,14.0,292.0,122.79,73.06
2016,5,25,17,45,543.0,76.5,7.25,14.0,242.0,84.68,49.57
2016,5,25,18,0,480.0,71.0,7.3,14.0,192.0,53.14,41.87
2016,5,25,18,15,402.0,61.0,7.2,13.5,147.0,44.8,34.25
2016,5,25,18,30,324.0,51.0,7.1,13.0,102.0,38.33,28.09
2016,5,25,18,45,210.5,37.5,7.0,13.0,66.0,28.79,18.75
2016,5,25,19,0,97.0,24.0,6.9,13.0,30.0,20.11,4.4
2016,5,25,19,15,48.5,12.0,6.8,12.5,15.0,11.8,0.0
2016,5,25,19,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,6.0,11.5,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,4.95,11.5,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,5,26,5,15,86.5,18.5,4.9,12.0,27.5,55.1,4.93
2016,5,26,5,30,173.0,37.0,4.9,12.0,55.0,116.97,84.35
2016,5,26,5,45,266.5,50.5,4.9,12.5,94.5,175.46,137.54
2016,5,26,6,0,360.0,64.0,4.9,13.0,134.0,243.0,196.98
2016,5,26,6,15,426.5,73.5,4.85,13.0,180.5,301.31,248.96
2016,5,26,6,30,493.0,83.0,4.8,13.0,227.0,368.15,307.01
2016,5,26,6,45,541.5,90.0,4.8,13.5,276.0,425.24,355.22
2016,5,26,7,0,590.0,97.0,4.8,14.0,325.0,485.51,404.63
2016,5,26,7,15,625.5,103.0,4.7,14.5,375.0,539.08,446.97
2016,5,26,7,30,661.0,109.0,4.6,15.0,425.0,594.18,489.23
2016,5,26,7,45,686.5,114.0,4.6,15.5,473.5,642.11,525.02
2016,5,26,8,0,712.0,119.0,4.6,16.0,522.0,690.25,559.24
2016,5,26,8,15,519.0,193.5,4.55,16.0,501.0,637.44,513.85
2016,5,26,8,30,326.0,268.0,4.5,16.0,480.0,565.22,452.57
2016,5,26,8,45,556.0,200.5,4.5,16.5,590.5,703.83,562.05
2016,5,26,9,0,786.0,133.0,4.5,17.0,701.0,845.4,664.58
2016,5,26,9,15,799.0,135.5,4.5,17.0,739.5,875.84,684.12
2016,5,26,9,30,812.0,138.0,4.5,17.0,778.0,904.38,702.94
2016,5,26,9,45,816.0,143.5,4.55,17.5,810.0,925.62,715.57
2016,5,26,10,0,820.0,149.0,4.6,18.0,842.0,944.32,726.46
2016,5,26,10,15,827.5,150.5,4.6,18.0,869.0,959.55,736.0
2016,5,26,10,30,835.0,152.0,4.6,18.0,896.0,972.18,743.84
2016,5,26,10,45,843.0,152.0,4.7,18.5,917.0,981.06,748.56
2016,5,26,11,0,851.0,152.0,4.8,19.0,938.0,981.9,747.84
2016,5,26,11,15,854.5,152.5,4.85,19.0,952.0,981.71,747.63
2016,5,26,11,30,858.0,153.0,4.9,19.0,966.0,978.75,745.63
2016,5,26,11,45,862.0,152.0,5.0,19.0,972.5,972.08,741.55
2016,5,26,12,0,866.0,151.0,5.1,19.0,979.0,962.71,735.68
2016,5,26,12,15,866.0,151.0,5.3,19.0,978.0,947.93,726.78
2016,5,26,12,30,866.0,151.0,5.5,19.0,977.0,930.64,716.06
2016,5,26,12,45,870.5,146.5,5.7,19.0,970.5,910.67,703.36
2016,5,26,13,0,875.0,142.0,5.9,19.0,964.0,888.18,688.75
2016,5,26,13,15,872.0,141.0,6.05,19.0,948.5,860.2,669.82
2016,5,26,13,30,869.0,140.0,6.2,19.0,933.0,830.18,649.28
2016,5,26,13,45,863.5,139.0,6.4,19.0,910.5,796.31,625.92
2016,5,26,14,0,858.0,138.0,6.6,19.0,888.0,760.81,601.11
2016,5,26,14,15,851.0,136.5,6.7,18.5,859.0,722.34,574.3
2016,5,26,14,30,844.0,135.0,6.8,18.0,830.0,680.85,543.38
2016,5,26,14,45,835.0,132.5,6.9,18.0,795.0,637.61,509.35
2016,5,26,15,0,826.0,130.0,7.0,18.0,760.0,593.76,474.14
2016,5,26,15,15,813.5,127.5,7.05,17.5,720.0,547.61,437.11
2016,5,26,15,30,801.0,125.0,7.1,17.0,680.0,501.55,399.19
2016,5,26,15,45,784.0,122.0,7.15,17.0,635.5,453.32,357.93
2016,5,26,16,0,767.0,119.0,7.2,17.0,591.0,406.0,316.58
2016,5,26,16,15,745.0,115.0,7.2,16.5,543.5,353.74,271.18
2016,5,26,16,30,723.0,111.0,7.2,16.0,496.0,306.43,229.11
2016,5,26,16,45,691.5,107.0,7.25,16.0,445.5,258.7,186.46
2016,5,26,17,0,660.0,103.0,7.3,16.0,395.0,214.03,147.02
2016,5,26,17,15,620.5,97.0,7.25,15.5,344.5,169.63,109.98
2016,5,26,17,30,581.0,91.0,7.2,15.0,294.0,129.36,79.2
2016,5,26,17,45,522.5,83.5,7.2,15.0,244.0,90.95,54.9
2016,5,26,18,0,464.0,76.0,7.2,15.0,194.0,58.66,46.6
2016,5,26,18,15,386.0,65.5,7.1,14.5,149.0,48.09,37.03
2016,5,26,18,30,308.0,55.0,7.0,14.0,104.0,41.49,30.76
2016,5,26,18,45,201.0,40.0,6.95,13.5,67.5,30.79,20.49
2016,5,26,19,0,94.0,25.0,6.9,13.0,31.0,20.91,5.84
2016,5,26,19,15,47.0,12.5,6.85,12.5,15.5,12.29,0.0
2016,5,26,19,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,6.15,11.5,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,5.75,11.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,5,27,5,15,88.5,19.0,4.95,11.5,28.0,56.62,8.4
2016,5,27,5,30,177.0,38.0,4.9,12.0,56.0,119.68,86.75
2016,5,27,5,45,275.0,51.0,4.85,12.5,96.5,179.53,140.92
2016,5,27,6,0,373.0,64.0,4.8,13.0,137.0,248.89,201.84
2016,5,27,6,15,439.0,73.5,4.7,13.5,184.0,307.62,253.65
2016,5,27,6,30,505.0,83.0,4.6,14.0,231.0,374.86,311.18
2016,5,27,6,45,559.5,88.5,4.5,14.5,281.5,434.24,360.84
2016,5,27,7,0,614.0,94.0,4.4,15.0,332.0,497.25,411.85
2016,5,27,7,15,649.0,99.5,4.25,15.5,382.5,550.88,453.57
2016,5,27,7,30,684.0,105.0,4.1,16.0,433.0,605.98,495.16
2016,5,27,7,45,716.5,107.5,4.0,16.5,483.5,656.98,532.44
2016,5,27,8,0,749.0,110.0,3.9,17.0,534.0,705.96,566.07
2016,5,27,8,15,768.5,113.5,3.75,17.0,581.0,748.93,595.4
2016,5,27,8,30,788.0,117.0,3.6,17.0,628.0,791.1,623.64
2016,5,27,8,45,806.5,118.5,3.5,17.5,672.0,829.17,647.48
2016,5,27,9,0,825.0,120.0,3.4,18.0,716.0,865.93,669.97
2016,5,27,9,15,836.5,122.0,3.3,18.0,754.5,895.38,688.28
2016,5,27,9,30,848.0,124.0,3.2,18.0,793.0,917.3,701.27
2016,5,27,9,45,863.5,122.5,3.1,18.5,828.0,942.56,715.17
2016,5,27,10,0,879.0,121.0,3.0,19.0,863.0,965.62,727.39
2016,5,27,10,15,885.5,122.0,3.05,19.5,890.5,980.3,735.12
2016,5,27,10,30,892.0,123.0,3.1,20.0,918.0,992.26,741.15
2016,5,27,10,45,897.0,124.0,3.15,20.5,938.5,999.96,744.45
2016,5,27,11,0,902.0,125.0,3.2,21.0,959.0,1004.78,745.97
2016,5,27,11,15,904.5,125.5,3.3,21.0,972.5,1003.77,745.57
2016,5,27,11,30,907.0,126.0,3.4,21.0,986.0,999.85,743.38
2016,5,27,11,45,907.0,127.0,3.55,21.0,991.5,991.17,738.47
2016,5,27,12,0,907.0,128.0,3.7,21.0,997.0,979.69,731.73
2016,5,27,12,15,906.5,128.0,3.9,21.0,995.5,964.06,722.52
2016,5,27,12,30,906.0,128.0,4.1,21.0,994.0,945.8,711.48
2016,5,27,12,45,899.0,131.0,4.35,21.0,983.5,922.11,696.88
2016,5,27,13,0,892.0,134.0,4.6,21.0,973.0,896.22,681.12
2016,5,27,13,15,888.5,133.5,4.75,21.0,957.0,867.93,662.93
2016,5,27,13,30,885.0,133.0,4.9,21.0,941.0,837.57,643.08
2016,5,27,13,45,878.0,133.0,5.1,21.0,917.5,803.04,620.27
2016,5,27,14,0,871.0,133.0,5.3,21.0,894.0,766.93,595.98
2016,5,27,14,15,863.5,131.5,5.4,21.0,864.5,727.7,568.65
2016,5,27,14,30,856.0,130.0,5.5,21.0,835.0,687.29,538.34
2016,5,27,14,45,842.5,129.5,5.6,21.0,799.0,640.75,502.81
2016,5,27,15,0,829.0,129.0,5.7,21.0,763.0,595.85,467.69
2016,5,27,15,15,816.0,126.5,5.8,20.5,722.5,549.34,431.41
2016,5,27,15,30,803.0,124.0,5.9,20.0,682.0,502.95,394.18
2016,5,27,15,45,781.5,123.0,6.05,20.0,636.5,454.46,353.68
2016,5,27,16,0,760.0,122.0,6.2,20.0,591.0,407.31,313.37
2016,5,27,16,15,738.0,117.5,6.25,19.5,543.0,354.85,268.69
2016,5,27,16,30,716.0,113.0,6.3,19.0,495.0,307.44,227.29
2016,5,27,16,45,682.5,109.5,6.35,19.0,444.5,259.96,185.56
2016,5,27,17,0,649.0,106.0,6.4,19.0,394.0,215.75,147.13
2016,5,27,17,15,610.0,99.5,6.4,18.5,343.5,171.49,110.65
2016,5,27,17,30,571.0,93.0,6.4,18.0,293.0,131.31,80.15
2016,5,27,17,45,513.0,85.5,6.4,17.5,243.5,93.33,56.26
2016,5,27,18,0,455.0,78.0,6.4,17.0,194.0,61.08,42.46
2016,5,27,18,15,379.5,67.0,6.35,16.5,149.0,49.19,37.71
2016,5,27,18,30,304.0,56.0,6.3,16.0,104.0,42.23,31.17
2016,5,27,18,45,202.0,40.5,6.3,15.5,68.0,31.13,20.68
2016,5,27,19,0,100.0,25.0,6.3,15.0,32.0,20.92,6.61
2016,5,27,19,15,50.0,12.5,6.35,14.5,16.0,12.29,0.0
2016,5,27,19,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,6.45,14.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,6.55,13.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,6.15,13.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,28,5,15,51.5,18.5,4.7,13.5,24.0,40.56,6.31
2016,5,28,5,30,103.0,37.0,4.6,14.0,48.0,86.73,61.63
2016,5,28,5,45,157.0,54.5,4.6,14.5,81.0,131.89,102.16
2016,5,28,6,0,211.0,72.0,4.6,15.0,114.0,181.73,145.81
2016,5,28,6,15,248.0,90.0,4.5,15.0,153.0,228.71,187.1
2016,5,28,6,30,285.0,108.0,4.4,15.0,192.0,278.66,230.13
2016,5,28,6,45,327.5,119.0,4.35,15.5,233.0,334.21,276.4
2016,5,28,7,0,370.0,130.0,4.3,16.0,274.0,385.65,318.32
2016,5,28,7,15,518.5,120.0,4.2,16.0,352.5,485.14,399.69
2016,5,28,7,30,667.0,110.0,4.1,16.0,431.0,600.32,490.81
2016,5,28,7,45,694.5,114.5,4.0,16.5,480.0,649.37,526.45
2016,5,28,8,0,722.0,119.0,3.9,17.0,529.0,698.76,560.69
2016,5,28,8,15,562.5,184.0,3.8,17.5,520.0,662.16,527.83
2016,5,28,8,30,403.0,249.0,3.7,18.0,511.0,616.95,487.59
2016,5,28,8,45,397.5,272.0,3.65,18.5,545.0,637.97,501.06
2016,5,28,9,0,392.0,295.0,3.6,19.0,579.0,666.16,518.97
2016,5,28,9,15,493.5,271.0,3.55,19.0,648.0,747.17,579.0
2016,5,28,9,30,595.0,247.0,3.5,19.0,717.0,824.88,635.18
2016,5,28,9,45,718.5,195.0,3.45,19.5,785.5,893.79,682.03
2016,5,28,10,0,842.0,143.0,3.4,20.0,854.0,959.85,724.09
2016,5,28,10,15,849.0,144.5,3.4,20.0,881.5,974.89,732.76
2016,5,28,10,30,856.0,146.0,3.4,20.0,909.0,981.67,736.37
2016,5,28,10,45,861.5,147.0,3.4,20.5,929.5,989.53,739.48
2016,5,28,11,0,867.0,148.0,3.4,21.0,950.0,994.62,740.81
2016,5,28,11,15,870.0,148.5,3.45,21.0,963.5,993.99,740.24
2016,5,28,11,30,873.0,149.0,3.5,21.0,977.0,990.57,737.97
2016,5,28,11,45,874.5,149.5,3.6,21.0,983.5,982.94,733.35
2016,5,28,12,0,876.0,150.0,3.7,21.0,990.0,972.6,727.0
2016,5,28,12,15,876.0,150.0,3.8,21.0,988.5,957.75,717.66
2016,5,28,12,30,876.0,150.0,3.9,21.0,987.0,940.37,706.66
2016,5,28,12,45,867.5,153.5,4.0,21.0,976.5,916.28,691.08
2016,5,28,13,0,859.0,157.0,4.1,21.0,966.0,890.16,674.07
2016,5,28,13,15,855.0,156.0,4.15,21.0,950.0,862.95,655.98
2016,5,28,13,30,851.0,155.0,4.2,21.0,934.0,832.04,635.24
2016,5,28,13,45,847.0,153.0,4.3,21.0,911.0,798.41,612.66
2016,5,28,14,0,843.0,151.0,4.4,21.0,888.0,763.14,588.79
2016,5,28,14,15,835.0,149.0,4.45,20.5,858.5,723.58,561.95
2016,5,28,14,30,827.0,147.0,4.5,20.0,829.0,682.99,532.89
2016,5,28,14,45,817.5,144.0,4.6,20.0,794.0,639.7,500.29
2016,5,28,15,0,808.0,141.0,4.7,20.0,759.0,595.87,466.5
2016,5,28,15,15,794.5,138.0,4.8,20.0,718.5,549.54,429.97
2016,5,28,15,30,781.0,135.0,4.9,20.0,678.0,503.42,392.68
2016,5,28,15,45,764.5,130.5,5.0,20.0,633.5,455.01,352.74
2016,5,28,16,0,748.0,126.0,5.1,20.0,589.0,404.11,310.0
2016,5,28,16,15,725.0,122.0,5.15,19.5,541.5,355.56,268.76
2016,5,28,16,30,702.0,118.0,5.2,19.0,494.0,308.9,228.34
2016,5,28,16,45,674.5,112.0,5.3,19.0,444.5,261.43,186.77
2016,5,28,17,0,647.0,106.0,5.4,19.0,395.0,216.63,147.83
2016,5,28,17,15,607.5,99.5,5.4,18.5,344.5,172.35,111.38
2016,5,28,17,30,568.0,93.0,5.4,18.0,294.0,132.18,80.83
2016,5,28,17,45,516.0,85.0,5.4,17.5,245.0,94.15,56.48
2016,5,28,18,0,464.0,77.0,5.4,17.0,196.0,61.6,42.11
2016,5,28,18,15,388.5,66.0,5.35,16.5,151.0,48.33,36.97
2016,5,28,18,30,313.0,55.0,5.3,16.0,106.0,41.34,30.44
2016,5,28,18,45,212.5,40.5,5.25,15.5,69.5,31.07,20.7
2016,5,28,19,0,112.0,26.0,5.2,15.0,33.0,20.29,6.95
2016,5,28,19,15,56.0,13.0,5.15,14.5,16.5,12.78,0.0
2016,5,28,19,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,4.95,13.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,4.75,12.5,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,4.45,11.5,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,29,5,15,100.0,19.0,4.35,12.5,29.5,60.41,14.41
2016,5,29,5,30,200.0,38.0,4.3,13.0,59.0,127.57,92.8
2016,5,29,5,45,294.0,50.5,4.3,13.5,99.5,186.57,146.06
2016,5,29,6,0,388.0,63.0,4.3,14.0,140.0,254.65,205.7
2016,5,29,6,15,453.5,72.0,4.2,14.0,187.5,315.64,259.45
2016,5,29,6,30,519.0,81.0,4.1,14.0,235.0,380.77,315.5
2016,5,29,6,45,567.0,88.0,4.05,14.5,285.0,438.7,363.72
2016,5,29,7,0,615.0,95.0,4.0,15.0,335.0,499.76,412.96
2016,5,29,7,15,649.5,100.5,3.95,15.5,385.0,553.13,454.6
2016,5,29,7,30,684.0,106.0,3.9,16.0,435.0,607.91,496.11
2016,5,29,7,45,710.0,110.5,3.9,16.5,484.5,656.48,531.7
2016,5,29,8,0,736.0,115.0,3.9,17.0,534.0,705.27,565.5
2016,5,29,8,15,756.0,119.0,3.85,17.5,580.5,745.84,592.34
2016,5,29,8,30,776.0,123.0,3.8,18.0,627.0,788.6,620.34
2016,5,29,8,45,790.0,126.5,3.8,18.5,669.5,824.72,643.29
2016,5,29,9,0,804.0,130.0,3.8,19.0,712.0,859.3,664.9
2016,5,29,9,15,816.0,132.5,3.85,19.0,750.5,889.28,684.6
2016,5,29,9,30,828.0,135.0,3.9,19.0,789.0,917.27,702.91
2016,5,29,9,45,831.5,140.5,3.95,19.5,820.5,938.36,715.06
2016,5,29,10,0,835.0,146.0,4.0,20.0,852.0,956.87,725.47
2016,5,29,10,15,842.0,147.5,4.05,20.0,879.0,971.84,734.92
2016,5,29,10,30,849.0,149.0,4.1,20.0,906.0,984.18,742.69
2016,5,29,10,45,854.5,150.0,4.15,20.0,926.5,986.31,743.62
2016,5,29,11,0,860.0,151.0,4.2,20.0,947.0,991.39,746.77
2016,5,29,11,15,863.0,151.5,4.25,20.0,960.5,990.79,746.14
2016,5,29,11,30,866.0,152.0,4.3,20.0,974.0,987.41,743.78
2016,5,29,11,45,869.0,151.0,4.4,20.5,980.0,979.82,737.54
2016,5,29,12,0,872.0,150.0,4.5,21.0,986.0,969.54,729.8
2016,5,29,12,15,871.5,150.0,4.6,21.0,985.0,954.33,720.28
2016,5,29,12,30,871.0,150.0,4.7,21.0,984.0,936.62,709.07
2016,5,29,12,45,865.0,152.5,4.8,21.0,974.0,913.96,694.42
2016,5,29,13,0,859.0,155.0,4.9,21.0,964.0,889.17,678.23
2016,5,29,13,15,855.0,154.0,5.0,20.5,948.0,860.84,660.76
2016,5,29,13,30,851.0,153.0,5.1,20.0,932.0,831.11,642.09
2016,5,29,13,45,848.5,150.0,5.25,20.0,910.5,797.76,619.6
2016,5,29,14,0,846.0,147.0,5.4,20.0,889.0,762.68,595.61
2016,5,29,14,15,838.5,145.0,5.5,20.0,859.5,723.43,567.63
2016,5,29,14,30,831.0,143.0,5.6,20.0,830.0,683.09,537.28
2016,5,29,14,45,823.0,139.5,5.7,20.0,795.5,640.16,504.37
2016,5,29,15,0,815.0,136.0,5.8,20.0,761.0,596.57,470.21
2016,5,29,15,15,802.0,133.5,5.85,19.5,721.0,550.71,434.23
2016,5,29,15,30,789.0,131.0,5.9,19.0,681.0,504.98,397.38
2016,5,29,15,45,773.5,127.0,5.95,19.0,637.0,457.13,357.23
2016,5,29,16,0,758.0,123.0,6.0,19.0,593.0,410.05,316.84
2016,5,29,16,15,735.5,119.0,6.0,18.5,545.5,357.95,272.37
2016,5,29,16,30,713.0,115.0,6.0,18.0,498.0,310.94,231.22
2016,5,29,16,45,684.5,110.0,6.05,18.0,448.0,263.53,189.33
2016,5,29,17,0,656.0,105.0,6.1,18.0,398.0,218.89,150.19
2016,5,29,17,15,617.0,99.0,6.1,17.5,348.0,174.63,113.42
2016,5,29,17,30,578.0,93.0,6.1,17.0,298.0,134.44,82.54
2016,5,29,17,45,524.0,85.0,6.15,17.0,248.5,95.72,57.32
2016,5,29,18,0,470.0,77.0,6.2,17.0,199.0,62.67,42.24
2016,5,29,18,15,394.0,66.5,6.1,16.5,153.5,48.65,37.27
2016,5,29,18,30,318.0,56.0,6.0,16.0,108.0,42.08,31.1
2016,5,29,18,45,214.0,41.5,5.9,15.5,71.5,31.84,21.41
2016,5,29,19,0,110.0,27.0,5.8,15.0,35.0,22.52,9.0
2016,5,29,19,15,55.0,13.5,5.7,14.5,17.5,13.27,0.0
2016,5,29,19,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,5.4,13.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,30,5,15,117.5,18.5,1.3,13.5,31.0,65.03,17.92
2016,5,30,5,30,235.0,37.0,1.1,14.0,62.0,138.24,100.17
2016,5,30,5,45,331.5,48.0,0.95,14.5,103.0,198.11,153.38
2016,5,30,6,0,428.0,59.0,0.8,15.0,144.0,269.35,213.86
2016,5,30,6,15,491.5,67.0,0.75,15.0,191.5,328.83,264.5
2016,5,30,6,30,555.0,75.0,0.7,15.0,239.0,393.41,317.59
2016,5,30,6,45,326.0,115.5,0.65,15.5,216.5,329.67,266.46
2016,5,30,7,0,97.0,156.0,0.6,16.0,194.0,232.9,186.87
2016,5,30,7,15,147.5,178.0,0.6,16.5,244.5,292.96,235.14
2016,5,30,7,30,198.0,200.0,0.6,17.0,295.0,356.61,283.9
2016,5,30,7,45,482.5,151.5,0.65,17.5,417.0,532.45,420.11
2016,5,30,8,0,767.0,103.0,0.7,18.0,539.0,713.17,549.04
2016,5,30,8,15,785.5,106.0,0.8,18.0,585.5,755.37,575.54
2016,5,30,8,30,804.0,109.0,0.9,18.0,632.0,796.69,603.02
2016,5,30,8,45,818.0,112.0,1.0,18.5,675.0,833.05,625.77
2016,5,30,9,0,832.0,115.0,1.1,19.0,718.0,867.84,647.32
2016,5,30,9,15,843.5,117.0,1.25,19.0,756.5,892.13,663.78
2016,5,30,9,30,855.0,119.0,1.4,19.0,795.0,919.75,682.56
2016,5,30,9,45,866.0,119.5,1.55,19.5,829.0,943.12,697.17
2016,5,30,10,0,877.0,120.0,1.7,20.0,863.0,964.14,710.24
2016,5,30,10,15,883.0,121.0,1.75,20.0,889.5,978.4,718.98
2016,5,30,10,30,889.0,122.0,1.8,20.0,916.0,989.94,726.13
2016,5,30,10,45,892.5,123.5,1.9,20.5,936.0,996.77,729.63
2016,5,30,11,0,896.0,125.0,2.0,21.0,956.0,1000.74,731.39
2016,5,30,11,15,899.0,126.0,2.05,21.0,969.5,1000.82,731.54
2016,5,30,11,30,902.0,127.0,2.1,21.0,983.0,998.01,729.97
2016,5,30,11,45,902.5,127.5,2.15,21.0,988.5,989.45,724.8
2016,5,30,12,0,903.0,128.0,2.2,21.0,994.0,978.12,717.95
2016,5,30,12,15,903.0,128.0,2.25,21.0,993.0,963.13,708.79
2016,5,30,12,30,903.0,128.0,2.3,21.0,992.0,945.52,697.96
2016,5,30,12,45,896.5,130.0,2.4,21.0,982.0,921.5,683.37
2016,5,30,13,0,890.0,132.0,2.5,21.0,972.0,895.29,667.24
2016,5,30,13,15,886.5,131.5,2.6,21.0,956.0,867.2,649.69
2016,5,30,13,30,883.0,131.0,2.7,21.0,940.0,837.06,630.57
2016,5,30,13,45,878.5,129.5,2.8,21.0,917.0,803.29,608.75
2016,5,30,14,0,874.0,128.0,2.9,21.0,894.0,767.79,585.47
2016,5,30,14,15,866.5,126.5,3.05,21.0,865.0,728.61,559.53
2016,5,30,14,30,859.0,125.0,3.2,21.0,836.0,688.24,530.9
2016,5,30,14,45,850.5,122.5,3.35,21.0,801.0,645.33,499.34
2016,5,30,15,0,842.0,120.0,3.5,21.0,766.0,601.68,466.37
2016,5,30,15,15,829.5,117.5,3.6,20.5,726.0,552.22,428.94
2016,5,30,15,30,817.0,115.0,3.7,20.0,686.0,505.58,392.41
2016,5,30,15,45,802.5,111.5,3.8,20.0,642.0,457.39,352.9
2016,5,30,16,0,788.0,108.0,3.9,20.0,598.0,409.83,312.88
2016,5,30,16,15,768.0,104.5,3.95,19.5,551.0,361.16,271.66
2016,5,30,16,30,748.0,101.0,4.0,19.0,504.0,314.04,230.85
2016,5,30,16,45,395.5,137.0,4.1,19.0,348.5,215.01,157.95
2016,5,30,17,0,43.0,173.0,4.2,19.0,193.0,164.21,128.08
2016,5,30,17,15,37.5,153.0,4.15,18.5,169.0,142.62,111.18
2016,5,30,17,30,32.0,133.0,4.1,18.0,145.0,121.7,94.69
2016,5,30,17,45,279.5,100.5,4.1,18.0,175.5,99.37,68.12
2016,5,30,18,0,527.0,68.0,4.1,18.0,206.0,56.5,35.52
2016,5,30,18,15,454.0,59.5,4.05,17.5,160.0,42.68,31.91
2016,5,30,18,30,381.0,51.0,4.0,17.0,114.0,38.37,27.79
2016,5,30,18,45,272.0,38.5,3.95,16.5,76.0,29.33,19.27
2016,5,30,19,0,163.0,26.0,3.9,16.0,38.0,20.21,7.96
2016,5,30,19,15,81.5,13.0,3.9,15.5,19.0,12.78,0.0
2016,5,30,19,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,31,5,15,118.0,18.5,2.95,13.5,31.5,65.35,19.87
2016,5,31,5,30,236.0,37.0,2.9,14.0,63.0,138.63,100.94
2016,5,31,5,45,330.5,48.5,2.9,14.5,104.5,198.5,154.72
2016,5,31,6,0,425.0,60.0,2.9,15.0,146.0,269.34,216.18
2016,5,31,6,15,490.0,68.0,2.85,15.5,193.5,329.48,268.27
2016,5,31,6,30,555.0,76.0,2.8,16.0,241.0,394.82,323.13
2016,5,31,6,45,404.0,112.0,2.75,16.5,244.0,370.37,303.26
2016,5,31,7,0,253.0,148.0,2.7,17.0,247.0,326.87,266.63
2016,5,31,7,15,485.0,123.0,2.7,17.0,345.5,467.41,381.51
2016,5,31,7,30,717.0,98.0,2.7,17.0,444.0,622.22,502.51
2016,5,31,7,45,743.5,101.5,2.7,17.5,494.5,668.66,534.31
2016,5,31,8,0,770.0,105.0,2.7,18.0,545.0,718.01,567.62
2016,5,31,8,15,789.5,108.5,2.6,18.5,592.0,761.66,595.48
2016,5,31,8,30,809.0,112.0,2.5,19.0,639.0,804.49,622.11
2016,5,31,8,45,825.5,114.0,2.45,19.5,683.0,842.02,644.82
2016,5,31,9,0,842.0,116.0,2.4,20.0,727.0,878.1,666.18
2016,5,31,9,15,853.5,118.5,2.4,20.0,766.0,903.13,681.46
2016,5,31,9,30,865.0,121.0,2.4,20.0,805.0,931.48,699.05
2016,5,31,9,45,875.0,122.0,2.45,20.5,839.0,954.6,712.17
2016,5,31,10,0,885.0,123.0,2.5,21.0,873.0,975.32,723.72
2016,5,31,10,15,891.5,124.5,2.55,21.0,901.0,990.65,733.16
2016,5,31,10,30,898.0,126.0,2.6,21.0,929.0,1003.24,740.94
2016,5,31,10,45,637.0,267.0,2.65,21.5,843.0,905.41,673.39
2016,5,31,11,0,376.0,408.0,2.7,22.0,757.0,786.03,583.26
2016,5,31,11,15,645.5,268.5,2.75,22.0,878.0,907.8,675.68
2016,5,31,11,30,915.0,129.0,2.8,22.0,999.0,1013.11,745.11
2016,5,31,11,45,917.0,129.5,2.85,22.0,1005.5,1005.88,739.58
2016,5,31,12,0,919.0,130.0,2.9,22.0,1012.0,995.8,733.35
2016,5,31,12,15,919.0,129.5,3.0,22.0,1011.0,980.1,723.92
2016,5,31,12,30,919.0,129.0,3.1,22.0,1010.0,961.76,712.77
2016,5,31,12,45,922.5,125.5,3.25,22.0,1003.0,941.09,700.4
2016,5,31,13,0,926.0,122.0,3.4,22.0,996.0,917.79,686.16
2016,5,31,13,15,923.0,121.0,3.55,22.0,980.0,888.8,667.92
2016,5,31,13,30,920.0,120.0,3.7,22.0,964.0,857.64,648.01
2016,5,31,13,45,915.0,119.0,3.85,22.0,941.0,822.87,625.37
2016,5,31,14,0,910.0,118.0,4.0,22.0,918.0,786.33,601.22
2016,5,31,14,15,903.5,116.5,4.1,22.0,888.5,746.64,574.34
2016,5,31,14,30,897.0,115.0,4.2,22.0,859.0,705.61,545.26
2016,5,31,14,45,887.5,113.5,4.3,22.0,823.0,661.54,512.37
2016,5,31,15,0,878.0,112.0,4.4,22.0,787.0,616.74,478.21
2016,5,31,15,15,670.0,181.5,4.45,22.0,681.0,522.18,404.42
2016,5,31,15,30,462.0,251.0,4.5,22.0,575.0,449.72,347.11
2016,5,31,15,45,425.5,245.0,4.6,22.0,528.5,404.73,311.77
2016,5,31,16,0,389.0,239.0,4.7,22.0,482.0,366.89,281.44
2016,5,31,16,15,289.5,235.0,4.7,21.5,408.0,307.35,235.47
2016,5,31,16,30,190.0,231.0,4.7,21.0,334.0,261.63,200.87
2016,5,31,16,45,459.5,159.5,4.75,21.0,375.5,251.28,184.0
2016,5,31,17,0,729.0,88.0,4.8,21.0,417.0,222.14,148.31
2016,5,31,17,15,693.5,83.5,4.75,20.5,365.5,176.07,109.98
2016,5,31,17,30,658.0,79.0,4.7,20.0,314.0,133.69,77.29
2016,5,31,17,45,607.0,73.0,4.7,19.5,263.5,92.8,50.81
2016,5,31,18,0,556.0,67.0,4.7,19.0,213.0,57.24,34.86
2016,5,31,18,15,482.5,58.5,4.65,18.5,166.0,41.66,30.89
2016,5,31,18,30,409.0,50.0,4.6,18.0,119.0,37.28,26.74
2016,5,31,18,45,298.0,38.5,4.55,17.5,80.0,29.67,19.5
2016,5,31,19,0,187.0,27.0,4.5,17.0,41.0,21.0,8.88
2016,5,31,19,15,93.5,13.5,4.5,16.5,20.5,13.27,0.0
2016,5,31,19,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,4.5,15.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,4.45,14.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,1,5,15,132.0,19.0,3.1,13.5,33.0,70.38,23.44
2016,6,1,5,30,264.0,38.0,3.1,14.0,66.0,149.63,109.34
2016,6,1,5,45,358.0,49.0,3.1,14.5,109.0,211.01,164.66
2016,6,1,6,0,452.0,60.0,3.1,15.0,152.0,281.38,225.94
2016,6,1,6,15,516.5,68.0,3.05,15.0,200.5,342.52,279.48
2016,6,1,6,30,581.0,76.0,3.0,15.0,249.0,408.8,335.85
2016,6,1,6,45,306.5,110.5,3.0,15.5,203.5,313.0,257.67
2016,6,1,7,0,32.0,145.0,3.0,16.0,158.0,172.81,139.14
2016,6,1,7,15,48.0,170.5,3.0,16.0,192.5,211.5,171.06
2016,6,1,7,30,64.0,196.0,3.0,16.0,227.0,251.14,202.94
2016,6,1,7,45,84.0,221.5,3.0,16.5,267.0,294.59,237.05
2016,6,1,8,0,104.0,247.0,3.0,17.0,307.0,339.11,271.33
2016,6,1,8,15,195.0,263.5,3.0,17.0,386.5,439.82,351.01
2016,6,1,8,30,286.0,280.0,3.0,17.0,466.0,546.23,432.54
2016,6,1,8,45,415.5,256.0,3.0,17.5,547.0,645.5,507.37
2016,6,1,9,0,545.0,232.0,3.0,18.0,628.0,742.36,578.39
2016,6,1,9,15,711.5,177.0,3.0,18.0,722.5,847.59,653.83
2016,6,1,9,30,878.0,122.0,3.0,18.0,817.0,944.87,719.09
2016,6,1,9,45,888.5,123.0,3.0,18.5,851.5,968.69,731.82
2016,6,1,10,0,899.0,124.0,3.0,19.0,886.0,990.07,743.51
2016,6,1,10,15,905.0,125.0,2.95,19.0,913.5,1004.56,751.6
2016,6,1,10,30,911.0,126.0,2.9,19.0,941.0,1016.26,757.95
2016,6,1,10,45,764.0,218.5,2.9,19.0,912.5,979.56,732.65
2016,6,1,11,0,617.0,311.0,2.9,19.0,884.0,927.54,694.83
2016,6,1,11,15,771.0,220.5,2.9,19.0,946.5,981.46,733.71
2016,6,1,11,30,925.0,130.0,2.9,19.0,1009.0,1024.31,761.33
2016,6,1,11,45,925.5,130.5,2.9,19.5,1015.0,1015.59,753.46
2016,6,1,12,0,926.0,131.0,2.9,20.0,1021.0,1004.02,744.34
2016,6,1,12,15,925.5,131.0,2.95,20.0,1019.5,988.28,734.43
2016,6,1,12,30,925.0,131.0,3.0,20.0,1018.0,969.87,722.81
2016,6,1,12,45,911.5,138.0,3.1,20.0,1006.0,943.94,706.55
2016,6,1,13,0,898.0,145.0,3.2,20.0,994.0,916.01,688.86
2016,6,1,13,15,894.5,144.5,3.25,20.0,977.5,887.71,670.49
2016,6,1,13,30,891.0,144.0,3.3,20.0,961.0,857.35,650.58
2016,6,1,13,45,886.0,142.0,3.35,20.0,938.0,822.5,627.42
2016,6,1,14,0,881.0,140.0,3.4,20.0,915.0,785.94,602.89
2016,6,1,14,15,746.0,200.5,3.4,19.5,841.5,710.87,548.82
2016,6,1,14,30,611.0,261.0,3.4,19.0,768.0,645.42,499.39
2016,6,1,14,45,730.5,195.5,3.4,19.0,776.5,634.26,493.14
2016,6,1,15,0,850.0,130.0,3.4,19.0,785.0,615.06,479.56
