Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,15,15,721.0,167.0,3.4,19.0,702.0,537.8,419.11
2016,6,1,15,30,592.0,204.0,3.4,19.0,619.0,473.13,367.88
2016,6,1,15,45,488.5,222.5,3.45,19.0,550.0,414.29,321.26
2016,6,1,16,0,385.0,241.0,3.5,19.0,481.0,367.65,284.12
2016,6,1,16,15,200.0,214.0,3.5,18.5,338.5,263.11,204.05
2016,6,1,16,30,15.0,187.0,3.5,18.0,196.0,179.97,141.48
2016,6,1,16,45,7.5,152.0,3.55,18.0,156.5,145.23,114.08
2016,6,1,17,0,0.0,117.0,3.6,18.0,117.0,111.23,86.89
2016,6,1,17,15,3.0,119.0,3.55,17.5,120.5,112.59,88.36
2016,6,1,17,30,6.0,121.0,3.5,17.0,124.0,113.06,88.99
2016,6,1,17,45,271.0,96.0,3.5,17.0,169.0,96.58,66.04
2016,6,1,18,0,536.0,71.0,3.5,17.0,214.0,61.44,38.3
2016,6,1,18,15,462.5,62.5,3.4,16.5,167.0,45.15,34.24
2016,6,1,18,30,389.0,54.0,3.3,16.0,120.0,40.97,30.23
2016,6,1,18,45,283.0,41.0,3.2,15.5,81.0,31.27,21.12
2016,6,1,19,0,177.0,28.0,3.1,15.0,42.0,21.79,9.94
2016,6,1,19,15,88.5,14.0,3.1,14.5,21.0,13.76,0.0
2016,6,1,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,2,5,15,138.5,19.0,2.1,12.5,34.0,72.46,25.87
2016,6,2,5,30,277.0,38.0,2.0,13.0,68.0,154.15,113.15
2016,6,2,5,45,375.0,48.0,1.9,13.5,111.5,216.83,169.41
2016,6,2,6,0,473.0,58.0,1.8,14.0,155.0,288.65,231.54
2016,6,2,6,15,536.5,66.0,1.7,14.5,204.0,350.19,284.33
2016,6,2,6,30,600.0,74.0,1.6,15.0,253.0,416.81,339.35
2016,6,2,6,45,300.0,88.0,1.5,15.5,177.5,282.92,231.89
2016,6,2,7,0,0.0,102.0,1.4,16.0,102.0,100.49,78.56
2016,6,2,7,15,0.0,125.5,1.3,16.5,125.5,124.38,98.16
2016,6,2,7,30,0.0,149.0,1.2,17.0,149.0,148.21,116.93
2016,6,2,7,45,5.5,170.0,1.2,17.5,173.5,173.34,136.61
2016,6,2,8,0,11.0,191.0,1.2,18.0,198.0,198.79,156.21
2016,6,2,8,15,12.0,204.5,1.2,18.5,212.5,213.08,166.6
2016,6,2,8,30,13.0,218.0,1.2,19.0,227.0,227.41,176.94
2016,6,2,8,45,23.0,252.0,1.25,19.5,268.5,270.72,209.8
2016,6,2,9,0,33.0,286.0,1.3,20.0,310.0,323.21,248.79
2016,6,2,9,15,46.0,317.0,1.3,20.0,352.5,367.3,281.26
2016,6,2,9,30,59.0,348.0,1.3,20.0,395.0,411.53,313.37
2016,6,2,9,45,476.5,238.0,1.35,20.5,640.5,710.67,538.79
2016,6,2,10,0,894.0,128.0,1.4,21.0,886.0,989.87,722.74
2016,6,2,10,15,900.0,129.0,1.45,21.0,913.0,1004.3,728.14
2016,6,2,10,30,906.0,130.0,1.5,21.0,940.0,1015.96,735.31
2016,6,2,10,45,911.0,130.5,1.55,21.5,961.0,1023.31,738.47
2016,6,2,11,0,916.0,131.0,1.6,22.0,982.0,1027.76,739.94
2016,6,2,11,15,918.5,132.0,1.7,22.0,995.0,1027.34,740.65
2016,6,2,11,30,921.0,133.0,1.8,22.0,1008.0,1023.99,739.6
2016,6,2,11,45,922.5,132.5,1.9,22.5,1014.0,1015.28,733.8
2016,6,2,12,0,924.0,132.0,2.0,23.0,1020.0,1003.75,726.27
2016,6,2,12,15,923.5,132.0,2.1,23.0,1018.5,988.07,717.51
2016,6,2,12,30,923.0,132.0,2.2,23.0,1017.0,969.73,707.03
2016,6,2,12,45,928.0,126.5,2.3,23.0,1010.0,948.5,694.61
2016,6,2,13,0,933.0,121.0,2.4,23.0,1003.0,924.57,680.35
2016,6,2,13,15,566.5,288.5,2.55,23.0,821.5,750.49,560.88
2016,6,2,13,30,200.0,456.0,2.7,23.0,640.0,593.98,442.73
2016,6,2,13,45,558.5,286.5,2.9,23.0,782.0,703.49,532.0
2016,6,2,14,0,917.0,117.0,3.1,23.0,924.0,792.66,600.01
2016,6,2,14,15,910.0,115.5,3.3,23.0,894.0,752.47,572.95
2016,6,2,14,30,903.0,114.0,3.5,23.0,864.0,710.95,544.67
2016,6,2,14,45,894.0,112.0,3.7,23.0,828.5,666.58,512.43
2016,6,2,15,0,885.0,110.0,3.9,23.0,793.0,621.43,478.7
2016,6,2,15,15,873.0,108.0,4.05,22.5,752.0,574.06,443.07
2016,6,2,15,30,861.0,106.0,4.2,22.0,711.0,526.57,406.19
2016,6,2,15,45,548.5,189.5,4.35,22.0,566.0,413.5,318.14
2016,6,2,16,0,236.0,273.0,4.5,22.0,421.0,339.45,261.2
2016,6,2,16,15,256.5,247.0,4.6,21.5,396.0,306.65,235.43
2016,6,2,16,30,277.0,221.0,4.7,21.0,371.0,276.59,210.84
2016,6,2,16,45,508.5,153.5,4.8,21.0,396.5,260.74,190.25
2016,6,2,17,0,740.0,86.0,4.9,21.0,422.0,228.66,153.43
2016,6,2,17,15,704.5,81.5,4.95,20.5,370.5,178.76,111.85
2016,6,2,17,30,669.0,77.0,5.0,20.0,319.0,135.76,78.39
2016,6,2,17,45,620.5,71.0,5.1,19.5,268.5,94.37,51.02
2016,6,2,18,0,572.0,65.0,5.2,19.0,218.0,58.06,33.99
2016,6,2,18,15,500.5,57.0,5.2,18.5,170.5,40.09,29.53
2016,6,2,18,30,429.0,49.0,5.2,18.0,123.0,36.09,25.75
2016,6,2,18,45,320.5,38.0,5.2,17.5,83.5,28.93,18.96
2016,6,2,19,0,212.0,27.0,5.2,17.0,44.0,20.92,9.52
2016,6,2,19,15,106.0,13.5,5.2,16.5,22.0,13.27,0.0
2016,6,2,19,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,5.25,16.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,5.3,15.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,3,5,15,152.5,17.5,3.7,15.5,34.0,76.89,28.57
2016,6,3,5,30,305.0,35.0,3.6,16.0,68.0,160.86,117.03
2016,6,3,5,45,397.5,44.5,3.5,16.5,111.0,222.08,172.19
2016,6,3,6,0,490.0,54.0,3.4,17.0,154.0,291.86,232.82
2016,6,3,6,15,551.0,60.5,3.2,17.5,202.5,351.13,284.04
2016,6,3,6,30,612.0,67.0,3.0,18.0,251.0,415.26,337.49
2016,6,3,6,45,655.5,72.0,2.9,18.5,301.5,472.17,383.54
2016,6,3,7,0,699.0,77.0,2.8,19.0,352.0,531.8,430.0
2016,6,3,7,15,702.0,82.0,2.65,19.5,390.0,565.08,454.48
2016,6,3,7,30,705.0,87.0,2.5,20.0,428.0,599.56,478.86
2016,6,3,7,45,756.5,89.5,2.45,20.5,491.0,665.41,524.83
2016,6,3,8,0,808.0,92.0,2.4,21.0,554.0,733.23,570.44
2016,6,3,8,15,825.5,95.0,2.35,21.5,601.0,775.97,597.05
2016,6,3,8,30,843.0,98.0,2.3,22.0,648.0,817.72,622.6
2016,6,3,8,45,856.5,100.5,2.3,22.5,691.5,849.21,641.03
2016,6,3,9,0,870.0,103.0,2.3,23.0,735.0,884.04,661.59
2016,6,3,9,15,880.5,104.5,2.25,23.0,773.5,913.23,678.94
2016,6,3,9,30,891.0,106.0,2.2,23.0,812.0,940.29,694.79
2016,6,3,9,45,903.5,105.0,2.2,23.5,846.5,964.23,707.68
2016,6,3,10,0,916.0,104.0,2.2,24.0,881.0,985.81,718.99
2016,6,3,10,15,921.5,105.0,2.3,24.0,908.5,1000.23,728.21
2016,6,3,10,30,927.0,106.0,2.4,24.0,936.0,1011.82,735.77
2016,6,3,10,45,930.0,107.5,2.5,24.5,956.0,1018.6,738.91
2016,6,3,11,0,933.0,109.0,2.6,25.0,976.0,1022.4,740.26
2016,6,3,11,15,935.5,109.5,2.65,25.0,989.5,1021.71,739.8
2016,6,3,11,30,938.0,110.0,2.7,25.0,1003.0,1018.03,737.57
2016,6,3,11,45,938.0,111.0,2.8,25.0,1008.5,1009.49,732.79
2016,6,3,12,0,938.0,112.0,2.9,25.0,1014.0,998.07,726.22
2016,6,3,12,15,938.0,112.0,2.95,24.5,1013.0,982.86,718.24
2016,6,3,12,30,938.0,112.0,3.0,24.0,1012.0,964.93,708.49
2016,6,3,12,45,928.0,117.0,3.15,24.0,1001.0,940.23,693.62
2016,6,3,13,0,918.0,122.0,3.3,24.0,990.0,913.34,677.17
2016,6,3,13,15,915.0,121.5,3.4,24.0,974.5,885.18,659.39
2016,6,3,13,30,912.0,121.0,3.5,24.0,959.0,854.86,640.01
2016,6,3,13,45,907.5,119.5,3.65,24.0,936.5,820.4,617.85
2016,6,3,14,0,903.0,118.0,3.8,24.0,914.0,784.16,594.18
2016,6,3,14,15,896.5,116.5,3.85,24.0,885.0,744.86,567.67
2016,6,3,14,30,890.0,115.0,3.9,24.0,856.0,704.23,539.19
2016,6,3,14,45,882.5,112.5,4.0,24.0,821.0,660.91,507.3
2016,6,3,15,0,875.0,110.0,4.1,24.0,786.0,616.71,473.98
2016,6,3,15,15,748.0,152.0,4.1,24.0,708.5,541.13,415.52
2016,6,3,15,30,621.0,194.0,4.1,24.0,631.0,480.36,367.65
2016,6,3,15,45,502.5,218.0,4.15,24.0,557.0,418.27,319.08
2016,6,3,16,0,384.0,242.0,4.2,24.0,483.0,369.39,280.76
2016,6,3,16,15,465.0,197.5,4.15,23.5,466.5,335.95,253.03
2016,6,3,16,30,546.0,153.0,4.1,23.0,450.0,299.14,220.79
2016,6,3,16,45,394.5,167.0,4.1,23.0,371.0,242.97,177.86
2016,6,3,17,0,243.0,181.0,4.1,23.0,292.0,205.29,151.45
2016,6,3,17,15,165.5,162.0,4.05,22.5,233.5,167.41,123.99
2016,6,3,17,30,88.0,143.0,4.0,22.0,175.0,136.69,102.92
2016,6,3,17,45,329.5,104.0,3.95,21.5,197.0,103.01,67.78
2016,6,3,18,0,571.0,65.0,3.9,21.0,219.0,59.1,33.96
2016,6,3,18,15,501.0,57.5,3.85,20.0,171.5,40.42,29.64
2016,6,3,18,30,431.0,50.0,3.8,19.0,124.0,36.9,26.36
2016,6,3,18,45,325.5,39.0,3.8,18.5,84.5,29.78,19.63
2016,6,3,19,0,220.0,28.0,3.8,18.0,45.0,21.71,10.33
2016,6,3,19,15,110.0,14.0,3.8,17.5,22.5,13.76,0.0
2016,6,3,19,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,4.0,2.15,16.5,4.0,0.0,0.0
2016,6,4,5,0,0.0,8.0,2.1,17.0,8.0,7.86,0.0
2016,6,4,5,15,75.5,23.0,1.95,17.0,31.0,54.67,19.8
2016,6,4,5,30,151.0,38.0,1.8,17.0,54.0,104.26,74.76
2016,6,4,5,45,197.5,55.0,1.7,17.0,88.0,148.37,114.21
2016,6,4,6,0,244.0,72.0,1.6,17.0,122.0,196.45,156.04
2016,6,4,6,15,276.0,89.0,1.5,17.5,160.0,241.45,194.43
2016,6,4,6,30,308.0,106.0,1.4,18.0,198.0,288.98,233.7
2016,6,4,6,45,339.0,119.0,1.3,18.5,238.0,341.61,275.62
2016,6,4,7,0,370.0,132.0,1.2,19.0,278.0,388.84,311.99
2016,6,4,7,15,329.5,160.5,1.2,19.0,303.5,400.07,319.6
2016,6,4,7,30,289.0,189.0,1.2,19.0,329.0,415.64,330.01
2016,6,4,7,45,167.0,208.5,1.25,19.5,291.5,348.74,275.41
2016,6,4,8,0,45.0,228.0,1.3,20.0,254.0,272.51,212.74
2016,6,4,8,15,53.0,252.5,1.35,20.0,286.0,305.49,238.06
2016,6,4,8,30,61.0,277.0,1.4,20.0,318.0,338.68,262.71
2016,6,4,8,45,64.5,298.5,1.45,20.0,344.0,364.85,281.68
2016,6,4,9,0,68.0,320.0,1.5,20.0,370.0,390.89,300.44
2016,6,4,9,15,90.0,347.0,1.5,20.0,416.5,439.42,336.05
2016,6,4,9,30,112.0,374.0,1.5,20.0,463.0,497.13,377.49
2016,6,4,9,45,197.0,385.0,1.5,20.0,549.5,588.07,444.06
2016,6,4,10,0,282.0,396.0,1.5,20.0,636.0,688.96,515.18
2016,6,4,10,15,205.5,418.0,1.5,20.0,595.5,630.71,470.9
2016,6,4,10,30,129.0,440.0,1.5,20.0,555.0,578.32,431.5
2016,6,4,10,45,79.5,405.0,1.5,20.0,476.5,484.89,364.03
2016,6,4,11,0,30.0,370.0,1.5,20.0,398.0,399.23,300.73
2016,6,4,11,15,87.5,424.0,1.5,20.0,507.0,507.97,381.41
2016,6,4,11,30,145.0,478.0,1.5,20.0,616.0,620.01,460.44
2016,6,4,11,45,214.5,472.5,1.5,20.0,678.0,676.36,500.39
2016,6,4,12,0,284.0,467.0,1.5,20.0,740.0,733.43,540.54
2016,6,4,12,15,210.5,475.0,1.5,20.0,677.0,662.54,489.49
2016,6,4,12,30,137.0,483.0,1.5,20.0,614.0,596.05,441.8
2016,6,4,12,45,82.5,426.5,1.5,20.0,505.5,486.29,363.85
2016,6,4,13,0,28.0,370.0,1.5,20.0,397.0,381.05,287.0
2016,6,4,13,15,34.5,380.5,1.45,20.0,413.0,394.01,297.27
2016,6,4,13,30,41.0,391.0,1.4,20.0,429.0,406.32,306.36
2016,6,4,13,45,48.5,392.5,1.4,20.5,436.5,410.34,309.05
2016,6,4,14,0,56.0,394.0,1.4,21.0,444.0,413.66,311.27
2016,6,4,14,15,202.0,380.5,1.4,21.0,550.5,498.09,376.05
2016,6,4,14,30,348.0,367.0,1.4,21.0,657.0,570.22,429.4
2016,6,4,14,45,344.0,351.0,1.4,21.5,627.5,536.75,404.14
2016,6,4,15,0,340.0,335.0,1.4,22.0,598.0,503.24,379.44
2016,6,4,15,15,336.5,318.0,1.45,21.5,567.0,469.16,355.57
2016,6,4,15,30,333.0,301.0,1.5,21.0,536.0,435.14,331.12
2016,6,4,15,45,543.0,212.0,1.55,21.0,566.0,432.26,328.73
2016,6,4,16,0,753.0,123.0,1.6,21.0,596.0,415.2,312.7
2016,6,4,16,15,529.5,170.0,1.65,20.5,490.0,336.42,252.72
2016,6,4,16,30,306.0,217.0,1.7,20.0,384.0,283.39,214.21
2016,6,4,16,45,487.5,159.0,1.8,20.0,395.0,261.56,190.73
2016,6,4,17,0,669.0,101.0,1.9,20.0,406.0,225.31,153.04
2016,6,4,17,15,633.0,95.0,1.95,19.5,356.5,180.65,116.29
2016,6,4,17,30,597.0,89.0,2.0,19.0,307.0,139.73,84.6
2016,6,4,17,45,556.0,80.5,2.05,18.5,259.0,100.08,57.66
2016,6,4,18,0,515.0,72.0,2.1,18.0,211.0,64.77,39.56
2016,6,4,18,15,446.5,62.5,2.05,17.5,165.5,44.73,33.77
2016,6,4,18,30,378.0,53.0,2.0,17.0,120.0,39.58,28.96
2016,6,4,18,45,286.5,40.5,2.0,16.5,82.0,30.71,20.68
2016,6,4,19,0,195.0,28.0,2.0,16.0,44.0,21.66,10.69
2016,6,4,19,15,97.5,14.0,1.95,15.5,22.0,13.76,0.0
2016,6,4,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,5,4,45,23.0,4.0,1.2,12.5,4.5,0.0,0.0
2016,6,5,5,0,46.0,8.0,1.2,13.0,9.0,19.45,0.0
2016,6,5,5,15,167.5,21.5,1.2,13.0,38.0,85.06,34.79
2016,6,5,5,30,289.0,35.0,1.2,13.0,67.0,155.53,114.26
2016,6,5,5,45,378.0,45.0,1.25,13.5,109.0,215.2,167.85
2016,6,5,6,0,467.0,55.0,1.3,14.0,151.0,283.14,226.68
2016,6,5,6,15,527.5,62.5,1.3,14.5,199.0,342.29,277.4
2016,6,5,6,30,588.0,70.0,1.3,15.0,247.0,406.31,330.36
2016,6,5,6,45,294.5,99.0,1.3,15.5,188.0,292.95,239.34
2016,6,5,7,0,1.0,128.0,1.3,16.0,129.0,128.87,101.88
2016,6,5,7,15,27.5,160.5,1.4,16.0,174.0,186.46,149.68
2016,6,5,7,30,54.0,193.0,1.5,16.0,219.0,240.7,193.35
2016,6,5,7,45,32.5,191.5,1.6,16.5,207.5,223.03,177.68
2016,6,5,8,0,11.0,190.0,1.7,17.0,196.0,197.72,156.12
2016,6,5,8,15,20.0,220.0,1.85,17.5,232.5,235.71,185.85
2016,6,5,8,30,29.0,250.0,2.0,18.0,269.0,282.48,221.69
2016,6,5,8,45,59.0,290.0,2.15,18.5,332.0,350.83,274.14
2016,6,5,9,0,89.0,330.0,2.3,19.0,395.0,420.32,326.18
2016,6,5,9,15,159.0,351.5,2.35,19.0,475.0,515.57,398.02
2016,6,5,9,30,229.0,373.0,2.4,19.0,555.0,604.03,463.11
2016,6,5,9,45,562.5,243.0,2.5,19.0,714.5,800.07,611.99
2016,6,5,10,0,896.0,113.0,2.6,19.0,874.0,976.89,732.75
2016,6,5,10,15,902.0,114.5,2.6,19.0,901.5,992.09,740.14
2016,6,5,10,30,908.0,116.0,2.6,19.0,929.0,1004.52,747.39
2016,6,5,10,45,912.0,117.0,2.6,19.5,949.5,1011.65,749.82
2016,6,5,11,0,916.0,118.0,2.6,20.0,970.0,1015.88,750.5
2016,6,5,11,15,598.0,289.5,2.6,20.0,849.5,884.43,660.41
2016,6,5,11,30,280.0,461.0,2.6,20.0,729.0,737.87,549.83
2016,6,5,11,45,602.0,290.5,2.65,20.0,869.5,873.81,655.58
2016,6,5,12,0,924.0,120.0,2.7,20.0,1010.0,993.84,737.11
2016,6,5,12,15,924.0,120.0,2.7,20.0,1009.0,978.86,726.01
2016,6,5,12,30,924.0,120.0,2.7,20.0,1008.0,961.21,714.52
2016,6,5,12,45,913.0,125.5,2.7,20.5,997.0,936.38,696.96
2016,6,5,13,0,902.0,131.0,2.7,21.0,986.0,909.45,678.11
2016,6,5,13,15,623.0,276.5,2.75,21.0,862.5,788.41,593.91
2016,6,5,13,30,344.0,422.0,2.8,21.0,739.0,678.47,509.95
2016,6,5,13,45,337.5,412.5,2.85,21.0,717.0,650.43,491.13
2016,6,5,14,0,331.0,403.0,2.9,21.0,695.0,622.24,471.43
2016,6,5,14,15,243.0,403.5,2.95,21.0,614.5,545.08,414.47
2016,6,5,14,30,155.0,404.0,3.0,21.0,534.0,477.35,363.78
2016,6,5,14,45,108.5,373.0,3.15,21.0,462.0,415.15,317.8
2016,6,5,15,0,62.0,342.0,3.3,21.0,390.0,353.51,271.54
2016,6,5,15,15,77.5,330.5,3.4,21.0,387.5,347.03,267.45
2016,6,5,15,30,93.0,319.0,3.5,21.0,385.0,339.08,261.85
2016,6,5,15,45,53.5,266.0,3.6,21.0,303.5,268.93,208.22
2016,6,5,16,0,14.0,213.0,3.7,21.0,222.0,206.64,160.23
2016,6,5,16,15,18.0,205.5,3.75,20.5,216.0,199.63,155.46
2016,6,5,16,30,22.0,198.0,3.8,20.0,210.0,192.11,150.06
2016,6,5,16,45,17.0,177.5,3.9,20.0,186.0,170.36,133.13
2016,6,5,17,0,12.0,157.0,4.0,20.0,162.0,149.19,116.57
2016,6,5,17,15,6.0,135.0,4.0,19.5,137.5,127.15,99.41
2016,6,5,17,30,0.0,113.0,4.0,19.0,113.0,105.82,82.58
2016,6,5,17,45,276.5,90.0,4.05,18.5,165.0,89.09,58.76
2016,6,5,18,0,553.0,67.0,4.1,18.0,217.0,62.35,36.35
2016,6,5,18,15,484.5,59.0,4.05,17.5,170.5,41.51,30.94
2016,6,5,18,30,416.0,51.0,4.0,17.0,124.0,37.59,27.23
2016,6,5,18,45,315.5,39.5,3.95,16.5,85.0,30.02,20.1
2016,6,5,19,0,215.0,28.0,3.9,16.0,46.0,21.63,10.86
2016,6,5,19,15,107.5,14.0,3.85,15.5,23.0,13.76,0.0
2016,6,5,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,4,45,23.0,4.0,3.05,14.0,4.5,0.0,0.0
2016,6,6,5,0,46.0,8.0,3.1,14.0,9.0,19.46,0.0
2016,6,6,5,15,158.0,21.0,3.05,14.0,36.5,81.6,33.82
2016,6,6,5,30,270.0,34.0,3.0,14.0,64.0,147.99,108.63
2016,6,6,5,45,354.5,44.0,2.95,14.5,104.0,204.94,160.1
2016,6,6,6,0,439.0,54.0,2.9,15.0,144.0,269.79,216.83
2016,6,6,6,15,497.5,61.5,2.85,15.5,190.0,326.66,266.33
2016,6,6,6,30,556.0,69.0,2.8,16.0,236.0,388.26,318.22
2016,6,6,6,45,278.0,83.5,2.75,16.5,167.0,265.1,218.06
2016,6,6,7,0,0.0,98.0,2.7,17.0,98.0,96.26,74.97
2016,6,6,7,15,0.0,122.0,2.7,17.0,122.0,120.65,95.09
2016,6,6,7,30,0.0,146.0,2.7,17.0,146.0,145.0,114.66
2016,6,6,7,45,5.0,167.0,2.7,17.5,169.5,169.79,134.25
2016,6,6,8,0,10.0,188.0,2.7,18.0,193.0,194.85,153.77
2016,6,6,8,15,8.0,191.0,2.65,18.0,195.5,195.81,153.93
2016,6,6,8,30,6.0,194.0,2.6,18.0,198.0,196.78,154.17
2016,6,6,8,45,8.5,210.0,2.6,18.5,216.5,214.9,167.85
2016,6,6,9,0,11.0,226.0,2.6,19.0,235.0,233.09,181.39
2016,6,6,9,15,9.5,218.5,2.55,19.0,226.5,223.83,173.67
2016,6,6,9,30,8.0,211.0,2.5,19.0,218.0,214.67,166.15
2016,6,6,9,45,10.0,228.5,2.5,19.0,237.5,233.93,180.91
2016,6,6,10,0,12.0,246.0,2.5,19.0,257.0,253.17,195.5
2016,6,6,10,15,36.5,326.5,2.5,19.0,359.5,364.86,280.91
2016,6,6,10,30,61.0,407.0,2.5,19.0,462.0,470.75,359.13
2016,6,6,10,45,44.5,385.0,2.5,19.5,426.0,430.36,327.41
2016,6,6,11,0,28.0,363.0,2.5,20.0,390.0,390.22,296.54
2016,6,6,11,15,23.0,342.0,2.45,20.0,364.5,357.34,271.94
2016,6,6,11,30,18.0,321.0,2.4,20.0,339.0,331.0,252.06
2016,6,6,11,45,26.0,359.5,2.4,20.0,385.0,379.71,288.53
2016,6,6,12,0,34.0,398.0,2.4,20.0,431.0,423.38,320.56
2016,6,6,12,15,34.5,398.5,2.4,20.0,432.0,421.93,319.28
2016,6,6,12,30,35.0,399.0,2.4,20.0,433.0,420.34,318.14
2016,6,6,12,45,28.5,373.5,2.4,20.0,401.0,387.33,293.78
2016,6,6,13,0,22.0,348.0,2.4,20.0,369.0,354.91,269.82
2016,6,6,13,15,22.0,340.5,2.45,19.5,361.5,346.37,264.31
2016,6,6,13,30,22.0,333.0,2.5,19.0,354.0,337.83,258.68
2016,6,6,13,45,18.5,308.5,2.55,19.0,326.5,310.46,238.25
2016,6,6,14,0,15.0,284.0,2.6,19.0,299.0,283.44,217.99
2016,6,6,14,15,19.5,298.0,2.65,19.0,316.0,298.6,230.02
2016,6,6,14,30,24.0,312.0,2.7,19.0,333.0,313.14,241.44
2016,6,6,14,45,54.0,333.5,2.8,19.0,376.5,345.54,267.04
2016,6,6,15,0,84.0,355.0,2.9,19.0,420.0,378.11,292.38
2016,6,6,15,15,56.0,312.0,2.95,18.5,354.5,319.2,247.99
2016,6,6,15,30,28.0,269.0,3.0,18.0,289.0,263.03,205.32
2016,6,6,15,45,29.0,255.0,3.05,18.0,275.0,248.29,194.33
2016,6,6,16,0,30.0,241.0,3.1,18.0,261.0,233.47,183.06
2016,6,6,16,15,15.0,199.0,3.1,17.5,209.0,192.81,151.61
2016,6,6,16,30,0.0,157.0,3.1,17.0,157.0,148.76,117.1
2016,6,6,16,45,0.0,135.5,3.15,17.0,135.5,128.67,101.16
2016,6,6,17,0,0.0,114.0,3.2,17.0,114.0,108.63,85.04
2016,6,6,17,15,0.0,91.0,3.25,16.5,91.0,87.28,67.76
2016,6,6,17,30,0.0,68.0,3.3,16.0,68.0,65.73,50.02
2016,6,6,17,45,0.0,57.5,3.35,16.0,57.5,55.56,41.53
2016,6,6,18,0,0.0,47.0,3.4,16.0,47.0,45.4,32.91
2016,6,6,18,15,0.0,36.5,3.4,15.5,36.5,35.24,25.68
2016,6,6,18,30,0.0,26.0,3.4,15.0,26.0,25.09,16.49
2016,6,6,18,45,0.0,18.0,3.45,15.0,18.0,17.36,9.36
2016,6,6,19,0,0.0,10.0,3.5,15.0,10.0,9.64,1.82
2016,6,6,19,15,0.0,5.0,3.5,14.5,5.0,4.82,0.0
2016,6,6,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,4,45,15.0,4.5,2.25,13.0,4.5,0.0,0.0
2016,6,7,5,0,30.0,9.0,2.3,13.0,9.0,16.42,0.0
2016,6,7,5,15,137.5,23.0,2.3,13.0,37.0,78.39,33.25
2016,6,7,5,30,245.0,37.0,2.3,13.0,65.0,141.85,104.56
2016,6,7,5,45,335.0,48.0,2.3,13.5,106.0,200.07,156.75
2016,6,7,6,0,425.0,59.0,2.3,14.0,147.0,269.17,216.77
2016,6,7,6,15,486.5,67.0,2.25,14.0,193.5,327.59,267.82
2016,6,7,6,30,548.0,75.0,2.2,14.0,240.0,390.94,321.59
2016,6,7,6,45,274.0,95.5,2.15,14.5,178.0,277.1,228.65
2016,6,7,7,0,0.0,116.0,2.1,15.0,116.0,115.3,91.3
2016,6,7,7,15,5.5,140.5,2.05,15.0,143.5,143.9,115.08
2016,6,7,7,30,11.0,165.0,2.0,15.0,171.0,172.83,138.47
2016,6,7,7,45,26.5,196.0,2.0,15.5,211.5,216.34,173.28
2016,6,7,8,0,42.0,227.0,2.0,16.0,252.0,269.07,214.63
2016,6,7,8,15,28.0,223.5,2.05,16.5,241.0,253.49,200.76
2016,6,7,8,30,14.0,220.0,2.1,17.0,230.0,230.3,181.2
2016,6,7,8,45,58.5,277.0,2.2,17.5,319.5,336.23,264.36
2016,6,7,9,0,103.0,334.0,2.3,18.0,409.0,437.05,340.53
2016,6,7,9,15,64.5,317.5,2.35,18.0,365.5,384.59,298.79
2016,6,7,9,30,26.0,301.0,2.4,18.0,322.0,331.1,256.55
2016,6,7,9,45,19.5,280.5,2.45,18.0,296.5,295.38,228.95
2016,6,7,10,0,13.0,260.0,2.5,18.0,271.0,268.2,207.66
2016,6,7,10,15,23.0,311.0,2.5,18.0,331.0,335.84,259.43
2016,6,7,10,30,33.0,362.0,2.5,18.0,391.0,397.02,305.06
2016,6,7,10,45,32.0,367.5,2.55,18.0,396.5,400.26,306.92
2016,6,7,11,0,31.0,373.0,2.6,18.0,402.0,403.34,308.96
2016,6,7,11,15,61.0,418.0,2.55,18.0,476.5,476.32,363.56
2016,6,7,11,30,91.0,463.0,2.5,18.0,551.0,548.24,415.89
2016,6,7,11,45,184.0,466.0,2.45,18.0,644.0,641.16,484.74
2016,6,7,12,0,277.0,469.0,2.4,18.0,737.0,729.43,548.32
2016,6,7,12,15,203.0,475.5,2.4,18.0,672.0,656.58,494.32
2016,6,7,12,30,129.0,482.0,2.4,18.0,607.0,588.22,443.85
2016,6,7,12,45,114.0,473.0,2.4,18.0,582.5,560.07,423.77
2016,6,7,13,0,99.0,464.0,2.4,18.0,558.0,532.5,403.75
2016,6,7,13,15,105.0,458.0,2.45,18.0,556.5,526.77,400.29
2016,6,7,13,30,111.0,452.0,2.5,18.0,555.0,519.09,395.29
2016,6,7,13,45,80.0,419.5,2.55,18.0,493.0,460.26,351.89
2016,6,7,14,0,49.0,387.0,2.6,18.0,431.0,402.28,308.77
2016,6,7,14,15,29.5,310.0,2.65,18.0,336.5,314.12,242.6
2016,6,7,14,30,10.0,233.0,2.7,18.0,242.0,229.94,177.99
2016,6,7,14,45,44.0,292.5,2.8,18.0,327.5,302.32,235.22
2016,6,7,15,0,78.0,352.0,2.9,18.0,413.0,372.07,288.99
2016,6,7,15,15,90.0,337.0,2.95,17.5,403.5,359.88,280.47
2016,6,7,15,30,102.0,322.0,3.0,17.0,394.0,346.58,271.18
2016,6,7,15,45,81.0,294.0,3.15,17.0,349.0,305.87,239.96
2016,6,7,16,0,60.0,266.0,3.3,17.0,304.0,267.28,210.21
2016,6,7,16,15,33.5,221.0,3.4,17.0,242.0,214.47,168.99
2016,6,7,16,30,7.0,176.0,3.5,17.0,180.0,168.04,132.58
2016,6,7,16,45,3.5,152.5,3.6,17.0,154.5,144.85,114.29
2016,6,7,17,0,0.0,129.0,3.7,17.0,129.0,122.09,96.13
2016,6,7,17,15,47.5,137.5,3.75,16.5,155.0,133.06,103.71
2016,6,7,17,30,95.0,146.0,3.8,16.0,181.0,136.63,104.98
2016,6,7,17,45,82.0,125.5,3.9,16.0,152.5,116.43,89.38
2016,6,7,18,0,69.0,105.0,4.0,16.0,124.0,93.48,71.87
2016,6,7,18,15,55.5,84.5,3.9,15.5,97.5,73.59,59.49
2016,6,7,18,30,42.0,64.0,3.8,15.0,71.0,56.81,44.33
2016,6,7,18,45,21.0,45.5,3.75,14.5,49.0,41.17,29.95
2016,6,7,19,0,0.0,27.0,3.7,14.0,27.0,25.67,14.51
2016,6,7,19,15,0.0,13.5,3.7,14.0,13.5,13.03,0.0
2016,6,7,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,3.5,3.55,13.0,3.5,0.0,0.0
2016,6,8,5,0,0.0,7.0,3.6,13.0,7.0,6.88,0.0
2016,6,8,5,15,29.5,22.5,3.7,13.0,25.5,36.34,13.16
2016,6,8,5,30,59.0,38.0,3.8,13.0,44.0,67.01,47.74
2016,6,8,5,45,81.5,57.0,3.9,13.5,70.5,99.85,77.11
2016,6,8,6,0,104.0,76.0,4.0,14.0,97.0,134.1,107.23
2016,6,8,6,15,118.5,96.5,4.1,14.0,127.0,168.02,136.99
2016,6,8,6,30,133.0,117.0,4.2,14.0,157.0,202.84,167.02
2016,6,8,6,45,144.0,137.5,4.3,14.0,188.0,236.57,195.56
2016,6,8,7,0,155.0,158.0,4.4,14.0,219.0,270.89,224.04
2016,6,8,7,15,77.5,148.5,4.45,14.0,179.0,205.6,168.66
2016,6,8,7,30,0.0,139.0,4.5,14.0,139.0,137.64,110.0
2016,6,8,7,45,28.0,187.0,4.55,14.5,203.0,214.71,173.66
2016,6,8,8,0,56.0,235.0,4.6,15.0,267.0,288.77,233.25
2016,6,8,8,15,197.0,251.5,4.6,15.0,378.0,428.13,347.29
2016,6,8,8,30,338.0,268.0,4.6,15.0,489.0,576.35,464.23
2016,6,8,8,45,271.5,302.5,4.65,15.5,487.5,564.68,450.72
2016,6,8,9,0,205.0,337.0,4.7,16.0,486.0,539.27,427.58
2016,6,8,9,15,250.0,348.0,4.7,16.0,540.0,603.06,476.15
2016,6,8,9,30,295.0,359.0,4.7,16.0,594.0,658.82,517.83
2016,6,8,9,45,306.0,373.0,4.7,16.0,625.0,686.4,537.26
2016,6,8,10,0,317.0,387.0,4.7,16.0,656.0,713.14,556.1
2016,6,8,10,15,287.5,409.0,4.7,16.0,659.0,708.28,550.51
2016,6,8,10,30,258.0,431.0,4.7,16.0,662.0,701.58,543.79
2016,6,8,10,45,329.5,413.0,4.7,16.5,715.5,750.39,580.22
2016,6,8,11,0,401.0,395.0,4.7,17.0,769.0,803.8,618.96
2016,6,8,11,15,413.5,397.0,4.7,17.0,787.5,813.31,625.34
2016,6,8,11,30,426.0,399.0,4.7,17.0,806.0,821.2,630.86
2016,6,8,11,45,348.5,435.0,4.75,17.0,769.5,771.77,592.83
2016,6,8,12,0,271.0,471.0,4.8,17.0,733.0,725.92,557.29
2016,6,8,12,15,211.5,478.0,4.8,17.0,682.5,667.1,512.9
2016,6,8,12,30,152.0,485.0,4.8,17.0,632.0,612.25,470.99
2016,6,8,12,45,506.0,318.5,4.85,17.0,800.0,763.86,594.67
2016,6,8,13,0,860.0,152.0,4.9,17.0,968.0,894.58,693.47
2016,6,8,13,15,856.5,151.0,4.9,16.5,952.5,867.09,674.74
2016,6,8,13,30,853.0,150.0,4.9,16.0,937.0,837.64,655.44
2016,6,8,13,45,690.5,239.5,4.95,16.0,866.5,765.55,601.93
2016,6,8,14,0,528.0,329.0,5.0,16.0,796.0,701.44,550.36
2016,6,8,14,15,687.5,230.5,5.05,16.0,818.5,702.49,555.78
2016,6,8,14,30,847.0,132.0,5.1,16.0,841.0,695.46,553.91
2016,6,8,14,45,624.5,223.5,5.15,16.0,734.0,598.56,475.94
2016,6,8,15,0,402.0,315.0,5.2,16.0,627.0,520.99,412.47
2016,6,8,15,15,354.0,311.0,5.25,16.0,575.5,474.59,375.95
2016,6,8,15,30,306.0,307.0,5.3,16.0,524.0,428.58,339.43
2016,6,8,15,45,303.5,286.0,5.35,16.0,490.0,392.94,311.0
2016,6,8,16,0,301.0,265.0,5.4,16.0,456.0,357.46,282.19
2016,6,8,16,15,308.5,241.0,5.4,15.5,424.0,323.36,254.31
2016,6,8,16,30,316.0,217.0,5.4,15.0,392.0,288.61,225.24
2016,6,8,16,45,175.0,195.5,5.45,15.0,291.0,219.85,171.83
2016,6,8,17,0,34.0,174.0,5.5,15.0,190.0,164.39,130.73
2016,6,8,17,15,180.5,151.0,5.5,14.5,219.5,163.11,124.04
2016,6,8,17,30,327.0,128.0,5.5,14.0,249.0,147.57,104.91
2016,6,8,17,45,292.5,114.0,5.5,14.0,210.5,115.9,81.57
2016,6,8,18,0,258.0,100.0,5.5,14.0,172.0,87.66,63.42
2016,6,8,18,15,329.5,77.0,5.4,14.0,149.5,56.15,44.43
2016,6,8,18,30,401.0,54.0,5.3,14.0,127.0,40.06,29.79
2016,6,8,18,45,304.0,42.5,5.2,14.0,88.0,32.16,22.25
2016,6,8,19,0,207.0,31.0,5.1,14.0,49.0,24.0,13.35
2016,6,8,19,15,103.5,15.5,5.0,13.5,24.5,12.06,0.0
2016,6,8,19,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,6,9,4,45,19.0,4.5,5.3,12.5,5.0,0.0,0.0
2016,6,9,5,0,38.0,9.0,5.3,13.0,10.0,18.44,0.0
2016,6,9,5,15,154.0,23.0,5.4,13.0,39.0,83.38,36.42
2016,6,9,5,30,270.0,37.0,5.5,13.0,68.0,150.44,111.39
2016,6,9,5,45,359.0,47.5,5.6,13.5,109.0,210.5,165.92
2016,6,9,6,0,448.0,58.0,5.7,14.0,150.0,278.18,225.9
2016,6,9,6,15,224.0,56.0,5.75,14.0,102.0,183.37,150.73
2016,6,9,6,30,0.0,54.0,5.8,14.0,54.0,52.17,38.94
2016,6,9,6,45,0.0,64.5,5.9,14.5,64.5,62.34,47.51
2016,6,9,7,0,0.0,75.0,6.0,15.0,75.0,72.54,55.92
2016,6,9,7,15,0.0,88.0,5.95,15.0,88.0,85.47,66.61
2016,6,9,7,30,0.0,101.0,5.9,15.0,101.0,98.4,77.19
2016,6,9,7,45,0.0,114.5,5.9,15.5,114.5,111.82,87.9
2016,6,9,8,0,0.0,128.0,5.9,16.0,128.0,125.23,98.48
2016,6,9,8,15,2.5,158.0,5.85,16.0,160.0,157.42,124.58
2016,6,9,8,30,5.0,188.0,5.8,16.0,192.0,189.79,150.53
2016,6,9,8,45,5.0,188.5,5.75,16.5,192.5,189.93,149.93
2016,6,9,9,0,5.0,189.0,5.7,17.0,193.0,190.17,149.47
2016,6,9,9,15,8.5,217.0,5.65,17.0,224.0,221.41,174.19
2016,6,9,9,30,12.0,245.0,5.6,17.0,255.0,252.71,198.71
2016,6,9,9,45,10.5,235.5,5.55,17.5,244.5,241.45,189.01
2016,6,9,10,0,9.0,226.0,5.5,18.0,234.0,230.29,179.53
2016,6,9,10,15,15.0,274.0,5.45,18.0,287.5,283.86,221.4
2016,6,9,10,30,21.0,322.0,5.4,18.0,341.0,337.41,262.61
2016,6,9,10,45,23.5,339.5,5.4,18.0,361.5,356.8,277.19
2016,6,9,11,0,26.0,357.0,5.4,18.0,382.0,382.24,296.4
2016,6,9,11,15,25.5,359.0,5.45,18.0,383.5,382.24,296.16
2016,6,9,11,30,25.0,361.0,5.5,18.0,385.0,382.11,295.93
2016,6,9,11,45,26.0,362.0,5.6,18.0,387.0,382.3,296.1
2016,6,9,12,0,27.0,363.0,5.7,18.0,389.0,382.34,296.19
2016,6,9,12,15,46.5,406.5,5.8,18.0,452.0,441.09,341.54
2016,6,9,12,30,66.0,450.0,5.9,18.0,515.0,498.34,385.18
2016,6,9,12,45,75.5,453.5,6.0,18.0,526.5,506.46,391.65
2016,6,9,13,0,85.0,457.0,6.1,18.0,538.0,513.88,397.75
2016,6,9,13,15,93.5,453.0,6.1,18.0,541.0,512.6,397.21
2016,6,9,13,30,102.0,449.0,6.1,18.0,544.0,510.65,396.2
2016,6,9,13,45,105.5,435.0,6.2,18.0,531.5,494.8,384.79
2016,6,9,14,0,109.0,421.0,6.3,18.0,519.0,476.23,371.29
2016,6,9,14,15,492.5,268.5,6.35,18.0,684.0,599.81,475.83
2016,6,9,14,30,876.0,116.0,6.4,18.0,849.0,701.45,559.5
2016,6,9,14,45,867.5,114.0,6.45,18.0,814.5,658.71,525.58
2016,6,9,15,0,859.0,112.0,6.5,18.0,780.0,615.19,490.89
2016,6,9,15,15,847.5,110.0,6.55,17.5,740.5,569.41,454.57
2016,6,9,15,30,836.0,108.0,6.6,17.0,701.0,520.05,414.59
2016,6,9,15,45,821.5,105.0,6.7,17.0,657.5,471.66,373.59
2016,6,9,16,0,807.0,102.0,6.8,17.0,614.0,423.84,332.13
2016,6,9,16,15,493.5,170.0,6.8,16.5,475.5,326.99,254.94
2016,6,9,16,30,180.0,238.0,6.8,16.0,337.0,267.47,210.75
2016,6,9,16,45,449.5,163.0,6.85,16.0,379.0,258.34,195.14
2016,6,9,17,0,719.0,88.0,6.9,16.0,421.0,230.48,160.13
2016,6,9,17,15,686.0,83.5,6.9,15.5,371.0,185.06,120.8
2016,6,9,17,30,653.0,79.0,6.9,15.0,321.0,143.02,86.53
2016,6,9,17,45,609.0,72.5,6.9,15.0,272.0,101.91,57.15
2016,6,9,18,0,565.0,66.0,6.9,15.0,223.0,65.41,37.31
2016,6,9,18,15,499.5,58.5,6.8,14.5,176.5,40.69,30.62
2016,6,9,18,30,434.0,51.0,6.7,14.0,130.0,37.18,27.25
2016,6,9,18,45,343.5,40.0,6.6,14.0,91.0,30.1,20.48
2016,6,9,19,0,253.0,29.0,6.5,14.0,52.0,22.52,12.3
2016,6,9,19,15,126.5,14.5,6.4,13.5,26.0,10.95,0.0
2016,6,9,19,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,5.5,5.5,13.0,5.5,0.0,0.0
2016,6,10,5,0,0.0,11.0,5.6,13.0,11.0,10.81,0.0
2016,6,10,5,15,134.5,23.0,5.65,13.0,38.5,77.56,33.83
2016,6,10,5,30,269.0,35.0,5.7,13.0,66.0,148.68,110.05
2016,6,10,5,45,337.5,47.5,5.8,13.5,105.0,202.03,159.22
2016,6,10,6,0,406.0,60.0,5.9,14.0,144.0,261.84,212.68
2016,6,10,6,15,459.0,69.5,6.0,14.0,188.5,316.93,262.14
2016,6,10,6,30,512.0,79.0,6.1,14.0,233.0,376.24,314.17
2016,6,10,6,45,563.0,81.5,6.25,14.5,279.5,430.44,360.48
2016,6,10,7,0,614.0,84.0,6.4,15.0,326.0,487.95,408.34
2016,6,10,7,15,520.5,123.0,6.5,15.0,347.5,491.27,409.77
2016,6,10,7,30,427.0,162.0,6.6,15.0,369.0,489.71,406.38
2016,6,10,7,45,399.0,189.0,6.7,15.5,399.0,513.96,423.64
2016,6,10,8,0,371.0,216.0,6.8,16.0,429.0,526.15,431.04
2016,6,10,8,15,379.0,235.5,6.85,16.0,468.5,564.67,460.42
2016,6,10,8,30,387.0,255.0,6.9,16.0,508.0,602.57,488.91
2016,6,10,8,45,265.0,297.0,7.0,16.5,475.5,553.07,444.88
2016,6,10,9,0,143.0,339.0,7.1,17.0,443.0,486.81,387.83
2016,6,10,9,15,155.5,359.0,7.1,17.0,477.5,520.66,413.64
2016,6,10,9,30,168.0,379.0,7.1,17.0,512.0,554.38,438.94
2016,6,10,9,45,285.5,365.0,7.15,17.5,603.0,658.71,520.64
2016,6,10,10,0,403.0,351.0,7.2,18.0,694.0,764.4,601.29
2016,6,10,10,15,653.0,233.0,7.2,18.0,809.5,886.6,698.99
2016,6,10,10,30,903.0,115.0,7.2,18.0,925.0,999.86,780.13
2016,6,10,10,45,908.0,116.5,7.2,18.0,946.5,1008.65,785.2
2016,6,10,11,0,913.0,118.0,7.2,18.0,968.0,1014.56,788.76
2016,6,10,11,15,917.0,118.5,7.2,18.0,983.0,1015.56,788.95
2016,6,10,11,30,921.0,119.0,7.2,18.0,998.0,1013.63,787.18
2016,6,10,11,45,923.0,119.5,7.25,18.0,1005.5,1006.86,782.32
2016,6,10,12,0,925.0,120.0,7.3,18.0,1013.0,997.24,775.53
2016,6,10,12,15,926.0,120.0,7.3,18.0,1013.0,983.39,765.58
2016,6,10,12,30,927.0,120.0,7.3,18.0,1013.0,966.84,753.77
2016,6,10,12,45,907.5,132.0,7.35,18.0,1000.0,940.7,735.3
2016,6,10,13,0,888.0,144.0,7.4,18.0,987.0,912.7,715.49
2016,6,10,13,15,885.0,143.5,7.4,18.0,972.5,885.49,696.05
2016,6,10,13,30,882.0,143.0,7.4,18.0,958.0,856.21,675.06
2016,6,10,13,45,880.5,140.0,7.4,18.0,937.0,823.86,651.75
2016,6,10,14,0,879.0,137.0,7.4,18.0,916.0,789.6,626.95
2016,6,10,14,15,872.5,135.5,7.4,18.0,887.5,751.34,599.02
2016,6,10,14,30,866.0,134.0,7.4,18.0,859.0,711.79,568.82
2016,6,10,14,45,861.0,129.5,7.45,18.0,825.5,669.38,535.52
2016,6,10,15,0,856.0,125.0,7.5,18.0,792.0,623.33,498.83
2016,6,10,15,15,844.0,122.5,7.55,18.0,752.0,576.59,460.71
2016,6,10,15,30,832.0,120.0,7.6,18.0,712.0,529.8,421.75
2016,6,10,15,45,818.5,116.5,7.65,18.0,668.0,481.57,380.85
2016,6,10,16,0,805.0,113.0,7.7,18.0,624.0,433.85,339.48
2016,6,10,16,15,785.0,109.5,7.7,17.5,576.5,384.42,296.57
2016,6,10,16,30,765.0,106.0,7.7,17.0,529.0,336.5,254.14
2016,6,10,16,45,739.5,101.5,7.75,17.0,479.0,284.4,207.68
2016,6,10,17,0,714.0,97.0,7.8,17.0,429.0,237.97,166.05
2016,6,10,17,15,678.5,92.0,7.8,16.5,378.0,191.88,126.44
2016,6,10,17,30,643.0,87.0,7.8,16.0,327.0,149.45,92.01
2016,6,10,17,45,595.0,80.0,7.8,15.5,276.5,108.03,62.58
2016,6,10,18,0,547.0,73.0,7.8,15.0,226.0,71.63,42.61
2016,6,10,18,15,478.0,64.5,7.75,14.5,179.0,45.9,35.25
2016,6,10,18,30,409.0,56.0,7.7,14.0,132.0,41.74,31.29
2016,6,10,18,45,310.0,44.5,7.65,14.0,92.0,33.7,23.62
2016,6,10,19,0,211.0,33.0,7.6,14.0,52.0,25.59,14.87
2016,6,10,19,15,105.5,16.5,7.55,13.5,26.0,12.85,0.0
2016,6,10,19,30,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,7.45,13.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,7.05,12.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,7.15,12.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,7.55,12.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,4.0,5.3,12.0,4.0,0.0,0.0
2016,6,11,5,0,0.0,8.0,5.2,12.0,8.0,7.86,0.0
2016,6,11,5,15,59.5,24.0,5.15,12.5,30.5,51.46,21.14
2016,6,11,5,30,119.0,40.0,5.1,13.0,53.0,95.88,70.08
2016,6,11,5,45,167.5,57.0,5.1,13.5,86.0,139.15,108.95
2016,6,11,6,0,216.0,74.0,5.1,14.0,119.0,186.62,150.84
2016,6,11,6,15,247.0,92.0,5.05,14.0,156.5,231.04,190.14
2016,6,11,6,30,278.0,110.0,5.0,14.0,194.0,277.86,230.75
2016,6,11,6,45,315.0,122.5,4.95,14.5,234.0,323.85,269.51
2016,6,11,7,0,352.0,135.0,4.9,15.0,274.0,381.09,316.32
2016,6,11,7,15,473.0,126.0,4.8,15.5,340.0,463.47,383.77
2016,6,11,7,30,594.0,117.0,4.7,16.0,406.0,559.18,459.74
2016,6,11,7,45,614.5,125.5,4.65,16.5,452.0,604.99,493.57
2016,6,11,8,0,635.0,134.0,4.6,17.0,498.0,650.82,526.76
2016,6,11,8,15,724.5,121.0,4.5,17.5,569.0,727.4,581.54
2016,6,11,8,30,814.0,108.0,4.4,18.0,640.0,805.36,635.18
2016,6,11,8,45,832.5,109.0,4.3,18.5,684.5,843.8,658.98
2016,6,11,9,0,851.0,110.0,4.2,19.0,729.0,875.66,678.18
2016,6,11,9,15,862.5,112.0,4.1,19.5,768.5,905.99,696.08
2016,6,11,9,30,874.0,114.0,4.0,20.0,808.0,934.29,712.34
2016,6,11,9,45,875.0,120.5,3.95,20.5,839.5,955.3,723.71
2016,6,11,10,0,876.0,127.0,3.9,21.0,871.0,973.55,733.21
2016,6,11,10,15,883.0,128.5,3.9,21.0,899.0,989.56,742.95
2016,6,11,10,30,890.0,130.0,3.9,21.0,927.0,1002.91,750.98
2016,6,11,10,45,895.5,130.5,3.9,21.5,948.5,1011.0,754.13
2016,6,11,11,0,901.0,131.0,3.9,22.0,970.0,1016.27,755.52
2016,6,11,11,15,904.0,131.5,3.95,22.0,984.0,1016.23,755.3
2016,6,11,11,30,907.0,132.0,4.0,22.0,998.0,1013.32,753.31
2016,6,11,11,45,908.5,133.0,4.1,22.5,1005.0,1006.59,747.76
2016,6,11,12,0,910.0,134.0,4.2,23.0,1012.0,997.06,740.44
2016,6,11,12,15,910.0,134.0,4.3,23.0,1011.5,982.42,731.23
2016,6,11,12,30,910.0,134.0,4.4,23.0,1011.0,965.16,720.31
2016,6,11,12,45,914.0,130.0,4.55,23.0,1004.5,945.16,708.02
2016,6,11,13,0,918.0,126.0,4.7,23.0,998.0,922.54,694.11
2016,6,11,13,15,915.5,125.0,4.95,23.0,983.0,894.67,677.09
2016,6,11,13,30,913.0,124.0,5.2,23.0,968.0,864.61,658.24
2016,6,11,13,45,907.0,124.0,5.45,23.0,945.5,830.66,636.29
2016,6,11,14,0,901.0,124.0,5.7,23.0,923.0,794.99,612.73
2016,6,11,14,15,894.5,122.5,5.85,22.5,894.5,756.05,587.19
2016,6,11,14,30,888.0,121.0,6.0,22.0,866.0,715.76,559.67
