Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,14,45,878.5,119.5,6.2,22.0,831.0,672.4,526.98
2016,6,11,15,0,869.0,118.0,6.4,22.0,796.0,628.3,492.93
2016,6,11,15,15,857.5,115.5,6.5,21.5,756.0,581.66,456.81
2016,6,11,15,30,846.0,113.0,6.6,21.0,716.0,531.52,417.07
2016,6,11,15,45,830.0,111.0,6.75,21.0,671.5,482.88,376.65
2016,6,11,16,0,814.0,109.0,6.9,21.0,627.0,434.94,335.85
2016,6,11,16,15,794.5,105.5,6.9,20.5,579.0,385.27,293.38
2016,6,11,16,30,775.0,102.0,6.9,20.0,531.0,337.06,251.26
2016,6,11,16,45,746.5,99.0,6.95,20.0,480.5,288.46,208.23
2016,6,11,17,0,718.0,96.0,7.0,20.0,430.0,238.92,164.73
2016,6,11,17,15,683.5,90.5,6.95,19.5,379.0,192.36,125.14
2016,6,11,17,30,649.0,85.0,6.9,19.0,328.0,149.35,90.53
2016,6,11,17,45,599.0,79.0,6.9,18.5,277.5,108.28,61.72
2016,6,11,18,0,549.0,73.0,6.9,18.0,227.0,72.42,42.35
2016,6,11,18,15,481.5,64.5,6.8,17.5,180.0,45.8,34.74
2016,6,11,18,30,414.0,56.0,6.7,17.0,133.0,41.65,30.83
2016,6,11,18,45,315.5,44.5,6.65,16.5,93.0,33.66,23.36
2016,6,11,19,0,217.0,33.0,6.6,16.0,53.0,25.55,14.82
2016,6,11,19,15,108.5,16.5,6.6,15.5,26.5,12.83,0.0
2016,6,11,19,30,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,6.6,14.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,6.45,13.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,4.95,12.5,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,4,45,17.0,5.0,3.05,13.0,5.5,0.0,0.0
2016,6,12,5,0,34.0,10.0,2.9,13.0,11.0,18.41,0.0
2016,6,12,5,15,148.5,24.5,2.7,13.5,40.0,83.77,36.86
2016,6,12,5,30,263.0,39.0,2.5,14.0,69.0,150.55,110.83
2016,6,12,5,45,351.0,50.5,2.3,14.5,110.5,209.33,163.43
2016,6,12,6,0,439.0,62.0,2.1,15.0,152.0,278.24,222.95
2016,6,12,6,15,500.5,70.0,1.95,15.0,199.5,337.39,274.13
2016,6,12,6,30,562.0,78.0,1.8,15.0,247.0,401.39,327.69
2016,6,12,6,45,607.5,84.0,1.7,15.5,297.5,458.57,373.55
2016,6,12,7,0,653.0,90.0,1.6,16.0,348.0,518.64,419.84
2016,6,12,7,15,685.0,95.0,1.55,16.0,398.0,571.31,459.82
2016,6,12,7,30,717.0,100.0,1.5,16.0,448.0,625.19,499.47
2016,6,12,7,45,742.5,103.5,1.5,16.5,497.5,673.51,532.57
2016,6,12,8,0,768.0,107.0,1.5,17.0,547.0,719.52,562.55
2016,6,12,8,15,786.5,110.5,1.45,17.0,593.5,762.42,590.3
2016,6,12,8,30,805.0,114.0,1.4,17.0,640.0,804.47,616.94
2016,6,12,8,45,819.0,116.5,1.4,17.5,683.0,840.49,638.4
2016,6,12,9,0,833.0,119.0,1.4,18.0,726.0,874.96,658.56
2016,6,12,9,15,844.0,121.5,1.4,18.0,764.0,904.99,676.79
2016,6,12,9,30,855.0,124.0,1.4,18.0,802.0,927.45,689.97
2016,6,12,9,45,866.0,124.0,1.45,18.5,836.0,950.58,703.09
2016,6,12,10,0,877.0,124.0,1.5,19.0,870.0,971.41,714.68
2016,6,12,10,15,883.0,125.0,1.55,19.0,897.0,986.02,723.66
2016,6,12,10,30,889.0,126.0,1.6,19.0,924.0,997.95,731.08
2016,6,12,10,45,891.5,128.5,1.65,19.5,943.5,1005.24,734.24
2016,6,12,11,0,894.0,131.0,1.7,20.0,963.0,1009.66,735.72
2016,6,12,11,15,896.5,131.5,1.75,20.0,976.5,1009.19,735.59
2016,6,12,11,30,899.0,132.0,1.8,20.0,990.0,1005.87,733.8
2016,6,12,11,45,898.0,133.5,1.9,20.0,995.5,997.35,729.42
2016,6,12,12,0,897.0,135.0,2.0,20.0,1001.0,986.09,723.33
2016,6,12,12,15,896.5,134.5,2.05,20.0,999.5,970.72,714.01
2016,6,12,12,30,896.0,134.0,2.1,20.0,998.0,952.81,703.07
2016,6,12,12,45,893.0,134.5,2.2,20.0,989.5,931.13,690.17
2016,6,12,13,0,890.0,135.0,2.3,20.0,981.0,907.14,675.66
2016,6,12,13,15,886.5,134.0,2.35,20.0,965.5,879.13,657.88
2016,6,12,13,30,883.0,133.0,2.4,20.0,950.0,849.08,638.63
2016,6,12,13,45,877.0,132.5,2.45,20.0,927.5,815.58,616.87
2016,6,12,14,0,871.0,132.0,2.5,20.0,905.0,780.45,593.79
2016,6,12,14,15,864.0,130.0,2.55,19.5,876.5,741.76,569.04
2016,6,12,14,30,857.0,128.0,2.6,19.0,848.0,701.83,542.17
2016,6,12,14,45,846.5,127.0,2.7,19.0,813.0,659.49,511.23
2016,6,12,15,0,836.0,126.0,2.8,19.0,778.0,613.98,477.23
2016,6,12,15,15,824.0,123.5,2.85,19.0,739.0,568.13,441.89
2016,6,12,15,30,812.0,121.0,2.9,19.0,700.0,522.25,405.61
2016,6,12,15,45,796.0,118.0,3.0,19.0,656.0,474.25,366.89
2016,6,12,16,0,780.0,115.0,3.1,19.0,612.0,426.99,327.72
2016,6,12,16,15,760.0,111.5,3.15,18.5,565.0,378.74,287.37
2016,6,12,16,30,740.0,108.0,3.2,18.0,518.0,328.68,244.73
2016,6,12,16,45,716.5,103.0,3.25,18.0,469.5,281.14,203.12
2016,6,12,17,0,693.0,98.0,3.3,18.0,421.0,235.81,163.31
2016,6,12,17,15,658.5,92.5,3.35,17.5,371.0,190.43,124.95
2016,6,12,17,30,624.0,87.0,3.4,17.0,321.0,148.58,91.35
2016,6,12,17,45,581.5,79.5,3.45,17.0,272.5,107.99,62.27
2016,6,12,18,0,539.0,72.0,3.5,17.0,224.0,71.86,41.95
2016,6,12,18,15,474.0,63.5,3.45,16.5,178.0,44.81,34.03
2016,6,12,18,30,409.0,55.0,3.4,16.0,132.0,40.6,30.08
2016,6,12,18,45,316.5,43.5,3.4,15.5,92.5,33.18,23.09
2016,6,12,19,0,224.0,32.0,3.4,15.0,53.0,24.69,14.32
2016,6,12,19,15,112.0,16.0,3.45,14.5,26.5,12.4,0.0
2016,6,12,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,6,13,4,45,22.0,5.0,4.95,11.5,5.5,0.0,0.0
2016,6,13,5,0,44.0,10.0,5.0,12.0,11.0,20.92,0.0
2016,6,13,5,15,161.0,23.5,5.05,12.0,39.5,86.05,37.98
2016,6,13,5,30,278.0,37.0,5.1,12.0,68.0,153.0,113.65
2016,6,13,5,45,370.5,46.5,5.15,12.5,110.0,213.67,168.87
2016,6,13,6,0,463.0,56.0,5.2,13.0,152.0,282.21,229.72
2016,6,13,6,15,235.5,79.5,5.3,13.0,129.0,209.86,173.2
2016,6,13,6,30,8.0,103.0,5.4,13.0,106.0,108.61,87.15
2016,6,13,6,45,14.0,121.5,5.5,13.5,127.0,130.93,105.97
2016,6,13,7,0,20.0,140.0,5.6,14.0,148.0,153.66,124.76
2016,6,13,7,15,19.0,156.5,5.7,14.5,165.0,170.04,137.78
2016,6,13,7,30,18.0,173.0,5.8,15.0,182.0,186.29,150.49
2016,6,13,7,45,24.0,194.5,5.95,15.5,208.0,212.9,171.69
2016,6,13,8,0,30.0,216.0,6.1,16.0,234.0,247.61,199.15
2016,6,13,8,15,95.0,255.5,6.1,16.0,317.0,342.37,276.64
2016,6,13,8,30,160.0,295.0,6.1,16.0,400.0,449.61,362.16
2016,6,13,8,45,139.0,315.5,6.2,16.5,411.0,456.38,364.95
2016,6,13,9,0,118.0,336.0,6.3,17.0,422.0,461.5,366.67
2016,6,13,9,15,235.0,339.0,6.35,17.0,521.5,579.83,460.76
2016,6,13,9,30,352.0,342.0,6.4,17.0,621.0,693.3,548.94
2016,6,13,9,45,623.0,227.0,6.45,17.5,746.5,840.94,665.57
2016,6,13,10,0,894.0,112.0,6.5,18.0,872.0,975.0,760.82
2016,6,13,10,15,900.5,113.5,6.65,18.0,900.0,990.94,771.4
2016,6,13,10,30,907.0,115.0,6.8,18.0,928.0,1004.15,780.7
2016,6,13,10,45,909.0,117.5,7.0,18.0,948.0,1011.18,785.97
2016,6,13,11,0,911.0,120.0,7.2,18.0,968.0,1015.29,789.27
2016,6,13,11,15,913.5,120.5,7.3,18.0,982.0,1014.94,788.99
2016,6,13,11,30,916.0,121.0,7.4,18.0,996.0,1011.68,786.75
2016,6,13,11,45,913.5,124.0,7.5,18.5,1001.5,1003.21,779.36
2016,6,13,12,0,911.0,127.0,7.6,19.0,1007.0,991.95,770.1
2016,6,13,12,15,911.0,127.0,7.65,19.0,1006.0,977.44,759.88
2016,6,13,12,30,911.0,127.0,7.7,19.0,1005.0,960.31,747.84
2016,6,13,12,45,909.0,126.5,7.8,19.0,997.0,938.36,732.56
2016,6,13,13,0,907.0,126.0,7.9,19.0,989.0,914.04,715.55
2016,6,13,13,15,903.5,125.5,7.95,18.5,973.5,886.15,697.08
2016,6,13,13,30,900.0,125.0,8.0,18.0,958.0,856.16,676.94
2016,6,13,13,45,891.5,126.0,8.05,18.0,935.0,821.64,652.0
2016,6,13,14,0,883.0,127.0,8.1,18.0,912.0,785.58,625.8
2016,6,13,14,15,876.0,125.5,8.1,17.5,883.0,746.97,598.55
2016,6,13,14,30,869.0,124.0,8.1,17.0,854.0,707.09,569.38
2016,6,13,14,45,865.5,119.0,8.1,17.0,821.0,665.21,536.07
2016,6,13,15,0,862.0,114.0,8.1,17.0,788.0,622.16,501.22
2016,6,13,15,15,850.5,112.0,8.05,17.0,748.0,576.32,463.33
2016,6,13,15,30,839.0,110.0,8.0,17.0,708.0,526.95,422.02
2016,6,13,15,45,637.5,171.0,8.0,17.0,609.0,445.41,354.23
2016,6,13,16,0,436.0,232.0,8.0,17.0,510.0,383.83,303.28
2016,6,13,16,15,611.5,162.0,8.0,16.5,519.5,365.56,285.21
2016,6,13,16,30,787.0,92.0,8.0,16.0,529.0,333.79,253.07
2016,6,13,16,45,761.5,88.5,8.05,16.0,479.5,284.95,208.78
2016,6,13,17,0,736.0,85.0,8.1,16.0,430.0,238.48,166.72
2016,6,13,17,15,704.0,81.0,8.05,15.5,380.0,189.68,124.26
2016,6,13,17,30,672.0,77.0,8.0,15.0,330.0,147.21,89.19
2016,6,13,17,45,616.0,73.5,8.0,15.0,279.0,106.5,60.17
2016,6,13,18,0,560.0,70.0,8.0,15.0,228.0,71.58,41.27
2016,6,13,18,15,495.5,62.0,7.95,14.5,181.5,43.41,33.06
2016,6,13,18,30,431.0,54.0,7.9,14.0,135.0,39.59,29.43
2016,6,13,18,45,331.0,43.5,7.85,14.0,95.0,33.1,23.16
2016,6,13,19,0,231.0,33.0,7.8,14.0,55.0,25.49,15.1
2016,6,13,19,15,115.5,16.5,7.75,13.5,27.5,12.79,0.0
2016,6,13,19,30,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,7.65,13.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,7.65,13.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,7.7,12.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,7.75,12.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,7.75,12.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,7.45,12.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,6.5,11.5,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,6.35,11.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,6,14,4,45,26.5,5.0,6.05,11.5,5.5,0.0,0.0
2016,6,14,5,0,53.0,10.0,6.0,12.0,11.0,23.17,0.0
2016,6,14,5,15,177.5,23.0,5.95,12.0,40.5,90.18,39.6
2016,6,14,5,30,302.0,36.0,5.9,12.0,70.0,160.78,119.51
2016,6,14,5,45,401.5,43.5,5.9,12.5,112.5,222.41,175.9
2016,6,14,6,0,501.0,51.0,5.9,13.0,155.0,293.04,238.82
2016,6,14,6,15,558.5,57.5,5.95,13.0,202.5,350.95,291.28
2016,6,14,6,30,616.0,64.0,6.0,13.0,250.0,413.46,346.44
2016,6,14,6,45,535.5,90.0,6.05,13.5,273.0,423.71,355.56
2016,6,14,7,0,455.0,116.0,6.1,14.0,296.0,422.37,353.85
2016,6,14,7,15,439.0,139.0,6.1,14.0,331.5,455.68,380.67
2016,6,14,7,30,423.0,162.0,6.1,14.0,367.0,486.56,404.71
2016,6,14,7,45,616.0,123.0,6.1,14.5,457.5,602.87,499.99
2016,6,14,8,0,809.0,84.0,6.1,15.0,548.0,724.55,593.35
2016,6,14,8,15,710.5,128.5,6.1,15.0,560.5,724.33,590.93
2016,6,14,8,30,612.0,173.0,6.1,15.0,573.0,712.2,579.4
2016,6,14,8,45,532.5,219.5,6.1,15.0,584.5,706.6,571.55
2016,6,14,9,0,453.0,266.0,6.1,15.0,596.0,698.54,561.6
2016,6,14,9,15,392.5,307.0,6.1,15.0,603.5,687.49,550.14
2016,6,14,9,30,332.0,348.0,6.1,15.0,611.0,681.28,542.15
2016,6,14,9,45,374.5,345.5,6.15,15.5,654.5,721.64,572.1
2016,6,14,10,0,417.0,343.0,6.2,16.0,698.0,769.67,607.04
2016,6,14,10,15,439.0,347.5,6.2,16.0,732.0,797.29,627.04
2016,6,14,10,30,461.0,352.0,6.2,16.0,766.0,823.7,646.15
2016,6,14,10,45,682.0,235.0,6.2,16.0,862.5,919.96,722.75
2016,6,14,11,0,903.0,118.0,6.2,16.0,959.0,1005.61,783.37
2016,6,14,11,15,906.0,119.0,6.25,16.0,973.0,1006.33,783.22
2016,6,14,11,30,909.0,120.0,6.3,16.0,987.0,1004.16,781.57
2016,6,14,11,45,912.0,119.0,6.4,16.0,994.5,997.13,776.88
2016,6,14,12,0,915.0,118.0,6.5,16.0,1002.0,987.29,770.27
2016,6,14,12,15,697.0,259.0,6.6,16.0,932.0,912.07,716.35
2016,6,14,12,30,479.0,400.0,6.7,16.0,862.0,833.1,651.31
2016,6,14,12,45,699.5,256.0,6.85,16.0,924.5,878.63,693.73
2016,6,14,13,0,920.0,112.0,7.0,16.0,987.0,912.65,719.55
2016,6,14,13,15,917.5,111.5,7.05,16.0,972.5,885.4,699.95
2016,6,14,13,30,915.0,111.0,7.1,16.0,958.0,855.95,678.93
2016,6,14,13,45,910.5,110.0,7.2,16.0,936.5,822.38,654.93
2016,6,14,14,0,906.0,109.0,7.3,16.0,915.0,787.0,629.43
2016,6,14,14,15,900.5,108.0,7.35,16.0,887.0,749.23,601.8
2016,6,14,14,30,895.0,107.0,7.4,16.0,859.0,710.03,572.89
2016,6,14,14,45,888.0,104.5,7.45,16.0,825.0,667.24,538.95
2016,6,14,15,0,881.0,102.0,7.5,16.0,791.0,623.5,503.57
2016,6,14,15,15,870.5,100.5,7.6,16.0,752.0,577.94,466.06
2016,6,14,15,30,860.0,99.0,7.7,16.0,713.0,532.09,427.49
2016,6,14,15,45,845.5,97.0,7.8,16.0,669.5,483.84,386.16
2016,6,14,16,0,831.0,95.0,7.9,16.0,626.0,432.15,341.27
2016,6,14,16,15,674.5,130.5,7.95,15.5,540.5,361.84,282.69
2016,6,14,16,30,518.0,166.0,8.0,15.0,455.0,309.3,239.45
2016,6,14,16,45,545.5,141.5,8.05,15.0,420.5,268.93,202.52
2016,6,14,17,0,573.0,117.0,8.1,15.0,386.0,226.27,163.12
2016,6,14,17,15,461.5,122.0,8.05,14.5,323.0,182.33,128.7
2016,6,14,17,30,350.0,127.0,8.0,14.0,260.0,147.73,104.12
2016,6,14,17,45,318.0,113.5,8.0,14.0,220.5,115.49,79.84
2016,6,14,18,0,286.0,100.0,8.0,14.0,181.0,91.19,64.78
2016,6,14,18,15,371.5,76.0,7.9,13.5,159.5,55.07,43.59
2016,6,14,18,30,457.0,52.0,7.8,13.0,138.0,37.69,27.87
2016,6,14,18,45,348.0,42.5,7.75,13.0,97.0,32.07,22.38
2016,6,14,19,0,239.0,33.0,7.7,13.0,56.0,25.47,15.23
2016,6,14,19,15,119.5,16.5,7.6,12.5,28.0,12.78,0.0
2016,6,14,19,30,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,7.45,12.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,7.25,12.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,7.2,11.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,7.15,11.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,7.05,11.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,6.95,11.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,6.85,11.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,6.75,11.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,6.65,11.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,6.55,11.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,6,15,4,45,25.5,5.0,6.2,11.0,6.0,0.0,0.0
2016,6,15,5,0,51.0,10.0,6.1,11.0,12.0,22.65,0.0
2016,6,15,5,15,177.0,23.0,6.05,11.5,41.0,89.92,39.1
2016,6,15,5,30,303.0,36.0,6.0,12.0,70.0,160.99,119.59
2016,6,15,5,45,401.5,44.0,5.95,12.5,112.5,222.8,176.18
2016,6,15,6,0,500.0,52.0,5.9,13.0,155.0,293.56,239.19
2016,6,15,6,15,558.0,58.0,5.95,13.0,202.0,351.07,291.34
2016,6,15,6,30,616.0,64.0,6.0,13.0,249.0,413.22,346.21
2016,6,15,6,45,568.0,84.0,6.05,13.5,279.0,435.37,365.45
2016,6,15,7,0,520.0,104.0,6.1,14.0,309.0,452.01,378.84
2016,6,15,7,15,412.0,145.0,6.1,14.0,321.0,444.64,371.13
2016,6,15,7,30,304.0,186.0,6.1,14.0,333.0,422.27,350.46
2016,6,15,7,45,560.0,134.0,6.2,14.5,441.0,573.95,476.44
2016,6,15,8,0,816.0,82.0,6.3,15.0,549.0,727.36,596.28
2016,6,15,8,15,832.5,84.5,6.25,15.0,595.5,764.48,622.29
2016,6,15,8,30,849.0,87.0,6.2,15.0,642.0,805.22,651.22
2016,6,15,8,45,637.0,182.5,6.2,15.0,615.0,759.63,614.74
2016,6,15,9,0,425.0,278.0,6.2,15.0,588.0,686.6,551.66
2016,6,15,9,15,466.5,278.0,6.15,15.0,634.5,731.89,586.21
2016,6,15,9,30,508.0,278.0,6.1,15.0,681.0,777.42,620.12
2016,6,15,9,45,499.0,297.0,6.1,15.5,707.0,795.41,630.59
2016,6,15,10,0,490.0,316.0,6.1,16.0,733.0,811.23,639.51
2016,6,15,10,15,699.5,212.0,6.05,16.0,827.5,909.85,716.22
2016,6,15,10,30,909.0,108.0,6.0,16.0,922.0,998.94,778.83
2016,6,15,10,45,917.0,106.5,5.95,16.0,944.5,1007.86,783.61
2016,6,15,11,0,925.0,105.0,5.9,16.0,967.0,1013.95,786.92
2016,6,15,11,15,928.0,105.5,5.85,16.0,981.0,1014.29,786.28
2016,6,15,11,30,931.0,106.0,5.8,16.0,995.0,1011.68,783.7
2016,6,15,11,45,935.0,104.5,5.8,16.0,1002.5,1005.11,778.79
2016,6,15,12,0,939.0,103.0,5.8,16.0,1010.0,995.64,771.96
2016,6,15,12,15,939.0,103.0,5.7,16.0,1009.5,981.03,760.95
2016,6,15,12,30,939.0,103.0,5.6,16.0,1009.0,963.7,748.13
2016,6,15,12,45,711.5,245.5,5.5,16.0,929.0,879.73,687.57
2016,6,15,13,0,484.0,388.0,5.4,16.0,849.0,797.35,620.15
2016,6,15,13,15,506.5,360.5,5.35,16.0,836.0,774.4,604.67
2016,6,15,13,30,529.0,333.0,5.3,16.0,823.0,749.39,587.24
2016,6,15,13,45,495.5,340.5,5.25,16.0,791.0,710.3,557.44
2016,6,15,14,0,462.0,348.0,5.2,16.0,759.0,672.19,528.23
2016,6,15,14,15,478.0,322.5,5.1,16.0,735.5,641.1,505.4
2016,6,15,14,30,494.0,297.0,5.0,16.0,712.0,608.25,480.89
2016,6,15,14,45,696.0,195.0,4.95,16.0,753.5,622.76,495.46
2016,6,15,15,0,898.0,93.0,4.9,16.0,795.0,626.27,499.91
2016,6,15,15,15,887.5,91.0,4.8,15.5,756.0,579.61,462.7
2016,6,15,15,30,877.0,89.0,4.7,15.0,717.0,532.63,424.53
2016,6,15,15,45,865.5,86.0,4.65,15.0,673.5,484.19,383.6
2016,6,15,16,0,854.0,83.0,4.6,15.0,630.0,435.95,341.87
2016,6,15,16,15,837.0,80.5,4.45,14.5,582.5,386.47,298.75
2016,6,15,16,30,820.0,78.0,4.3,14.0,535.0,338.08,255.64
2016,6,15,16,45,796.0,75.5,4.2,14.0,485.5,284.71,207.78
2016,6,15,17,0,772.0,73.0,4.1,14.0,436.0,237.76,165.21
2016,6,15,17,15,741.5,69.5,3.95,13.5,385.5,191.12,124.33
2016,6,15,17,30,711.0,66.0,3.8,13.0,335.0,147.61,88.15
2016,6,15,17,45,668.5,61.5,3.65,13.0,285.0,105.45,57.27
2016,6,15,18,0,626.0,57.0,3.5,13.0,235.0,64.62,33.38
2016,6,15,18,15,565.5,51.0,3.25,12.5,188.0,34.03,24.98
2016,6,15,18,30,505.0,45.0,3.0,12.0,141.0,31.46,22.5
2016,6,15,18,45,413.5,36.5,2.8,12.0,100.0,26.48,17.65
2016,6,15,19,0,322.0,28.0,2.6,12.0,59.0,21.17,11.87
2016,6,15,19,15,161.0,14.0,2.45,12.0,29.5,10.27,0.0
2016,6,15,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,1.0,1.4,12.0,1.0,0.0,0.0
2016,6,16,5,0,0.0,2.0,1.4,12.0,2.0,1.97,0.0
2016,6,16,5,15,0.0,7.0,1.4,12.0,7.0,6.75,0.0
2016,6,16,5,30,0.0,12.0,1.4,12.0,12.0,11.57,3.8
2016,6,16,5,45,0.0,19.5,1.45,12.5,19.5,18.81,10.25
2016,6,16,6,0,0.0,27.0,1.5,13.0,27.0,26.05,16.63
2016,6,16,6,15,0.0,36.0,1.5,13.0,36.0,34.75,24.23
2016,6,16,6,30,0.0,45.0,1.5,13.0,45.0,43.46,31.75
2016,6,16,6,45,0.0,54.0,1.5,13.5,54.0,52.17,39.08
2016,6,16,7,0,0.0,63.0,1.5,14.0,63.0,60.89,46.29
2016,6,16,7,15,0.0,98.5,1.5,14.0,98.5,96.22,75.81
2016,6,16,7,30,0.0,134.0,1.5,14.0,134.0,132.43,105.49
2016,6,16,7,45,103.0,190.0,1.5,14.5,249.0,280.83,227.75
2016,6,16,8,0,206.0,246.0,1.5,15.0,364.0,424.48,340.03
2016,6,16,8,15,113.0,240.0,1.5,15.0,306.0,348.08,277.22
2016,6,16,8,30,20.0,234.0,1.5,15.0,248.0,249.89,197.37
2016,6,16,8,45,49.0,279.0,1.5,15.5,314.5,330.3,260.26
2016,6,16,9,0,78.0,324.0,1.5,16.0,381.0,404.15,315.58
2016,6,16,9,15,48.0,298.5,1.5,16.0,334.0,349.39,272.26
2016,6,16,9,30,18.0,273.0,1.5,16.0,287.0,286.76,223.17
2016,6,16,9,45,128.0,338.5,1.55,16.5,447.0,474.08,367.46
2016,6,16,10,0,238.0,404.0,1.6,17.0,607.0,647.96,492.82
2016,6,16,10,15,351.0,377.5,1.65,17.0,687.0,736.85,556.62
2016,6,16,10,30,464.0,351.0,1.7,17.0,767.0,825.7,619.61
2016,6,16,10,45,420.5,378.5,1.75,17.0,762.5,810.19,606.46
2016,6,16,11,0,377.0,406.0,1.8,17.0,758.0,787.53,589.66
2016,6,16,11,15,299.5,440.0,1.8,17.0,722.5,742.52,555.94
2016,6,16,11,30,222.0,474.0,1.8,17.0,687.0,691.76,518.2
2016,6,16,11,45,236.5,463.0,1.85,17.5,691.0,689.63,516.99
2016,6,16,12,0,251.0,452.0,1.9,18.0,695.0,689.56,516.74
2016,6,16,12,15,301.5,445.5,1.9,18.0,737.0,722.78,541.14
2016,6,16,12,30,352.0,439.0,1.9,18.0,779.0,753.61,563.37
2016,6,16,12,45,372.0,415.5,1.95,18.0,772.0,738.04,553.69
2016,6,16,13,0,392.0,392.0,2.0,18.0,765.0,720.97,543.3
2016,6,16,13,15,264.0,425.5,2.0,18.0,675.0,630.53,476.42
2016,6,16,13,30,136.0,459.0,2.0,18.0,585.0,547.23,413.84
2016,6,16,13,45,79.5,394.0,2.05,18.0,467.5,437.07,333.58
2016,6,16,14,0,23.0,329.0,2.1,18.0,350.0,332.11,254.83
2016,6,16,14,15,30.0,337.0,2.1,17.5,363.0,339.79,262.01
2016,6,16,14,30,37.0,345.0,2.1,17.0,376.0,349.09,269.95
2016,6,16,14,45,74.0,356.0,2.15,17.0,415.0,379.45,294.01
2016,6,16,15,0,111.0,367.0,2.2,17.0,454.0,402.33,312.03
2016,6,16,15,15,94.5,342.5,2.2,17.0,414.0,368.43,286.33
2016,6,16,15,30,78.0,318.0,2.2,17.0,374.0,332.18,258.94
2016,6,16,15,45,39.0,236.0,2.2,17.0,264.0,237.03,185.52
2016,6,16,16,0,0.0,154.0,2.2,17.0,154.0,147.23,114.81
2016,6,16,16,15,0.0,156.5,2.15,16.5,157.0,149.09,117.04
2016,6,16,16,30,0.0,159.0,2.1,16.0,160.0,150.75,118.97
2016,6,16,16,45,147.5,169.5,2.05,16.0,239.5,192.63,149.29
2016,6,16,17,0,295.0,180.0,2.0,16.0,319.0,221.47,166.64
2016,6,16,17,15,285.5,160.0,1.9,15.5,282.0,186.98,138.06
2016,6,16,17,30,276.0,140.0,1.8,15.0,245.0,153.64,111.09
2016,6,16,17,45,262.5,120.5,1.7,15.0,208.5,121.54,86.31
2016,6,16,18,0,249.0,101.0,1.6,15.0,172.0,91.07,64.96
2016,6,16,18,15,223.5,83.0,1.45,14.5,137.5,65.0,52.21
2016,6,16,18,30,198.0,65.0,1.3,14.0,103.0,51.92,40.37
2016,6,16,18,45,158.0,48.5,1.2,14.0,73.0,39.46,28.81
2016,6,16,19,0,118.0,32.0,1.1,14.0,43.0,26.58,16.27
2016,6,16,19,15,59.0,16.0,1.05,14.0,21.5,13.65,0.0
2016,6,16,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,1.0,1.5,13.5,1.0,0.0,0.0
2016,6,17,5,0,0.0,2.0,1.5,14.0,2.0,1.97,0.0
2016,6,17,5,15,0.0,8.5,1.5,14.0,8.5,8.19,0.0
2016,6,17,5,30,0.0,15.0,1.5,14.0,15.0,14.46,6.07
2016,6,17,5,45,0.0,24.5,1.5,14.0,24.5,23.64,14.21
2016,6,17,6,0,0.0,34.0,1.5,14.0,34.0,32.82,22.29
2016,6,17,6,15,0.0,44.5,1.45,14.0,44.5,42.98,31.12
2016,6,17,6,30,0.0,55.0,1.4,14.0,55.0,53.14,39.85
2016,6,17,6,45,0.0,65.5,1.4,14.5,65.5,63.31,48.35
2016,6,17,7,0,0.0,76.0,1.4,15.0,76.0,73.57,56.76
2016,6,17,7,15,0.0,88.5,1.4,15.0,88.5,86.0,66.96
2016,6,17,7,30,0.0,101.0,1.4,15.0,101.0,98.41,77.03
2016,6,17,7,45,0.0,107.0,1.4,15.5,107.0,104.23,81.39
2016,6,17,8,0,0.0,113.0,1.4,16.0,113.0,110.07,85.73
2016,6,17,8,15,8.0,169.0,1.4,16.0,174.5,173.1,136.71
2016,6,17,8,30,16.0,225.0,1.4,16.0,236.0,237.19,187.15
2016,6,17,8,45,17.0,239.0,1.45,16.5,251.0,252.11,197.78
2016,6,17,9,0,18.0,253.0,1.5,17.0,266.0,267.03,208.5
2016,6,17,9,15,18.5,265.0,1.55,17.0,279.0,279.42,217.6
2016,6,17,9,30,19.0,277.0,1.6,17.0,292.0,291.78,226.67
2016,6,17,9,45,53.5,337.5,1.7,17.5,382.5,394.58,304.74
2016,6,17,10,0,88.0,398.0,1.8,18.0,473.0,490.34,374.75
2016,6,17,10,15,106.5,418.0,1.8,18.0,512.0,528.04,401.43
2016,6,17,10,30,125.0,438.0,1.8,18.0,551.0,573.02,433.3
2016,6,17,10,45,81.0,413.5,1.85,18.0,488.0,495.6,375.94
2016,6,17,11,0,37.0,389.0,1.9,18.0,425.0,425.76,323.75
2016,6,17,11,15,65.5,426.5,1.95,18.0,489.5,489.74,371.7
2016,6,17,11,30,94.0,464.0,2.0,18.0,554.0,552.75,417.39
2016,6,17,11,45,78.5,455.5,2.05,18.0,531.0,526.19,397.44
2016,6,17,12,0,63.0,447.0,2.1,18.0,508.0,499.82,378.13
2016,6,17,12,15,87.0,462.0,2.2,18.0,546.5,533.77,403.86
2016,6,17,12,30,111.0,477.0,2.3,18.0,585.0,566.4,428.11
2016,6,17,12,45,86.0,457.0,2.4,18.0,540.0,519.86,394.08
2016,6,17,13,0,61.0,437.0,2.5,18.0,495.0,474.5,360.95
2016,6,17,13,15,176.0,438.5,2.6,18.0,602.5,569.17,434.2
2016,6,17,13,30,291.0,440.0,2.7,18.0,710.0,655.27,498.82
2016,6,17,13,45,303.0,425.0,2.85,18.0,700.5,638.39,487.31
2016,6,17,14,0,315.0,410.0,3.0,18.0,691.0,620.34,475.45
2016,6,17,14,15,190.5,395.0,3.15,17.5,563.5,505.78,390.48
2016,6,17,14,30,66.0,380.0,3.3,17.0,436.0,400.62,310.5
2016,6,17,14,45,52.0,349.0,3.5,17.0,392.0,359.11,279.65
2016,6,17,15,0,38.0,318.0,3.7,17.0,348.0,318.97,249.21
2016,6,17,15,15,84.5,324.5,3.85,16.5,386.5,347.2,272.75
2016,6,17,15,30,131.0,331.0,4.0,16.0,425.0,366.52,288.8
2016,6,17,15,45,109.0,305.5,4.2,16.0,380.5,330.2,260.61
2016,6,17,16,0,87.0,280.0,4.4,16.0,336.0,291.73,230.73
2016,6,17,16,15,46.5,228.5,4.5,15.5,258.5,226.54,179.79
2016,6,17,16,30,6.0,177.0,4.6,15.0,181.0,168.91,134.44
2016,6,17,16,45,12.0,172.0,4.75,15.0,178.5,164.78,131.38
2016,6,17,17,0,18.0,167.0,4.9,15.0,176.0,159.84,127.48
2016,6,17,17,15,9.0,132.0,4.85,14.5,136.5,125.6,99.93
2016,6,17,17,30,0.0,97.0,4.8,14.0,97.0,92.21,72.75
2016,6,17,17,45,0.0,82.5,4.75,14.0,82.5,78.59,61.39
2016,6,17,18,0,0.0,68.0,4.7,14.0,68.0,65.03,49.89
2016,6,17,18,15,0.0,54.0,4.5,13.5,54.0,51.98,40.87
2016,6,17,18,30,0.0,40.0,4.3,13.0,40.0,38.63,28.76
2016,6,17,18,45,0.0,28.5,4.15,13.0,28.5,27.51,18.47
2016,6,17,19,0,0.0,17.0,4.0,13.0,17.0,16.4,7.94
2016,6,17,19,15,0.0,8.5,3.8,13.0,8.5,8.19,0.0
2016,6,17,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,18,4,45,46.5,5.0,2.25,11.5,6.0,0.0,0.0
2016,6,18,5,0,93.0,10.0,2.3,12.0,12.0,33.08,0.0
2016,6,18,5,15,232.0,20.5,2.35,12.0,42.5,103.82,42.75
2016,6,18,5,30,371.0,31.0,2.4,12.0,73.0,178.49,131.49
2016,6,18,5,45,459.5,39.0,2.45,12.5,116.0,239.05,187.39
2016,6,18,6,0,548.0,47.0,2.5,13.0,159.0,307.87,248.22
2016,6,18,6,15,605.5,52.5,2.55,13.5,208.0,366.55,299.86
2016,6,18,6,30,663.0,58.0,2.6,14.0,257.0,427.75,352.01
2016,6,18,6,45,705.0,62.5,2.7,14.5,308.5,485.52,399.75
2016,6,18,7,0,747.0,67.0,2.8,15.0,360.0,545.8,447.88
2016,6,18,7,15,776.0,70.5,2.85,15.0,411.5,598.65,489.48
2016,6,18,7,30,805.0,74.0,2.9,15.0,463.0,652.37,529.77
2016,6,18,7,45,827.5,76.5,3.0,15.5,513.5,700.75,563.51
2016,6,18,8,0,850.0,79.0,3.1,16.0,564.0,744.41,593.14
2016,6,18,8,15,866.5,81.5,3.1,16.5,612.0,787.33,621.24
2016,6,18,8,30,883.0,84.0,3.1,17.0,660.0,829.19,648.09
2016,6,18,8,45,896.5,86.0,3.15,17.5,704.0,866.62,671.69
2016,6,18,9,0,910.0,88.0,3.2,18.0,748.0,902.37,693.88
2016,6,18,9,15,742.0,170.5,3.25,18.0,728.0,868.67,668.89
2016,6,18,9,30,574.0,253.0,3.3,18.0,708.0,811.47,625.65
2016,6,18,9,45,759.0,173.5,3.35,18.5,802.0,907.83,693.79
2016,6,18,10,0,944.0,94.0,3.4,19.0,896.0,1003.24,756.08
2016,6,18,10,15,949.5,95.0,3.5,19.0,924.0,1018.58,765.33
2016,6,18,10,30,955.0,96.0,3.6,19.0,952.0,1031.05,773.43
2016,6,18,10,45,959.5,96.5,3.75,19.5,973.5,1039.07,777.56
2016,6,18,11,0,964.0,97.0,3.9,20.0,995.0,1044.07,779.79
2016,6,18,11,15,966.5,97.5,4.05,20.0,1009.0,1044.06,780.26
2016,6,18,11,30,969.0,98.0,4.2,20.0,1023.0,1040.98,778.8
2016,6,18,11,45,971.0,98.0,4.35,20.0,1030.0,1033.88,774.72
2016,6,18,12,0,973.0,98.0,4.5,20.0,1037.0,1023.77,768.96
2016,6,18,12,15,973.0,97.5,4.6,20.0,1036.5,1008.35,759.45
2016,6,18,12,30,973.0,97.0,4.7,20.0,1036.0,990.11,748.06
2016,6,18,12,45,970.0,97.5,4.85,20.5,1028.0,967.4,732.51
2016,6,18,13,0,967.0,98.0,5.0,21.0,1020.0,942.14,715.17
2016,6,18,13,15,964.5,97.5,5.0,21.0,1004.5,913.92,696.07
2016,6,18,13,30,962.0,97.0,5.0,21.0,989.0,883.36,675.31
2016,6,18,13,45,957.5,97.0,5.05,21.0,967.0,849.49,652.42
2016,6,18,14,0,953.0,97.0,5.1,21.0,945.0,813.67,628.0
2016,6,18,14,15,947.0,96.0,5.2,20.5,916.0,774.05,602.05
2016,6,18,14,30,941.0,95.0,5.3,20.0,887.0,732.94,574.58
2016,6,18,14,45,931.0,94.5,5.4,20.0,852.0,688.39,541.63
2016,6,18,15,0,921.0,94.0,5.5,20.0,817.0,643.02,506.52
2016,6,18,15,15,910.5,92.5,5.55,20.0,777.0,595.86,469.08
2016,6,18,15,30,900.0,91.0,5.6,20.0,737.0,548.35,430.47
2016,6,18,15,45,884.5,90.0,5.65,20.0,692.0,498.79,389.34
2016,6,18,16,0,869.0,89.0,5.7,20.0,647.0,449.73,347.63
2016,6,18,16,15,852.0,86.0,5.75,19.5,599.0,399.07,304.37
2016,6,18,16,30,835.0,83.0,5.8,19.0,551.0,345.27,257.7
2016,6,18,16,45,811.5,80.0,5.85,19.0,500.5,295.07,212.89
2016,6,18,17,0,788.0,77.0,5.9,19.0,450.0,247.01,169.86
2016,6,18,17,15,757.5,73.5,5.95,18.5,398.5,199.53,128.74
2016,6,18,17,30,727.0,70.0,6.0,18.0,347.0,155.19,92.22
2016,6,18,17,45,686.0,65.0,6.05,18.0,296.0,111.87,60.57
2016,6,18,18,0,645.0,60.0,6.1,18.0,245.0,69.53,35.59
2016,6,18,18,15,584.0,54.0,6.1,17.5,197.0,36.37,26.47
2016,6,18,18,30,523.0,48.0,6.1,17.0,149.0,33.93,24.14
2016,6,18,18,45,431.0,39.0,6.1,16.5,106.5,28.61,19.11
2016,6,18,19,0,339.0,30.0,6.1,16.0,64.0,22.93,13.17
2016,6,18,19,15,169.5,15.0,6.05,15.5,32.0,11.09,0.0
2016,6,18,19,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,5.8,14.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,19,4,45,42.5,5.0,3.65,13.5,6.0,0.0,0.0
2016,6,19,5,0,85.0,10.0,3.6,14.0,12.0,31.03,0.0
2016,6,19,5,15,226.0,21.5,3.55,14.5,42.5,102.84,40.61
2016,6,19,5,30,367.0,33.0,3.5,15.0,73.0,179.09,130.56
2016,6,19,5,45,457.5,40.5,3.45,15.5,116.5,239.74,186.18
2016,6,19,6,0,548.0,48.0,3.4,16.0,160.0,308.73,246.75
2016,6,19,6,15,605.0,54.0,3.4,16.5,209.0,367.76,298.4
2016,6,19,6,30,662.0,60.0,3.4,17.0,258.0,429.09,350.35
2016,6,19,6,45,702.0,64.5,3.45,17.5,309.0,485.69,396.9
2016,6,19,7,0,742.0,69.0,3.5,18.0,360.0,544.64,443.68
2016,6,19,7,15,770.5,72.5,3.45,18.5,411.0,596.97,483.58
2016,6,19,7,30,799.0,76.0,3.4,19.0,462.0,650.14,522.07
2016,6,19,7,45,651.5,126.0,3.4,19.5,463.0,630.89,503.69
2016,6,19,8,0,504.0,176.0,3.4,20.0,464.0,591.57,469.61
2016,6,19,8,15,689.5,131.0,3.4,20.0,560.0,709.22,558.97
2016,6,19,8,30,875.0,86.0,3.4,20.0,656.0,824.49,639.71
2016,6,19,8,45,888.0,87.5,3.4,20.5,699.5,860.72,661.5
2016,6,19,9,0,901.0,89.0,3.4,21.0,743.0,895.28,682.43
2016,6,19,9,15,910.5,90.5,3.45,21.0,782.0,924.8,701.34
2016,6,19,9,30,920.0,92.0,3.5,21.0,821.0,952.11,718.73
2016,6,19,9,45,931.0,91.5,3.6,21.5,856.0,976.27,732.92
2016,6,19,10,0,942.0,91.0,3.7,22.0,891.0,997.98,745.47
2016,6,19,10,15,947.5,92.0,3.8,22.0,918.5,1013.38,755.29
2016,6,19,10,30,953.0,93.0,3.9,22.0,946.0,1025.9,763.33
2016,6,19,10,45,954.5,95.5,4.05,22.5,967.0,1033.14,766.82
2016,6,19,11,0,956.0,98.0,4.2,23.0,988.0,1037.32,768.39
2016,6,19,11,15,958.5,98.5,4.35,23.0,1002.5,1037.36,768.81
2016,6,19,11,30,961.0,99.0,4.5,23.0,1017.0,1034.36,767.3
2016,6,19,11,45,957.0,103.0,4.65,23.0,1022.5,1025.58,762.57
2016,6,19,12,0,953.0,107.0,4.8,23.0,1028.0,1013.87,755.92
2016,6,19,12,15,953.0,107.0,4.95,22.5,1027.5,999.18,748.76
2016,6,19,12,30,953.0,107.0,5.1,22.0,1027.0,981.73,739.65
2016,6,19,12,45,946.5,110.0,5.25,22.0,1017.5,958.63,725.1
2016,6,19,13,0,940.0,113.0,5.4,22.0,1008.0,933.16,708.82
2016,6,19,13,15,707.0,242.5,5.5,22.0,909.5,833.89,639.59
2016,6,19,13,30,474.0,372.0,5.6,22.0,811.0,741.61,567.16
2016,6,19,13,45,498.5,352.0,5.7,22.0,804.5,724.5,556.36
2016,6,19,14,0,523.0,332.0,5.8,22.0,798.0,705.03,543.27
2016,6,19,14,15,540.0,310.5,5.9,21.5,778.5,676.29,524.08
2016,6,19,14,30,557.0,289.0,6.0,21.0,759.0,645.55,502.96
2016,6,19,14,45,581.5,263.0,6.1,21.0,735.5,613.57,479.57
2016,6,19,15,0,606.0,237.0,6.2,21.0,712.0,578.1,452.96
2016,6,19,15,15,581.0,229.5,6.2,21.0,666.5,529.68,415.0
2016,6,19,15,30,556.0,222.0,6.2,21.0,621.0,483.28,378.06
2016,6,19,15,45,570.5,200.0,6.25,21.0,587.5,443.16,345.61
2016,6,19,16,0,585.0,178.0,6.3,21.0,554.0,401.83,311.29
2016,6,19,16,15,704.5,133.0,6.35,20.5,551.5,378.26,289.27
2016,6,19,16,30,824.0,88.0,6.4,20.0,549.0,346.65,258.5
2016,6,19,16,45,785.5,80.5,6.45,20.0,487.5,288.76,208.1
2016,6,19,17,0,747.0,73.0,6.5,20.0,426.0,234.49,160.79
2016,6,19,17,15,580.0,96.0,6.45,19.5,351.0,183.23,122.22
2016,6,19,17,30,413.0,119.0,6.4,19.0,276.0,151.5,102.39
2016,6,19,17,45,380.5,107.5,6.35,18.5,236.0,117.79,77.56
2016,6,19,18,0,348.0,96.0,6.3,18.0,196.0,87.4,58.36
2016,6,19,18,15,312.0,81.0,6.2,17.5,157.5,58.74,46.13
2016,6,19,18,30,276.0,66.0,6.1,17.0,119.0,48.97,37.3
2016,6,19,18,45,226.0,50.0,6.05,16.5,85.5,37.84,27.09
2016,6,19,19,0,176.0,34.0,6.0,16.0,52.0,26.16,15.85
2016,6,19,19,15,88.0,17.0,6.0,15.5,26.0,13.12,0.0
2016,6,19,19,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,5.9,14.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,5.9,13.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,5.65,12.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,6,20,4,45,45.5,5.0,5.65,12.5,6.0,0.0,0.0
2016,6,20,5,0,91.0,10.0,5.7,13.0,12.0,32.47,0.0
2016,6,20,5,15,235.5,21.0,5.65,13.0,43.0,104.81,40.22
2016,6,20,5,30,380.0,32.0,5.6,13.0,74.0,182.2,133.93
2016,6,20,5,45,472.0,39.5,5.6,13.5,118.0,243.91,191.51
2016,6,20,6,0,564.0,47.0,5.6,14.0,162.0,314.14,254.35
2016,6,20,6,15,620.0,52.5,5.6,14.5,211.0,372.77,306.91
2016,6,20,6,30,676.0,58.0,5.6,15.0,260.0,433.77,359.94
2016,6,20,6,45,716.5,62.0,5.65,15.5,311.0,490.64,408.05
2016,6,20,7,0,757.0,66.0,5.7,16.0,362.0,549.9,456.52
2016,6,20,7,15,785.0,69.0,5.75,16.5,413.5,601.92,497.8
2016,6,20,7,30,813.0,72.0,5.8,17.0,465.0,654.71,537.55
2016,6,20,7,45,833.0,75.0,5.9,17.5,514.5,697.76,568.2
2016,6,20,8,0,853.0,78.0,6.0,18.0,564.0,744.77,601.39
2016,6,20,8,15,869.0,80.5,6.0,18.5,611.5,787.43,630.39
2016,6,20,8,30,885.0,83.0,6.0,19.0,659.0,829.01,658.14
2016,6,20,8,45,896.5,85.5,6.0,19.5,702.5,865.42,681.72
2016,6,20,9,0,908.0,88.0,6.0,20.0,746.0,900.03,703.74
2016,6,20,9,15,917.5,89.5,6.0,20.0,785.5,929.75,723.46
2016,6,20,9,30,927.0,91.0,6.0,20.0,825.0,957.23,741.54
2016,6,20,9,45,926.0,97.0,6.05,20.5,856.5,977.32,753.2
2016,6,20,10,0,925.0,103.0,6.1,21.0,888.0,994.47,762.83
2016,6,20,10,15,931.0,104.0,6.1,21.0,916.0,1010.08,772.67
2016,6,20,10,30,937.0,105.0,6.1,21.0,944.0,1022.89,780.63
2016,6,20,10,45,942.0,105.5,6.15,21.5,965.5,1031.31,784.41
2016,6,20,11,0,947.0,106.0,6.2,22.0,987.0,1036.77,786.27
2016,6,20,11,15,949.5,106.5,6.2,22.0,1001.0,1036.78,785.73
2016,6,20,11,30,952.0,107.0,6.2,22.0,1015.0,1033.79,783.26
2016,6,20,11,45,954.5,106.0,6.25,22.0,1022.5,1026.3,778.13
2016,6,20,12,0,957.0,105.0,6.3,22.0,1030.0,1015.88,771.07
2016,6,20,12,15,957.0,105.0,6.35,22.0,1029.5,1001.19,761.15
2016,6,20,12,30,957.0,105.0,6.4,22.0,1029.0,983.73,749.37
2016,6,20,12,45,954.0,105.5,6.45,22.0,1020.5,961.35,734.18
2016,6,20,13,0,951.0,106.0,6.5,22.0,1012.0,936.47,717.25
2016,6,20,13,15,948.0,105.5,6.55,21.5,996.5,908.25,699.31
2016,6,20,13,30,945.0,105.0,6.6,21.0,981.0,877.77,679.61
2016,6,20,13,45,940.5,104.0,6.7,21.0,958.5,843.5,655.9
2016,6,20,14,0,936.0,103.0,6.8,21.0,936.0,807.33,630.64
2016,6,20,14,15,929.5,101.5,6.85,21.0,907.5,767.52,602.34
2016,6,20,14,30,923.0,100.0,6.9,21.0,879.0,726.27,572.76
2016,6,20,14,45,913.0,99.5,6.95,21.0,843.5,682.43,539.42
2016,6,20,15,0,903.0,99.0,7.0,21.0,808.0,637.81,504.24
2016,6,20,15,15,892.0,97.5,7.05,20.5,768.0,591.14,467.67
2016,6,20,15,30,881.0,96.0,7.1,20.0,728.0,544.18,429.9
2016,6,20,15,45,865.5,94.0,7.15,20.0,683.5,494.56,388.3
2016,6,20,16,0,850.0,92.0,7.2,20.0,639.0,445.47,346.22
2016,6,20,16,15,832.5,89.5,7.2,19.5,591.5,391.85,300.34
2016,6,20,16,30,815.0,87.0,7.2,19.0,544.0,343.34,257.55
2016,6,20,16,45,722.0,95.0,7.25,19.0,472.5,284.16,207.23
2016,6,20,17,0,629.0,103.0,7.3,19.0,401.0,230.15,162.11
2016,6,20,17,15,314.5,72.0,7.25,18.5,221.0,116.33,78.51
2016,6,20,17,30,0.0,41.0,7.2,18.0,41.0,39.59,27.68
2016,6,20,17,45,0.0,35.0,7.15,17.5,35.0,33.79,22.92
2016,6,20,18,0,0.0,29.0,7.1,17.0,29.0,27.99,18.06
2016,6,20,18,15,0.0,23.5,7.0,16.5,23.5,22.67,14.46
2016,6,20,18,30,0.0,18.0,6.9,16.0,18.0,17.36,9.66
2016,6,20,18,45,0.0,12.5,6.85,16.0,12.5,12.05,4.81
2016,6,20,19,0,0.0,7.0,6.8,16.0,7.0,6.74,0.0
2016,6,20,19,15,0.0,3.5,6.7,15.5,3.5,3.37,0.0
2016,6,20,19,30,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,6.55,15.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,6.55,15.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,6.6,14.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,6.65,13.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,6.15,13.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,5.7,12.5,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,6,21,4,45,39.5,5.0,5.7,12.5,6.0,0.0,0.0
2016,6,21,5,0,79.0,10.0,5.8,13.0,12.0,29.43,0.0
2016,6,21,5,15,219.5,21.0,5.75,13.5,42.0,99.76,36.31
2016,6,21,5,30,360.0,32.0,5.7,14.0,72.0,175.11,127.97
2016,6,21,5,45,449.5,40.0,5.7,14.5,115.0,235.43,184.08
2016,6,21,6,0,539.0,48.0,5.7,15.0,158.0,304.07,245.29
2016,6,21,6,15,596.0,53.5,5.7,15.5,206.0,362.04,297.07
2016,6,21,6,30,653.0,59.0,5.7,16.0,254.0,422.36,349.39
2016,6,21,6,45,694.0,63.5,5.7,16.5,304.5,479.1,397.19
2016,6,21,7,0,735.0,68.0,5.7,17.0,355.0,538.29,445.42
2016,6,21,7,15,763.0,71.5,5.7,17.5,405.5,590.01,486.25
2016,6,21,7,30,791.0,75.0,5.7,18.0,456.0,642.55,525.83
2016,6,21,7,45,813.5,77.5,5.75,18.5,505.5,690.45,560.02
2016,6,21,8,0,836.0,80.0,5.8,19.0,555.0,733.65,590.0
2016,6,21,8,15,852.0,82.0,5.75,19.5,602.0,775.19,617.89
2016,6,21,8,30,868.0,84.0,5.7,20.0,649.0,815.7,644.53
2016,6,21,8,45,881.5,85.5,5.7,20.5,692.5,852.24,668.11
2016,6,21,9,0,895.0,87.0,5.7,21.0,736.0,887.15,690.24
2016,6,21,9,15,904.5,88.5,5.65,21.5,775.0,916.62,707.99
2016,6,21,9,30,914.0,90.0,5.6,22.0,814.0,943.9,724.04
2016,6,21,9,45,915.0,95.0,5.55,22.5,845.5,964.62,735.39
2016,6,21,10,0,916.0,100.0,5.5,23.0,877.0,982.51,744.77
2016,6,21,10,15,922.0,101.0,5.5,23.0,905.0,998.11,754.42
