Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,10,30,928.0,102.0,5.5,23.0,933.0,1010.92,762.25
2016,6,21,10,45,931.0,103.5,5.55,23.5,953.5,1018.45,765.41
2016,6,21,11,0,934.0,105.0,5.6,24.0,974.0,1023.04,766.68
2016,6,21,11,15,936.5,105.5,5.6,24.0,988.0,1023.13,766.2
2016,6,21,11,30,939.0,106.0,5.6,24.0,1002.0,1020.25,763.85
2016,6,21,11,45,939.5,106.5,5.65,24.0,1009.0,1012.49,758.65
2016,6,21,12,0,940.0,107.0,5.7,24.0,1016.0,1001.84,751.6
2016,6,21,12,15,940.0,107.0,5.8,24.0,1015.5,987.42,742.37
2016,6,21,12,30,940.0,107.0,5.9,24.0,1015.0,970.27,731.31
2016,6,21,12,45,936.5,108.0,6.05,24.0,1007.0,948.28,717.18
2016,6,21,13,0,933.0,109.0,6.2,24.0,999.0,923.86,701.29
2016,6,21,13,15,930.5,108.5,6.3,23.5,984.0,896.54,684.4
2016,6,21,13,30,928.0,108.0,6.4,23.0,969.0,866.98,665.75
2016,6,21,13,45,923.5,107.0,6.55,23.0,947.0,833.24,642.82
2016,6,21,14,0,919.0,106.0,6.7,23.0,925.0,797.65,618.35
2016,6,21,14,15,913.0,105.0,6.75,22.5,897.0,759.26,592.46
2016,6,21,14,30,907.0,104.0,6.8,22.0,869.0,719.44,565.18
2016,6,21,14,45,898.0,103.0,6.85,22.0,835.0,676.41,532.45
2016,6,21,15,0,889.0,102.0,6.9,22.0,801.0,632.55,498.03
2016,6,21,15,15,878.5,100.0,6.9,21.5,761.5,586.3,461.89
2016,6,21,15,30,868.0,98.0,6.9,21.0,722.0,539.73,424.57
2016,6,21,15,45,854.0,96.0,6.95,21.0,678.5,491.4,384.21
2016,6,21,16,0,840.0,94.0,7.0,21.0,635.0,443.47,343.27
2016,6,21,16,15,822.5,91.5,7.0,20.5,588.0,390.33,298.04
2016,6,21,16,30,805.0,89.0,7.0,20.0,541.0,342.28,255.88
2016,6,21,16,45,782.5,85.5,7.05,20.0,492.0,293.31,212.15
2016,6,21,17,0,760.0,82.0,7.1,20.0,443.0,246.39,170.17
2016,6,21,17,15,730.0,78.0,7.1,19.5,392.5,199.85,129.91
2016,6,21,17,30,700.0,74.0,7.1,19.0,342.0,156.41,94.11
2016,6,21,17,45,659.0,68.5,7.1,18.5,292.0,110.45,60.17
2016,6,21,18,0,618.0,63.0,7.1,18.0,242.0,72.03,37.92
2016,6,21,18,15,557.0,57.0,7.05,17.5,194.5,38.74,28.56
2016,6,21,18,30,496.0,51.0,7.0,17.0,147.0,36.45,26.36
2016,6,21,18,45,402.5,42.0,6.95,16.5,105.5,31.25,21.41
2016,6,21,19,0,309.0,33.0,6.9,16.0,64.0,25.72,15.55
2016,6,21,19,15,154.5,16.5,6.85,15.5,32.0,12.37,0.0
2016,6,21,19,30,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,6.75,14.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,6.7,13.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,6.8,12.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,6.85,12.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,6.95,12.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,7.05,12.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,7.15,12.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,7.25,12.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,6,22,4,45,29.5,5.0,7.45,12.0,5.5,0.0,0.0
2016,6,22,5,0,59.0,10.0,7.5,12.0,11.0,24.42,0.0
2016,6,22,5,15,199.0,22.0,7.55,12.5,41.0,94.42,32.5
2016,6,22,5,30,339.0,34.0,7.6,13.0,71.0,169.8,124.52
2016,6,22,5,45,430.5,42.5,7.65,13.5,114.0,230.58,181.31
2016,6,22,6,0,522.0,51.0,7.7,14.0,157.0,299.8,243.49
2016,6,22,6,15,581.0,57.5,7.7,14.0,205.0,359.18,297.55
2016,6,22,6,30,640.0,64.0,7.7,14.0,253.0,423.3,354.4
2016,6,22,6,45,320.0,94.5,7.75,14.5,189.5,300.6,251.9
2016,6,22,7,0,0.0,125.0,7.8,15.0,126.0,125.15,100.07
2016,6,22,7,15,14.5,152.0,7.8,15.5,159.5,162.31,131.01
2016,6,22,7,30,29.0,179.0,7.8,16.0,193.0,207.46,167.98
2016,6,22,7,45,28.0,195.0,7.8,16.5,210.0,223.73,180.38
2016,6,22,8,0,27.0,211.0,7.8,17.0,227.0,239.86,192.52
2016,6,22,8,15,32.0,233.5,7.75,17.0,254.0,267.77,214.58
2016,6,22,8,30,37.0,256.0,7.7,17.0,281.0,295.77,236.51
2016,6,22,8,45,73.0,294.0,7.65,17.5,346.0,367.25,293.3
2016,6,22,9,0,109.0,332.0,7.6,18.0,411.0,440.18,350.09
2016,6,22,9,15,152.5,353.0,7.5,18.0,470.5,511.4,405.6
2016,6,22,9,30,196.0,374.0,7.4,18.0,530.0,574.81,454.44
2016,6,22,9,45,308.0,357.0,7.35,18.5,613.0,671.24,529.34
2016,6,22,10,0,420.0,340.0,7.3,19.0,696.0,769.23,603.58
2016,6,22,10,15,339.0,384.0,7.25,19.0,677.5,732.09,571.94
2016,6,22,10,30,258.0,428.0,7.2,19.0,659.0,699.17,543.66
2016,6,22,10,45,245.5,442.0,7.15,19.5,666.0,699.39,541.64
2016,6,22,11,0,233.0,456.0,7.1,20.0,673.0,692.28,534.3
2016,6,22,11,15,341.0,425.5,7.05,20.0,748.5,768.65,593.62
2016,6,22,11,30,449.0,395.0,7.0,20.0,824.0,841.61,649.29
2016,6,22,11,45,388.5,424.5,7.0,20.0,798.0,801.78,617.79
2016,6,22,12,0,328.0,454.0,7.0,20.0,772.0,765.34,588.98
2016,6,22,12,15,282.5,466.0,7.0,20.0,740.0,725.74,558.55
2016,6,22,12,30,237.0,478.0,7.0,20.0,708.0,685.19,527.33
2016,6,22,12,45,243.0,467.5,7.0,20.5,701.5,672.81,517.65
2016,6,22,13,0,249.0,457.0,7.0,21.0,695.0,658.49,506.51
2016,6,22,13,15,592.5,284.5,7.0,21.0,838.0,776.76,604.86
2016,6,22,13,30,936.0,112.0,7.0,21.0,981.0,877.62,681.66
2016,6,22,13,45,932.0,111.0,7.05,21.0,959.0,844.04,657.59
2016,6,22,14,0,928.0,110.0,7.1,21.0,937.0,808.54,632.53
2016,6,22,14,15,922.0,109.0,7.1,20.5,908.5,769.84,605.98
2016,6,22,14,30,916.0,108.0,7.1,20.0,880.0,729.67,578.06
2016,6,22,14,45,908.0,106.0,7.15,20.0,846.0,686.03,544.51
2016,6,22,15,0,900.0,104.0,7.2,20.0,812.0,641.45,509.25
2016,6,22,15,15,889.0,102.0,7.25,20.0,772.0,594.44,471.38
2016,6,22,15,30,878.0,100.0,7.3,20.0,732.0,547.15,432.46
2016,6,22,15,45,864.0,97.5,7.35,20.0,687.5,497.91,391.16
2016,6,22,16,0,850.0,95.0,7.4,20.0,643.0,449.07,349.27
2016,6,22,16,15,832.0,92.5,7.45,19.5,595.5,395.26,303.29
2016,6,22,16,30,814.0,90.0,7.5,19.0,548.0,346.59,260.4
2016,6,22,16,45,790.0,86.5,7.55,18.5,497.5,296.74,216.15
2016,6,22,17,0,766.0,83.0,7.6,18.0,447.0,249.1,173.63
2016,6,22,17,15,735.0,79.0,7.6,17.5,396.0,202.06,132.62
2016,6,22,17,30,704.0,75.0,7.6,17.0,345.0,154.92,93.46
2016,6,22,17,45,660.0,70.5,7.65,17.0,294.5,112.53,62.2
2016,6,22,18,0,616.0,66.0,7.7,17.0,244.0,74.74,40.29
2016,6,22,18,15,554.0,59.0,7.65,16.5,196.0,40.39,30.14
2016,6,22,18,30,492.0,52.0,7.6,16.0,148.0,37.31,27.23
2016,6,22,18,45,394.0,43.0,7.55,15.5,106.0,32.16,22.3
2016,6,22,19,0,296.0,34.0,7.5,15.0,64.0,26.68,16.44
2016,6,22,19,15,148.0,17.0,7.45,14.5,32.0,12.81,0.0
2016,6,22,19,30,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,7.35,13.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,7.3,12.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,7.25,12.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,7.15,12.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,7.05,12.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,6.95,12.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,6.85,12.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,6,23,5,15,199.0,15.5,6.75,12.0,37.0,86.46,27.19
2016,6,23,5,30,398.0,31.0,6.7,12.0,74.0,186.32,136.75
2016,6,23,5,45,490.5,37.5,6.7,12.5,118.0,247.6,194.97
2016,6,23,6,0,583.0,44.0,6.7,13.0,162.0,314.93,256.15
2016,6,23,6,15,638.0,49.5,6.7,13.5,211.0,374.21,309.92
2016,6,23,6,30,693.0,55.0,6.7,14.0,260.0,437.74,365.68
2016,6,23,6,45,513.5,95.0,6.7,14.5,262.5,413.9,346.33
2016,6,23,7,0,334.0,135.0,6.7,15.0,265.0,359.87,300.23
2016,6,23,7,15,578.0,101.5,6.65,15.5,364.0,505.51,422.09
2016,6,23,7,30,822.0,68.0,6.6,16.0,463.0,650.44,538.75
2016,6,23,7,45,841.5,70.0,6.55,16.5,512.0,696.65,571.56
2016,6,23,8,0,861.0,72.0,6.5,17.0,561.0,742.52,603.76
2016,6,23,8,15,874.5,74.5,6.4,17.5,607.0,783.59,631.53
2016,6,23,8,30,888.0,77.0,6.3,18.0,653.0,823.41,657.89
2016,6,23,8,45,898.5,78.5,6.25,18.5,695.5,858.07,680.22
2016,6,23,9,0,909.0,80.0,6.2,19.0,738.0,890.91,700.96
2016,6,23,9,15,916.5,81.5,6.2,19.0,775.5,919.03,719.72
2016,6,23,9,30,924.0,83.0,6.2,19.0,813.0,944.84,736.8
2016,6,23,9,45,925.5,87.0,6.2,19.5,844.5,965.28,748.58
2016,6,23,10,0,927.0,91.0,6.2,20.0,876.0,982.91,758.38
2016,6,23,10,15,931.5,92.0,6.25,20.0,903.0,997.35,767.77
2016,6,23,10,30,936.0,93.0,6.3,20.0,930.0,1008.95,775.27
2016,6,23,10,45,941.0,92.5,6.35,20.5,950.5,1016.57,778.56
2016,6,23,11,0,946.0,92.0,6.4,21.0,971.0,1021.25,779.92
2016,6,23,11,15,947.5,92.5,6.45,21.0,984.5,1020.57,779.19
2016,6,23,11,30,949.0,93.0,6.5,21.0,998.0,1016.88,776.51
2016,6,23,11,45,951.0,92.0,6.55,21.0,1005.0,1009.19,771.15
2016,6,23,12,0,953.0,91.0,6.6,21.0,1012.0,998.58,763.84
2016,6,23,12,15,953.0,91.0,6.65,20.5,1011.5,984.2,755.46
2016,6,23,12,30,953.0,91.0,6.7,20.0,1011.0,967.04,745.15
2016,6,23,12,45,949.5,92.5,6.8,20.0,1003.0,945.47,730.5
2016,6,23,13,0,946.0,94.0,6.9,20.0,995.0,921.41,714.06
2016,6,23,13,15,943.0,93.5,6.95,20.0,980.0,893.5,694.59
2016,6,23,13,30,940.0,93.0,7.0,20.0,965.0,863.32,673.43
2016,6,23,13,45,937.5,91.0,7.1,20.0,943.5,829.99,650.07
2016,6,23,14,0,935.0,89.0,7.2,20.0,922.0,794.65,625.08
2016,6,23,14,15,928.5,88.0,7.25,20.0,893.5,755.46,596.9
2016,6,23,14,30,922.0,87.0,7.3,20.0,865.0,714.84,567.45
2016,6,23,14,45,914.5,85.5,7.35,20.0,831.0,671.86,534.95
2016,6,23,15,0,907.0,84.0,7.4,20.0,797.0,627.89,499.95
2016,6,23,15,15,897.0,82.0,7.4,19.5,758.0,581.26,462.98
2016,6,23,15,30,887.0,80.0,7.4,19.0,719.0,534.25,424.75
2016,6,23,15,45,873.0,79.0,7.4,19.0,675.0,486.07,383.85
2016,6,23,16,0,859.0,78.0,7.4,19.0,631.0,438.26,342.36
2016,6,23,16,15,843.0,75.5,7.35,18.5,584.5,388.94,299.43
2016,6,23,16,30,827.0,73.0,7.3,18.0,538.0,340.59,256.41
2016,6,23,16,45,803.5,71.0,7.3,18.0,489.0,291.69,212.16
2016,6,23,17,0,780.0,69.0,7.3,18.0,440.0,240.5,166.19
2016,6,23,17,15,752.0,66.0,7.25,17.5,390.5,194.19,125.48
2016,6,23,17,30,724.0,63.0,7.2,17.0,341.0,150.75,89.12
2016,6,23,17,45,683.0,59.0,7.15,17.0,291.0,108.25,57.64
2016,6,23,18,0,642.0,55.0,7.1,17.0,241.0,70.09,35.55
2016,6,23,18,15,584.5,49.5,6.9,16.5,194.0,32.58,23.24
2016,6,23,18,30,527.0,44.0,6.7,16.0,147.0,30.35,21.12
2016,6,23,18,45,436.0,36.5,6.55,15.5,105.5,26.22,17.16
2016,6,23,19,0,345.0,29.0,6.4,15.0,64.0,21.83,12.46
2016,6,23,19,15,172.5,14.5,6.3,14.5,32.0,10.56,0.0
2016,6,23,19,30,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,5.45,13.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,6,24,5,15,189.0,15.5,6.15,12.5,36.0,83.22,23.72
2016,6,24,5,30,378.0,31.0,6.2,13.0,72.0,179.21,130.59
2016,6,24,5,45,466.5,39.0,6.3,13.5,115.5,239.72,187.83
2016,6,24,6,0,555.0,47.0,6.4,14.0,159.0,308.5,249.76
2016,6,24,6,15,613.0,53.0,6.4,14.0,208.0,368.16,304.0
2016,6,24,6,30,671.0,59.0,6.4,14.0,257.0,430.23,359.04
2016,6,24,6,45,410.5,106.5,6.4,14.5,235.0,365.46,305.34
2016,6,24,7,0,150.0,154.0,6.4,15.0,213.0,262.44,216.92
2016,6,24,7,15,199.5,172.5,6.35,15.5,262.0,319.76,264.45
2016,6,24,7,30,249.0,191.0,6.3,16.0,311.0,388.88,320.3
2016,6,24,7,45,296.0,205.0,6.3,16.5,362.0,446.3,365.89
2016,6,24,8,0,343.0,219.0,6.3,17.0,413.0,506.46,412.81
2016,6,24,8,15,610.5,153.0,6.2,17.5,534.5,669.11,543.68
2016,6,24,8,30,878.0,87.0,6.1,18.0,656.0,826.0,659.55
2016,6,24,8,45,889.0,89.5,6.1,18.5,699.5,861.87,682.36
2016,6,24,9,0,900.0,92.0,6.1,19.0,743.0,895.94,704.15
2016,6,24,9,15,909.5,94.0,6.05,19.5,782.5,926.13,722.67
2016,6,24,9,30,919.0,96.0,6.0,20.0,822.0,954.11,739.43
2016,6,24,9,45,928.0,96.5,5.95,20.5,856.5,977.61,752.91
2016,6,24,10,0,937.0,97.0,5.9,21.0,891.0,998.6,764.56
2016,6,24,10,15,942.5,98.0,5.9,21.0,919.0,1014.09,774.23
2016,6,24,10,30,948.0,99.0,5.9,21.0,947.0,1026.72,782.02
2016,6,24,10,45,952.5,99.5,5.9,21.0,968.5,1034.93,786.86
2016,6,24,11,0,957.0,100.0,5.9,21.0,990.0,1040.15,789.76
2016,6,24,11,15,960.0,100.5,6.0,21.0,1004.5,1040.86,790.38
2016,6,24,11,30,963.0,101.0,6.1,21.0,1019.0,1038.53,789.02
2016,6,24,11,45,964.0,101.5,6.2,21.5,1026.5,1031.23,782.78
2016,6,24,12,0,965.0,102.0,6.3,22.0,1034.0,1020.96,774.6
2016,6,24,12,15,965.5,102.0,6.4,22.0,1034.0,1006.8,765.34
2016,6,24,12,30,966.0,102.0,6.5,22.0,1034.0,989.83,754.17
2016,6,24,12,45,956.5,107.0,6.65,22.0,1024.0,965.9,738.4
2016,6,24,13,0,947.0,112.0,6.8,22.0,1014.0,939.66,720.93
2016,6,24,13,15,944.5,111.5,6.85,22.0,999.5,912.05,701.97
2016,6,24,13,30,942.0,111.0,6.9,22.0,985.0,882.16,681.31
2016,6,24,13,45,937.0,110.5,6.95,22.0,963.0,848.12,657.59
2016,6,24,14,0,932.0,110.0,7.0,22.0,941.0,812.2,632.38
2016,6,24,14,15,926.0,109.0,7.0,22.0,913.0,773.39,604.74
2016,6,24,14,30,920.0,108.0,7.0,22.0,885.0,733.11,575.84
2016,6,24,14,45,911.5,106.5,7.05,22.0,850.5,689.46,542.66
2016,6,24,15,0,903.0,105.0,7.1,22.0,816.0,644.9,507.74
2016,6,24,15,15,892.5,103.0,7.1,21.5,776.0,598.06,471.17
2016,6,24,15,30,882.0,101.0,7.1,21.0,736.0,550.87,433.38
2016,6,24,15,45,867.0,99.5,7.1,21.0,691.5,501.86,392.42
2016,6,24,16,0,852.0,98.0,7.1,21.0,647.0,449.45,348.02
2016,6,24,16,15,834.0,95.0,7.1,20.5,599.5,398.97,304.83
2016,6,24,16,30,816.0,92.0,7.1,20.0,552.0,349.73,261.73
2016,6,24,16,45,792.0,89.0,7.1,20.0,501.5,300.2,217.54
2016,6,24,17,0,768.0,86.0,7.1,20.0,451.0,252.87,175.22
2016,6,24,17,15,736.5,81.5,7.05,19.5,399.5,205.15,134.03
2016,6,24,17,30,705.0,77.0,7.0,19.0,348.0,157.27,94.59
2016,6,24,17,45,660.5,72.0,6.95,18.5,297.0,114.31,63.2
2016,6,24,18,0,616.0,67.0,6.9,18.0,246.0,76.01,41.01
2016,6,24,18,15,553.0,60.0,6.8,17.5,198.0,41.2,30.73
2016,6,24,18,30,490.0,53.0,6.7,17.0,150.0,38.16,27.87
2016,6,24,18,45,394.5,43.5,6.65,16.5,107.5,32.58,22.58
2016,6,24,19,0,299.0,34.0,6.6,16.0,65.0,26.63,16.36
2016,6,24,19,15,149.5,17.0,6.5,15.5,32.5,12.79,0.0
2016,6,24,19,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,6.2,14.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,5.95,13.5,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,25,5,15,165.5,16.5,4.3,14.5,34.0,77.36,19.16
2016,6,25,5,30,331.0,33.0,4.3,15.0,68.0,165.13,118.84
2016,6,25,5,45,424.0,42.0,4.3,15.5,111.0,226.38,175.35
2016,6,25,6,0,517.0,51.0,4.3,16.0,154.0,296.29,236.83
2016,6,25,6,15,576.5,57.0,4.25,16.5,202.5,354.99,288.47
2016,6,25,6,30,636.0,63.0,4.2,17.0,251.0,418.46,342.44
2016,6,25,6,45,679.0,67.5,4.2,17.5,301.5,475.29,389.5
2016,6,25,7,0,722.0,72.0,4.2,18.0,352.0,532.78,435.56
2016,6,25,7,15,752.0,76.0,4.2,18.5,403.0,585.9,476.69
2016,6,25,7,30,782.0,80.0,4.2,19.0,454.0,640.0,516.98
2016,6,25,7,45,805.5,82.5,4.2,19.5,504.0,688.36,550.51
2016,6,25,8,0,829.0,85.0,4.2,20.0,554.0,736.67,583.3
2016,6,25,8,15,846.0,87.5,4.2,20.0,601.5,774.75,609.14
2016,6,25,8,30,863.0,90.0,4.2,20.0,649.0,816.51,637.41
2016,6,25,8,45,877.0,92.0,4.2,20.5,693.0,853.96,660.99
2016,6,25,9,0,891.0,94.0,4.2,21.0,737.0,889.82,683.17
2016,6,25,9,15,901.0,95.5,4.25,21.0,776.0,919.72,702.56
2016,6,25,9,30,911.0,97.0,4.3,21.0,815.0,947.47,720.45
2016,6,25,9,45,911.0,102.5,4.35,21.5,847.0,967.82,731.86
2016,6,25,10,0,911.0,108.0,4.4,22.0,879.0,985.31,741.37
2016,6,25,10,15,917.0,109.5,4.45,22.0,907.0,1001.46,751.41
2016,6,25,10,30,923.0,111.0,4.5,22.0,935.0,1014.83,759.9
2016,6,25,10,45,927.0,111.5,4.6,22.5,956.5,1022.36,763.5
2016,6,25,11,0,931.0,112.0,4.7,23.0,978.0,1026.97,765.27
2016,6,25,11,15,934.0,113.0,4.8,23.0,992.5,1028.15,766.4
2016,6,25,11,30,937.0,114.0,4.9,23.0,1007.0,1026.35,765.64
2016,6,25,11,45,938.5,114.0,5.0,23.0,1014.5,1019.14,761.34
2016,6,25,12,0,940.0,114.0,5.1,23.0,1022.0,1009.05,755.18
2016,6,25,12,15,940.0,114.0,5.2,23.0,1022.0,994.7,746.19
2016,6,25,12,30,940.0,114.0,5.3,23.0,1022.0,977.63,735.38
2016,6,25,12,45,941.5,112.0,5.4,23.0,1015.5,957.34,722.36
2016,6,25,13,0,943.0,110.0,5.5,23.0,1009.0,934.42,707.51
2016,6,25,13,15,940.0,109.5,5.6,23.0,994.0,906.53,689.12
2016,6,25,13,30,937.0,109.0,5.7,23.0,979.0,876.38,669.06
2016,6,25,13,45,933.5,108.0,5.85,23.0,957.5,843.25,646.98
2016,6,25,14,0,930.0,107.0,6.0,23.0,936.0,808.16,623.27
2016,6,25,14,15,924.0,105.5,6.1,23.0,908.0,768.99,596.16
2016,6,25,14,30,918.0,104.0,6.2,23.0,880.0,728.36,567.71
2016,6,25,14,45,910.0,102.5,6.3,23.0,845.5,685.14,535.53
2016,6,25,15,0,902.0,101.0,6.4,23.0,811.0,640.97,501.4
2016,6,25,15,15,891.5,99.0,6.45,22.5,771.5,594.19,465.33
2016,6,25,15,30,881.0,97.0,6.5,22.0,732.0,547.08,428.0
2016,6,25,15,45,868.0,95.0,6.55,22.0,688.0,498.63,387.85
2016,6,25,16,0,855.0,93.0,6.6,22.0,644.0,450.47,346.99
2016,6,25,16,15,837.5,90.0,6.6,21.5,596.5,396.15,301.11
2016,6,25,16,30,820.0,87.0,6.6,21.0,549.0,346.9,258.22
2016,6,25,16,45,797.5,84.0,6.65,21.0,499.5,297.59,214.37
2016,6,25,17,0,775.0,81.0,6.7,21.0,450.0,250.32,172.22
2016,6,25,17,15,744.5,77.0,6.65,20.5,399.0,202.87,131.31
2016,6,25,17,30,714.0,73.0,6.6,20.0,348.0,158.56,94.87
2016,6,25,17,45,671.0,68.0,6.6,19.5,297.0,112.12,60.67
2016,6,25,18,0,628.0,63.0,6.6,19.0,246.0,73.35,38.23
2016,6,25,18,15,567.0,56.5,6.55,18.5,198.0,38.23,28.0
2016,6,25,18,30,506.0,50.0,6.5,18.0,150.0,35.47,25.4
2016,6,25,18,45,413.0,41.5,6.5,17.5,108.0,30.7,20.86
2016,6,25,19,0,320.0,33.0,6.5,17.0,66.0,25.63,15.47
2016,6,25,19,15,160.0,16.5,6.5,16.5,33.0,12.33,0.0
2016,6,25,19,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,6.45,15.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,6.4,14.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,6.45,14.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,6.45,13.5,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,5.95,13.5,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,6,26,5,15,160.0,16.0,5.95,14.5,33.0,74.78,15.7
2016,6,26,5,30,320.0,32.0,5.9,15.0,66.0,160.06,114.92
2016,6,26,5,45,411.5,41.0,5.9,15.5,108.0,220.06,170.72
2016,6,26,6,0,503.0,50.0,5.9,16.0,150.0,288.63,231.52
2016,6,26,6,15,562.0,56.0,5.85,16.5,197.0,346.38,282.91
2016,6,26,6,30,621.0,62.0,5.8,17.0,244.0,408.89,336.84
2016,6,26,6,45,419.0,105.5,5.75,17.5,238.5,368.44,303.86
2016,6,26,7,0,217.0,149.0,5.7,18.0,233.0,304.63,249.55
2016,6,26,7,15,490.5,114.0,5.7,18.5,338.5,457.38,376.68
2016,6,26,7,30,764.0,79.0,5.7,19.0,444.0,625.87,511.54
2016,6,26,7,45,787.0,82.0,5.7,19.5,493.0,673.79,545.19
2016,6,26,8,0,810.0,85.0,5.7,20.0,542.0,721.66,578.56
2016,6,26,8,15,826.5,87.5,5.7,20.5,588.5,758.74,603.27
2016,6,26,8,30,843.0,90.0,5.7,21.0,635.0,799.52,630.38
2016,6,26,8,45,855.5,92.0,5.75,21.5,678.0,835.16,653.56
2016,6,26,9,0,868.0,94.0,5.8,22.0,721.0,869.18,675.38
2016,6,26,9,15,591.5,221.5,5.8,22.0,659.0,785.51,611.87
2016,6,26,9,30,315.0,349.0,5.8,22.0,597.0,666.02,514.95
2016,6,26,9,45,607.5,225.5,5.8,22.5,730.5,823.37,637.46
2016,6,26,10,0,900.0,102.0,5.8,23.0,864.0,968.16,737.61
2016,6,26,10,15,905.5,103.5,5.85,23.0,891.0,983.81,747.01
2016,6,26,10,30,911.0,105.0,5.9,23.0,918.0,996.71,755.3
2016,6,26,10,45,913.5,106.5,5.95,23.5,938.5,1003.85,758.22
2016,6,26,11,0,916.0,108.0,6.0,24.0,959.0,1008.09,759.27
2016,6,26,11,15,918.5,108.5,6.05,24.0,973.0,1008.38,759.24
2016,6,26,11,30,921.0,109.0,6.1,24.0,987.0,1005.76,757.35
2016,6,26,11,45,921.5,109.5,6.15,24.5,994.0,998.3,750.74
2016,6,26,12,0,922.0,110.0,6.2,25.0,1001.0,988.01,742.32
2016,6,26,12,15,605.0,287.5,6.25,25.0,872.0,855.7,648.27
2016,6,26,12,30,288.0,465.0,6.3,25.0,743.0,721.15,542.26
2016,6,26,12,45,306.5,457.0,6.35,25.0,751.0,720.27,542.87
2016,6,26,13,0,325.0,449.0,6.4,25.0,759.0,717.94,541.95
2016,6,26,13,15,356.5,424.0,6.5,24.5,759.0,709.19,538.25
2016,6,26,13,30,388.0,399.0,6.6,24.0,759.0,698.31,532.91
2016,6,26,13,45,428.5,373.5,6.7,24.0,762.5,690.19,528.59
2016,6,26,14,0,469.0,348.0,6.8,24.0,766.0,680.17,522.65
2016,6,26,14,15,672.0,231.5,6.85,24.0,810.0,700.18,542.76
2016,6,26,14,30,875.0,115.0,6.9,24.0,854.0,709.11,553.56
2016,6,26,14,45,609.5,227.5,7.0,24.0,732.5,600.43,467.03
2016,6,26,15,0,344.0,340.0,7.1,24.0,611.0,516.85,399.08
2016,6,26,15,15,338.5,322.5,7.15,23.5,578.0,481.14,372.7
2016,6,26,15,30,333.0,305.0,7.2,23.0,545.0,445.65,345.88
2016,6,26,15,45,572.0,203.5,7.25,23.0,585.0,449.53,349.02
2016,6,26,16,0,811.0,102.0,7.3,23.0,625.0,435.99,335.56
2016,6,26,16,15,793.0,99.0,7.25,22.5,579.0,387.41,294.17
2016,6,26,16,30,775.0,96.0,7.2,22.0,533.0,340.08,253.05
2016,6,26,16,45,754.0,91.5,7.2,22.0,484.5,292.01,210.48
2016,6,26,17,0,733.0,87.0,7.2,22.0,436.0,245.85,169.52
2016,6,26,17,15,702.0,82.5,7.1,21.5,386.5,196.62,127.5
2016,6,26,17,30,671.0,78.0,7.0,21.0,337.0,153.63,92.33
2016,6,26,17,45,632.0,72.0,6.95,20.5,288.0,111.91,61.82
2016,6,26,18,0,593.0,66.0,6.9,20.0,239.0,74.31,39.81
2016,6,26,18,15,532.5,59.0,6.8,19.5,192.0,40.3,29.68
2016,6,26,18,30,472.0,52.0,6.7,19.0,145.0,37.22,26.81
2016,6,26,18,45,386.5,42.5,6.65,18.5,104.5,31.61,21.54
2016,6,26,19,0,301.0,33.0,6.6,18.0,64.0,25.62,15.39
2016,6,26,19,15,150.5,16.5,6.55,17.5,32.0,12.32,0.0
2016,6,26,19,30,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,6.45,16.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,6.35,15.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,6.2,14.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,6.15,14.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,6.2,14.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,6,27,5,15,158.0,16.0,6.25,15.5,32.0,73.85,12.33
2016,6,27,5,30,316.0,32.0,6.2,16.0,64.0,158.37,112.87
2016,6,27,5,45,406.0,40.5,6.2,16.5,105.5,216.97,167.55
2016,6,27,6,0,496.0,49.0,6.2,17.0,147.0,283.97,226.92
2016,6,27,6,15,555.0,55.5,6.15,17.0,194.0,341.92,278.88
2016,6,27,6,30,614.0,62.0,6.1,17.0,241.0,404.67,333.64
2016,6,27,6,45,334.0,105.0,6.05,17.5,205.0,319.58,263.64
2016,6,27,7,0,54.0,148.0,6.0,18.0,169.0,189.85,153.23
2016,6,27,7,15,53.0,168.0,6.0,18.5,191.0,211.89,170.77
2016,6,27,7,30,52.0,188.0,6.0,19.0,213.0,233.67,187.58
2016,6,27,7,45,84.5,216.0,6.0,20.0,261.5,288.54,231.07
2016,6,27,8,0,117.0,244.0,6.0,21.0,310.0,353.83,281.69
2016,6,27,8,15,268.0,242.0,6.0,21.5,410.5,481.73,383.76
2016,6,27,8,30,419.0,240.0,6.0,22.0,511.0,619.2,489.78
2016,6,27,8,45,644.0,167.0,6.05,22.5,615.5,745.71,587.46
2016,6,27,9,0,869.0,94.0,6.1,23.0,720.0,869.59,674.9
2016,6,27,9,15,879.5,95.5,6.1,23.0,759.0,899.51,694.3
2016,6,27,9,30,890.0,97.0,6.1,23.0,798.0,927.36,712.6
2016,6,27,9,45,885.0,105.5,6.15,23.5,828.0,945.98,723.2
2016,6,27,10,0,880.0,114.0,6.2,24.0,858.0,961.59,731.76
2016,6,27,10,15,886.5,115.5,6.25,24.0,886.0,977.9,742.35
2016,6,27,10,30,893.0,117.0,6.3,24.0,914.0,991.53,751.16
2016,6,27,10,45,898.5,117.5,6.4,24.5,935.5,1000.4,755.55
2016,6,27,11,0,904.0,118.0,6.5,25.0,957.0,1006.44,758.1
2016,6,27,11,15,662.0,258.5,6.55,25.0,878.0,918.64,696.6
2016,6,27,11,30,420.0,399.0,6.6,25.0,799.0,817.58,616.88
2016,6,27,11,45,667.5,259.0,6.65,25.0,900.5,909.88,691.17
2016,6,27,12,0,915.0,119.0,6.7,25.0,1002.0,990.17,746.99
2016,6,27,12,15,915.0,119.0,6.75,25.0,1002.0,976.2,737.1
2016,6,27,12,30,915.0,119.0,6.8,25.0,1002.0,959.57,725.87
2016,6,27,12,45,919.0,115.0,6.9,25.0,996.0,940.13,712.95
2016,6,27,13,0,923.0,111.0,7.0,25.0,990.0,918.05,698.18
2016,6,27,13,15,920.0,110.5,7.05,25.0,976.0,890.71,679.46
2016,6,27,13,30,917.0,110.0,7.1,25.0,962.0,861.16,659.14
2016,6,27,13,45,914.5,108.0,7.2,25.0,941.0,828.53,636.71
2016,6,27,14,0,912.0,106.0,7.3,25.0,920.0,793.94,612.72
2016,6,27,14,15,906.0,105.0,7.35,25.0,892.0,755.89,585.9
2016,6,27,14,30,900.0,104.0,7.4,25.0,864.0,716.41,557.85
2016,6,27,14,45,894.0,101.5,7.45,25.0,831.0,674.3,526.12
2016,6,27,15,0,888.0,99.0,7.5,25.0,798.0,631.11,492.48
2016,6,27,15,15,878.0,97.0,7.5,24.5,759.5,585.22,456.89
2016,6,27,15,30,868.0,95.0,7.5,24.0,721.0,538.97,420.11
2016,6,27,15,45,857.5,92.0,7.55,24.0,678.5,491.41,380.67
2016,6,27,16,0,847.0,89.0,7.6,24.0,636.0,443.93,340.4
2016,6,27,16,15,830.5,86.5,7.55,23.5,589.5,394.86,298.62
2016,6,27,16,30,814.0,84.0,7.5,23.0,543.0,342.62,253.54
2016,6,27,16,45,793.0,80.5,7.5,22.5,494.0,293.56,210.44
2016,6,27,17,0,772.0,77.0,7.5,22.0,445.0,246.39,168.74
2016,6,27,17,15,743.5,73.0,7.45,21.5,395.0,199.41,128.18
2016,6,27,17,30,715.0,69.0,7.4,21.0,345.0,155.36,91.9
2016,6,27,17,45,674.5,64.5,7.35,20.5,295.0,112.83,60.87
2016,6,27,18,0,634.0,60.0,7.3,20.0,245.0,71.27,36.12
2016,6,27,18,15,576.0,54.0,7.2,19.5,197.5,36.16,26.06
2016,6,27,18,30,518.0,48.0,7.1,19.0,150.0,33.72,23.76
2016,6,27,18,45,428.5,39.5,7.0,18.5,108.0,28.86,19.18
2016,6,27,19,0,339.0,31.0,6.9,18.0,66.0,23.68,13.81
2016,6,27,19,15,169.5,15.5,6.85,17.5,33.0,11.43,0.0
2016,6,27,19,30,0.0,0.0,6.8,17.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,6.8,17.0,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,6.8,17.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,6.75,16.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,6.7,15.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,6.65,15.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,6.6,14.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,6.65,13.5,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,6.45,13.5,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,6,28,5,15,162.5,16.0,6.3,14.0,33.0,74.78,9.17
2016,6,28,5,30,325.0,32.0,6.2,14.0,66.0,161.03,115.21
2016,6,28,5,45,416.5,41.0,6.1,14.5,108.0,221.11,171.85
2016,6,28,6,0,508.0,50.0,6.0,15.0,150.0,289.75,233.03
2016,6,28,6,15,568.0,56.5,5.95,15.5,197.5,348.71,285.71
2016,6,28,6,30,628.0,63.0,5.9,16.0,245.0,412.53,340.99
2016,6,28,6,45,318.5,96.5,5.85,16.5,189.5,300.62,248.95
2016,6,28,7,0,9.0,130.0,5.8,17.0,134.0,136.27,108.62
2016,6,28,7,15,18.5,153.0,5.8,17.5,162.0,166.14,133.12
2016,6,28,7,30,28.0,176.0,5.8,18.0,190.0,203.53,163.19
2016,6,28,7,45,41.5,202.5,5.8,18.5,225.0,242.1,193.86
2016,6,28,8,0,55.0,229.0,5.8,19.0,260.0,281.37,224.59
2016,6,28,8,15,77.0,257.0,5.85,19.5,305.0,329.65,262.26
2016,6,28,8,30,99.0,285.0,5.9,20.0,350.0,378.93,300.11
2016,6,28,8,45,110.0,308.0,5.95,21.0,384.5,414.16,325.59
2016,6,28,9,0,121.0,331.0,6.0,22.0,419.0,458.52,357.5
2016,6,28,9,15,130.0,352.0,6.0,22.0,451.0,489.93,380.55
2016,6,28,9,30,139.0,373.0,6.0,22.0,483.0,521.12,403.3
2016,6,28,9,45,285.0,353.0,6.05,22.5,590.0,644.99,498.62
2016,6,28,10,0,431.0,333.0,6.1,23.0,697.0,771.79,593.02
2016,6,28,10,15,443.0,342.0,6.1,23.0,727.0,794.89,608.49
2016,6,28,10,30,455.0,351.0,6.1,23.0,757.0,816.56,623.34
2016,6,28,10,45,368.5,397.0,6.15,23.5,731.0,772.64,587.29
2016,6,28,11,0,282.0,443.0,6.2,24.0,705.0,733.0,554.35
2016,6,28,11,15,243.0,459.0,6.2,24.0,687.5,707.28,534.27
2016,6,28,11,30,204.0,475.0,6.2,24.0,670.0,675.9,510.13
2016,6,28,11,45,166.5,478.5,6.25,24.0,638.5,638.46,481.88
2016,6,28,12,0,129.0,482.0,6.3,24.0,607.0,601.08,453.54
2016,6,28,12,15,235.5,463.5,6.35,24.0,691.0,677.48,512.73
2016,6,28,12,30,342.0,445.0,6.4,24.0,775.0,751.59,568.99
2016,6,28,12,45,290.0,457.5,6.45,24.0,736.0,706.02,534.53
2016,6,28,13,0,238.0,470.0,6.5,24.0,697.0,661.85,501.3
2016,6,28,13,15,187.0,465.0,6.55,23.5,642.0,604.33,459.3
2016,6,28,13,30,136.0,460.0,6.6,23.0,587.0,549.16,418.52
2016,6,28,13,45,157.5,449.5,6.7,23.0,593.0,549.17,419.69
2016,6,28,14,0,179.0,439.0,6.8,23.0,599.0,547.61,419.5
2016,6,28,14,15,163.5,424.0,6.85,23.0,566.5,513.48,394.06
2016,6,28,14,30,148.0,409.0,6.9,23.0,534.0,480.35,369.29
2016,6,28,14,45,138.0,390.5,6.95,23.0,503.5,448.77,345.71
2016,6,28,15,0,128.0,372.0,7.0,23.0,473.0,417.98,322.55
2016,6,28,15,15,129.0,353.0,7.05,22.5,450.0,393.79,305.02
2016,6,28,15,30,130.0,334.0,7.1,22.0,427.0,369.52,287.14
2016,6,28,15,45,490.0,215.0,7.15,22.0,536.0,420.86,328.28
2016,6,28,16,0,850.0,96.0,7.2,22.0,645.0,451.51,348.61
2016,6,28,16,15,833.0,93.0,7.2,21.5,597.5,397.6,302.78
2016,6,28,16,30,816.0,90.0,7.2,21.0,550.0,348.68,260.06
2016,6,28,16,45,795.0,86.0,7.25,21.0,501.0,299.05,215.87
2016,6,28,17,0,774.0,82.0,7.3,21.0,452.0,251.32,173.24
2016,6,28,17,15,744.0,78.0,7.3,20.5,401.0,203.95,132.32
2016,6,28,17,30,714.0,74.0,7.3,20.0,350.0,159.67,95.83
2016,6,28,17,45,673.5,69.0,7.35,19.5,299.5,113.34,61.57
2016,6,28,18,0,633.0,64.0,7.4,19.0,249.0,74.49,39.01
2016,6,28,18,15,573.0,57.5,7.3,18.5,200.5,39.06,28.72
2016,6,28,18,30,513.0,51.0,7.2,18.0,152.0,36.35,26.16
2016,6,28,18,45,420.0,42.0,7.15,17.5,109.5,31.16,21.25
2016,6,28,19,0,327.0,33.0,7.1,17.0,67.0,25.62,15.47
2016,6,28,19,15,163.5,16.5,7.05,16.5,33.5,12.33,0.0
2016,6,28,19,30,0.0,0.0,7.0,16.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,6.95,15.5,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,6.9,14.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,6.9,13.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,6.35,12.5,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,6.2,12.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,6,29,5,15,143.5,17.5,6.15,13.0,32.0,69.17,4.41
2016,6,29,5,30,287.0,35.0,6.1,13.0,64.0,150.86,107.9
2016,6,29,5,45,384.0,44.5,6.05,13.5,106.0,212.04,165.28
2016,6,29,6,0,481.0,54.0,6.0,14.0,148.0,282.14,227.64
2016,6,29,6,15,544.5,61.0,6.0,14.5,196.0,342.2,281.34
2016,6,29,6,30,608.0,68.0,6.0,15.0,244.0,407.4,337.97
2016,6,29,6,45,311.0,100.5,6.0,15.5,191.5,300.82,249.98
2016,6,29,7,0,14.0,133.0,6.0,16.0,139.0,142.62,114.46
2016,6,29,7,15,27.5,158.0,6.0,16.5,170.5,183.91,148.52
2016,6,29,7,30,41.0,183.0,6.0,17.0,202.0,220.45,178.01
2016,6,29,7,45,35.5,197.5,6.05,17.5,216.0,232.14,186.44
2016,6,29,8,0,30.0,212.0,6.1,18.0,230.0,243.4,194.4
2016,6,29,8,15,27.5,225.5,6.1,18.0,242.5,255.51,203.4
2016,6,29,8,30,25.0,239.0,6.1,18.0,255.0,259.37,205.81
2016,6,29,8,45,37.0,270.0,6.2,18.5,296.0,310.41,245.6
2016,6,29,9,0,49.0,301.0,6.3,19.0,337.0,353.74,278.74
2016,6,29,9,15,51.5,320.0,6.3,19.5,359.5,375.76,294.62
2016,6,29,9,30,54.0,339.0,6.3,20.0,382.0,397.63,310.27
2016,6,29,9,45,100.5,373.5,6.35,20.5,457.5,476.97,371.15
2016,6,29,10,0,147.0,408.0,6.4,21.0,533.0,565.49,437.44
2016,6,29,10,15,113.5,413.0,6.4,21.0,511.0,537.65,414.61
2016,6,29,10,30,80.0,418.0,6.4,21.0,489.0,501.18,385.68
2016,6,29,10,45,93.5,435.5,6.45,21.0,521.0,530.74,407.92
2016,6,29,11,0,107.0,453.0,6.5,21.0,553.0,559.87,429.58
2016,6,29,11,15,142.5,465.0,6.55,21.0,599.5,610.01,467.48
2016,6,29,11,30,178.0,477.0,6.6,21.0,646.0,652.72,499.65
2016,6,29,11,45,250.0,467.5,6.65,21.5,707.0,711.71,543.88
2016,6,29,12,0,322.0,458.0,6.7,22.0,768.0,763.94,582.61
2016,6,29,12,15,292.0,465.0,6.75,22.0,746.5,734.1,559.92
2016,6,29,12,30,262.0,472.0,6.8,22.0,725.0,704.15,537.38
2016,6,29,12,45,268.5,462.0,6.85,22.0,719.5,691.03,528.38
2016,6,29,13,0,275.0,452.0,6.9,22.0,714.0,677.12,518.73
2016,6,29,13,15,275.0,445.0,6.9,22.0,703.5,659.69,506.13
2016,6,29,13,30,275.0,438.0,6.9,22.0,693.0,641.75,493.13
2016,6,29,13,45,274.5,428.0,6.95,22.0,678.0,620.16,477.51
2016,6,29,14,0,274.0,418.0,7.0,22.0,663.0,598.18,461.51
2016,6,29,14,15,315.5,394.0,7.0,21.5,667.5,593.61,460.25
2016,6,29,14,30,357.0,370.0,7.0,21.0,672.0,585.78,456.23
2016,6,29,14,45,360.0,352.0,7.0,21.0,646.0,554.85,432.96
2016,6,29,15,0,363.0,334.0,7.0,21.0,620.0,523.31,408.96
2016,6,29,15,15,364.0,315.0,6.95,21.0,590.0,489.18,382.55
2016,6,29,15,30,365.0,296.0,6.9,21.0,560.0,454.69,355.48
2016,6,29,15,45,331.5,284.0,6.9,21.0,512.5,409.52,319.65
2016,6,29,16,0,298.0,272.0,6.9,21.0,465.0,367.15,285.82
2016,6,29,16,15,320.0,245.0,6.85,20.5,438.0,336.29,260.83
2016,6,29,16,30,342.0,218.0,6.8,20.0,411.0,303.44,233.44
2016,6,29,16,45,549.5,153.0,6.75,20.0,430.5,284.95,211.56
2016,6,29,17,0,757.0,88.0,6.7,20.0,450.0,252.61,175.37
2016,6,29,17,15,725.5,84.0,6.65,19.5,399.0,202.43,132.23
2016,6,29,17,30,694.0,80.0,6.6,19.0,348.0,158.6,96.12
2016,6,29,17,45,650.5,74.5,6.55,18.5,297.0,115.72,64.72
2016,6,29,18,0,607.0,69.0,6.5,18.0,246.0,77.42,42.37
2016,6,29,18,15,543.5,62.0,6.4,17.5,198.0,42.87,32.2
2016,6,29,18,30,480.0,55.0,6.3,17.0,150.0,39.95,29.43
2016,6,29,18,45,380.5,45.5,6.25,16.5,107.5,34.46,24.21
2016,6,29,19,0,281.0,36.0,6.2,16.0,65.0,28.63,18.03
2016,6,29,19,15,140.5,18.0,6.15,15.5,32.5,13.91,0.0
2016,6,29,19,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,6.1,14.5,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,6.15,14.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,6.2,13.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,5.9,12.5,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,5.45,12.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,6,30,5,15,107.0,18.5,5.35,13.5,29.0,59.87,0.0
2016,6,30,5,30,214.0,37.0,5.3,14.0,58.0,129.28,91.52
2016,6,30,5,45,307.0,49.0,5.3,14.5,98.5,186.82,144.73
2016,6,30,6,0,400.0,61.0,5.3,15.0,139.0,253.47,203.38
2016,6,30,6,15,465.5,70.0,5.2,15.5,185.5,314.21,256.79
2016,6,30,6,30,531.0,79.0,5.1,16.0,232.0,379.3,312.57
2016,6,30,6,45,390.0,111.0,5.1,16.5,235.5,357.02,294.72
2016,6,30,7,0,249.0,143.0,5.1,17.0,239.0,316.27,260.13
2016,6,30,7,15,472.5,123.0,5.05,17.5,335.5,454.52,374.37
2016,6,30,7,30,696.0,103.0,5.0,18.0,432.0,606.68,495.39
2016,6,30,7,45,723.5,107.0,4.95,18.5,482.0,656.41,531.71
2016,6,30,8,0,751.0,111.0,4.9,19.0,532.0,706.53,566.55
2016,6,30,8,15,770.5,114.5,4.85,19.5,579.0,747.22,593.61
2016,6,30,8,30,790.0,118.0,4.8,20.0,626.0,790.0,621.74
2016,6,30,8,45,805.5,121.0,4.75,20.5,670.0,827.88,645.81
2016,6,30,9,0,821.0,124.0,4.7,21.0,714.0,864.37,668.53
2016,6,30,9,15,833.0,126.5,4.7,21.0,753.5,895.57,688.9
2016,6,30,9,30,845.0,129.0,4.7,21.0,793.0,924.81,707.84
2016,6,30,9,45,859.5,128.0,4.75,21.5,828.5,944.9,719.33
2016,6,30,10,0,874.0,127.0,4.8,22.0,864.0,968.52,733.32
2016,6,30,10,15,880.5,128.5,4.9,22.0,892.0,984.75,744.08
2016,6,30,10,30,887.0,130.0,5.0,22.0,920.0,998.32,753.16
2016,6,30,10,45,891.5,131.5,5.1,22.5,941.5,1007.19,757.65
2016,6,30,11,0,896.0,133.0,5.2,23.0,963.0,1013.23,760.32
2016,6,30,11,15,899.0,133.5,5.3,23.0,977.5,1013.94,760.99
2016,6,30,11,30,902.0,134.0,5.4,23.0,992.0,1011.77,759.85
2016,6,30,11,45,903.5,134.5,5.5,23.0,999.5,1005.31,755.87
2016,6,30,12,0,905.0,135.0,5.6,23.0,1007.0,996.04,750.07
2016,6,30,12,15,904.5,135.0,5.7,23.0,1007.0,981.68,740.83
2016,6,30,12,30,904.0,135.0,5.8,23.0,1007.0,964.71,729.84
2016,6,30,12,45,902.0,135.0,5.9,23.0,999.5,943.85,716.17
2016,6,30,13,0,900.0,135.0,6.0,23.0,992.0,920.61,700.81
2016,6,30,13,15,896.5,134.0,6.1,23.0,977.0,892.86,682.22
2016,6,30,13,30,893.0,133.0,6.2,23.0,962.0,863.0,662.05
2016,6,30,13,45,891.0,130.0,6.3,23.0,941.5,830.5,639.87
2016,6,30,14,0,889.0,127.0,6.4,23.0,921.0,796.06,616.13
2016,6,30,14,15,882.5,125.5,6.45,22.5,893.0,757.92,590.49
2016,6,30,14,30,876.0,124.0,6.5,22.0,865.0,718.42,563.28
2016,6,30,14,45,869.0,121.0,6.6,22.0,831.0,676.07,531.01
2016,6,30,15,0,862.0,118.0,6.7,22.0,797.0,632.75,497.35
2016,6,30,15,15,850.5,116.0,6.75,22.0,758.0,587.01,460.97
2016,6,30,15,30,839.0,114.0,6.8,22.0,719.0,537.8,421.23
2016,6,30,15,45,825.5,111.0,6.85,22.0,675.5,489.75,381.46
2016,6,30,16,0,812.0,108.0,6.9,22.0,632.0,442.15,341.14
2016,6,30,16,15,793.0,105.0,6.95,21.5,585.0,393.07,299.49
2016,6,30,16,30,774.0,102.0,7.0,21.0,538.0,345.35,258.07
2016,6,30,16,45,748.5,98.0,7.05,21.0,488.5,296.42,214.89
2016,6,30,17,0,723.0,94.0,7.1,21.0,439.0,246.41,170.94
2016,6,30,17,15,690.5,89.5,7.1,20.5,388.5,200.37,131.5
2016,6,30,17,30,658.0,85.0,7.1,20.0,338.0,157.65,96.55
2016,6,30,17,45,613.5,79.0,7.1,19.5,288.5,115.97,66.2
2016,6,30,18,0,569.0,73.0,7.1,19.0,239.0,78.96,44.61
2016,6,30,18,15,505.0,65.0,7.05,18.5,191.5,45.47,34.35
2016,6,30,18,30,441.0,57.0,7.0,18.0,144.0,41.78,30.9
2016,6,30,18,45,348.0,46.5,7.0,17.5,103.0,35.42,24.92
2016,6,30,19,0,255.0,36.0,7.0,17.0,62.0,27.78,17.23
2016,6,30,19,15,127.5,18.0,7.0,16.5,31.0,13.91,0.0
2016,6,30,19,30,0.0,0.0,7.0,16.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,7.0,16.0,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,7.0,16.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,6.95,15.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,6.85,14.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,6.5,13.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,6.15,13.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,5.35,13.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,7,1,5,15,106.0,17.5,5.3,14.0,28.0,57.91,0.0
2016,7,1,5,30,212.0,35.0,5.2,14.0,56.0,125.82,88.41
