Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,5,45,306.0,47.0,5.15,14.5,96.0,183.61,141.96
2016,7,1,6,0,400.0,59.0,5.1,15.0,136.0,251.89,201.88
2016,7,1,6,15,464.5,67.5,5.0,15.5,182.0,310.53,253.58
2016,7,1,6,30,529.0,76.0,4.9,16.0,228.0,374.39,308.36
2016,7,1,6,45,576.0,82.0,4.85,16.5,277.0,430.63,355.57
2016,7,1,7,0,623.0,88.0,4.8,17.0,326.0,490.0,403.81
2016,7,1,7,15,657.0,93.5,4.65,17.0,375.5,543.27,446.3
2016,7,1,7,30,691.0,99.0,4.5,17.0,425.0,598.03,488.72
2016,7,1,7,45,718.0,102.5,4.4,17.5,474.0,646.62,524.26
2016,7,1,8,0,745.0,106.0,4.3,18.0,523.0,693.07,556.02
2016,7,1,8,15,764.5,109.5,4.15,18.5,570.0,736.36,584.7
2016,7,1,8,30,784.0,113.0,4.0,19.0,617.0,778.98,612.31
2016,7,1,8,45,799.0,116.0,3.85,19.5,660.0,816.3,635.51
2016,7,1,9,0,814.0,119.0,3.7,20.0,703.0,852.22,657.29
2016,7,1,9,15,826.0,121.5,3.65,20.0,742.0,883.31,677.13
2016,7,1,9,30,838.0,124.0,3.6,20.0,781.0,912.47,695.53
2016,7,1,9,45,847.0,126.0,3.55,20.0,815.0,930.67,706.3
2016,7,1,10,0,856.0,128.0,3.5,20.0,849.0,952.09,719.37
2016,7,1,10,15,863.0,129.5,3.5,20.0,877.0,968.63,729.44
2016,7,1,10,30,870.0,131.0,3.5,20.0,905.0,982.57,737.86
2016,7,1,10,45,875.0,132.0,3.55,20.5,927.0,991.36,741.84
2016,7,1,11,0,880.0,133.0,3.6,21.0,949.0,997.38,744.1
2016,7,1,11,15,883.5,134.0,3.7,21.0,963.5,999.13,745.4
2016,7,1,11,30,887.0,135.0,3.8,21.0,978.0,998.04,744.93
2016,7,1,11,45,888.5,135.5,3.9,21.0,985.5,991.71,741.05
2016,7,1,12,0,890.0,136.0,4.0,21.0,993.0,982.62,735.42
2016,7,1,12,15,890.0,136.0,4.1,21.0,993.5,968.95,726.77
2016,7,1,12,30,890.0,136.0,4.2,21.0,994.0,952.7,716.43
2016,7,1,12,45,882.5,139.0,4.35,21.0,985.0,930.02,701.95
2016,7,1,13,0,875.0,142.0,4.5,21.0,976.0,905.2,686.2
2016,7,1,13,15,872.0,141.5,4.6,20.5,961.5,878.94,670.49
2016,7,1,13,30,869.0,141.0,4.7,20.0,947.0,850.61,653.13
2016,7,1,13,45,866.0,138.5,4.85,20.0,926.5,818.48,631.88
2016,7,1,14,0,863.0,136.0,5.0,20.0,906.0,784.53,609.07
2016,7,1,14,15,856.0,134.5,5.05,20.0,878.0,746.9,582.85
2016,7,1,14,30,849.0,133.0,5.1,20.0,850.0,708.0,554.78
2016,7,1,14,45,841.0,130.0,5.2,20.0,817.0,666.01,523.16
2016,7,1,15,0,833.0,127.0,5.3,20.0,784.0,620.71,488.41
2016,7,1,15,15,821.0,124.5,5.35,20.0,745.0,575.09,452.4
2016,7,1,15,30,809.0,122.0,5.4,20.0,706.0,529.4,415.51
2016,7,1,15,45,795.0,119.0,5.45,20.0,663.0,482.44,376.79
2016,7,1,16,0,781.0,116.0,5.5,20.0,620.0,436.0,337.6
2016,7,1,16,15,761.0,112.0,5.55,19.5,573.5,387.09,296.28
2016,7,1,16,30,741.0,108.0,5.6,19.0,527.0,339.65,255.28
2016,7,1,16,45,716.5,103.5,5.65,19.0,478.5,288.67,210.6
2016,7,1,17,0,692.0,99.0,5.7,19.0,430.0,243.21,170.33
2016,7,1,17,15,658.5,94.0,5.65,18.5,380.0,198.03,131.65
2016,7,1,17,30,625.0,89.0,5.6,18.0,330.0,156.28,97.48
2016,7,1,17,45,581.0,82.0,5.6,18.0,281.0,115.36,67.38
2016,7,1,18,0,537.0,75.0,5.6,18.0,232.0,79.06,45.82
2016,7,1,18,15,473.5,67.0,5.55,17.5,185.5,47.24,36.05
2016,7,1,18,30,410.0,59.0,5.5,17.0,139.0,43.66,32.69
2016,7,1,18,45,318.5,47.5,5.45,16.5,99.0,35.78,25.35
2016,7,1,19,0,227.0,36.0,5.4,16.0,59.0,27.77,17.3
2016,7,1,19,15,113.5,18.0,5.25,15.5,29.5,13.92,0.0
2016,7,1,19,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,2,5,15,108.5,17.0,1.6,13.0,27.5,57.63,0.0
2016,7,2,5,30,217.0,34.0,1.5,13.0,55.0,125.99,88.02
2016,7,2,5,45,312.5,45.5,1.4,13.5,95.0,183.84,141.51
2016,7,2,6,0,408.0,57.0,1.3,14.0,135.0,252.7,200.95
2016,7,2,6,15,473.0,65.0,1.25,14.0,181.0,311.24,251.83
2016,7,2,6,30,538.0,73.0,1.2,14.0,227.0,375.07,305.63
2016,7,2,6,45,271.5,99.5,1.2,14.5,178.0,268.24,219.85
2016,7,2,7,0,5.0,126.0,1.2,15.0,129.0,129.64,103.1
2016,7,2,7,15,3.5,137.0,1.2,15.0,139.0,139.26,111.08
2016,7,2,7,30,2.0,148.0,1.2,15.0,149.0,148.86,118.51
2016,7,2,7,45,27.5,187.0,1.25,15.5,202.5,214.65,171.73
2016,7,2,8,0,53.0,226.0,1.3,16.0,256.0,276.54,220.29
2016,7,2,8,15,208.0,239.5,1.35,16.0,371.0,421.92,336.16
2016,7,2,8,30,363.0,253.0,1.4,16.0,486.0,577.37,453.83
2016,7,2,8,45,315.0,286.0,1.45,16.5,498.0,581.55,452.32
2016,7,2,9,0,267.0,319.0,1.5,17.0,510.0,581.84,449.27
2016,7,2,9,15,556.5,219.5,1.5,17.0,646.5,750.1,576.65
2016,7,2,9,30,846.0,120.0,1.5,17.0,783.0,909.51,684.38
2016,7,2,9,45,840.0,130.5,1.55,17.5,813.0,934.09,696.92
2016,7,2,10,0,834.0,141.0,1.6,18.0,843.0,950.25,705.54
2016,7,2,10,15,841.5,143.0,1.6,18.0,871.0,967.4,715.6
2016,7,2,10,30,849.0,145.0,1.6,18.0,899.0,976.28,720.31
2016,7,2,10,45,854.0,146.0,1.6,18.5,921.0,984.86,723.67
2016,7,2,11,0,859.0,147.0,1.6,19.0,943.0,990.74,725.37
2016,7,2,11,15,862.5,148.0,1.6,19.0,957.5,992.41,725.87
2016,7,2,11,30,866.0,149.0,1.6,19.0,972.0,991.3,724.75
2016,7,2,11,45,868.0,149.0,1.6,19.0,979.5,985.02,720.44
2016,7,2,12,0,870.0,149.0,1.6,19.0,987.0,976.04,714.56
2016,7,2,12,15,870.0,149.5,1.65,19.0,987.5,963.03,706.88
2016,7,2,12,30,870.0,150.0,1.7,19.0,988.0,947.5,697.62
2016,7,2,12,45,877.5,143.5,1.75,19.0,983.5,929.67,686.9
2016,7,2,13,0,885.0,137.0,1.8,19.0,979.0,909.2,674.43
2016,7,2,13,15,882.0,136.0,1.85,19.0,965.0,882.27,657.63
2016,7,2,13,30,879.0,135.0,1.9,19.0,951.0,853.24,639.36
2016,7,2,13,45,874.0,134.0,2.0,19.0,929.5,820.64,618.95
2016,7,2,14,0,869.0,133.0,2.1,19.0,908.0,786.3,597.09
2016,7,2,14,15,862.0,131.5,2.2,19.0,880.5,748.47,572.45
2016,7,2,14,30,855.0,130.0,2.3,19.0,853.0,709.37,545.98
2016,7,2,14,45,846.0,128.0,2.4,19.0,819.0,667.4,515.72
2016,7,2,15,0,837.0,126.0,2.5,19.0,785.0,622.16,482.34
2016,7,2,15,15,825.0,123.5,2.55,18.5,746.0,576.37,448.24
2016,7,2,15,30,813.0,121.0,2.6,18.0,707.0,530.5,413.03
2016,7,2,15,45,796.5,118.5,2.7,18.0,663.5,482.61,374.6
2016,7,2,16,0,780.0,116.0,2.8,18.0,620.0,435.47,335.71
2016,7,2,16,15,760.5,112.5,2.9,17.5,573.5,387.23,295.58
2016,7,2,16,30,741.0,109.0,3.0,17.0,527.0,337.12,253.02
2016,7,2,16,45,714.0,105.0,3.1,17.0,477.5,289.09,211.1
2016,7,2,17,0,687.0,101.0,3.2,17.0,428.0,243.57,171.12
2016,7,2,17,15,653.0,95.5,3.2,16.5,378.5,198.09,132.35
2016,7,2,17,30,619.0,90.0,3.2,16.0,329.0,156.1,98.06
2016,7,2,17,45,572.0,83.5,3.25,16.0,279.5,115.62,68.41
2016,7,2,18,0,525.0,77.0,3.3,16.0,230.0,80.06,47.42
2016,7,2,18,15,461.5,68.5,3.25,15.5,184.0,48.61,37.57
2016,7,2,18,30,398.0,60.0,3.2,15.0,138.0,44.63,33.84
2016,7,2,18,45,308.5,48.0,3.15,15.0,98.0,36.19,25.89
2016,7,2,19,0,219.0,36.0,3.1,15.0,58.0,27.78,17.39
2016,7,2,19,15,109.5,18.0,3.0,14.5,29.0,13.92,0.0
2016,7,2,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,3,5,15,113.5,16.5,1.4,12.0,27.5,58.05,0.0
2016,7,3,5,30,227.0,33.0,1.4,12.0,55.0,127.77,88.93
2016,7,3,5,45,322.5,44.0,1.45,12.5,94.5,186.48,143.88
2016,7,3,6,0,418.0,55.0,1.5,13.0,134.0,254.28,202.98
2016,7,3,6,15,482.5,63.0,1.5,13.0,180.5,312.9,254.45
2016,7,3,6,30,547.0,71.0,1.5,13.0,227.0,376.81,308.95
2016,7,3,6,45,298.0,107.5,1.55,13.5,195.0,292.31,240.81
2016,7,3,7,0,49.0,144.0,1.6,14.0,163.0,182.31,147.91
2016,7,3,7,15,37.5,158.0,1.6,14.5,173.5,190.5,154.15
2016,7,3,7,30,26.0,172.0,1.6,15.0,184.0,197.8,159.03
2016,7,3,7,45,63.5,205.5,1.6,15.5,239.5,261.45,210.23
2016,7,3,8,0,101.0,239.0,1.6,16.0,295.0,327.46,261.76
2016,7,3,8,15,178.0,258.0,1.65,16.0,367.5,418.94,333.33
2016,7,3,8,30,255.0,277.0,1.7,16.0,440.0,515.44,406.52
2016,7,3,8,45,190.0,303.0,1.75,16.5,429.5,485.2,379.96
2016,7,3,9,0,125.0,329.0,1.8,17.0,419.0,459.69,357.54
2016,7,3,9,15,486.0,223.5,1.85,17.0,600.0,687.61,535.13
2016,7,3,9,30,847.0,118.0,1.9,17.0,781.0,907.76,688.66
2016,7,3,9,45,869.0,112.5,1.95,17.0,818.5,935.91,704.49
2016,7,3,10,0,891.0,107.0,2.0,17.0,856.0,962.19,721.19
2016,7,3,10,15,897.5,108.0,2.0,17.0,884.5,978.38,730.64
2016,7,3,10,30,904.0,109.0,2.0,17.0,913.0,991.87,738.48
2016,7,3,10,45,908.5,110.0,2.05,17.5,934.5,1000.64,742.54
2016,7,3,11,0,913.0,111.0,2.1,18.0,956.0,1006.52,744.87
2016,7,3,11,15,916.5,111.5,2.1,18.0,971.0,1008.01,745.25
2016,7,3,11,30,920.0,112.0,2.1,18.0,986.0,1006.57,743.89
2016,7,3,11,45,921.5,112.5,2.15,18.0,994.0,1000.27,740.1
2016,7,3,12,0,923.0,113.0,2.2,18.0,1002.0,991.11,734.56
2016,7,3,12,15,923.0,113.0,2.2,18.0,1002.0,977.25,725.47
2016,7,3,12,30,923.0,113.0,2.2,18.0,1002.0,960.68,714.7
2016,7,3,12,45,907.5,122.0,2.25,18.0,991.0,936.14,699.22
2016,7,3,13,0,892.0,131.0,2.3,18.0,980.0,909.57,682.38
2016,7,3,13,15,889.0,130.5,2.35,18.0,966.0,882.98,665.45
2016,7,3,13,30,886.0,130.0,2.4,18.0,952.0,854.26,646.95
2016,7,3,13,45,882.0,128.5,2.45,18.0,931.0,821.81,625.75
2016,7,3,14,0,878.0,127.0,2.5,18.0,910.0,787.54,603.12
2016,7,3,14,15,871.5,125.5,2.55,18.0,882.0,749.8,577.8
2016,7,3,14,30,865.0,124.0,2.6,18.0,854.0,710.71,550.93
2016,7,3,14,45,856.5,122.0,2.7,18.0,820.5,668.7,520.27
2016,7,3,15,0,848.0,120.0,2.8,18.0,787.0,625.86,488.21
2016,7,3,15,15,558.5,220.0,2.85,17.5,651.0,510.49,398.92
2016,7,3,15,30,269.0,320.0,2.9,17.0,515.0,425.45,331.97
2016,7,3,15,45,224.5,305.0,3.0,17.0,460.5,381.04,297.89
2016,7,3,16,0,180.0,290.0,3.1,17.0,406.0,336.2,263.15
2016,7,3,16,15,252.0,256.0,3.15,17.0,405.5,319.44,249.12
2016,7,3,16,30,324.0,222.0,3.2,17.0,405.0,300.55,231.98
2016,7,3,16,45,257.5,209.0,3.3,17.0,346.5,252.83,194.18
2016,7,3,17,0,191.0,196.0,3.4,17.0,288.0,216.11,165.78
2016,7,3,17,15,179.0,176.5,3.4,16.5,254.5,186.18,141.71
2016,7,3,17,30,167.0,157.0,3.4,16.0,221.0,157.55,118.92
2016,7,3,17,45,360.5,114.5,3.4,15.5,227.5,122.25,82.74
2016,7,3,18,0,554.0,72.0,3.4,15.0,234.0,76.73,44.1
2016,7,3,18,15,492.0,64.0,3.35,14.5,187.5,44.64,34.21
2016,7,3,18,30,430.0,56.0,3.3,14.0,141.0,40.92,30.69
2016,7,3,18,45,340.5,45.0,3.25,14.0,100.5,34.05,24.13
2016,7,3,19,0,251.0,34.0,3.2,14.0,60.0,26.15,16.1
2016,7,3,19,15,125.5,17.0,3.1,13.5,30.0,13.11,0.0
2016,7,3,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,4,5,15,123.0,16.0,1.7,12.0,27.5,59.7,0.0
2016,7,4,5,30,246.0,32.0,1.8,12.0,55.0,132.45,91.49
2016,7,4,5,45,345.5,42.0,1.9,12.5,95.0,192.56,148.47
2016,7,4,6,0,445.0,52.0,2.0,13.0,135.0,261.85,209.22
2016,7,4,6,15,508.0,59.5,2.05,13.5,181.5,320.27,260.56
2016,7,4,6,30,571.0,67.0,2.1,14.0,228.0,383.86,314.73
2016,7,4,6,45,285.5,80.5,2.15,14.5,161.0,261.37,215.82
2016,7,4,7,0,0.0,94.0,2.2,15.0,94.0,92.37,72.35
2016,7,4,7,15,0.0,117.5,2.15,15.0,117.5,116.28,92.28
2016,7,4,7,30,0.0,141.0,2.1,15.0,141.0,140.14,111.61
2016,7,4,7,45,7.0,165.5,2.1,15.5,169.5,170.0,135.56
2016,7,4,8,0,14.0,190.0,2.1,16.0,198.0,200.28,159.43
2016,7,4,8,15,56.0,236.0,2.1,16.0,271.5,289.68,231.14
2016,7,4,8,30,98.0,282.0,2.1,16.0,345.0,374.69,297.33
2016,7,4,8,45,56.0,260.0,2.1,16.5,297.0,315.68,248.98
2016,7,4,9,0,14.0,238.0,2.1,17.0,249.0,248.19,194.26
2016,7,4,9,15,25.5,277.5,2.05,17.0,297.5,306.92,239.86
2016,7,4,9,30,37.0,317.0,2.0,17.0,346.0,358.58,278.79
2016,7,4,9,45,32.0,319.0,2.0,17.0,345.0,355.1,275.21
2016,7,4,10,0,27.0,321.0,2.0,17.0,344.0,351.47,271.84
2016,7,4,10,15,29.5,337.5,2.0,17.0,363.5,369.97,285.45
2016,7,4,10,30,32.0,354.0,2.0,17.0,383.0,388.27,298.74
2016,7,4,10,45,110.5,406.0,2.05,17.5,508.5,523.86,400.39
2016,7,4,11,0,189.0,458.0,2.1,18.0,634.0,651.33,491.61
2016,7,4,11,15,186.0,466.5,2.1,18.0,641.5,653.81,491.8
2016,7,4,11,30,183.0,475.0,2.1,18.0,649.0,655.5,492.47
2016,7,4,11,45,190.0,472.0,2.15,18.0,654.0,654.56,492.14
2016,7,4,12,0,197.0,469.0,2.2,18.0,659.0,652.88,491.35
2016,7,4,12,15,536.5,305.5,2.25,18.0,822.5,809.42,612.39
2016,7,4,12,30,876.0,142.0,2.3,18.0,986.0,945.09,707.13
2016,7,4,12,45,657.5,267.5,2.35,18.0,898.5,854.59,644.23
2016,7,4,13,0,439.0,393.0,2.4,18.0,811.0,764.93,576.48
2016,7,4,13,15,666.0,257.5,2.45,18.0,880.5,814.73,619.46
2016,7,4,13,30,893.0,122.0,2.5,18.0,950.0,852.43,647.11
2016,7,4,13,45,617.0,262.0,2.6,18.0,828.5,735.59,563.23
2016,7,4,14,0,341.0,402.0,2.7,18.0,707.0,634.48,484.57
2016,7,4,14,15,209.5,396.0,2.75,18.0,581.5,521.6,400.74
2016,7,4,14,30,78.0,390.0,2.8,18.0,456.0,418.45,322.1
2016,7,4,14,45,58.0,355.5,2.9,18.0,404.0,369.31,285.7
2016,7,4,15,0,38.0,321.0,3.0,18.0,352.0,322.04,250.0
2016,7,4,15,15,28.0,285.5,3.05,17.5,308.0,281.46,219.6
2016,7,4,15,30,18.0,250.0,3.1,17.0,264.0,246.02,192.75
2016,7,4,15,45,9.0,203.0,3.2,17.0,210.0,197.19,154.61
2016,7,4,16,0,0.0,156.0,3.3,17.0,156.0,149.12,116.57
2016,7,4,16,15,0.0,143.5,3.35,17.0,143.5,137.18,107.33
2016,7,4,16,30,0.0,131.0,3.4,17.0,131.0,125.28,97.99
2016,7,4,16,45,0.0,113.0,3.45,17.0,113.0,108.34,84.44
2016,7,4,17,0,0.0,95.0,3.5,17.0,95.0,91.43,70.78
2016,7,4,17,15,0.0,81.0,3.5,16.5,81.0,78.24,60.17
2016,7,4,17,30,0.0,67.0,3.5,16.0,67.0,64.76,49.17
2016,7,4,17,45,0.0,57.0,3.55,16.0,57.0,55.08,41.11
2016,7,4,18,0,0.0,47.0,3.6,16.0,47.0,45.4,32.93
2016,7,4,18,15,232.5,49.0,3.55,15.5,94.5,34.3,24.9
2016,7,4,18,30,465.0,51.0,3.5,15.0,142.0,36.42,26.6
2016,7,4,18,45,376.0,41.5,3.5,14.5,101.5,30.79,21.23
2016,7,4,19,0,287.0,32.0,3.5,14.0,61.0,24.76,14.91
2016,7,4,19,15,143.5,16.0,3.5,13.5,30.5,11.95,0.0
2016,7,4,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,5,5,15,115.5,16.0,3.65,12.5,27.0,57.3,0.0
2016,7,5,5,30,231.0,32.0,3.7,13.0,54.0,127.42,86.97
2016,7,5,5,45,328.0,43.0,3.75,13.5,93.5,186.58,143.56
2016,7,5,6,0,425.0,54.0,3.8,14.0,133.0,255.02,203.84
2016,7,5,6,15,491.5,61.5,3.8,14.0,180.0,314.19,256.62
2016,7,5,6,30,558.0,69.0,3.8,14.0,227.0,378.81,312.82
2016,7,5,6,45,279.0,75.0,3.8,14.5,154.0,250.81,208.29
2016,7,5,7,0,0.0,81.0,3.8,15.0,81.0,78.85,61.14
2016,7,5,7,15,0.0,106.5,3.8,15.5,106.5,104.75,82.63
2016,7,5,7,30,0.0,132.0,3.8,16.0,132.0,130.68,103.62
2016,7,5,7,45,7.0,161.5,3.8,16.5,165.5,165.8,132.0
2016,7,5,8,0,14.0,191.0,3.8,17.0,199.0,201.37,160.24
2016,7,5,8,15,11.5,196.0,3.8,17.0,203.0,204.04,161.75
2016,7,5,8,30,9.0,201.0,3.8,17.0,207.0,206.69,163.3
2016,7,5,8,45,11.5,219.0,3.85,17.5,227.0,226.9,178.69
2016,7,5,9,0,14.0,237.0,3.9,18.0,247.0,247.17,193.94
2016,7,5,9,15,15.0,250.0,3.9,18.0,261.0,261.01,204.32
2016,7,5,9,30,16.0,263.0,3.9,18.0,275.0,274.83,214.67
2016,7,5,9,45,26.0,302.0,3.9,18.0,323.0,331.59,258.42
2016,7,5,10,0,36.0,341.0,3.9,18.0,371.0,381.0,295.84
2016,7,5,10,15,41.0,361.5,3.95,18.0,397.0,406.04,314.39
2016,7,5,10,30,46.0,382.0,4.0,18.0,423.0,430.85,332.75
2016,7,5,10,45,88.5,419.0,4.1,18.5,500.5,508.8,391.33
2016,7,5,11,0,131.0,456.0,4.2,19.0,578.0,592.8,452.79
2016,7,5,11,15,133.5,464.5,4.25,19.0,590.0,600.73,457.91
2016,7,5,11,30,136.0,473.0,4.3,19.0,602.0,608.0,463.05
2016,7,5,11,45,527.5,298.0,4.4,19.0,805.0,812.99,624.52
2016,7,5,12,0,919.0,123.0,4.5,19.0,1008.0,996.62,755.31
2016,7,5,12,15,919.5,123.0,4.6,19.0,1009.0,983.22,745.58
2016,7,5,12,30,920.0,123.0,4.7,19.0,1010.0,967.12,735.45
2016,7,5,12,45,686.0,257.5,4.8,19.0,916.5,870.51,668.62
2016,7,5,13,0,452.0,392.0,4.9,19.0,823.0,775.31,594.18
2016,7,5,13,15,678.5,259.5,5.0,19.0,894.5,827.11,639.68
2016,7,5,13,30,905.0,127.0,5.1,19.0,966.0,866.76,669.95
2016,7,5,13,45,676.5,240.0,5.25,19.0,859.0,762.18,593.74
2016,7,5,14,0,448.0,353.0,5.4,19.0,752.0,668.91,519.93
2016,7,5,14,15,359.5,373.5,5.5,18.5,687.5,606.83,473.31
2016,7,5,14,30,271.0,394.0,5.6,18.0,623.0,548.1,428.46
2016,7,5,14,45,178.0,377.0,5.7,18.0,525.0,462.72,362.4
2016,7,5,15,0,85.0,360.0,5.8,18.0,427.0,385.14,301.64
2016,7,5,15,15,55.0,314.5,5.85,18.0,357.0,322.35,253.04
2016,7,5,15,30,25.0,269.0,5.9,18.0,287.0,266.92,209.71
2016,7,5,15,45,17.5,237.0,6.0,18.0,249.5,232.2,182.66
2016,7,5,16,0,10.0,205.0,6.1,18.0,212.0,198.28,156.01
2016,7,5,16,15,10.0,195.0,6.15,17.5,201.5,187.9,148.36
2016,7,5,16,30,10.0,185.0,6.2,17.0,191.0,177.47,140.58
2016,7,5,16,45,9.0,171.5,6.3,17.0,176.5,163.61,129.69
2016,7,5,17,0,8.0,158.0,6.4,17.0,162.0,149.84,118.8
2016,7,5,17,15,4.0,131.0,6.45,16.5,133.0,123.89,98.05
2016,7,5,17,30,0.0,104.0,6.5,16.0,104.0,98.44,77.44
2016,7,5,17,45,0.0,88.5,6.55,15.5,88.5,83.9,65.51
2016,7,5,18,0,0.0,73.0,6.6,15.0,73.0,69.43,53.42
2016,7,5,18,15,227.5,64.0,6.55,14.5,108.5,45.5,34.95
2016,7,5,18,30,455.0,55.0,6.5,14.0,144.0,40.09,29.92
2016,7,5,18,45,357.0,45.0,6.45,14.0,102.5,34.14,24.16
2016,7,5,19,0,259.0,35.0,6.4,14.0,61.0,27.02,16.71
2016,7,5,19,15,129.5,17.5,6.35,13.5,30.5,13.54,0.0
2016,7,5,19,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,6.15,13.0,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,5.95,12.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,6.3,12.5,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,6.35,12.5,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,7,6,5,15,134.0,14.5,6.35,12.5,27.0,61.5,0.0
2016,7,6,5,30,268.0,29.0,6.3,13.0,54.0,136.15,92.09
2016,7,6,5,45,365.5,38.0,6.3,13.5,93.5,194.69,149.94
2016,7,6,6,0,463.0,47.0,6.3,14.0,133.0,262.57,210.69
2016,7,6,6,15,525.5,54.0,6.15,14.0,179.5,320.72,263.52
2016,7,6,6,30,588.0,61.0,6.0,14.0,226.0,384.07,319.6
2016,7,6,6,45,294.0,84.0,5.85,14.5,166.5,269.67,224.97
2016,7,6,7,0,0.0,107.0,5.7,15.0,107.0,106.23,84.21
2016,7,6,7,15,11.0,137.5,5.55,15.5,143.0,144.75,116.3
2016,7,6,7,30,22.0,168.0,5.4,16.0,179.0,184.06,148.37
2016,7,6,7,45,30.0,191.5,5.25,16.5,207.5,221.65,178.39
2016,7,6,8,0,38.0,215.0,5.1,17.0,236.0,252.99,202.88
2016,7,6,8,15,177.5,238.5,5.0,17.0,350.5,396.35,320.33
2016,7,6,8,30,317.0,262.0,4.9,17.0,465.0,548.81,440.58
2016,7,6,8,45,583.5,178.5,4.8,17.5,583.0,702.92,561.93
2016,7,6,9,0,850.0,95.0,4.7,18.0,701.0,848.85,666.26
2016,7,6,9,15,861.0,97.0,4.65,18.0,740.0,879.62,685.65
2016,7,6,9,30,872.0,99.0,4.6,18.0,779.0,908.39,704.19
2016,7,6,9,45,879.0,101.5,4.55,18.5,812.5,931.8,717.46
2016,7,6,10,0,886.0,104.0,4.5,19.0,846.0,952.72,728.94
2016,7,6,10,15,892.0,105.0,4.55,19.0,874.0,968.51,739.13
2016,7,6,10,30,898.0,106.0,4.6,19.0,902.0,981.61,747.58
2016,7,6,10,45,903.5,106.5,4.65,19.0,924.0,990.92,753.56
2016,7,6,11,0,909.0,107.0,4.7,19.0,946.0,997.38,757.71
2016,7,6,11,15,484.0,270.0,4.8,19.0,718.0,754.5,583.26
2016,7,6,11,30,59.0,433.0,4.9,19.0,490.0,488.01,373.55
2016,7,6,11,45,96.5,456.5,5.0,19.5,549.5,544.92,417.15
2016,7,6,12,0,134.0,480.0,5.1,20.0,609.0,603.91,460.51
2016,7,6,12,15,102.5,466.5,5.25,19.5,565.5,553.23,423.32
2016,7,6,12,30,71.0,453.0,5.4,19.0,522.0,506.94,389.19
2016,7,6,12,45,57.0,432.0,5.6,19.0,487.5,470.3,361.93
2016,7,6,13,0,43.0,411.0,5.8,19.0,453.0,434.44,334.97
2016,7,6,13,15,36.0,387.5,5.9,19.0,422.5,403.05,311.36
2016,7,6,13,30,29.0,364.0,6.0,19.0,392.0,372.29,288.07
2016,7,6,13,45,32.0,364.0,6.15,19.0,394.0,372.1,288.4
2016,7,6,14,0,35.0,364.0,6.3,19.0,396.0,371.6,288.45
2016,7,6,14,15,42.0,363.5,6.35,19.0,400.5,373.19,290.17
2016,7,6,14,30,49.0,363.0,6.4,19.0,405.0,374.1,291.36
2016,7,6,14,45,50.0,349.5,6.45,19.0,391.0,358.71,279.89
2016,7,6,15,0,51.0,336.0,6.5,19.0,377.0,343.24,268.33
2016,7,6,15,15,76.0,332.0,6.5,18.5,389.0,349.54,274.46
2016,7,6,15,30,101.0,328.0,6.5,18.0,401.0,353.38,278.42
2016,7,6,15,45,145.0,308.5,6.5,18.0,406.0,346.08,273.0
2016,7,6,16,0,189.0,289.0,6.5,18.0,411.0,338.96,267.09
2016,7,6,16,15,196.0,265.0,6.5,17.5,383.5,309.92,243.98
2016,7,6,16,30,203.0,241.0,6.5,17.0,356.0,280.31,219.93
2016,7,6,16,45,478.5,159.0,6.55,17.0,396.0,268.67,202.57
2016,7,6,17,0,754.0,77.0,6.6,17.0,436.0,240.42,167.38
2016,7,6,17,15,724.0,73.5,6.6,16.5,386.5,194.31,126.99
2016,7,6,17,30,694.0,70.0,6.6,16.0,337.0,151.28,91.16
2016,7,6,17,45,653.5,65.0,6.6,16.0,287.5,106.02,57.42
2016,7,6,18,0,613.0,60.0,6.6,16.0,238.0,68.03,35.5
2016,7,6,18,15,553.5,53.5,6.45,15.5,191.0,35.87,26.26
2016,7,6,18,30,494.0,47.0,6.3,15.0,144.0,33.0,23.54
2016,7,6,18,45,403.5,38.5,6.2,14.5,103.0,28.12,18.87
2016,7,6,19,0,313.0,30.0,6.1,14.0,62.0,22.93,13.29
2016,7,6,19,15,156.5,15.0,5.95,13.5,31.0,11.1,0.0
2016,7,6,19,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,5.8,12.5,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,5.25,12.5,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,7,7,5,15,143.0,13.5,5.1,13.0,26.5,62.32,0.0
2016,7,7,5,30,286.0,27.0,5.0,13.0,53.0,139.48,93.09
2016,7,7,5,45,381.5,36.0,4.95,13.5,92.5,197.83,151.76
2016,7,7,6,0,477.0,45.0,4.9,14.0,132.0,265.44,212.2
2016,7,7,6,15,538.5,51.0,4.85,14.0,178.5,322.46,263.96
2016,7,7,6,30,600.0,57.0,4.8,14.0,225.0,384.61,318.82
2016,7,7,6,45,300.0,87.5,4.75,14.5,171.5,276.85,230.25
2016,7,7,7,0,0.0,118.0,4.7,15.0,118.0,118.16,94.11
2016,7,7,7,15,17.0,146.5,4.7,15.0,154.5,158.39,127.9
2016,7,7,7,30,34.0,175.0,4.7,15.0,191.0,206.82,167.8
2016,7,7,7,45,30.5,190.5,4.75,15.5,206.0,220.91,178.31
2016,7,7,8,0,27.0,206.0,4.8,16.0,221.0,234.7,188.45
2016,7,7,8,15,22.0,214.0,4.8,16.0,227.5,231.24,184.93
2016,7,7,8,30,17.0,222.0,4.8,16.0,234.0,235.11,187.32
2016,7,7,8,45,21.5,244.5,4.85,16.5,260.0,261.84,207.91
2016,7,7,9,0,26.0,267.0,4.9,17.0,286.0,297.02,234.85
2016,7,7,9,15,45.0,305.0,4.95,17.0,339.5,353.87,279.34
2016,7,7,9,30,64.0,343.0,5.0,17.0,393.0,411.14,323.51
2016,7,7,9,45,93.0,372.0,5.1,17.5,448.0,468.28,366.86
2016,7,7,10,0,122.0,401.0,5.2,18.0,503.0,534.17,416.01
2016,7,7,10,15,128.0,417.0,5.25,18.0,527.5,555.65,431.46
2016,7,7,10,30,134.0,433.0,5.3,18.0,552.0,576.6,446.65
2016,7,7,10,45,160.0,445.0,5.35,18.0,590.5,612.2,473.44
2016,7,7,11,0,186.0,457.0,5.4,18.0,629.0,647.24,499.61
2016,7,7,11,15,121.5,443.0,5.45,18.0,556.0,567.16,438.01
2016,7,7,11,30,57.0,429.0,5.5,18.0,483.0,482.04,372.17
2016,7,7,11,45,60.0,429.5,5.55,18.0,487.5,482.89,373.1
2016,7,7,12,0,63.0,430.0,5.6,18.0,492.0,483.46,373.61
2016,7,7,12,15,77.5,448.5,5.6,18.0,523.5,512.16,395.49
2016,7,7,12,30,92.0,467.0,5.6,18.0,555.0,539.83,416.42
2016,7,7,12,45,132.5,471.5,5.65,18.5,597.5,577.22,444.79
2016,7,7,13,0,173.0,476.0,5.7,19.0,640.0,610.54,469.83
2016,7,7,13,15,127.5,458.0,5.7,19.0,578.0,547.17,421.62
2016,7,7,13,30,82.0,440.0,5.7,19.0,516.0,487.29,375.87
2016,7,7,13,45,86.0,431.5,5.7,19.0,509.5,477.69,369.19
2016,7,7,14,0,90.0,423.0,5.7,19.0,503.0,467.72,362.08
2016,7,7,14,15,91.0,409.5,5.7,18.5,488.5,450.62,350.18
2016,7,7,14,30,92.0,396.0,5.7,18.0,474.0,433.38,338.09
2016,7,7,14,45,112.0,384.0,5.7,18.0,475.0,426.09,333.32
2016,7,7,15,0,132.0,372.0,5.7,18.0,476.0,420.24,329.43
2016,7,7,15,15,83.5,328.5,5.7,18.0,393.5,350.64,275.26
2016,7,7,15,30,35.0,285.0,5.7,18.0,311.0,281.68,221.27
2016,7,7,15,45,31.5,264.0,5.75,18.0,286.0,258.29,203.29
2016,7,7,16,0,28.0,243.0,5.8,18.0,261.0,235.36,185.47
2016,7,7,16,15,21.0,218.0,5.8,17.5,231.0,212.6,168.02
2016,7,7,16,30,14.0,193.0,5.8,17.0,201.0,185.86,147.23
2016,7,7,16,45,18.0,182.5,5.85,17.0,192.0,175.77,139.32
2016,7,7,17,0,22.0,172.0,5.9,17.0,183.0,165.19,130.85
2016,7,7,17,15,362.0,119.0,5.9,16.5,259.0,163.38,116.1
2016,7,7,17,30,702.0,66.0,5.9,16.0,335.0,148.33,88.33
2016,7,7,17,45,663.5,61.0,5.95,15.5,286.0,106.02,57.2
2016,7,7,18,0,625.0,56.0,6.0,15.0,237.0,67.81,35.38
2016,7,7,18,15,566.5,50.5,5.9,14.5,190.5,33.48,24.25
2016,7,7,18,30,508.0,45.0,5.8,14.0,144.0,31.33,22.16
2016,7,7,18,45,422.5,36.5,5.75,14.0,103.0,26.38,17.39
2016,7,7,19,0,337.0,28.0,5.7,14.0,62.0,21.09,11.74
2016,7,7,19,15,168.5,14.0,5.6,13.5,31.0,10.25,0.0
2016,7,7,19,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,5.25,12.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,5.25,12.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,7,8,5,15,157.0,12.0,5.15,13.0,26.0,63.81,0.0
2016,7,8,5,30,314.0,24.0,5.1,13.0,52.0,144.63,95.12
2016,7,8,5,45,406.0,32.0,5.05,13.5,91.0,201.53,154.18
2016,7,8,6,0,498.0,40.0,5.0,14.0,130.0,267.47,213.59
2016,7,8,6,15,557.0,45.5,4.95,14.5,176.0,323.52,264.28
2016,7,8,6,30,616.0,51.0,4.9,15.0,222.0,382.7,316.26
2016,7,8,6,45,308.0,81.5,4.85,15.5,167.0,273.73,227.03
2016,7,8,7,0,0.0,112.0,4.8,16.0,112.0,111.7,88.39
2016,7,8,7,15,6.0,135.0,4.75,16.0,138.0,138.94,111.07
2016,7,8,7,30,12.0,158.0,4.7,16.0,164.0,166.56,133.62
2016,7,8,7,45,23.0,184.5,4.7,16.5,197.0,201.83,162.0
2016,7,8,8,0,34.0,211.0,4.7,17.0,230.0,245.57,196.7
2016,7,8,8,15,67.0,245.5,4.65,17.5,286.5,308.94,247.04
2016,7,8,8,30,100.0,280.0,4.6,18.0,343.0,374.03,297.62
2016,7,8,8,45,82.0,293.5,4.6,18.5,348.0,374.32,295.7
2016,7,8,9,0,64.0,307.0,4.6,19.0,353.0,373.45,293.06
2016,7,8,9,15,95.5,336.5,4.6,19.0,409.0,433.01,338.98
2016,7,8,9,30,127.0,366.0,4.6,19.0,465.0,502.27,391.2
2016,7,8,9,45,506.5,228.5,4.65,19.5,648.5,725.42,567.87
2016,7,8,10,0,886.0,91.0,4.7,20.0,832.0,937.64,718.65
2016,7,8,10,15,892.5,92.0,4.7,20.0,860.0,954.1,727.65
2016,7,8,10,30,899.0,93.0,4.7,20.0,888.0,967.87,736.18
2016,7,8,10,45,903.0,94.0,4.75,20.0,909.5,976.44,741.64
2016,7,8,11,0,907.0,95.0,4.8,20.0,931.0,982.15,745.26
2016,7,8,11,15,910.5,95.5,4.8,20.0,946.5,983.95,745.93
2016,7,8,11,30,914.0,96.0,4.8,20.0,962.0,982.83,744.74
2016,7,8,11,45,917.0,95.5,4.85,20.0,970.5,977.31,741.05
2016,7,8,12,0,920.0,95.0,4.9,20.0,979.0,968.9,735.49
2016,7,8,12,15,920.5,95.0,4.95,20.0,979.5,955.8,726.79
2016,7,8,12,30,921.0,95.0,5.0,20.0,980.0,939.96,716.27
2016,7,8,12,45,914.5,98.5,5.05,20.0,972.0,918.56,701.9
2016,7,8,13,0,908.0,102.0,5.1,20.0,964.0,894.81,685.91
2016,7,8,13,15,662.5,242.5,5.1,20.0,867.0,796.9,615.79
2016,7,8,13,30,417.0,383.0,5.1,20.0,770.0,705.96,542.72
2016,7,8,13,45,300.5,410.0,5.2,20.0,685.5,623.9,480.55
2016,7,8,14,0,184.0,437.0,5.3,20.0,601.0,549.44,422.98
2016,7,8,14,15,163.0,422.0,5.35,20.0,564.0,511.16,394.6
2016,7,8,14,30,142.0,407.0,5.4,20.0,527.0,474.28,366.92
2016,7,8,14,45,149.5,390.0,5.5,20.0,511.5,455.56,353.46
2016,7,8,15,0,157.0,373.0,5.6,20.0,496.0,436.16,339.25
2016,7,8,15,15,211.0,346.5,5.6,20.0,504.0,433.99,338.48
2016,7,8,15,30,265.0,320.0,5.6,20.0,512.0,422.81,330.22
2016,7,8,15,45,245.5,302.0,5.6,20.0,471.0,383.42,299.32
2016,7,8,16,0,226.0,284.0,5.6,20.0,430.0,350.28,273.06
2016,7,8,16,15,134.0,253.0,5.5,19.5,338.0,276.18,215.69
2016,7,8,16,30,42.0,222.0,5.4,19.0,246.0,215.45,169.15
2016,7,8,16,45,27.5,192.5,5.35,19.0,207.5,182.56,143.36
2016,7,8,17,0,13.0,163.0,5.3,19.0,169.0,155.28,122.02
2016,7,8,17,15,6.5,139.0,5.25,18.5,142.0,131.24,103.16
2016,7,8,17,30,0.0,115.0,5.2,18.0,115.0,107.97,84.69
2016,7,8,17,45,310.5,84.5,5.2,17.5,174.5,92.2,59.44
2016,7,8,18,0,621.0,54.0,5.2,17.0,234.0,65.27,33.31
2016,7,8,18,15,563.0,48.5,5.05,16.5,187.5,31.92,22.66
2016,7,8,18,30,505.0,43.0,4.9,16.0,141.0,29.67,20.51
2016,7,8,18,45,419.0,35.0,4.8,16.0,100.5,25.1,16.11
2016,7,8,19,0,333.0,27.0,4.7,16.0,60.0,20.21,10.85
2016,7,8,19,15,166.5,13.5,4.6,15.5,30.0,9.84,0.0
2016,7,8,19,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,9,5,15,158.0,12.0,1.9,14.0,25.5,54.75,0.0
2016,7,9,5,30,316.0,24.0,1.9,14.0,51.0,144.77,93.09
2016,7,9,5,45,408.0,31.5,1.95,14.5,90.0,201.09,152.06
2016,7,9,6,0,500.0,39.0,2.0,15.0,129.0,266.37,210.0
2016,7,9,6,15,559.0,44.5,2.1,15.5,174.5,320.4,258.16
2016,7,9,6,30,618.0,50.0,2.2,16.0,220.0,381.7,310.78
2016,7,9,6,45,365.5,98.0,2.35,16.5,204.0,324.59,265.44
2016,7,9,7,0,113.0,146.0,2.5,17.0,188.0,229.92,186.42
2016,7,9,7,15,80.5,163.0,2.6,17.0,195.0,223.89,181.1
2016,7,9,7,30,48.0,180.0,2.7,17.0,202.0,222.09,178.51
2016,7,9,7,45,53.5,202.0,2.8,17.5,229.5,250.43,200.52
2016,7,9,8,0,59.0,224.0,2.9,18.0,257.0,278.93,222.23
2016,7,9,8,15,37.5,221.5,3.0,18.0,243.5,259.19,205.38
2016,7,9,8,30,16.0,219.0,3.1,18.0,230.0,231.19,182.07
2016,7,9,8,45,23.0,245.5,3.25,18.5,262.0,264.17,207.49
2016,7,9,9,0,30.0,272.0,3.4,19.0,294.0,305.93,239.18
2016,7,9,9,15,57.5,313.0,3.5,19.0,357.0,373.67,291.47
2016,7,9,9,30,85.0,354.0,3.6,19.0,420.0,442.14,343.34
2016,7,9,9,45,89.5,373.0,3.7,19.0,445.0,466.07,360.55
2016,7,9,10,0,94.0,392.0,3.8,19.0,470.0,489.71,377.67
2016,7,9,10,15,207.0,398.0,3.9,19.0,578.5,611.01,470.35
2016,7,9,10,30,320.0,404.0,4.0,19.0,687.0,732.92,560.45
2016,7,9,10,45,169.0,358.5,4.1,19.5,508.5,531.31,408.95
2016,7,9,11,0,18.0,313.0,4.2,20.0,330.0,324.56,248.73
2016,7,9,11,15,25.5,348.5,4.35,20.0,373.0,372.16,285.45
2016,7,9,11,30,33.0,384.0,4.5,20.0,416.0,413.52,316.53
2016,7,9,11,45,37.5,398.5,4.65,20.0,435.0,430.33,329.16
2016,7,9,12,0,42.0,413.0,4.8,20.0,454.0,446.69,341.53
2016,7,9,12,15,35.5,395.5,4.95,19.5,430.0,420.83,322.79
2016,7,9,12,30,29.0,378.0,5.1,19.0,406.0,395.33,304.26
2016,7,9,12,45,58.5,417.5,5.3,19.0,473.0,457.62,352.49
2016,7,9,13,0,88.0,457.0,5.5,19.0,540.0,517.76,398.43
2016,7,9,13,15,79.5,444.0,5.65,19.0,518.0,493.54,380.32
2016,7,9,13,30,71.0,431.0,5.8,19.0,496.0,469.77,362.71
2016,7,9,13,45,501.0,260.0,5.95,19.0,706.5,642.21,506.17
2016,7,9,14,0,931.0,89.0,6.1,19.0,917.0,790.85,621.76
2016,7,9,14,15,561.0,247.5,6.2,18.5,742.5,633.75,500.8
2016,7,9,14,30,191.0,406.0,6.3,18.0,568.0,506.87,396.63
2016,7,9,14,45,198.5,385.0,6.4,18.0,547.0,482.7,379.02
2016,7,9,15,0,206.0,364.0,6.5,18.0,526.0,457.82,360.35
2016,7,9,15,15,552.5,223.0,6.55,17.5,627.0,509.37,405.79
2016,7,9,15,30,899.0,82.0,6.6,17.0,728.0,541.17,432.29
2016,7,9,15,45,590.5,178.0,6.65,17.0,592.0,433.27,343.79
2016,7,9,16,0,282.0,274.0,6.7,17.0,456.0,360.94,285.12
2016,7,9,16,15,563.5,174.5,6.7,16.5,503.0,362.49,282.99
2016,7,9,16,30,845.0,75.0,6.7,16.0,550.0,346.2,261.91
2016,7,9,16,45,823.0,73.0,6.75,16.0,500.5,296.55,216.61
2016,7,9,17,0,801.0,71.0,6.8,16.0,451.0,244.43,169.46
2016,7,9,17,15,773.0,67.5,6.7,15.5,400.0,196.36,127.03
2016,7,9,17,30,745.0,64.0,6.6,15.0,349.0,151.17,89.2
2016,7,9,17,45,704.0,60.0,6.55,15.0,298.0,107.43,57.1
2016,7,9,18,0,663.0,56.0,6.5,15.0,247.0,68.08,35.18
2016,7,9,18,15,605.0,50.5,6.35,14.5,198.5,33.59,24.34
2016,7,9,18,30,547.0,45.0,6.2,14.0,150.0,31.45,22.25
2016,7,9,18,45,452.0,37.0,6.1,14.0,107.0,26.94,17.85
2016,7,9,19,0,357.0,29.0,6.0,14.0,64.0,22.15,12.5
2016,7,9,19,15,178.5,14.5,5.95,13.5,32.0,10.76,0.0
2016,7,9,19,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,5.65,12.5,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,5.5,12.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,7,10,5,15,156.0,12.5,5.5,13.0,26.0,54.45,0.0
2016,7,10,5,30,312.0,25.0,5.5,13.0,52.0,143.69,91.37
2016,7,10,5,45,412.5,33.5,5.5,13.5,93.0,204.59,155.99
2016,7,10,6,0,513.0,42.0,5.5,14.0,134.0,274.7,219.08
2016,7,10,6,15,575.5,48.0,5.5,14.5,181.0,333.57,272.41
2016,7,10,6,30,638.0,54.0,5.5,15.0,228.0,395.53,326.99
2016,7,10,6,45,682.0,58.0,5.55,15.5,279.0,452.31,375.82
2016,7,10,7,0,726.0,62.0,5.6,16.0,330.0,511.9,425.34
2016,7,10,7,15,756.5,65.5,5.6,16.0,380.5,564.88,468.83
2016,7,10,7,30,787.0,69.0,5.6,16.0,431.0,618.97,511.95
2016,7,10,7,45,810.5,71.5,5.65,16.5,481.5,667.72,547.35
2016,7,10,8,0,834.0,74.0,5.7,17.0,532.0,712.02,578.65
2016,7,10,8,15,851.0,76.5,5.65,17.5,579.5,755.37,608.31
2016,7,10,8,30,868.0,79.0,5.6,18.0,627.0,797.78,636.73
2016,7,10,8,45,882.5,80.0,5.6,18.5,671.5,835.21,661.25
2016,7,10,9,0,897.0,81.0,5.6,19.0,716.0,871.11,684.36
2016,7,10,9,15,907.0,83.0,5.6,19.0,756.0,902.35,705.24
2016,7,10,9,30,917.0,85.0,5.6,19.0,796.0,931.42,724.5
2016,7,10,9,45,921.0,88.5,5.65,19.5,830.0,954.19,738.12
2016,7,10,10,0,925.0,92.0,5.7,20.0,864.0,974.25,749.83
2016,7,10,10,15,931.0,93.0,5.8,20.0,893.0,990.73,760.89
2016,7,10,10,30,937.0,94.0,5.9,20.0,922.0,1004.39,770.09
2016,7,10,10,45,941.5,95.0,6.0,20.0,944.0,1013.69,776.36
2016,7,10,11,0,946.0,96.0,6.1,20.0,966.0,1020.0,780.68
2016,7,10,11,15,949.0,96.5,6.2,20.0,981.5,1021.31,781.64
2016,7,10,11,30,952.0,97.0,6.3,20.0,997.0,1019.57,780.6
2016,7,10,11,45,954.0,97.0,6.45,20.5,1005.5,1013.33,775.28
2016,7,10,12,0,956.0,97.0,6.6,21.0,1014.0,1004.1,767.97
2016,7,10,12,15,956.5,97.0,6.65,21.0,1015.0,990.51,758.64
2016,7,10,12,30,957.0,97.0,6.7,21.0,1016.0,974.07,747.4
2016,7,10,12,45,951.0,100.5,6.8,21.0,1008.0,952.4,732.74
2016,7,10,13,0,945.0,104.0,6.9,21.0,1000.0,928.25,716.31
2016,7,10,13,15,943.0,103.5,6.9,21.0,986.5,901.37,697.47
2016,7,10,13,30,941.0,103.0,6.9,21.0,973.0,872.13,676.92
2016,7,10,13,45,938.0,101.5,6.95,21.0,952.5,838.92,653.63
2016,7,10,14,0,935.0,100.0,7.0,21.0,932.0,803.68,628.74
2016,7,10,14,15,929.5,99.0,7.0,21.0,904.5,765.2,601.17
2016,7,10,14,30,924.0,98.0,7.0,21.0,877.0,725.16,572.27
2016,7,10,14,45,917.5,96.0,7.0,21.0,843.5,682.17,539.51
2016,7,10,15,0,911.0,94.0,7.0,21.0,810.0,638.06,504.62
2016,7,10,15,15,901.5,92.5,7.0,21.0,770.5,591.8,467.33
2016,7,10,15,30,892.0,91.0,7.0,21.0,731.0,545.05,428.85
2016,7,10,15,45,879.0,89.0,7.0,21.0,687.5,495.93,387.67
2016,7,10,16,0,866.0,87.0,7.0,21.0,644.0,447.05,345.77
2016,7,10,16,15,849.0,84.5,7.0,20.5,596.5,396.67,302.46
2016,7,10,16,30,832.0,82.0,7.0,20.0,549.0,343.09,255.75
2016,7,10,16,45,809.5,79.0,7.05,20.0,499.0,292.93,210.82
2016,7,10,17,0,787.0,76.0,7.1,20.0,449.0,244.78,167.62
2016,7,10,17,15,756.5,72.5,7.05,19.5,397.5,196.92,126.19
2016,7,10,17,30,726.0,69.0,7.0,19.0,346.0,152.2,89.51
2016,7,10,17,45,682.5,64.5,6.95,18.5,294.5,108.75,58.39
2016,7,10,18,0,639.0,60.0,6.9,18.0,243.0,66.51,34.36
2016,7,10,18,15,577.0,53.5,6.85,17.5,194.5,36.07,26.2
2016,7,10,18,30,515.0,47.0,6.8,17.0,146.0,33.21,23.49
2016,7,10,18,45,417.5,38.5,6.8,16.5,103.5,28.35,18.83
2016,7,10,19,0,320.0,30.0,6.8,16.0,61.0,23.17,13.12
2016,7,10,19,15,160.0,15.0,6.8,15.5,30.5,11.25,0.0
2016,7,10,19,30,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,6.75,15.0,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,6.65,15.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,6.55,14.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,6.45,14.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,6.2,13.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,11,5,15,150.5,12.5,4.0,13.5,25.0,52.72,0.0
2016,7,11,5,30,301.0,25.0,4.0,14.0,50.0,139.21,86.1
