Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,5,45,402.5,33.5,4.05,14.5,90.5,200.36,151.44
2016,7,11,6,0,504.0,42.0,4.1,15.0,131.0,270.26,213.77
2016,7,11,6,15,566.5,48.0,4.1,15.5,178.0,328.65,266.06
2016,7,11,6,30,629.0,54.0,4.1,16.0,225.0,390.1,319.5
2016,7,11,6,45,672.0,58.5,4.1,16.5,275.0,446.49,367.23
2016,7,11,7,0,715.0,63.0,4.1,17.0,325.0,505.63,415.46
2016,7,11,7,15,745.5,66.5,4.1,17.5,375.5,558.16,456.9
2016,7,11,7,30,776.0,70.0,4.1,18.0,426.0,611.81,497.88
2016,7,11,7,45,798.5,73.0,4.1,18.5,475.5,660.03,531.87
2016,7,11,8,0,821.0,76.0,4.1,19.0,525.0,703.73,561.68
2016,7,11,8,15,838.5,78.5,4.1,19.0,572.5,747.03,591.75
2016,7,11,8,30,856.0,81.0,4.1,19.0,620.0,789.46,620.78
2016,7,11,8,45,868.5,83.5,4.2,19.5,664.0,826.56,644.83
2016,7,11,9,0,881.0,86.0,4.3,20.0,708.0,862.03,667.49
2016,7,11,9,15,891.5,87.5,4.35,20.0,748.0,892.77,687.71
2016,7,11,9,30,902.0,89.0,4.4,20.0,788.0,921.41,706.44
2016,7,11,9,45,901.0,96.0,4.45,20.5,820.5,943.07,719.0
2016,7,11,10,0,900.0,103.0,4.5,21.0,853.0,961.81,729.6
2016,7,11,10,15,906.5,104.0,4.55,21.0,882.0,978.4,740.23
2016,7,11,10,30,913.0,105.0,4.6,21.0,911.0,992.25,749.09
2016,7,11,10,45,681.5,237.5,4.65,21.5,847.5,917.86,696.06
2016,7,11,11,0,450.0,370.0,4.7,22.0,784.0,825.65,623.38
2016,7,11,11,15,690.5,239.0,4.8,22.0,885.5,923.42,699.58
2016,7,11,11,30,931.0,108.0,4.9,22.0,987.0,1009.9,758.6
2016,7,11,11,45,933.5,107.5,5.0,22.0,996.0,1003.7,754.3
2016,7,11,12,0,936.0,107.0,5.1,22.0,1005.0,994.57,748.69
2016,7,11,12,15,937.0,107.0,5.25,22.0,1006.0,981.64,740.92
2016,7,11,12,30,938.0,107.0,5.4,22.0,1007.0,965.9,731.21
2016,7,11,12,45,938.5,106.0,5.6,22.0,1001.0,946.01,718.91
2016,7,11,13,0,939.0,105.0,5.8,22.0,995.0,923.47,704.67
2016,7,11,13,15,937.0,104.5,5.95,22.0,981.5,896.73,687.06
2016,7,11,13,30,935.0,104.0,6.1,22.0,968.0,867.65,667.66
2016,7,11,13,45,931.5,102.5,6.25,22.0,947.0,834.21,644.98
2016,7,11,14,0,928.0,101.0,6.4,22.0,926.0,798.78,620.65
2016,7,11,14,15,922.5,100.0,6.5,21.5,898.5,760.53,595.01
2016,7,11,14,30,917.0,99.0,6.6,21.0,871.0,720.72,567.87
2016,7,11,14,45,911.0,97.0,6.7,21.0,837.5,678.31,535.82
2016,7,11,15,0,905.0,95.0,6.8,21.0,804.0,634.74,501.63
2016,7,11,15,15,895.0,93.0,6.8,21.0,765.0,587.97,464.01
2016,7,11,15,30,885.0,91.0,6.8,21.0,726.0,540.78,425.24
2016,7,11,15,45,873.5,88.5,6.85,21.0,682.5,492.21,384.6
2016,7,11,16,0,862.0,86.0,6.9,21.0,639.0,443.75,343.1
2016,7,11,16,15,845.0,83.5,6.9,20.5,592.0,393.54,299.92
2016,7,11,16,30,828.0,81.0,6.9,20.0,545.0,340.13,253.34
2016,7,11,16,45,807.0,77.5,6.95,20.0,495.0,290.13,208.51
2016,7,11,17,0,786.0,74.0,7.0,20.0,445.0,241.99,165.29
2016,7,11,17,15,756.5,70.5,7.0,19.5,394.0,194.35,124.03
2016,7,11,17,30,727.0,67.0,7.0,19.0,343.0,149.75,87.46
2016,7,11,17,45,687.0,62.0,7.05,18.5,292.5,106.11,56.16
2016,7,11,18,0,647.0,57.0,7.1,18.0,242.0,66.76,34.75
2016,7,11,18,15,587.0,51.0,7.05,17.5,194.0,34.09,24.44
2016,7,11,18,30,527.0,45.0,7.0,17.0,146.0,31.55,22.02
2016,7,11,18,45,433.0,37.0,6.95,16.5,103.5,27.05,17.7
2016,7,11,19,0,339.0,29.0,6.9,16.0,61.0,22.28,12.32
2016,7,11,19,15,169.5,14.5,6.85,15.5,30.5,10.84,0.0
2016,7,11,19,30,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,6.75,15.0,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,6.65,14.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,6.5,13.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,6.55,12.5,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,6.5,12.5,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,7,12,5,15,155.0,12.0,6.55,13.0,24.5,53.19,0.0
2016,7,12,5,30,310.0,24.0,6.6,13.0,49.0,139.95,84.78
2016,7,12,5,45,410.0,32.5,6.65,13.5,89.5,201.3,152.83
2016,7,12,6,0,510.0,41.0,6.7,14.0,130.0,270.77,215.85
2016,7,12,6,15,574.5,47.0,6.7,14.5,178.0,330.25,270.05
2016,7,12,6,30,639.0,53.0,6.7,15.0,226.0,393.06,325.79
2016,7,12,6,45,341.0,95.0,6.7,15.5,189.5,306.35,254.74
2016,7,12,7,0,43.0,137.0,6.7,16.0,153.0,170.93,138.72
2016,7,12,7,15,54.0,160.0,6.7,16.0,183.0,203.69,165.99
2016,7,12,7,30,65.0,183.0,6.7,16.0,213.0,237.08,193.29
2016,7,12,7,45,448.0,130.0,6.7,16.5,372.0,473.72,393.26
2016,7,12,8,0,831.0,77.0,6.7,17.0,531.0,711.41,582.1
2016,7,12,8,15,585.5,165.0,6.65,17.5,499.0,653.22,531.44
2016,7,12,8,30,340.0,253.0,6.6,18.0,467.0,555.89,447.81
2016,7,12,8,45,616.5,170.0,6.6,18.5,592.0,718.27,578.29
2016,7,12,9,0,893.0,87.0,6.6,19.0,717.0,872.7,690.88
2016,7,12,9,15,903.5,89.0,6.55,19.0,757.0,904.3,711.59
2016,7,12,9,30,914.0,91.0,6.5,19.0,797.0,933.74,731.17
2016,7,12,9,45,924.0,91.0,6.5,19.5,833.0,958.23,745.91
2016,7,12,10,0,934.0,91.0,6.5,20.0,869.0,980.24,758.85
2016,7,12,10,15,940.0,92.0,6.45,20.0,897.5,996.89,769.22
2016,7,12,10,30,946.0,93.0,6.4,20.0,926.0,1010.69,777.65
2016,7,12,10,45,950.0,94.0,6.35,20.5,948.5,1019.62,781.21
2016,7,12,11,0,954.0,95.0,6.3,21.0,971.0,1025.52,782.75
2016,7,12,11,15,956.5,95.5,6.25,21.0,986.0,1026.39,782.45
2016,7,12,11,30,959.0,96.0,6.2,21.0,1001.0,1024.18,780.16
2016,7,12,11,45,960.0,96.0,6.2,21.0,1009.0,1016.97,774.83
2016,7,12,12,0,961.0,96.0,6.2,21.0,1017.0,1006.76,767.55
2016,7,12,12,15,961.0,96.5,6.2,21.0,1017.5,993.16,758.02
2016,7,12,12,30,961.0,97.0,6.2,21.0,1018.0,976.69,746.57
2016,7,12,12,45,950.0,102.5,6.25,21.0,1008.0,952.4,729.97
2016,7,12,13,0,939.0,108.0,6.3,21.0,998.0,925.8,711.76
2016,7,12,13,15,936.0,107.5,6.35,21.0,983.5,898.19,692.79
2016,7,12,13,30,933.0,107.0,6.4,21.0,969.0,868.28,672.12
2016,7,12,13,45,929.0,106.0,6.45,21.0,947.5,834.94,648.89
2016,7,12,14,0,925.0,105.0,6.5,21.0,926.0,799.65,624.11
2016,7,12,14,15,919.0,104.0,6.55,21.0,898.0,761.1,596.78
2016,7,12,14,30,913.0,103.0,6.6,21.0,870.0,721.04,568.13
2016,7,12,14,45,905.0,101.0,6.65,21.0,836.0,677.45,534.88
2016,7,12,15,0,897.0,99.0,6.7,21.0,802.0,632.88,499.84
2016,7,12,15,15,887.0,97.0,6.7,21.0,763.0,586.41,462.49
2016,7,12,15,30,877.0,95.0,6.7,21.0,724.0,539.52,424.0
2016,7,12,15,45,864.0,92.5,6.75,21.0,680.0,490.55,383.1
2016,7,12,16,0,851.0,90.0,6.8,21.0,636.0,441.85,341.48
2016,7,12,16,15,834.0,87.5,6.8,20.5,589.0,392.11,298.73
2016,7,12,16,30,817.0,85.0,6.8,20.0,542.0,339.21,252.64
2016,7,12,16,45,795.5,81.0,6.8,20.0,492.5,289.13,207.85
2016,7,12,17,0,774.0,77.0,6.8,20.0,443.0,240.98,164.73
2016,7,12,17,15,744.0,73.5,6.8,19.5,392.0,193.83,124.01
2016,7,12,17,30,714.0,70.0,6.8,19.0,341.0,149.77,88.04
2016,7,12,17,45,673.5,64.5,6.8,18.5,290.5,106.3,57.0
2016,7,12,18,0,633.0,59.0,6.8,18.0,240.0,63.78,32.98
2016,7,12,18,15,571.5,53.0,6.75,17.5,192.0,35.78,25.93
2016,7,12,18,30,510.0,47.0,6.7,17.0,144.0,33.35,23.59
2016,7,12,18,45,413.5,38.0,6.65,16.5,101.5,28.03,18.53
2016,7,12,19,0,317.0,29.0,6.6,16.0,59.0,22.35,12.28
2016,7,12,19,15,158.5,14.5,6.5,15.5,29.5,10.88,0.0
2016,7,12,19,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,6.2,14.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,5.65,13.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,5.0,13.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,13,5,15,135.0,12.5,4.85,14.5,23.5,48.12,0.0
2016,7,13,5,30,270.0,25.0,4.8,15.0,47.0,127.49,74.04
2016,7,13,5,45,374.0,35.0,4.75,15.5,87.0,190.6,142.93
2016,7,13,6,0,478.0,45.0,4.7,16.0,127.0,261.66,206.05
2016,7,13,6,15,545.0,51.5,4.6,16.5,174.5,321.45,259.35
2016,7,13,6,30,612.0,58.0,4.5,17.0,222.0,386.89,315.87
2016,7,13,6,45,657.0,63.0,4.45,17.5,272.5,443.89,363.99
2016,7,13,7,0,702.0,68.0,4.4,18.0,323.0,501.82,411.23
2016,7,13,7,15,734.5,72.0,4.3,18.5,374.5,555.7,453.44
2016,7,13,7,30,767.0,76.0,4.2,19.0,426.0,610.86,495.22
2016,7,13,7,45,791.5,79.5,4.15,19.5,476.5,660.77,530.68
2016,7,13,8,0,816.0,83.0,4.1,20.0,527.0,710.78,564.9
2016,7,13,8,15,834.0,85.5,4.1,20.5,575.0,754.4,593.85
2016,7,13,8,30,852.0,88.0,4.1,21.0,623.0,792.38,618.24
2016,7,13,8,45,866.0,90.5,4.15,21.5,667.5,830.61,642.68
2016,7,13,9,0,880.0,93.0,4.2,22.0,712.0,867.3,665.73
2016,7,13,9,15,890.5,95.0,4.25,22.0,752.5,898.56,686.08
2016,7,13,9,30,901.0,97.0,4.3,22.0,793.0,927.7,704.93
2016,7,13,9,45,895.5,106.0,4.35,22.5,824.0,947.3,715.81
2016,7,13,10,0,890.0,115.0,4.4,23.0,855.0,963.78,724.65
2016,7,13,10,15,897.0,116.5,4.45,23.0,884.0,981.19,735.59
2016,7,13,10,30,904.0,118.0,4.5,23.0,913.0,995.89,744.8
2016,7,13,10,45,910.0,118.5,4.6,23.0,936.0,1005.77,751.45
2016,7,13,11,0,916.0,119.0,4.7,23.0,959.0,1012.77,756.31
2016,7,13,11,15,919.0,119.5,4.75,23.0,974.5,1013.94,756.93
2016,7,13,11,30,922.0,120.0,4.8,23.0,990.0,1012.14,755.7
2016,7,13,11,45,924.5,120.0,4.9,23.5,998.5,1006.41,750.86
2016,7,13,12,0,927.0,120.0,5.0,24.0,1007.0,997.76,744.17
2016,7,13,12,15,927.0,120.0,5.1,24.0,1007.5,983.91,735.52
2016,7,13,12,30,927.0,120.0,5.2,24.0,1008.0,967.31,725.05
2016,7,13,12,45,930.0,117.0,5.35,24.0,1002.5,947.85,712.95
2016,7,13,13,0,933.0,114.0,5.5,24.0,997.0,925.7,698.94
2016,7,13,13,15,930.5,113.0,5.65,24.0,983.0,898.14,681.07
2016,7,13,13,30,928.0,112.0,5.8,24.0,969.0,868.27,661.45
2016,7,13,13,45,924.5,111.0,5.95,24.0,948.0,835.44,639.54
2016,7,13,14,0,921.0,110.0,6.1,24.0,927.0,800.63,616.01
2016,7,13,14,15,915.0,109.0,6.2,24.0,899.0,762.17,589.41
2016,7,13,14,30,909.0,108.0,6.3,24.0,871.0,722.21,561.47
2016,7,13,14,45,901.0,106.0,6.4,24.0,837.0,678.73,528.75
2016,7,13,15,0,893.0,104.0,6.5,24.0,803.0,634.27,494.43
2016,7,13,15,15,882.5,102.5,6.55,23.5,764.0,588.09,458.8
2016,7,13,15,30,872.0,101.0,6.6,23.0,725.0,541.52,421.9
2016,7,13,15,45,858.5,98.5,6.65,23.0,681.0,492.49,381.33
2016,7,13,16,0,845.0,96.0,6.7,23.0,637.0,439.87,337.15
2016,7,13,16,15,827.5,93.0,6.7,22.5,590.0,389.58,294.36
2016,7,13,16,30,810.0,90.0,6.7,22.0,543.0,340.45,251.61
2016,7,13,16,45,788.0,86.0,6.7,22.0,493.0,290.54,207.38
2016,7,13,17,0,766.0,82.0,6.7,22.0,443.0,242.61,164.89
2016,7,13,17,15,734.5,78.0,6.65,21.5,392.0,195.15,124.4
2016,7,13,17,30,703.0,74.0,6.6,21.0,341.0,147.61,86.04
2016,7,13,17,45,661.5,68.5,6.55,21.0,290.0,104.45,55.52
2016,7,13,18,0,620.0,63.0,6.5,21.0,239.0,65.68,34.86
2016,7,13,18,15,556.5,56.5,6.4,20.0,191.0,38.77,28.25
2016,7,13,18,30,493.0,50.0,6.3,19.0,143.0,36.09,25.75
2016,7,13,18,45,396.5,40.0,6.25,18.5,100.5,29.97,19.99
2016,7,13,19,0,300.0,30.0,6.2,18.0,58.0,23.42,12.89
2016,7,13,19,15,150.0,15.0,6.15,17.5,29.0,11.4,0.0
2016,7,13,19,30,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,6.05,17.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,6.0,17.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,5.9,16.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,5.75,16.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,5.65,15.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,5.45,14.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,4.9,13.5,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,14,5,15,144.0,12.5,4.2,14.5,23.5,50.26,0.0
2016,7,14,5,30,288.0,25.0,4.1,15.0,47.0,132.06,73.94
2016,7,14,5,45,395.5,34.0,4.05,16.0,88.0,196.59,146.5
2016,7,14,6,0,503.0,43.0,4.0,17.0,129.0,268.74,210.11
2016,7,14,6,15,569.0,49.0,3.9,17.0,177.0,328.5,263.68
2016,7,14,6,30,635.0,55.0,3.8,17.0,225.0,393.83,320.48
2016,7,14,6,45,679.5,60.0,3.75,17.5,276.0,449.42,367.36
2016,7,14,7,0,724.0,65.0,3.7,18.0,327.0,510.3,416.63
2016,7,14,7,15,755.5,69.0,3.65,18.5,378.5,564.43,458.9
2016,7,14,7,30,787.0,73.0,3.6,19.0,430.0,619.75,500.62
2016,7,14,7,45,811.0,75.5,3.6,19.5,481.0,668.92,535.14
2016,7,14,8,0,835.0,78.0,3.6,20.0,532.0,713.6,565.26
2016,7,14,8,15,852.5,80.5,3.55,20.5,580.0,757.42,593.93
2016,7,14,8,30,870.0,83.0,3.5,21.0,628.0,800.34,621.37
2016,7,14,8,45,884.0,85.0,3.45,21.5,673.0,838.6,645.01
2016,7,14,9,0,898.0,87.0,3.4,22.0,718.0,875.28,667.18
2016,7,14,9,15,908.0,89.0,3.35,22.0,758.5,906.61,686.68
2016,7,14,9,30,918.0,91.0,3.3,22.0,799.0,935.75,704.58
2016,7,14,9,45,918.5,96.5,3.3,22.5,832.0,957.54,716.41
2016,7,14,10,0,919.0,102.0,3.3,23.0,865.0,976.44,726.33
2016,7,14,10,15,925.0,103.5,3.3,23.0,894.0,993.39,736.41
2016,7,14,10,30,931.0,105.0,3.3,23.0,923.0,1007.52,744.7
2016,7,14,10,45,671.5,243.0,3.35,23.5,841.0,912.44,679.31
2016,7,14,11,0,412.0,381.0,3.4,24.0,759.0,799.1,593.1
2016,7,14,11,15,679.0,244.0,3.5,24.0,879.0,916.03,681.87
2016,7,14,11,30,946.0,107.0,3.6,24.0,999.0,1021.53,751.49
2016,7,14,11,45,947.5,107.5,3.7,24.0,1007.0,1015.31,746.91
2016,7,14,12,0,949.0,108.0,3.8,24.0,1015.0,1006.1,741.37
2016,7,14,12,15,949.0,108.0,3.9,24.0,1016.0,992.06,732.7
2016,7,14,12,30,949.0,108.0,4.0,24.0,1017.0,975.2,722.21
2016,7,14,12,45,654.5,266.0,4.1,24.0,891.0,847.69,635.37
2016,7,14,13,0,360.0,424.0,4.2,24.0,765.0,723.64,540.91
2016,7,14,13,15,642.0,270.5,4.3,23.5,867.0,803.76,608.0
2016,7,14,13,30,924.0,117.0,4.4,23.0,969.0,869.03,657.11
2016,7,14,13,45,649.0,250.5,4.5,23.0,842.5,747.31,569.68
2016,7,14,14,0,374.0,384.0,4.6,23.0,716.0,641.29,487.27
2016,7,14,14,15,638.0,248.0,4.65,23.0,792.5,687.75,528.13
2016,7,14,14,30,902.0,112.0,4.7,23.0,869.0,720.36,556.71
2016,7,14,14,45,675.0,203.0,4.8,23.0,757.0,617.03,476.76
2016,7,14,15,0,448.0,294.0,4.9,23.0,645.0,533.38,410.92
2016,7,14,15,15,332.5,310.5,4.95,22.5,563.5,465.15,359.02
2016,7,14,15,30,217.0,327.0,5.0,22.0,482.0,407.03,314.43
2016,7,14,15,45,151.0,303.5,5.05,22.0,408.0,343.49,265.68
2016,7,14,16,0,85.0,280.0,5.1,22.0,334.0,290.53,225.0
2016,7,14,16,15,52.5,239.5,5.1,21.5,272.0,237.82,184.74
2016,7,14,16,30,20.0,199.0,5.1,21.0,210.0,192.85,150.31
2016,7,14,16,45,12.5,175.5,5.15,21.0,182.5,167.82,130.87
2016,7,14,17,0,5.0,152.0,5.2,21.0,155.0,143.64,111.98
2016,7,14,17,15,2.5,122.0,5.15,20.5,123.5,115.53,89.73
2016,7,14,17,30,0.0,92.0,5.1,20.0,92.0,87.69,67.35
2016,7,14,17,45,0.0,78.0,5.1,20.0,78.0,74.53,56.58
2016,7,14,18,0,0.0,64.0,5.1,20.0,64.0,61.42,45.68
2016,7,14,18,15,235.5,57.5,5.0,19.0,101.5,40.88,30.22
2016,7,14,18,30,471.0,51.0,4.9,18.0,139.0,37.08,26.73
2016,7,14,18,45,370.5,41.0,4.85,17.5,97.5,31.0,20.96
2016,7,14,19,0,270.0,31.0,4.8,17.0,56.0,24.51,13.69
2016,7,14,19,15,135.0,15.5,4.7,16.5,28.0,11.93,0.0
2016,7,14,19,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,4.5,15.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,15,5,15,95.5,13.5,2.05,13.5,21.0,38.3,0.0
2016,7,15,5,30,191.0,27.0,2.0,14.0,42.0,103.14,54.89
2016,7,15,5,45,296.5,39.0,2.0,14.5,80.5,165.88,123.64
2016,7,15,6,0,402.0,51.0,2.0,15.0,119.0,235.92,184.97
2016,7,15,6,15,474.0,59.5,1.9,15.0,165.5,296.89,238.59
2016,7,15,6,30,546.0,68.0,1.8,15.0,212.0,363.92,295.88
2016,7,15,6,45,273.0,83.0,1.75,15.5,155.0,253.99,208.06
2016,7,15,7,0,0.0,98.0,1.7,16.0,98.0,96.97,75.89
2016,7,15,7,15,2.0,122.0,1.65,16.0,123.0,122.75,97.35
2016,7,15,7,30,4.0,146.0,1.6,16.0,148.0,148.59,118.23
2016,7,15,7,45,4.5,157.5,1.6,16.5,160.0,160.11,126.93
2016,7,15,8,0,5.0,169.0,1.6,17.0,172.0,171.72,135.6
2016,7,15,8,15,7.0,184.5,1.6,17.0,189.0,188.73,148.8
2016,7,15,8,30,9.0,200.0,1.6,17.0,206.0,205.83,161.95
2016,7,15,8,45,72.5,261.0,1.6,17.5,312.0,330.56,260.35
2016,7,15,9,0,136.0,322.0,1.6,18.0,418.0,460.95,358.2
2016,7,15,9,15,225.0,330.5,1.55,18.0,499.5,549.88,424.17
2016,7,15,9,30,314.0,339.0,1.5,18.0,581.0,651.02,496.82
2016,7,15,9,45,600.0,228.0,1.5,18.5,716.0,811.83,614.25
2016,7,15,10,0,886.0,117.0,1.5,19.0,851.0,960.66,710.32
2016,7,15,10,15,591.5,262.5,1.5,19.0,760.5,851.23,633.45
2016,7,15,10,30,297.0,408.0,1.5,19.0,670.0,713.87,531.22
2016,7,15,10,45,382.0,386.5,1.55,19.5,731.5,772.07,573.76
2016,7,15,11,0,467.0,365.0,1.6,20.0,793.0,835.84,617.15
2016,7,15,11,15,693.0,243.0,1.65,20.0,890.0,928.04,684.29
2016,7,15,11,30,919.0,121.0,1.7,20.0,987.0,1008.97,735.87
2016,7,15,11,45,921.5,121.0,1.75,20.0,995.5,1003.27,731.63
2016,7,15,12,0,924.0,121.0,1.8,20.0,1004.0,994.65,726.65
2016,7,15,12,15,924.0,121.0,1.85,20.0,1004.5,980.84,718.41
2016,7,15,12,30,924.0,121.0,1.9,20.0,1005.0,964.27,708.46
2016,7,15,12,45,911.0,128.5,2.0,20.5,994.5,940.58,693.11
2016,7,15,13,0,898.0,136.0,2.1,21.0,984.0,914.72,676.31
2016,7,15,13,15,673.5,254.0,2.15,20.5,885.0,814.4,610.02
2016,7,15,13,30,449.0,372.0,2.2,20.0,786.0,720.25,540.94
2016,7,15,13,45,396.0,385.5,2.3,20.0,744.5,675.14,509.41
2016,7,15,14,0,343.0,399.0,2.4,20.0,703.0,631.32,477.92
2016,7,15,14,15,346.0,382.5,2.45,20.0,681.0,603.2,458.62
2016,7,15,14,30,349.0,366.0,2.5,20.0,659.0,574.42,438.41
2016,7,15,14,45,347.0,351.5,2.65,20.0,633.0,543.55,416.56
2016,7,15,15,0,345.0,337.0,2.8,20.0,607.0,512.43,394.07
2016,7,15,15,15,189.0,309.5,2.85,20.0,456.5,388.2,299.91
2016,7,15,15,30,33.0,282.0,2.9,20.0,306.0,277.59,214.69
2016,7,15,15,45,32.0,265.0,3.0,20.0,287.5,258.96,201.01
2016,7,15,16,0,31.0,248.0,3.1,20.0,269.0,240.47,187.05
2016,7,15,16,15,30.5,229.0,3.2,19.5,248.5,220.62,172.22
2016,7,15,16,30,30.0,210.0,3.3,19.0,228.0,200.92,157.28
2016,7,15,16,45,23.0,187.5,3.4,19.0,200.5,181.11,141.96
2016,7,15,17,0,16.0,165.0,3.5,19.0,173.0,157.35,123.37
2016,7,15,17,15,8.0,139.0,3.55,18.5,143.0,131.22,102.95
2016,7,15,17,30,0.0,113.0,3.6,18.0,113.0,106.03,83.03
2016,7,15,17,45,0.0,96.0,3.7,18.0,96.0,90.11,69.98
2016,7,15,18,0,0.0,79.0,3.8,18.0,79.0,74.28,56.79
2016,7,15,18,15,209.0,67.5,3.75,17.5,106.5,53.63,41.61
2016,7,15,18,30,418.0,56.0,3.7,17.0,134.0,41.84,30.99
2016,7,15,18,45,317.5,44.5,3.7,16.5,93.5,33.76,23.41
2016,7,15,19,0,217.0,33.0,3.7,16.0,53.0,25.67,14.53
2016,7,15,19,15,108.5,16.5,3.7,15.5,26.5,12.91,0.0
2016,7,15,19,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,16,5,15,97.5,13.5,4.2,13.5,20.5,38.65,0.0
2016,7,16,5,30,195.0,27.0,4.2,14.0,41.0,103.69,52.21
2016,7,16,5,45,304.5,38.0,4.2,14.5,79.5,167.19,124.51
2016,7,16,6,0,414.0,49.0,4.2,15.0,118.0,237.97,187.21
2016,7,16,6,15,486.5,57.0,4.15,15.0,165.0,298.98,241.8
2016,7,16,6,30,559.0,65.0,4.1,15.0,212.0,366.12,300.42
2016,7,16,6,45,281.0,91.5,4.1,15.5,165.5,268.09,221.12
2016,7,16,7,0,3.0,118.0,4.1,16.0,119.0,120.49,95.75
2016,7,16,7,15,1.5,125.0,4.05,16.5,125.5,125.71,99.79
2016,7,16,7,30,0.0,132.0,4.0,17.0,132.0,131.05,103.65
2016,7,16,7,45,8.5,161.0,3.95,17.5,165.5,166.68,132.43
2016,7,16,8,0,17.0,190.0,3.9,18.0,199.0,202.84,161.11
2016,7,16,8,15,46.5,229.0,3.9,18.0,257.0,274.67,218.67
2016,7,16,8,30,76.0,268.0,3.9,18.0,315.0,341.12,270.85
2016,7,16,8,45,466.0,186.0,3.9,18.5,509.0,603.44,481.7
2016,7,16,9,0,856.0,104.0,3.9,19.0,703.0,856.15,665.88
2016,7,16,9,15,528.0,232.5,3.9,19.0,609.0,729.49,568.81
2016,7,16,9,30,200.0,361.0,3.9,19.0,515.0,562.52,435.92
2016,7,16,9,45,545.0,238.0,3.9,19.5,684.0,767.99,595.88
2016,7,16,10,0,890.0,115.0,3.9,20.0,853.0,961.51,730.22
2016,7,16,10,15,897.0,116.5,3.9,20.0,882.0,978.98,739.59
2016,7,16,10,30,904.0,118.0,3.9,20.0,911.0,993.73,748.55
2016,7,16,10,45,909.0,119.5,3.95,20.5,934.0,1003.74,753.28
2016,7,16,11,0,914.0,121.0,4.0,21.0,957.0,1010.83,756.17
2016,7,16,11,15,917.5,121.5,4.05,21.0,972.5,1012.49,757.0
2016,7,16,11,30,921.0,122.0,4.1,21.0,988.0,1011.19,756.0
2016,7,16,11,45,923.5,122.0,4.15,21.0,997.0,1005.47,752.15
2016,7,16,12,0,926.0,122.0,4.2,21.0,1006.0,996.83,746.47
2016,7,16,12,15,926.5,122.0,4.2,21.0,1007.0,983.44,737.4
2016,7,16,12,30,927.0,122.0,4.2,21.0,1008.0,967.28,726.56
2016,7,16,12,45,926.0,121.5,4.25,21.0,1001.5,946.6,712.99
2016,7,16,13,0,925.0,121.0,4.3,21.0,995.0,923.35,697.7
2016,7,16,13,15,922.5,120.5,4.35,20.5,981.0,896.38,681.12
2016,7,16,13,30,920.0,120.0,4.4,20.0,967.0,867.11,662.89
2016,7,16,13,45,919.0,117.0,4.45,20.0,946.5,834.52,641.02
2016,7,16,14,0,918.0,114.0,4.5,20.0,926.0,799.82,617.49
2016,7,16,14,15,912.0,112.5,4.55,20.0,898.5,760.91,590.74
2016,7,16,14,30,906.0,111.0,4.6,20.0,871.0,720.51,562.56
2016,7,16,14,45,516.0,239.5,4.7,20.0,669.0,548.14,428.45
2016,7,16,15,0,126.0,368.0,4.8,20.0,467.0,411.99,319.13
2016,7,16,15,15,499.0,235.0,4.85,20.0,596.0,486.82,381.47
2016,7,16,15,30,872.0,102.0,4.9,20.0,725.0,539.66,422.24
2016,7,16,15,45,534.5,193.5,4.95,20.0,568.0,417.93,325.57
2016,7,16,16,0,197.0,285.0,5.0,20.0,411.0,336.87,262.08
2016,7,16,16,15,503.5,188.0,5.0,19.5,476.0,347.55,267.07
2016,7,16,16,30,810.0,91.0,5.0,19.0,541.0,338.26,251.31
2016,7,16,16,45,475.0,143.0,5.05,19.0,400.5,249.05,184.17
2016,7,16,17,0,140.0,195.0,5.1,19.0,260.0,200.8,154.33
2016,7,16,17,15,90.0,168.0,5.1,18.5,208.0,165.2,127.49
2016,7,16,17,30,40.0,141.0,5.1,18.0,156.0,130.37,101.47
2016,7,16,17,45,33.0,121.0,5.15,18.0,132.5,109.44,84.82
2016,7,16,18,0,26.0,101.0,5.2,18.0,109.0,89.39,68.84
2016,7,16,18,15,251.0,75.5,5.2,17.5,123.5,54.87,42.68
2016,7,16,18,30,476.0,50.0,5.2,17.0,138.0,36.38,26.2
2016,7,16,18,45,368.5,40.5,5.2,16.5,96.0,30.74,20.77
2016,7,16,19,0,261.0,31.0,5.2,16.0,54.0,24.75,13.6
2016,7,16,19,15,130.5,15.5,5.2,15.5,27.0,12.11,0.0
2016,7,16,19,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,5.3,14.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,5.35,13.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,5.9,12.5,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,5.95,12.5,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,7,17,5,15,111.0,12.5,6.0,13.0,20.0,41.0,0.0
2016,7,17,5,30,222.0,25.0,6.0,13.0,40.0,108.66,51.25
2016,7,17,5,45,336.5,35.0,6.0,13.5,79.5,174.9,130.44
2016,7,17,6,0,451.0,45.0,6.0,14.0,119.0,247.76,195.96
2016,7,17,6,15,521.0,52.0,6.0,14.5,166.0,307.94,250.47
2016,7,17,6,30,591.0,59.0,6.0,15.0,213.0,374.07,308.78
2016,7,17,6,45,295.5,73.0,6.0,15.5,150.0,253.29,210.31
2016,7,17,7,0,0.0,87.0,6.0,16.0,87.0,85.38,66.51
2016,7,17,7,15,0.0,106.5,6.0,16.0,106.5,105.09,82.94
2016,7,17,7,30,0.0,126.0,6.0,16.0,126.0,124.75,99.02
2016,7,17,7,45,10.0,159.5,6.05,16.5,165.0,166.17,132.92
2016,7,17,8,0,20.0,193.0,6.1,17.0,204.0,208.28,166.82
2016,7,17,8,15,12.0,186.0,6.1,17.0,192.5,194.21,154.61
2016,7,17,8,30,4.0,179.0,6.1,17.0,181.0,180.1,142.45
2016,7,17,8,45,8.5,204.0,6.15,17.5,210.0,209.07,165.27
2016,7,17,9,0,13.0,229.0,6.2,18.0,239.0,238.2,187.9
2016,7,17,9,15,74.5,295.0,6.15,18.0,352.5,369.25,292.81
2016,7,17,9,30,136.0,361.0,6.1,18.0,466.0,504.52,397.84
2016,7,17,9,45,154.0,379.5,6.1,18.5,503.5,540.99,424.17
2016,7,17,10,0,172.0,398.0,6.1,19.0,541.0,577.36,450.37
2016,7,17,10,15,212.0,408.0,6.1,19.0,590.5,625.32,486.7
2016,7,17,10,30,252.0,418.0,6.1,19.0,640.0,680.8,528.06
2016,7,17,10,45,288.5,420.0,6.1,19.0,679.5,716.2,554.45
2016,7,17,11,0,325.0,422.0,6.1,19.0,719.0,750.83,580.18
2016,7,17,11,15,286.5,441.0,6.1,19.0,706.0,729.32,562.49
2016,7,17,11,30,248.0,460.0,6.1,19.0,693.0,706.63,544.17
2016,7,17,11,45,242.0,465.5,6.1,19.0,694.5,700.59,539.32
2016,7,17,12,0,236.0,471.0,6.1,19.0,696.0,690.45,531.52
2016,7,17,12,15,147.5,454.0,6.1,19.0,594.5,585.04,451.12
2016,7,17,12,30,59.0,437.0,6.1,19.0,493.0,480.06,369.9
2016,7,17,12,45,49.5,419.0,6.2,19.0,466.5,450.76,347.99
2016,7,17,13,0,40.0,401.0,6.3,19.0,440.0,422.02,326.2
2016,7,17,13,15,46.0,405.0,6.35,19.0,449.0,427.87,331.07
2016,7,17,13,30,52.0,409.0,6.4,19.0,458.0,433.19,335.48
2016,7,17,13,45,53.5,401.0,6.5,19.0,450.0,423.21,328.25
2016,7,17,14,0,55.0,393.0,6.6,19.0,442.0,413.08,320.94
2016,7,17,14,15,66.0,389.0,6.65,18.5,445.5,413.25,322.32
2016,7,17,14,30,77.0,385.0,6.7,18.0,449.0,412.42,322.89
2016,7,17,14,45,131.5,377.0,6.8,18.0,481.5,431.27,338.98
2016,7,17,15,0,186.0,369.0,6.9,18.0,514.0,448.54,353.38
2016,7,17,15,15,152.0,348.0,6.95,18.0,463.0,400.59,315.83
2016,7,17,15,30,118.0,327.0,7.0,18.0,412.0,355.62,280.58
2016,7,17,15,45,96.0,300.5,7.05,18.0,366.5,319.03,251.89
2016,7,17,16,0,74.0,274.0,7.1,18.0,321.0,280.38,221.48
2016,7,17,16,15,93.5,256.5,7.05,17.5,311.5,266.84,210.99
2016,7,17,16,30,113.0,239.0,7.0,17.0,302.0,246.89,194.86
2016,7,17,16,45,140.5,216.0,7.0,17.0,286.5,227.3,177.95
2016,7,17,17,0,168.0,193.0,7.0,17.0,271.0,205.16,158.47
2016,7,17,17,15,118.5,169.0,6.95,16.5,221.0,166.33,128.44
2016,7,17,17,30,69.0,145.0,6.9,16.0,171.0,136.9,106.57
2016,7,17,17,45,59.5,124.5,6.9,15.5,144.5,113.91,88.47
2016,7,17,18,0,50.0,104.0,6.9,15.0,118.0,92.06,71.49
2016,7,17,18,15,242.5,78.5,6.8,14.5,125.0,61.79,49.32
2016,7,17,18,30,435.0,53.0,6.7,14.0,132.0,39.26,29.06
2016,7,17,18,45,331.5,42.0,6.6,14.0,91.5,32.31,22.32
2016,7,17,19,0,228.0,31.0,6.5,14.0,51.0,24.1,13.01
2016,7,17,19,15,114.0,15.5,6.4,13.5,25.5,12.13,0.0
2016,7,17,19,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,4.95,12.5,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,18,5,15,117.0,11.0,4.3,13.0,19.0,40.87,0.0
2016,7,18,5,30,234.0,22.0,4.3,13.0,38.0,108.43,46.54
2016,7,18,5,45,345.0,31.5,4.35,13.5,76.5,173.48,128.45
2016,7,18,6,0,456.0,41.0,4.4,14.0,115.0,244.45,192.41
2016,7,18,6,15,524.0,47.5,4.35,14.0,161.0,303.12,245.8
2016,7,18,6,30,592.0,54.0,4.3,14.0,207.0,367.65,302.95
2016,7,18,6,45,296.0,73.5,4.3,14.5,150.0,253.78,210.6
2016,7,18,7,0,0.0,93.0,4.3,15.0,93.0,91.77,72.07
2016,7,18,7,15,7.0,124.5,4.25,15.0,127.5,128.7,103.08
2016,7,18,7,30,14.0,156.0,4.2,15.0,162.0,166.16,133.93
2016,7,18,7,45,10.5,164.5,4.2,15.5,169.5,171.89,137.8
2016,7,18,8,0,7.0,173.0,4.2,16.0,177.0,177.5,141.55
2016,7,18,8,15,21.5,208.0,4.15,16.0,221.5,224.73,179.73
2016,7,18,8,30,36.0,243.0,4.1,16.0,266.0,281.23,224.61
2016,7,18,8,45,43.5,267.5,4.1,16.5,297.0,313.51,249.07
2016,7,18,9,0,51.0,292.0,4.1,17.0,328.0,345.91,273.36
2016,7,18,9,15,47.0,304.5,4.1,17.0,339.0,355.22,279.67
2016,7,18,9,30,43.0,317.0,4.1,17.0,350.0,364.2,285.79
2016,7,18,9,45,92.0,356.5,4.1,17.5,432.0,450.48,352.16
2016,7,18,10,0,141.0,396.0,4.1,18.0,514.0,546.1,423.41
2016,7,18,10,15,83.0,363.5,4.1,18.0,434.0,448.0,347.56
2016,7,18,10,30,25.0,331.0,4.1,18.0,354.0,357.82,277.02
2016,7,18,10,45,70.5,388.5,4.2,18.5,453.5,459.54,354.88
2016,7,18,11,0,116.0,446.0,4.3,19.0,553.0,567.38,434.49
2016,7,18,11,15,84.5,433.0,4.35,19.0,512.0,514.78,394.22
2016,7,18,11,30,53.0,420.0,4.4,19.0,471.0,468.91,359.2
2016,7,18,11,45,65.0,436.0,4.45,19.0,498.0,493.89,378.2
2016,7,18,12,0,77.0,452.0,4.5,19.0,525.0,518.16,396.35
2016,7,18,12,15,87.0,458.5,4.55,19.0,541.5,530.38,405.62
2016,7,18,12,30,97.0,465.0,4.6,19.0,558.0,541.9,414.44
2016,7,18,12,45,75.0,443.5,4.65,19.0,515.0,497.09,380.84
2016,7,18,13,0,53.0,422.0,4.7,19.0,472.0,453.37,347.98
2016,7,18,13,15,118.5,438.5,4.75,19.0,548.5,520.38,400.34
2016,7,18,13,30,184.0,455.0,4.8,19.0,625.0,582.63,448.03
2016,7,18,13,45,231.5,435.5,4.85,19.0,644.0,593.03,457.14
2016,7,18,14,0,279.0,416.0,4.9,19.0,663.0,597.74,462.14
2016,7,18,14,15,192.0,406.0,4.95,19.0,573.5,516.06,399.75
2016,7,18,14,30,105.0,396.0,5.0,19.0,484.0,441.17,341.98
2016,7,18,14,45,136.0,382.5,5.05,19.0,491.5,438.8,341.41
2016,7,18,15,0,167.0,369.0,5.1,19.0,499.0,436.93,340.73
2016,7,18,15,15,152.5,348.5,5.1,18.5,463.0,401.05,313.83
2016,7,18,15,30,138.0,328.0,5.1,18.0,427.0,366.43,287.69
2016,7,18,15,45,195.5,301.5,5.2,18.0,431.5,361.41,284.04
2016,7,18,16,0,253.0,275.0,5.3,18.0,436.0,346.56,271.79
2016,7,18,16,15,176.5,256.0,5.3,18.0,364.0,292.31,228.99
2016,7,18,16,30,100.0,237.0,5.3,18.0,292.0,245.35,192.56
2016,7,18,16,45,182.0,209.5,5.35,18.0,298.5,233.0,180.26
2016,7,18,17,0,264.0,182.0,5.4,18.0,305.0,212.6,160.11
2016,7,18,17,15,193.0,164.5,5.4,17.5,249.0,175.38,132.07
2016,7,18,17,30,122.0,147.0,5.4,17.0,193.0,140.45,106.69
2016,7,18,17,45,115.0,126.0,5.4,16.5,164.0,114.74,86.71
2016,7,18,18,0,108.0,105.0,5.4,16.0,135.0,90.0,68.41
2016,7,18,18,15,326.0,72.0,5.3,15.5,136.5,52.33,40.76
2016,7,18,18,30,544.0,39.0,5.2,15.0,138.0,29.41,20.28
2016,7,18,18,45,445.0,31.5,5.1,15.0,96.0,22.7,13.93
2016,7,18,19,0,346.0,24.0,5.0,15.0,54.0,18.14,8.16
2016,7,18,19,15,173.0,12.0,4.9,14.5,27.0,11.8,0.0
2016,7,18,19,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,4.65,13.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,19,5,15,135.0,10.5,3.65,12.5,19.5,44.77,0.0
2016,7,19,5,30,270.0,21.0,3.7,13.0,39.0,117.29,44.91
2016,7,19,5,45,382.5,29.5,3.75,13.5,78.5,183.68,135.22
2016,7,19,6,0,495.0,38.0,3.8,14.0,118.0,255.6,200.48
2016,7,19,6,15,562.0,44.0,3.8,14.0,164.5,312.43,252.61
2016,7,19,6,30,629.0,50.0,3.8,14.0,211.0,377.82,310.54
2016,7,19,6,45,348.0,92.5,3.8,14.5,185.0,304.0,251.46
2016,7,19,7,0,67.0,135.0,3.8,15.0,159.0,182.93,149.05
2016,7,19,7,15,50.0,151.0,3.8,15.0,170.5,190.98,155.45
2016,7,19,7,30,33.0,167.0,3.8,15.0,182.0,197.59,160.09
2016,7,19,7,45,44.0,191.5,3.8,15.5,213.5,232.09,187.67
2016,7,19,8,0,55.0,216.0,3.8,16.0,245.0,267.13,215.16
2016,7,19,8,15,62.0,239.0,3.85,16.5,275.0,297.88,238.69
2016,7,19,8,30,69.0,262.0,3.9,17.0,305.0,328.8,262.02
2016,7,19,8,45,68.5,282.0,3.95,17.5,327.0,350.28,277.44
2016,7,19,9,0,68.0,302.0,4.0,18.0,349.0,371.44,292.46
2016,7,19,9,15,53.5,307.0,4.05,18.0,345.5,363.66,285.26
2016,7,19,9,30,39.0,312.0,4.1,18.0,342.0,355.24,277.69
2016,7,19,9,45,36.0,321.0,4.15,18.0,350.0,361.08,281.56
2016,7,19,10,0,33.0,330.0,4.2,18.0,358.0,366.71,285.29
2016,7,19,10,15,51.0,365.0,4.25,18.0,409.5,419.23,325.4
2016,7,19,10,30,69.0,400.0,4.3,18.0,461.0,471.59,364.75
2016,7,19,10,45,117.5,425.5,4.35,18.0,532.0,550.15,424.25
2016,7,19,11,0,166.0,451.0,4.4,18.0,603.0,620.6,476.79
2016,7,19,11,15,292.0,420.5,4.4,18.0,692.5,713.28,547.69
2016,7,19,11,30,418.0,390.0,4.4,18.0,782.0,802.78,614.64
2016,7,19,11,45,678.0,245.0,4.45,18.0,887.0,899.5,691.05
2016,7,19,12,0,938.0,100.0,4.5,18.0,992.0,984.04,749.38
2016,7,19,12,15,938.0,100.0,4.55,18.0,993.0,970.22,739.57
2016,7,19,12,30,938.0,100.0,4.6,18.0,994.0,953.57,728.58
2016,7,19,12,45,933.5,102.0,4.65,18.5,986.5,932.11,712.88
2016,7,19,13,0,929.0,104.0,4.7,19.0,979.0,908.16,695.52
2016,7,19,13,15,926.0,103.5,4.75,19.0,965.0,880.71,677.07
2016,7,19,13,30,923.0,103.0,4.8,19.0,951.0,850.98,656.92
2016,7,19,13,45,924.5,99.0,4.9,19.0,931.5,819.33,635.58
2016,7,19,14,0,926.0,95.0,5.0,19.0,912.0,785.37,612.39
2016,7,19,14,15,920.5,93.5,5.1,19.0,884.0,746.56,585.42
2016,7,19,14,30,915.0,92.0,5.2,19.0,856.0,706.19,557.01
2016,7,19,14,45,910.5,89.0,5.3,19.0,823.5,663.69,524.98
2016,7,19,15,0,906.0,86.0,5.4,19.0,791.0,619.91,490.78
2016,7,19,15,15,896.5,84.5,5.45,19.0,752.0,573.64,453.63
2016,7,19,15,30,887.0,83.0,5.5,19.0,713.0,526.88,415.19
2016,7,19,15,45,877.0,79.5,5.6,19.0,670.0,477.82,374.1
2016,7,19,16,0,867.0,76.0,5.7,19.0,627.0,428.73,331.91
2016,7,19,16,15,851.0,74.0,5.7,18.5,580.0,378.95,288.69
2016,7,19,16,30,835.0,72.0,5.7,18.0,533.0,330.1,245.28
2016,7,19,16,45,816.0,68.5,5.75,18.0,483.5,280.26,200.24
2016,7,19,17,0,797.0,65.0,5.8,18.0,434.0,232.03,156.71
2016,7,19,17,15,768.0,61.5,5.7,17.5,383.5,179.51,111.5
2016,7,19,17,30,739.0,58.0,5.6,17.0,333.0,134.38,75.02
2016,7,19,17,45,701.0,53.5,5.6,17.0,282.5,90.85,45.03
2016,7,19,18,0,663.0,49.0,5.6,17.0,232.0,51.42,26.19
2016,7,19,18,15,603.0,44.0,5.5,16.5,184.5,31.69,22.4
2016,7,19,18,30,543.0,39.0,5.4,16.0,137.0,29.51,20.26
2016,7,19,18,45,446.0,31.5,5.3,15.5,95.0,22.79,13.94
2016,7,19,19,0,349.0,24.0,5.2,15.0,53.0,18.24,8.01
2016,7,19,19,15,174.5,12.0,5.1,14.5,26.5,11.8,0.0
2016,7,19,19,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,7,20,5,15,137.0,10.0,4.35,12.5,19.0,44.55,0.0
2016,7,20,5,30,274.0,20.0,4.4,13.0,38.0,116.41,37.85
2016,7,20,5,45,387.5,28.5,4.45,13.5,77.5,183.61,134.55
2016,7,20,6,0,501.0,37.0,4.5,14.0,117.0,255.94,200.7
2016,7,20,6,15,568.5,43.0,4.5,14.5,164.5,313.22,253.05
2016,7,20,6,30,636.0,49.0,4.5,15.0,212.0,379.06,311.02
2016,7,20,6,45,356.5,92.5,4.5,15.5,187.5,308.04,254.36
2016,7,20,7,0,77.0,136.0,4.5,16.0,163.0,189.95,154.64
2016,7,20,7,15,206.5,148.0,4.45,16.0,236.0,299.31,246.65
2016,7,20,7,30,336.0,160.0,4.4,16.0,309.0,404.94,333.49
2016,7,20,7,45,283.5,191.0,4.4,16.5,327.0,414.99,338.79
2016,7,20,8,0,231.0,222.0,4.4,17.0,345.0,420.08,339.99
2016,7,20,8,15,273.5,237.0,4.4,17.5,396.0,475.48,382.61
2016,7,20,8,30,316.0,252.0,4.4,18.0,447.0,532.94,425.76
2016,7,20,8,45,325.5,271.0,4.4,18.5,485.0,569.13,451.17
2016,7,20,9,0,335.0,290.0,4.4,19.0,523.0,604.76,475.83
2016,7,20,9,15,292.0,320.0,4.45,19.0,532.0,605.49,473.85
2016,7,20,9,30,249.0,350.0,4.5,19.0,541.0,603.0,469.63
2016,7,20,9,45,586.5,221.0,4.55,19.5,697.0,789.22,614.94
2016,7,20,10,0,924.0,92.0,4.6,20.0,853.0,965.23,737.2
2016,7,20,10,15,502.5,250.0,4.6,20.0,666.0,749.02,579.3
2016,7,20,10,30,81.0,408.0,4.6,20.0,479.0,491.38,376.48
2016,7,20,10,45,151.0,427.0,4.7,20.0,563.5,583.78,447.74
2016,7,20,11,0,221.0,446.0,4.8,20.0,648.0,668.24,510.77
2016,7,20,11,15,143.0,439.0,4.85,20.0,570.5,582.96,445.7
2016,7,20,11,30,65.0,432.0,4.9,20.0,493.0,492.44,376.43
2016,7,20,11,45,76.5,445.0,4.95,20.5,517.5,513.73,392.0
2016,7,20,12,0,88.0,458.0,5.0,21.0,542.0,534.31,406.58
2016,7,20,12,15,72.0,445.0,5.05,21.0,514.0,503.06,383.06
2016,7,20,12,30,56.0,432.0,5.1,21.0,486.0,472.3,359.97
2016,7,20,12,45,76.0,444.0,5.2,21.0,516.5,498.3,380.17
2016,7,20,13,0,96.0,456.0,5.3,21.0,547.0,522.99,399.16
2016,7,20,13,15,88.0,444.5,5.35,20.5,527.5,500.43,383.16
2016,7,20,13,30,80.0,433.0,5.4,20.0,508.0,478.24,367.47
2016,7,20,13,45,163.5,428.0,5.5,20.0,574.5,532.42,410.83
2016,7,20,14,0,247.0,423.0,5.6,20.0,641.0,579.48,448.07
2016,7,20,14,15,594.5,255.0,5.65,20.0,756.5,659.23,516.36
2016,7,20,14,30,942.0,87.0,5.7,20.0,872.0,718.67,566.36
2016,7,20,14,45,935.5,85.0,5.8,20.0,838.5,674.73,532.9
2016,7,20,15,0,929.0,83.0,5.9,20.0,805.0,629.63,497.58
2016,7,20,15,15,919.5,81.5,5.95,19.5,765.5,582.34,460.47
2016,7,20,15,30,910.0,80.0,6.0,19.0,726.0,534.54,421.88
2016,7,20,15,45,898.5,78.0,6.05,19.0,682.0,485.05,380.11
2016,7,20,16,0,887.0,76.0,6.1,19.0,638.0,435.64,337.38
2016,7,20,16,15,871.0,73.5,6.1,18.5,590.0,384.43,292.84
2016,7,20,16,30,855.0,71.0,6.1,18.0,542.0,334.14,248.1
2016,7,20,16,45,834.5,68.0,6.2,18.0,492.0,283.33,202.15
2016,7,20,17,0,814.0,65.0,6.3,18.0,442.0,234.28,157.86
2016,7,20,17,15,785.0,62.0,6.25,17.5,390.0,181.35,112.27
2016,7,20,17,30,756.0,59.0,6.2,17.0,338.0,135.8,75.57
2016,7,20,17,45,715.5,55.0,6.2,17.0,287.0,91.72,45.6
2016,7,20,18,0,675.0,51.0,6.2,17.0,236.0,52.02,27.31
2016,7,20,18,15,613.0,45.5,6.1,16.5,187.0,33.13,23.66
2016,7,20,18,30,551.0,40.0,6.0,16.0,138.0,30.58,21.17
2016,7,20,18,45,449.0,32.0,5.9,15.5,95.5,23.33,14.37
2016,7,20,19,0,347.0,24.0,5.8,15.0,53.0,18.35,7.81
2016,7,20,19,15,173.5,12.0,5.7,14.5,26.5,11.8,0.0
2016,7,20,19,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,5.0,13.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
