Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,0,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,21,5,15,139.0,10.0,4.4,13.0,18.5,44.81,0.0
2016,7,21,5,30,278.0,20.0,4.5,13.0,37.0,116.59,29.94
2016,7,21,5,45,393.0,28.5,4.6,13.5,76.5,184.89,134.74
2016,7,21,6,0,508.0,37.0,4.7,14.0,116.0,257.86,201.93
2016,7,21,6,15,575.0,42.5,4.7,14.5,163.5,314.54,253.99
2016,7,21,6,30,642.0,48.0,4.7,15.0,211.0,379.77,311.65
2016,7,21,6,45,688.5,52.0,4.7,15.5,261.5,437.63,361.7
2016,7,21,7,0,735.0,56.0,4.7,16.0,312.0,498.61,412.48
2016,7,21,7,15,766.0,59.5,4.65,16.0,363.5,552.22,456.4
2016,7,21,7,30,797.0,63.0,4.6,16.0,415.0,607.02,499.92
2016,7,21,7,45,820.5,65.0,4.55,16.5,465.5,651.43,531.66
2016,7,21,8,0,844.0,67.0,4.5,17.0,516.0,700.04,565.53
2016,7,21,8,15,861.5,69.5,4.4,17.5,564.5,744.41,595.14
2016,7,21,8,30,879.0,72.0,4.3,18.0,613.0,787.85,623.4
2016,7,21,8,45,893.0,73.0,4.25,18.5,658.0,825.5,647.37
2016,7,21,9,0,907.0,74.0,4.2,19.0,703.0,861.55,669.86
2016,7,21,9,15,548.5,215.5,4.2,19.0,603.0,726.33,568.62
2016,7,21,9,30,190.0,357.0,4.2,19.0,503.0,548.45,426.02
2016,7,21,9,45,276.5,355.5,4.25,19.5,578.0,635.87,492.33
2016,7,21,10,0,363.0,354.0,4.3,20.0,653.0,716.53,551.17
2016,7,21,10,15,309.0,384.0,4.35,20.0,645.0,698.92,535.52
2016,7,21,10,30,255.0,414.0,4.4,20.0,637.0,678.64,518.55
2016,7,21,10,45,608.5,250.5,4.5,20.0,799.0,855.58,656.96
2016,7,21,11,0,962.0,87.0,4.6,20.0,961.0,1017.75,769.32
2016,7,21,11,15,711.5,233.0,4.7,20.0,885.5,932.05,709.5
2016,7,21,11,30,461.0,379.0,4.8,20.0,810.0,832.18,632.89
2016,7,21,11,45,478.0,367.0,4.9,20.0,817.5,829.22,632.37
2016,7,21,12,0,495.0,355.0,5.0,20.0,825.0,824.49,630.04
2016,7,21,12,15,304.0,412.0,5.1,20.0,701.0,690.49,528.67
2016,7,21,12,30,113.0,469.0,5.2,20.0,577.0,561.95,428.97
2016,7,21,12,45,89.5,452.5,5.35,20.0,537.5,518.4,396.97
2016,7,21,13,0,66.0,436.0,5.5,20.0,498.0,477.81,366.52
2016,7,21,13,15,105.5,444.5,5.55,20.0,542.0,515.01,395.84
2016,7,21,13,30,145.0,453.0,5.6,20.0,586.0,548.47,421.92
2016,7,21,13,45,130.5,439.5,5.65,20.0,557.5,517.0,398.34
2016,7,21,14,0,116.0,426.0,5.7,20.0,529.0,486.38,375.47
2016,7,21,14,15,120.0,409.5,5.7,20.0,513.0,467.16,361.51
2016,7,21,14,30,124.0,393.0,5.7,20.0,497.0,447.63,347.18
2016,7,21,14,45,172.5,377.5,5.75,20.0,515.5,456.85,355.46
2016,7,21,15,0,221.0,362.0,5.8,20.0,534.0,461.98,360.2
2016,7,21,15,15,180.0,344.0,5.85,19.5,479.5,411.44,321.71
2016,7,21,15,30,139.0,326.0,5.9,19.0,425.0,364.42,285.73
2016,7,21,15,45,103.0,297.5,5.95,19.0,368.5,318.84,250.22
2016,7,21,16,0,67.0,269.0,6.0,19.0,312.0,272.53,214.07
2016,7,21,16,15,108.5,253.0,6.0,18.5,316.0,263.99,207.38
2016,7,21,16,30,150.0,237.0,6.0,18.0,320.0,255.78,200.14
2016,7,21,16,45,485.5,150.5,6.05,18.0,381.0,253.97,188.47
2016,7,21,17,0,821.0,64.0,6.1,18.0,442.0,233.37,156.67
2016,7,21,17,15,792.5,60.5,6.05,17.5,390.0,179.75,110.52
2016,7,21,17,30,764.0,57.0,6.0,17.0,338.0,133.47,73.36
2016,7,21,17,45,722.0,53.5,5.95,17.0,286.5,89.35,43.77
2016,7,21,18,0,680.0,50.0,5.9,17.0,235.0,49.76,26.23
2016,7,21,18,15,618.0,44.5,5.75,16.5,186.0,32.33,22.95
2016,7,21,18,30,556.0,39.0,5.6,16.0,137.0,29.73,20.42
2016,7,21,18,45,451.5,31.5,5.5,15.5,94.0,22.99,14.04
2016,7,21,19,0,347.0,24.0,5.4,15.0,51.0,18.46,7.56
2016,7,21,19,15,173.5,12.0,5.3,14.5,25.5,11.8,0.0
2016,7,21,19,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,4.85,13.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,22,5,15,134.5,9.5,5.0,12.5,17.5,42.94,0.0
2016,7,22,5,30,269.0,19.0,5.0,13.0,35.0,111.84,19.32
2016,7,22,5,45,385.5,28.5,5.05,13.5,75.0,181.67,131.6
2016,7,22,6,0,502.0,38.0,5.1,14.0,115.0,255.86,200.18
2016,7,22,6,15,572.5,44.0,5.05,14.5,163.0,314.1,253.61
2016,7,22,6,30,643.0,50.0,5.0,15.0,211.0,381.47,313.12
2016,7,22,6,45,402.0,92.0,5.0,15.5,200.5,330.54,273.26
2016,7,22,7,0,161.0,134.0,5.0,16.0,190.0,242.63,199.44
2016,7,22,7,15,198.5,153.5,5.0,16.5,233.5,292.78,240.97
2016,7,22,7,30,236.0,173.0,5.0,17.0,277.0,353.62,289.93
2016,7,22,7,45,353.0,172.0,5.0,17.5,348.0,440.82,360.73
2016,7,22,8,0,470.0,171.0,5.0,18.0,419.0,545.91,443.42
2016,7,22,8,15,676.5,124.0,5.05,18.5,519.0,670.91,541.33
2016,7,22,8,30,883.0,77.0,5.1,19.0,619.0,795.66,631.59
2016,7,22,8,45,896.0,79.0,5.15,19.5,664.5,833.7,656.05
2016,7,22,9,0,909.0,81.0,5.2,20.0,710.0,870.07,679.48
2016,7,22,9,15,919.5,82.5,5.2,20.5,751.0,901.79,699.06
2016,7,22,9,30,930.0,84.0,5.2,21.0,792.0,931.3,716.92
2016,7,22,9,45,932.5,88.5,5.25,21.5,826.0,954.38,730.5
2016,7,22,10,0,935.0,93.0,5.3,22.0,860.0,974.6,742.11
2016,7,22,10,15,941.5,94.0,5.4,22.0,889.5,991.9,753.6
2016,7,22,10,30,948.0,95.0,5.5,22.0,919.0,1006.34,763.21
2016,7,22,10,45,953.5,95.0,5.6,22.0,942.5,1015.79,769.52
2016,7,22,11,0,959.0,95.0,5.7,22.0,966.0,1022.21,773.89
2016,7,22,11,15,961.5,95.5,5.8,22.0,981.5,1023.17,774.62
2016,7,22,11,30,964.0,96.0,5.9,22.0,997.0,1021.01,773.35
2016,7,22,11,45,677.0,252.5,6.0,22.5,888.0,904.02,690.47
2016,7,22,12,0,390.0,409.0,6.1,23.0,779.0,775.62,589.07
2016,7,22,12,15,679.5,252.5,6.2,23.0,898.0,883.48,676.46
2016,7,22,12,30,969.0,96.0,6.3,23.0,1017.0,974.92,740.9
2016,7,22,12,45,963.0,99.0,6.4,23.0,1008.5,952.47,725.4
2016,7,22,13,0,957.0,102.0,6.5,23.0,1000.0,927.48,708.65
2016,7,22,13,15,954.5,101.5,6.6,23.0,986.0,899.68,689.86
2016,7,22,13,30,952.0,101.0,6.7,23.0,972.0,869.47,669.27
2016,7,22,13,45,948.0,100.5,6.8,23.0,950.5,835.82,646.09
2016,7,22,14,0,944.0,100.0,6.9,23.0,929.0,800.11,621.27
2016,7,22,14,15,938.0,99.0,6.95,22.5,901.0,760.63,594.5
2016,7,22,14,30,932.0,98.0,7.0,22.0,873.0,719.58,566.25
2016,7,22,14,45,924.0,96.5,7.1,22.0,838.5,675.41,532.2
2016,7,22,15,0,916.0,95.0,7.2,22.0,804.0,630.2,496.56
2016,7,22,15,15,905.5,93.5,7.2,22.0,764.0,582.78,458.24
2016,7,22,15,30,895.0,92.0,7.2,22.0,724.0,534.94,418.74
2016,7,22,15,45,880.5,90.0,7.25,22.0,679.5,484.61,376.51
2016,7,22,16,0,866.0,88.0,7.3,22.0,635.0,434.65,333.61
2016,7,22,16,15,848.5,85.5,7.3,21.5,586.5,383.75,289.67
2016,7,22,16,30,831.0,83.0,7.3,21.0,538.0,329.69,242.42
2016,7,22,16,45,805.0,80.5,7.35,21.0,487.0,278.88,197.09
2016,7,22,17,0,779.0,78.0,7.4,21.0,436.0,230.45,154.09
2016,7,22,17,15,746.5,74.0,7.4,20.5,383.5,182.2,113.2
2016,7,22,17,30,714.0,70.0,7.4,20.0,331.0,137.34,77.97
2016,7,22,17,45,666.0,65.0,7.4,19.5,279.5,90.63,46.78
2016,7,22,18,0,618.0,60.0,7.4,19.0,228.0,52.23,29.85
2016,7,22,18,15,549.5,53.0,7.35,18.5,179.0,36.7,26.55
2016,7,22,18,30,481.0,46.0,7.3,18.0,130.0,33.48,23.45
2016,7,22,18,45,369.5,36.5,7.3,17.5,88.5,27.7,17.84
2016,7,22,19,0,258.0,27.0,7.3,17.0,47.0,21.54,9.17
2016,7,22,19,15,129.0,13.5,7.25,16.5,23.5,13.27,0.0
2016,7,22,19,30,0.0,0.0,7.2,16.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,7.2,16.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,7.2,16.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,7.15,16.0,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,7.1,16.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,7.05,16.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,7.0,16.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,6.95,15.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,6.85,15.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,6.75,15.0,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,6.7,14.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,6.45,14.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,5.6,14.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,7,23,5,15,104.0,10.0,5.5,15.5,16.0,35.62,0.0
2016,7,23,5,30,208.0,20.0,5.5,16.0,32.0,93.9,5.79
2016,7,23,5,45,330.5,30.0,5.5,16.5,70.5,163.93,116.54
2016,7,23,6,0,453.0,40.0,5.5,17.0,109.0,238.24,184.13
2016,7,23,6,15,526.5,47.5,5.45,17.5,156.5,299.9,239.47
2016,7,23,6,30,600.0,55.0,5.4,18.0,204.0,367.97,298.88
2016,7,23,6,45,650.0,60.0,5.4,18.5,255.0,426.67,349.29
2016,7,23,7,0,700.0,65.0,5.4,19.0,306.0,486.79,399.24
2016,7,23,7,15,734.0,69.0,5.4,19.5,357.5,541.42,443.15
2016,7,23,7,30,768.0,73.0,5.4,20.0,409.0,597.48,486.76
2016,7,23,7,45,794.0,76.0,5.4,20.5,460.5,647.97,524.01
2016,7,23,8,0,820.0,79.0,5.4,21.0,512.0,698.67,559.6
2016,7,23,8,15,839.0,81.5,5.4,21.5,560.5,738.77,586.53
2016,7,23,8,30,858.0,84.0,5.4,22.0,609.0,782.59,615.78
2016,7,23,8,45,872.5,86.0,5.45,22.5,654.5,821.09,640.92
2016,7,23,9,0,887.0,88.0,5.5,23.0,700.0,858.05,664.69
2016,7,23,9,15,898.0,90.0,5.55,23.0,741.0,890.18,686.14
2016,7,23,9,30,909.0,92.0,5.6,23.0,782.0,920.19,706.05
2016,7,23,9,45,913.5,95.5,5.65,23.5,816.5,943.55,719.85
2016,7,23,10,0,918.0,99.0,5.7,24.0,851.0,964.2,731.77
2016,7,23,10,15,924.5,100.5,5.75,24.0,881.0,981.79,743.08
2016,7,23,10,30,931.0,102.0,5.8,24.0,911.0,996.54,752.54
2016,7,23,10,45,934.0,104.0,5.9,24.0,933.5,1005.53,758.48
2016,7,23,11,0,937.0,106.0,6.0,24.0,956.0,1011.48,762.47
2016,7,23,11,15,940.5,106.5,6.1,24.0,972.0,1013.3,763.75
2016,7,23,11,30,944.0,107.0,6.2,24.0,988.0,1012.06,763.05
2016,7,23,11,45,945.0,108.0,6.35,24.5,996.5,1005.88,757.84
2016,7,23,12,0,946.0,109.0,6.5,25.0,1005.0,996.68,750.65
2016,7,23,12,15,946.5,109.0,6.55,24.5,1006.0,983.07,742.94
2016,7,23,12,30,947.0,109.0,6.6,24.0,1007.0,966.59,733.28
2016,7,23,12,45,945.5,109.0,6.7,24.0,1000.5,945.53,719.23
2016,7,23,13,0,944.0,109.0,6.8,24.0,994.0,921.83,703.32
2016,7,23,13,15,941.5,108.5,6.85,24.0,980.0,894.28,684.44
2016,7,23,13,30,939.0,108.0,6.9,24.0,966.0,864.36,663.83
2016,7,23,13,45,936.0,106.5,7.0,24.0,945.0,830.87,640.75
2016,7,23,14,0,933.0,105.0,7.1,24.0,924.0,795.31,616.03
2016,7,23,14,15,927.0,104.0,7.15,24.0,896.0,756.15,588.35
2016,7,23,14,30,921.0,103.0,7.2,24.0,868.0,715.44,559.12
2016,7,23,14,45,913.0,101.5,7.25,24.0,833.5,671.64,525.35
2016,7,23,15,0,905.0,100.0,7.3,24.0,799.0,626.82,490.13
2016,7,23,15,15,894.5,98.0,7.3,23.5,759.5,579.35,452.94
2016,7,23,15,30,884.0,96.0,7.3,23.0,720.0,531.49,414.45
2016,7,23,15,45,869.5,94.0,7.35,23.0,675.5,481.61,372.7
2016,7,23,16,0,855.0,92.0,7.4,23.0,631.0,432.11,330.32
2016,7,23,16,15,837.0,89.5,7.4,22.5,582.5,377.4,283.64
2016,7,23,16,30,819.0,87.0,7.4,22.0,534.0,327.85,240.11
2016,7,23,16,45,794.0,83.5,7.4,22.0,483.0,277.0,194.94
2016,7,23,17,0,769.0,80.0,7.4,22.0,432.0,228.45,152.07
2016,7,23,17,15,736.0,76.0,7.35,21.5,380.0,180.64,111.83
2016,7,23,17,30,703.0,72.0,7.3,21.0,328.0,132.88,74.56
2016,7,23,17,45,655.5,66.5,7.3,20.5,276.5,89.61,46.53
2016,7,23,18,0,608.0,61.0,7.3,20.0,225.0,51.38,30.18
2016,7,23,18,15,538.0,54.0,7.25,19.5,176.0,37.69,27.28
2016,7,23,18,30,468.0,47.0,7.2,19.0,127.0,34.54,24.23
2016,7,23,18,45,354.5,36.5,7.2,18.5,86.0,27.85,17.82
2016,7,23,19,0,241.0,26.0,7.2,18.0,45.0,20.68,7.98
2016,7,23,19,15,120.5,13.0,7.15,17.5,22.5,12.78,0.0
2016,7,23,19,30,0.0,0.0,7.1,17.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,7.1,16.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,7.1,16.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,7.05,16.0,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,7.0,16.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,6.95,16.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,6.9,16.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,6.85,15.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,6.75,15.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,6.65,15.0,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,6.2,14.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,5.55,14.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,7,24,5,15,79.5,10.0,5.6,15.5,14.5,29.4,0.0
2016,7,24,5,30,159.0,20.0,5.6,16.0,29.0,78.2,0.0
2016,7,24,5,45,283.0,31.5,5.7,16.5,66.5,148.79,104.82
2016,7,24,6,0,407.0,43.0,5.8,17.0,104.0,222.92,172.05
2016,7,24,6,15,484.0,51.0,5.75,17.5,151.0,284.57,227.18
2016,7,24,6,30,561.0,59.0,5.7,18.0,198.0,352.92,286.8
2016,7,24,6,45,615.0,64.5,5.7,18.5,248.5,412.59,338.08
2016,7,24,7,0,669.0,70.0,5.7,19.0,299.0,476.15,390.89
2016,7,24,7,15,705.0,74.5,5.65,19.5,350.5,528.79,433.37
2016,7,24,7,30,741.0,79.0,5.6,20.0,402.0,585.58,477.66
2016,7,24,7,45,769.0,82.0,5.55,20.5,453.5,636.44,515.72
2016,7,24,8,0,797.0,85.0,5.5,21.0,505.0,687.7,551.77
2016,7,24,8,15,817.0,88.0,5.5,21.0,553.5,732.96,583.85
2016,7,24,8,30,837.0,91.0,5.5,21.0,602.0,777.49,614.98
2016,7,24,8,45,853.5,92.5,5.5,21.5,648.0,811.62,636.88
2016,7,24,9,0,870.0,94.0,5.5,22.0,694.0,849.17,661.03
2016,7,24,9,15,881.5,96.0,5.55,22.0,734.5,881.29,682.62
2016,7,24,9,30,893.0,98.0,5.6,22.0,775.0,911.34,702.69
2016,7,24,9,45,903.0,99.5,5.65,22.5,811.0,937.23,718.38
2016,7,24,10,0,913.0,101.0,5.7,23.0,847.0,960.66,732.31
2016,7,24,10,15,919.5,102.0,5.75,23.0,876.5,977.64,743.25
2016,7,24,10,30,926.0,103.0,5.8,23.0,906.0,991.8,752.35
2016,7,24,10,45,931.0,103.5,5.85,23.5,929.0,1001.11,756.7
2016,7,24,11,0,936.0,104.0,5.9,24.0,952.0,1007.42,759.11
2016,7,24,11,15,939.0,105.0,6.0,24.0,968.0,1009.29,760.43
2016,7,24,11,30,942.0,106.0,6.1,24.0,984.0,1008.09,759.77
2016,7,24,11,45,944.0,106.0,6.2,24.0,992.0,1001.87,755.77
2016,7,24,12,0,946.0,106.0,6.3,24.0,1000.0,992.63,749.8
2016,7,24,12,15,946.0,106.0,6.35,24.0,1001.0,978.58,740.28
2016,7,24,12,30,946.0,106.0,6.4,24.0,1002.0,961.65,728.86
2016,7,24,12,45,941.5,107.5,6.5,24.0,994.0,939.41,714.02
2016,7,24,13,0,937.0,109.0,6.6,24.0,986.0,914.63,697.39
2016,7,24,13,15,605.5,273.0,6.6,24.0,836.5,769.12,590.78
2016,7,24,13,30,274.0,437.0,6.6,24.0,687.0,635.87,484.2
2016,7,24,13,45,292.0,421.0,6.65,24.0,682.0,622.95,475.93
2016,7,24,14,0,310.0,405.0,6.7,24.0,677.0,608.47,466.03
2016,7,24,14,15,286.0,396.5,6.7,23.5,641.5,569.4,437.64
2016,7,24,14,30,262.0,388.0,6.7,23.0,606.0,531.63,409.98
2016,7,24,14,45,340.5,345.5,6.75,23.0,616.5,529.74,410.28
2016,7,24,15,0,419.0,303.0,6.8,23.0,627.0,518.16,402.57
2016,7,24,15,15,643.5,201.0,6.8,22.5,668.5,528.33,412.85
2016,7,24,15,30,868.0,99.0,6.8,22.0,710.0,524.61,410.09
2016,7,24,15,45,853.0,97.0,6.8,22.0,665.5,475.19,368.5
2016,7,24,16,0,838.0,95.0,6.8,22.0,621.0,422.28,323.48
2016,7,24,16,15,819.5,92.0,6.75,21.5,573.0,371.69,279.92
2016,7,24,16,30,801.0,89.0,6.7,21.0,525.0,322.38,236.57
2016,7,24,16,45,775.5,85.5,6.7,21.0,474.5,272.28,192.05
2016,7,24,17,0,750.0,82.0,6.7,21.0,424.0,224.54,149.9
2016,7,24,17,15,716.5,77.5,6.65,20.5,372.5,177.17,110.12
2016,7,24,17,30,683.0,73.0,6.6,20.0,321.0,129.81,73.26
2016,7,24,17,45,637.0,67.5,6.55,19.5,270.0,87.68,46.19
2016,7,24,18,0,591.0,62.0,6.5,19.0,219.0,50.45,30.77
2016,7,24,18,15,521.0,54.5,6.4,18.5,171.0,38.25,27.89
2016,7,24,18,30,451.0,47.0,6.3,18.0,123.0,34.68,24.45
2016,7,24,18,45,339.0,36.5,6.25,17.5,82.5,28.0,17.98
2016,7,24,19,0,227.0,26.0,6.2,17.0,42.0,20.84,7.48
2016,7,24,19,15,113.5,13.0,6.1,16.5,21.0,12.78,0.0
2016,7,24,19,30,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,5.95,16.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,5.85,15.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,5.45,14.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,5.15,13.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,4.85,12.5,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,4.55,12.5,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,25,5,15,79.5,10.0,4.45,13.0,14.0,29.27,0.0
2016,7,25,5,30,159.0,20.0,4.4,13.0,28.0,77.62,0.0
2016,7,25,5,45,284.5,31.5,4.35,13.5,65.5,148.75,104.9
2016,7,25,6,0,410.0,43.0,4.3,14.0,103.0,223.31,173.52
2016,7,25,6,15,488.0,51.0,4.2,14.5,150.0,285.45,229.33
2016,7,25,6,30,566.0,59.0,4.1,15.0,197.0,354.37,289.5
2016,7,25,6,45,283.0,77.0,4.0,15.5,146.0,248.36,204.58
2016,7,25,7,0,0.0,95.0,3.9,16.0,95.0,94.25,73.88
2016,7,25,7,15,0.0,116.0,3.8,16.5,116.0,115.59,91.48
2016,7,25,7,30,0.0,137.0,3.7,17.0,137.0,136.83,108.51
2016,7,25,7,45,12.5,165.0,3.65,17.5,172.0,174.11,138.69
2016,7,25,8,0,25.0,193.0,3.6,18.0,207.0,212.19,168.98
2016,7,25,8,15,35.5,219.5,3.55,18.5,240.5,255.89,203.08
2016,7,25,8,30,46.0,246.0,3.5,19.0,274.0,292.71,231.19
2016,7,25,8,45,459.5,170.5,3.45,19.5,484.5,576.05,459.16
2016,7,25,9,0,873.0,95.0,3.4,20.0,695.0,851.73,658.54
2016,7,25,9,15,884.5,97.0,3.3,20.0,736.0,883.92,676.79
2016,7,25,9,30,896.0,99.0,3.2,20.0,777.0,914.04,695.27
2016,7,25,9,45,902.0,102.0,3.15,20.5,812.0,937.95,708.36
2016,7,25,10,0,908.0,105.0,3.1,21.0,847.0,959.23,719.62
2016,7,25,10,15,915.0,106.5,3.05,21.0,876.5,977.12,729.99
2016,7,25,10,30,922.0,108.0,3.0,21.0,906.0,992.2,738.54
2016,7,25,10,45,927.0,109.0,3.0,21.5,929.0,1001.95,742.63
2016,7,25,11,0,932.0,110.0,3.0,22.0,952.0,1008.71,744.88
2016,7,25,11,15,935.5,110.5,3.0,22.0,968.0,1010.49,745.42
2016,7,25,11,30,939.0,111.0,3.0,22.0,984.0,1009.21,744.12
2016,7,25,11,45,941.0,111.0,3.0,22.5,993.0,1002.94,738.27
2016,7,25,12,0,943.0,111.0,3.0,23.0,1002.0,993.67,730.62
2016,7,25,12,15,678.5,254.5,3.0,23.0,896.0,882.14,656.22
2016,7,25,12,30,414.0,398.0,3.0,23.0,790.0,767.46,570.33
2016,7,25,12,45,678.0,254.0,3.05,23.0,890.0,849.89,636.21
2016,7,25,13,0,942.0,110.0,3.1,23.0,990.0,918.68,683.23
2016,7,25,13,15,580.0,279.0,3.2,23.0,818.5,752.65,566.57
2016,7,25,13,30,218.0,448.0,3.3,23.0,647.0,601.8,450.96
2016,7,25,13,45,574.0,277.0,3.4,23.0,783.5,705.79,536.21
2016,7,25,14,0,930.0,106.0,3.5,23.0,920.0,791.32,601.22
2016,7,25,14,15,924.0,104.5,3.55,23.0,891.5,751.72,573.71
2016,7,25,14,30,918.0,103.0,3.6,23.0,863.0,710.58,545.31
2016,7,25,14,45,911.5,100.5,3.65,23.0,829.0,666.84,512.94
2016,7,25,15,0,905.0,98.0,3.7,23.0,795.0,621.97,478.97
2016,7,25,15,15,894.0,96.5,3.8,22.5,755.0,574.62,443.22
2016,7,25,15,30,883.0,95.0,3.9,22.0,715.0,526.9,406.04
2016,7,25,15,45,871.0,92.0,4.0,22.0,670.5,477.25,365.5
2016,7,25,16,0,859.0,89.0,4.1,22.0,626.0,427.75,323.98
2016,7,25,16,15,840.5,86.0,4.15,21.5,578.0,372.16,277.36
2016,7,25,16,30,822.0,83.0,4.2,21.0,530.0,321.81,233.77
2016,7,25,16,45,799.0,79.5,4.3,21.0,479.0,271.33,189.31
2016,7,25,17,0,776.0,76.0,4.4,21.0,428.0,222.93,146.86
2016,7,25,17,15,743.5,72.0,4.35,20.5,376.0,174.88,106.72
2016,7,25,17,30,711.0,68.0,4.3,20.0,324.0,130.23,72.42
2016,7,25,17,45,665.0,62.5,4.3,20.0,272.5,83.62,42.26
2016,7,25,18,0,619.0,57.0,4.3,20.0,221.0,45.06,27.02
2016,7,25,18,15,549.5,50.5,4.15,19.0,172.5,34.96,24.96
2016,7,25,18,30,480.0,44.0,4.0,18.0,124.0,32.1,22.21
2016,7,25,18,45,369.5,34.0,3.85,17.5,83.0,25.77,16.06
2016,7,25,19,0,259.0,24.0,3.7,17.0,42.0,18.99,5.58
2016,7,25,19,15,129.5,12.0,3.6,16.5,21.0,11.8,0.0
2016,7,25,19,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,26,5,15,96.0,9.0,1.75,15.5,13.5,32.14,0.0
2016,7,26,5,30,192.0,18.0,1.7,16.0,27.0,84.54,0.0
2016,7,26,5,45,315.0,28.5,1.65,16.5,65.0,155.34,106.67
2016,7,26,6,0,438.0,39.0,1.6,17.0,103.0,228.91,174.24
2016,7,26,6,15,514.5,46.5,1.5,17.5,150.0,290.8,228.53
2016,7,26,6,30,591.0,54.0,1.4,18.0,197.0,359.44,286.56
2016,7,26,6,45,380.5,92.0,1.35,18.5,192.5,316.87,254.78
2016,7,26,7,0,170.0,130.0,1.3,19.0,188.0,242.44,194.78
2016,7,26,7,15,242.0,144.5,1.25,19.5,241.0,315.53,253.54
2016,7,26,7,30,314.0,159.0,1.2,20.0,294.0,386.96,308.73
2016,7,26,7,45,562.5,120.5,1.15,21.0,400.0,538.14,423.98
2016,7,26,8,0,811.0,82.0,1.1,22.0,506.0,692.12,532.5
2016,7,26,8,15,830.5,85.0,1.05,22.5,555.0,737.49,558.99
2016,7,26,8,30,850.0,88.0,1.0,23.0,604.0,777.35,582.17
2016,7,26,8,45,600.0,185.0,0.95,23.5,563.0,710.75,532.01
2016,7,26,9,0,350.0,282.0,0.9,24.0,522.0,606.53,452.37
2016,7,26,9,15,626.0,189.5,0.95,24.0,649.5,766.47,569.06
2016,7,26,9,30,902.0,97.0,1.0,24.0,777.0,916.1,664.39
2016,7,26,9,45,603.0,233.0,1.05,24.5,697.0,812.72,592.69
2016,7,26,10,0,304.0,369.0,1.1,25.0,617.0,675.89,492.8
2016,7,26,10,15,616.0,237.0,1.2,25.0,762.0,841.45,613.76
2016,7,26,10,30,928.0,105.0,1.3,25.0,907.0,993.64,710.21
2016,7,26,10,45,933.0,106.0,1.45,25.5,930.0,1003.45,714.58
2016,7,26,11,0,938.0,107.0,1.6,26.0,953.0,1010.25,718.89
2016,7,26,11,15,941.0,107.5,1.7,26.0,969.0,1011.56,720.51
2016,7,26,11,30,944.0,108.0,1.8,26.0,985.0,1009.8,720.32
2016,7,26,11,45,945.5,108.0,1.9,26.0,993.5,1003.04,717.09
2016,7,26,12,0,947.0,108.0,2.0,26.0,1002.0,993.27,712.01
2016,7,26,12,15,947.0,108.0,2.15,26.0,1002.5,979.13,704.76
2016,7,26,12,30,947.0,108.0,2.3,26.0,1003.0,962.12,695.59
2016,7,26,12,45,939.0,112.0,2.45,26.0,994.0,939.11,682.43
2016,7,26,13,0,931.0,116.0,2.6,26.0,985.0,913.68,667.53
2016,7,26,13,15,928.0,115.5,2.75,26.0,971.0,885.89,650.89
2016,7,26,13,30,925.0,115.0,2.9,26.0,957.0,855.79,632.48
2016,7,26,13,45,921.5,113.5,3.05,26.0,935.5,822.18,611.44
2016,7,26,14,0,918.0,112.0,3.2,26.0,914.0,786.56,588.74
2016,7,26,14,15,911.5,111.0,3.3,25.5,885.5,747.42,564.15
2016,7,26,14,30,905.0,110.0,3.4,25.0,857.0,706.79,537.37
2016,7,26,14,45,897.0,107.5,3.55,25.0,823.0,662.56,505.3
2016,7,26,15,0,889.0,105.0,3.7,25.0,789.0,617.33,471.64
2016,7,26,15,15,878.0,103.0,3.8,24.5,749.0,570.14,436.29
2016,7,26,15,30,867.0,101.0,3.9,24.0,709.0,522.62,399.55
2016,7,26,15,45,853.5,98.0,4.0,24.0,664.5,472.95,359.33
2016,7,26,16,0,840.0,95.0,4.1,24.0,620.0,419.66,315.37
2016,7,26,16,15,821.0,92.0,4.1,23.5,571.5,368.76,272.64
2016,7,26,16,30,802.0,89.0,4.1,23.0,523.0,319.18,230.06
2016,7,26,16,45,778.0,85.0,4.15,23.0,472.5,268.97,186.31
2016,7,26,17,0,754.0,81.0,4.2,23.0,422.0,220.97,144.7
2016,7,26,17,15,720.0,76.5,4.15,22.5,370.0,173.38,105.54
2016,7,26,17,30,686.0,72.0,4.1,22.0,318.0,125.86,69.46
2016,7,26,17,45,639.5,66.0,4.05,22.0,267.0,83.27,42.97
2016,7,26,18,0,593.0,60.0,4.0,22.0,216.0,45.62,34.01
2016,7,26,18,15,522.5,52.5,3.9,21.0,168.0,36.81,26.32
2016,7,26,18,30,452.0,45.0,3.8,20.0,120.0,33.16,22.89
2016,7,26,18,45,343.5,34.0,3.7,19.5,79.5,25.92,15.95
2016,7,26,19,0,235.0,23.0,3.6,19.0,39.0,18.15,4.12
2016,7,26,19,15,117.5,11.5,3.6,18.5,19.5,11.3,0.0
2016,7,26,19,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,27,5,15,65.5,8.0,1.85,16.5,11.5,23.64,0.0
2016,7,27,5,30,131.0,16.0,1.8,17.0,23.0,62.97,0.0
2016,7,27,5,45,241.0,29.5,1.8,17.5,58.0,131.12,88.42
2016,7,27,6,0,351.0,43.0,1.8,18.0,93.0,199.19,151.0
2016,7,27,6,15,427.0,52.5,1.75,18.0,137.5,259.16,203.7
2016,7,27,6,30,503.0,62.0,1.7,18.0,182.0,325.83,260.75
2016,7,27,6,45,299.5,96.0,1.65,18.5,172.5,278.78,224.75
2016,7,27,7,0,96.0,130.0,1.6,19.0,163.0,200.5,160.6
2016,7,27,7,15,90.5,152.0,1.55,19.5,187.0,217.29,173.92
2016,7,27,7,30,85.0,174.0,1.5,20.0,211.0,240.06,191.16
2016,7,27,7,45,409.5,136.0,1.5,20.5,345.5,445.52,356.05
2016,7,27,8,0,734.0,98.0,1.5,21.0,480.0,653.3,511.2
2016,7,27,8,15,755.0,101.5,1.5,21.0,527.5,697.75,539.33
2016,7,27,8,30,776.0,105.0,1.5,21.0,575.0,741.65,568.12
2016,7,27,8,45,792.0,108.0,1.5,21.5,619.5,780.1,591.55
2016,7,27,9,0,808.0,111.0,1.5,22.0,664.0,817.22,613.74
2016,7,27,9,15,820.5,113.5,1.5,22.5,704.0,849.2,632.16
2016,7,27,9,30,833.0,116.0,1.5,23.0,744.0,879.27,649.15
2016,7,27,9,45,574.0,240.5,1.55,23.5,683.0,793.28,587.85
2016,7,27,10,0,315.0,365.0,1.6,24.0,622.0,681.46,503.41
2016,7,27,10,15,286.5,387.5,1.7,24.0,627.5,679.55,502.01
2016,7,27,10,30,258.0,410.0,1.8,24.0,633.0,675.7,498.31
2016,7,27,10,45,348.5,386.5,1.9,24.0,696.0,735.71,542.24
2016,7,27,11,0,439.0,363.0,2.0,24.0,759.0,801.45,588.73
2016,7,27,11,15,642.5,257.0,2.1,24.0,847.5,885.67,651.21
2016,7,27,11,30,846.0,151.0,2.2,24.0,936.0,958.55,699.25
2016,7,27,11,45,852.5,148.5,2.3,24.5,945.5,954.35,695.14
2016,7,27,12,0,859.0,146.0,2.4,25.0,955.0,947.39,690.07
2016,7,27,12,15,859.0,146.0,2.5,24.5,956.0,934.1,683.62
2016,7,27,12,30,859.0,146.0,2.6,24.0,957.0,918.21,675.49
2016,7,27,12,45,868.0,139.0,2.75,24.0,953.5,901.1,665.59
2016,7,27,13,0,877.0,132.0,2.9,24.0,950.0,881.22,653.75
2016,7,27,13,15,873.5,131.5,3.05,24.0,935.5,854.26,637.01
2016,7,27,13,30,870.0,131.0,3.2,24.0,921.0,825.15,618.66
2016,7,27,13,45,870.0,127.0,3.35,24.0,901.5,793.5,598.34
2016,7,27,14,0,870.0,123.0,3.5,24.0,882.0,759.77,576.32
2016,7,27,14,15,622.5,238.0,3.55,23.5,772.0,657.08,500.85
2016,7,27,14,30,375.0,353.0,3.6,23.0,662.0,573.93,436.52
2016,7,27,14,45,611.0,232.0,3.7,23.0,711.5,591.34,454.12
2016,7,27,15,0,847.0,111.0,3.8,23.0,761.0,596.61,460.48
2016,7,27,15,15,608.5,197.5,3.8,22.5,652.0,502.64,387.5
2016,7,27,15,30,370.0,284.0,3.8,22.0,543.0,436.08,335.31
2016,7,27,15,45,269.5,281.0,3.85,22.0,463.5,368.83,283.68
2016,7,27,16,0,169.0,278.0,3.9,22.0,384.0,315.05,242.48
2016,7,27,16,15,120.5,251.0,3.9,21.5,323.5,264.59,204.16
2016,7,27,16,30,72.0,224.0,3.9,21.0,263.0,223.52,173.17
2016,7,27,16,45,45.5,192.0,3.95,21.0,216.0,184.48,143.04
2016,7,27,17,0,19.0,160.0,4.0,21.0,169.0,152.51,118.59
2016,7,27,17,15,12.0,139.5,4.0,20.5,145.0,131.27,102.18
2016,7,27,17,30,5.0,119.0,4.0,20.0,121.0,110.84,86.21
2016,7,27,17,45,286.5,88.5,4.0,20.0,163.0,81.93,53.77
2016,7,27,18,0,568.0,58.0,4.0,20.0,205.0,42.14,31.27
2016,7,27,18,15,499.0,50.5,4.0,19.5,158.5,35.21,25.09
2016,7,27,18,30,430.0,43.0,4.0,19.0,112.0,31.47,21.51
2016,7,27,18,45,326.5,32.0,4.0,18.5,74.0,24.17,14.49
2016,7,27,19,0,223.0,21.0,4.0,18.0,36.0,16.33,2.18
2016,7,27,19,15,111.5,10.5,3.95,17.5,18.0,10.32,0.0
2016,7,27,19,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,28,5,15,84.5,8.0,1.55,14.5,11.5,28.07,0.0
2016,7,28,5,30,169.0,16.0,1.5,15.0,23.0,74.25,0.0
2016,7,28,5,45,288.5,26.5,1.45,15.5,58.5,143.24,95.85
2016,7,28,6,0,408.0,37.0,1.4,16.0,94.0,213.64,162.38
2016,7,28,6,15,483.5,44.5,1.3,16.0,139.5,273.36,215.48
2016,7,28,6,30,559.0,52.0,1.2,16.0,185.0,339.83,272.62
2016,7,28,6,45,279.5,80.5,1.15,16.5,147.0,249.54,202.25
2016,7,28,7,0,0.0,109.0,1.1,17.0,109.0,109.8,86.1
2016,7,28,7,15,9.0,130.5,1.1,17.5,134.5,137.07,108.65
2016,7,28,7,30,18.0,152.0,1.1,18.0,160.0,164.95,130.89
2016,7,28,7,45,15.5,165.0,1.1,18.5,172.5,176.31,139.21
2016,7,28,8,0,13.0,178.0,1.1,19.0,185.0,187.54,147.3
2016,7,28,8,15,19.5,201.5,1.1,19.5,213.0,216.56,169.51
2016,7,28,8,30,26.0,225.0,1.1,20.0,241.0,245.87,191.49
2016,7,28,8,45,33.5,250.5,1.15,20.5,272.5,286.81,222.05
2016,7,28,9,0,41.0,276.0,1.2,21.0,304.0,320.03,246.21
2016,7,28,9,15,59.0,307.0,1.3,21.0,350.0,368.43,282.32
2016,7,28,9,30,77.0,338.0,1.4,21.0,396.0,417.19,318.12
2016,7,28,9,45,92.5,361.0,1.5,21.5,434.0,455.26,345.03
2016,7,28,10,0,108.0,384.0,1.6,22.0,472.0,493.34,371.66
2016,7,28,10,15,507.0,240.5,1.65,22.0,675.0,738.62,556.55
2016,7,28,10,30,906.0,97.0,1.7,22.0,878.0,962.09,705.4
2016,7,28,10,45,910.5,98.0,1.8,22.5,900.5,971.37,707.92
2016,7,28,11,0,915.0,99.0,1.9,23.0,923.0,977.71,711.11
2016,7,28,11,15,917.5,99.5,1.95,23.0,938.0,978.63,711.69
2016,7,28,11,30,920.0,100.0,2.0,23.0,953.0,976.54,710.51
2016,7,28,11,45,921.0,100.5,2.1,23.0,961.0,970.04,707.17
2016,7,28,12,0,922.0,101.0,2.2,23.0,969.0,960.59,701.99
2016,7,28,12,15,922.0,101.0,2.25,23.0,969.0,946.82,693.54
2016,7,28,12,30,922.0,101.0,2.3,23.0,969.0,930.23,683.32
2016,7,28,12,45,598.0,275.0,2.4,23.0,837.0,796.79,592.83
2016,7,28,13,0,274.0,449.0,2.5,23.0,705.0,668.01,495.5
2016,7,28,13,15,584.5,279.5,2.6,22.5,813.0,754.27,567.6
2016,7,28,13,30,895.0,110.0,2.7,22.0,921.0,824.19,620.65
2016,7,28,13,45,891.5,108.0,2.8,22.0,900.0,790.99,598.32
2016,7,28,14,0,888.0,106.0,2.9,22.0,879.0,755.85,575.23
2016,7,28,14,15,881.0,105.0,2.95,22.0,851.0,717.39,549.29
2016,7,28,14,30,874.0,104.0,3.0,22.0,823.0,677.54,521.25
2016,7,28,14,45,866.5,101.5,3.1,22.0,789.5,634.8,489.7
2016,7,28,15,0,859.0,99.0,3.2,22.0,756.0,591.1,456.61
2016,7,28,15,15,560.5,204.5,3.25,21.5,624.0,481.94,372.2
2016,7,28,15,30,262.0,310.0,3.3,21.0,492.0,404.53,311.68
2016,7,28,15,45,225.5,293.0,3.35,21.0,442.5,363.2,280.04
2016,7,28,16,0,189.0,276.0,3.4,21.0,393.0,320.85,247.37
2016,7,28,16,15,188.5,253.0,3.4,20.5,362.0,289.58,223.1
2016,7,28,16,30,188.0,230.0,3.4,20.0,331.0,258.42,198.44
2016,7,28,16,45,123.0,203.5,3.45,20.0,267.0,208.47,160.16
2016,7,28,17,0,58.0,177.0,3.5,20.0,203.0,169.65,131.29
2016,7,28,17,15,53.5,156.0,3.5,19.5,177.5,146.52,113.18
2016,7,28,17,30,49.0,135.0,3.5,19.0,152.0,123.99,95.5
2016,7,28,17,45,304.0,96.0,3.5,19.0,176.5,87.9,58.67
2016,7,28,18,0,559.0,57.0,3.5,19.0,201.0,39.62,29.2
2016,7,28,18,15,490.0,49.5,3.4,18.5,155.0,34.49,24.57
2016,7,28,18,30,421.0,42.0,3.3,18.0,109.0,30.72,20.94
2016,7,28,18,45,315.0,31.5,3.2,17.5,71.5,23.86,14.21
2016,7,28,19,0,209.0,21.0,3.1,17.0,34.0,16.48,1.02
2016,7,28,19,15,104.5,10.5,3.0,16.5,17.0,10.32,0.0
2016,7,28,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,29,5,15,67.5,7.5,1.2,14.5,10.0,23.39,0.0
2016,7,29,5,30,135.0,15.0,1.2,15.0,20.0,52.81,0.0
2016,7,29,5,45,247.0,27.0,1.25,15.5,54.0,129.61,85.11
2016,7,29,6,0,359.0,39.0,1.3,16.0,88.0,196.61,149.11
2016,7,29,6,15,435.0,47.5,1.3,16.0,132.0,255.39,201.28
2016,7,29,6,30,511.0,56.0,1.3,16.0,176.0,320.95,257.85
2016,7,29,6,45,261.0,85.0,1.35,16.5,147.0,244.96,198.69
2016,7,29,7,0,11.0,114.0,1.4,17.0,118.0,121.67,96.16
2016,7,29,7,15,8.0,127.0,1.4,17.5,130.5,132.68,105.11
2016,7,29,7,30,5.0,140.0,1.4,18.0,143.0,143.55,113.38
2016,7,29,7,45,18.5,168.0,1.4,18.5,178.0,181.66,143.83
2016,7,29,8,0,32.0,196.0,1.4,19.0,213.0,228.12,180.17
2016,7,29,8,15,36.0,217.5,1.45,19.0,238.0,254.18,199.99
2016,7,29,8,30,40.0,239.0,1.5,19.0,263.0,280.29,219.7
2016,7,29,8,45,70.5,272.5,1.55,19.5,319.0,341.34,266.24
2016,7,29,9,0,101.0,306.0,1.6,20.0,375.0,403.64,312.46
2016,7,29,9,15,181.5,323.5,1.65,20.0,456.5,501.62,386.09
2016,7,29,9,30,262.0,341.0,1.7,20.0,538.0,602.53,459.46
2016,7,29,9,45,259.0,359.5,1.75,20.5,562.5,621.91,470.63
2016,7,29,10,0,256.0,378.0,1.8,21.0,587.0,640.08,481.55
2016,7,29,10,15,572.0,240.5,1.85,21.0,727.0,801.54,603.04
2016,7,29,10,30,888.0,103.0,1.9,21.0,867.0,950.25,702.11
2016,7,29,10,45,894.5,103.0,1.95,21.5,890.0,960.22,705.42
2016,7,29,11,0,901.0,103.0,2.0,22.0,913.0,967.32,708.5
2016,7,29,11,15,905.0,103.5,2.05,22.0,929.0,969.63,709.95
2016,7,29,11,30,909.0,104.0,2.1,22.0,945.0,968.95,709.63
2016,7,29,11,45,912.5,103.0,2.15,22.0,954.0,963.31,706.2
2016,7,29,12,0,916.0,102.0,2.2,22.0,963.0,954.73,701.0
2016,7,29,12,15,916.5,102.0,2.25,22.0,964.0,941.46,692.81
2016,7,29,12,30,917.0,102.0,2.3,22.0,965.0,925.38,682.86
2016,7,29,12,45,916.5,101.5,2.4,22.0,959.0,905.19,670.67
2016,7,29,13,0,916.0,101.0,2.5,22.0,953.0,882.39,656.69
2016,7,29,13,15,589.0,268.5,2.6,22.0,813.5,746.73,562.18
2016,7,29,13,30,262.0,436.0,2.7,22.0,674.0,623.07,467.1
2016,7,29,13,45,225.0,431.0,2.8,22.0,631.5,579.96,436.82
2016,7,29,14,0,188.0,426.0,2.9,22.0,589.0,537.48,406.13
2016,7,29,14,15,196.5,405.0,2.95,22.0,571.0,514.62,390.43
2016,7,29,14,30,205.0,384.0,3.0,22.0,553.0,491.02,373.85
2016,7,29,14,45,209.0,370.5,3.1,22.0,536.5,470.43,359.18
2016,7,29,15,0,213.0,357.0,3.2,22.0,520.0,449.26,343.82
2016,7,29,15,15,181.5,339.0,3.2,21.5,473.0,404.62,310.86
2016,7,29,15,30,150.0,321.0,3.2,21.0,426.0,362.67,279.67
2016,7,29,15,45,106.5,291.0,3.25,21.0,363.5,312.5,241.49
2016,7,29,16,0,63.0,261.0,3.3,21.0,301.0,262.34,203.23
2016,7,29,16,15,63.5,240.5,3.25,20.5,277.5,239.79,186.22
2016,7,29,16,30,64.0,220.0,3.2,20.0,254.0,217.26,168.9
2016,7,29,16,45,33.5,182.0,3.2,20.0,200.0,172.86,134.54
2016,7,29,17,0,3.0,144.0,3.2,20.0,146.0,135.34,105.71
2016,7,29,17,15,1.5,126.5,3.15,19.5,127.5,118.44,92.52
2016,7,29,17,30,0.0,109.0,3.1,19.0,109.0,101.75,79.25
2016,7,29,17,45,304.5,80.0,3.05,19.0,157.5,74.32,47.72
2016,7,29,18,0,609.0,51.0,3.0,19.0,206.0,36.58,26.53
2016,7,29,18,15,541.0,44.5,2.9,18.5,159.0,30.44,21.02
2016,7,29,18,30,473.0,38.0,2.8,18.0,112.0,27.31,17.97
2016,7,29,18,45,363.5,28.5,2.7,17.5,73.5,21.23,11.94
2016,7,29,19,0,254.0,19.0,2.6,17.0,35.0,14.69,0.0
2016,7,29,19,15,127.0,9.5,2.5,16.5,17.5,9.34,0.0
2016,7,29,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,30,5,15,89.5,7.0,0.7,13.0,10.5,6.88,0.0
2016,7,30,5,30,179.0,14.0,0.7,13.0,21.0,63.88,0.0
2016,7,30,5,45,305.5,24.5,0.75,13.5,57.5,145.5,94.21
2016,7,30,6,0,432.0,35.0,0.8,14.0,94.0,218.85,166.06
2016,7,30,6,15,509.0,42.5,0.85,14.5,140.5,280.02,220.45
2016,7,30,6,30,586.0,50.0,0.9,15.0,187.0,348.13,278.8
2016,7,30,6,45,293.0,61.5,1.0,15.5,130.0,232.36,189.09
2016,7,30,7,0,0.0,73.0,1.1,16.0,73.0,71.1,54.34
2016,7,30,7,15,0.0,98.0,1.15,16.5,98.0,96.62,75.65
2016,7,30,7,30,0.0,123.0,1.2,17.0,123.0,122.14,96.24
2016,7,30,7,45,2.5,143.5,1.25,17.5,145.0,144.51,113.95
2016,7,30,8,0,5.0,164.0,1.3,18.0,167.0,166.99,131.46
2016,7,30,8,15,6.0,175.0,1.35,18.0,179.0,178.45,140.18
2016,7,30,8,30,7.0,186.0,1.4,18.0,191.0,190.01,148.94
2016,7,30,8,45,12.5,212.5,1.45,18.5,221.5,221.39,173.06
2016,7,30,9,0,18.0,239.0,1.5,19.0,252.0,252.96,196.88
2016,7,30,9,15,21.5,260.0,1.6,19.0,276.5,277.22,215.16
2016,7,30,9,30,25.0,281.0,1.7,19.0,301.0,301.51,233.35
2016,7,30,9,45,46.0,322.5,1.8,19.5,360.0,371.75,286.06
2016,7,30,10,0,67.0,364.0,1.9,20.0,419.0,434.05,331.53
2016,7,30,10,15,100.5,391.0,1.95,20.0,476.5,492.61,374.59
2016,7,30,10,30,134.0,418.0,2.0,20.0,534.0,558.79,422.35
2016,7,30,10,45,533.0,256.5,2.05,20.0,733.0,783.53,593.1
2016,7,30,11,0,932.0,95.0,2.1,20.0,932.0,987.26,730.16
2016,7,30,11,15,934.5,95.5,2.15,20.0,947.0,988.17,728.52
2016,7,30,11,30,937.0,96.0,2.2,20.0,962.0,986.02,727.23
2016,7,30,11,45,938.0,96.5,2.25,20.5,970.0,979.39,721.77
2016,7,30,12,0,939.0,97.0,2.3,21.0,978.0,969.74,714.47
2016,7,30,12,15,939.0,97.0,2.3,20.5,978.5,955.71,706.63
2016,7,30,12,30,939.0,97.0,2.3,20.0,979.0,938.81,696.96
2016,7,30,12,45,688.0,239.0,2.35,20.0,883.0,839.3,630.67
2016,7,30,13,0,437.0,381.0,2.4,20.0,787.0,741.79,556.82
2016,7,30,13,15,685.0,237.5,2.4,20.0,862.5,795.91,602.71
2016,7,30,13,30,933.0,94.0,2.4,20.0,938.0,836.41,631.47
2016,7,30,13,45,930.0,92.5,2.4,20.0,917.0,802.88,608.57
2016,7,30,14,0,927.0,91.0,2.4,20.0,896.0,767.28,584.73
2016,7,30,14,15,519.0,237.0,2.4,20.0,685.0,580.52,446.73
2016,7,30,14,30,111.0,383.0,2.4,20.0,474.0,427.7,326.53
2016,7,30,14,45,109.0,368.5,2.45,20.0,455.5,409.76,314.26
2016,7,30,15,0,107.0,354.0,2.5,20.0,437.0,388.79,298.95
2016,7,30,15,15,95.5,331.5,2.55,19.5,402.0,355.86,274.95
2016,7,30,15,30,84.0,309.0,2.6,19.0,367.0,324.03,251.51
2016,7,30,15,45,59.0,274.5,2.65,19.0,314.0,277.15,215.74
2016,7,30,16,0,34.0,240.0,2.7,19.0,261.0,232.9,181.76
2016,7,30,16,15,28.0,216.5,2.7,18.5,233.0,207.19,162.27
2016,7,30,16,30,22.0,193.0,2.7,18.0,205.0,186.69,146.7
2016,7,30,16,45,11.0,163.0,2.75,18.0,169.0,155.29,122.08
2016,7,30,17,0,0.0,133.0,2.8,18.0,133.0,125.11,98.28
2016,7,30,17,15,0.0,116.5,2.75,17.5,116.5,109.53,85.96
2016,7,30,17,30,0.0,100.0,2.7,17.0,100.0,94.01,73.45
2016,7,30,17,45,313.0,75.0,2.7,17.0,154.0,69.82,44.46
2016,7,30,18,0,626.0,50.0,2.7,17.0,208.0,35.85,26.12
2016,7,30,18,15,557.0,43.5,2.6,16.5,160.5,29.75,20.6
2016,7,30,18,30,488.0,37.0,2.5,16.0,113.0,26.58,17.49
2016,7,30,18,45,373.0,28.0,2.4,15.5,73.5,20.92,11.7
2016,7,30,19,0,258.0,19.0,2.3,15.0,34.0,14.83,0.0
2016,7,30,19,15,129.0,9.5,2.2,14.5,17.0,9.34,0.0
2016,7,30,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
