Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,30,19,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,31,5,15,76.5,7.0,2.05,12.5,10.0,6.88,0.0
2016,7,31,5,30,153.0,14.0,2.1,13.0,20.0,56.29,0.0
2016,7,31,5,45,283.0,25.0,2.15,13.5,55.5,137.47,86.97
2016,7,31,6,0,413.0,36.0,2.2,14.0,91.0,212.1,161.52
2016,7,31,6,15,491.0,43.5,2.2,14.0,137.0,272.72,216.66
2016,7,31,6,30,569.0,51.0,2.2,14.0,183.0,340.34,276.24
2016,7,31,6,45,284.5,75.5,2.2,14.5,141.5,244.81,201.0
2016,7,31,7,0,0.0,100.0,2.2,15.0,100.0,100.11,78.96
2016,7,31,7,15,4.5,121.5,2.15,15.0,123.0,124.69,99.62
2016,7,31,7,30,9.0,143.0,2.1,15.0,146.0,149.5,119.93
2016,7,31,7,45,16.0,165.0,2.05,15.5,172.5,176.8,141.77
2016,7,31,8,0,23.0,187.0,2.0,16.0,199.0,204.49,163.54
2016,7,31,8,15,62.5,224.5,1.95,16.5,261.0,282.06,225.4
2016,7,31,8,30,102.0,262.0,1.9,17.0,323.0,354.74,281.53
2016,7,31,8,45,73.0,269.5,1.9,17.5,315.0,340.02,267.68
2016,7,31,9,0,44.0,277.0,1.9,18.0,307.0,323.68,253.02
2016,7,31,9,15,41.5,290.5,1.85,18.0,320.0,335.32,261.17
2016,7,31,9,30,39.0,304.0,1.8,18.0,333.0,346.7,268.96
2016,7,31,9,45,114.5,345.0,1.8,18.5,437.0,466.32,359.58
2016,7,31,10,0,190.0,386.0,1.8,19.0,541.0,578.96,441.13
2016,7,31,10,15,268.0,384.0,1.8,19.0,610.0,657.17,497.32
2016,7,31,10,30,346.0,382.0,1.8,19.0,679.0,727.89,547.43
2016,7,31,10,45,638.0,239.5,1.8,19.5,805.0,864.83,648.01
2016,7,31,11,0,930.0,97.0,1.8,20.0,931.0,986.13,724.96
2016,7,31,11,15,933.5,97.5,1.8,20.0,946.5,987.95,724.16
2016,7,31,11,30,937.0,98.0,1.8,20.0,962.0,986.7,722.9
2016,7,31,11,45,939.5,98.0,1.85,20.0,971.0,980.92,719.51
2016,7,31,12,0,942.0,98.0,1.9,20.0,980.0,972.11,714.28
2016,7,31,12,15,942.0,98.0,1.95,20.0,980.5,957.99,705.69
2016,7,31,12,30,942.0,98.0,2.0,20.0,981.0,941.0,695.29
2016,7,31,12,45,595.5,275.0,2.05,20.0,832.0,791.76,593.46
2016,7,31,13,0,249.0,452.0,2.1,20.0,683.0,648.13,484.65
2016,7,31,13,15,591.5,274.0,2.2,20.0,811.0,751.93,569.45
2016,7,31,13,30,934.0,96.0,2.3,20.0,939.0,837.45,631.87
2016,7,31,13,45,931.0,94.5,2.4,20.0,918.0,803.82,609.26
2016,7,31,14,0,928.0,93.0,2.5,20.0,897.0,768.12,586.02
2016,7,31,14,15,922.5,92.0,2.55,19.5,869.0,729.2,560.98
2016,7,31,14,30,917.0,91.0,2.6,19.0,841.0,688.69,533.81
2016,7,31,14,45,910.0,89.0,2.7,19.0,807.0,644.92,501.36
2016,7,31,15,0,903.0,87.0,2.8,19.0,773.0,600.05,467.19
2016,7,31,15,15,892.5,85.0,2.85,18.5,733.0,552.41,430.61
2016,7,31,15,30,882.0,83.0,2.9,18.0,693.0,504.38,392.52
2016,7,31,15,45,869.0,81.0,2.95,18.0,649.0,455.07,351.53
2016,7,31,16,0,856.0,79.0,3.0,18.0,605.0,406.01,309.62
2016,7,31,16,15,519.0,153.0,3.0,18.0,464.0,307.22,233.19
2016,7,31,16,30,182.0,227.0,3.0,18.0,323.0,252.36,194.93
2016,7,31,16,45,97.0,189.5,3.05,18.0,240.5,193.95,150.42
2016,7,31,17,0,12.0,152.0,3.1,18.0,158.0,143.77,113.05
2016,7,31,17,15,8.5,134.0,3.05,17.5,138.0,125.61,98.86
2016,7,31,17,30,5.0,116.0,3.0,17.0,118.0,107.86,84.75
2016,7,31,17,45,308.0,83.5,3.0,16.5,161.0,75.17,49.56
2016,7,31,18,0,611.0,51.0,3.0,16.0,204.0,36.88,27.14
2016,7,31,18,15,540.5,44.5,2.9,15.5,156.5,30.72,21.53
2016,7,31,18,30,470.0,38.0,2.8,15.0,109.0,27.62,18.44
2016,7,31,18,45,353.0,28.0,2.75,15.0,70.0,21.07,11.71
2016,7,31,19,0,236.0,18.0,2.7,15.0,31.0,14.01,0.0
2016,7,31,19,15,118.0,9.0,2.65,14.5,15.5,8.85,0.0
2016,7,31,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,1,5,15,54.0,7.0,1.3,12.5,9.0,0.0,0.0
2016,8,1,5,30,108.0,14.0,1.3,13.0,18.0,43.57,0.0
2016,8,1,5,45,235.5,26.5,1.35,13.5,52.0,122.4,74.88
2016,8,1,6,0,363.0,39.0,1.4,14.0,86.0,195.97,148.54
2016,8,1,6,15,445.0,47.5,1.4,14.0,131.5,257.15,203.44
2016,8,1,6,30,527.0,56.0,1.4,14.0,177.0,325.63,263.03
2016,8,1,6,45,263.5,69.0,1.4,14.5,129.5,225.67,184.57
2016,8,1,7,0,0.0,82.0,1.4,15.0,82.0,80.68,62.64
2016,8,1,7,15,0.0,89.5,1.4,15.5,89.5,87.75,68.56
2016,8,1,7,30,0.0,97.0,1.4,16.0,97.0,94.92,74.19
2016,8,1,7,45,0.0,106.0,1.4,16.5,106.0,103.7,81.03
2016,8,1,8,0,0.0,115.0,1.4,17.0,115.0,112.5,87.79
2016,8,1,8,15,1.0,143.5,1.4,17.0,144.5,142.02,111.47
2016,8,1,8,30,2.0,172.0,1.4,17.0,174.0,171.62,134.83
2016,8,1,8,45,3.0,177.5,1.45,17.5,179.5,177.54,138.85
2016,8,1,9,0,4.0,183.0,1.5,18.0,185.0,183.57,143.03
2016,8,1,9,15,6.5,201.0,1.55,18.0,206.0,203.68,158.59
2016,8,1,9,30,9.0,219.0,1.6,18.0,227.0,223.84,174.03
2016,8,1,9,45,13.5,248.0,1.7,18.5,259.5,256.98,199.13
2016,8,1,10,0,18.0,277.0,1.8,19.0,292.0,290.14,223.85
2016,8,1,10,15,56.0,341.0,1.85,19.0,389.0,398.34,306.06
2016,8,1,10,30,94.0,405.0,1.9,19.0,486.0,499.68,380.43
2016,8,1,10,45,246.0,391.0,2.0,19.5,610.0,641.16,485.2
2016,8,1,11,0,398.0,377.0,2.1,20.0,734.0,773.61,579.39
2016,8,1,11,15,657.5,245.5,2.15,20.0,846.0,883.77,661.54
2016,8,1,11,30,917.0,114.0,2.2,20.0,958.0,982.67,726.27
2016,8,1,11,45,918.5,114.5,2.25,20.0,966.5,976.42,721.35
2016,8,1,12,0,920.0,115.0,2.3,20.0,975.0,967.2,715.68
2016,8,1,12,15,920.5,115.0,2.35,20.0,976.0,953.66,707.25
2016,8,1,12,30,921.0,115.0,2.4,20.0,977.0,937.28,697.03
2016,8,1,12,45,923.0,112.5,2.45,20.0,971.5,917.04,684.27
2016,8,1,13,0,925.0,110.0,2.5,20.0,966.0,894.08,669.7
2016,8,1,13,15,922.0,109.5,2.55,20.0,951.5,866.24,651.78
2016,8,1,13,30,919.0,109.0,2.6,20.0,937.0,836.09,632.2
2016,8,1,13,45,915.0,108.0,2.7,20.0,915.5,802.5,610.45
2016,8,1,14,0,911.0,107.0,2.8,20.0,894.0,766.94,587.06
2016,8,1,14,15,904.5,105.5,2.85,19.5,866.0,727.34,561.33
2016,8,1,14,30,898.0,104.0,2.9,19.0,838.0,686.27,532.96
2016,8,1,14,45,889.5,102.5,3.0,19.0,803.5,642.67,500.42
2016,8,1,15,0,881.0,101.0,3.1,19.0,769.0,598.13,466.29
2016,8,1,15,15,870.0,99.0,3.15,18.5,729.0,551.06,430.0
2016,8,1,15,30,859.0,97.0,3.2,18.0,689.0,503.68,392.31
2016,8,1,15,45,844.0,94.5,3.3,18.0,644.5,453.98,351.09
2016,8,1,16,0,829.0,92.0,3.4,18.0,600.0,400.76,306.09
2016,8,1,16,15,809.5,89.0,3.45,17.5,552.0,350.12,262.53
2016,8,1,16,30,790.0,86.0,3.5,17.0,504.0,300.88,219.21
2016,8,1,16,45,764.0,82.5,3.55,17.0,453.5,251.23,175.09
2016,8,1,17,0,738.0,79.0,3.6,17.0,403.0,204.02,133.67
2016,8,1,17,15,703.0,74.5,3.65,16.5,351.5,157.3,95.25
2016,8,1,17,30,668.0,70.0,3.7,16.0,300.0,110.74,60.73
2016,8,1,17,45,615.0,64.5,3.75,16.0,249.0,69.67,37.59
2016,8,1,18,0,562.0,59.0,3.8,16.0,198.0,40.36,30.2
2016,8,1,18,15,486.0,51.0,3.8,15.5,151.0,36.49,26.59
2016,8,1,18,30,410.0,43.0,3.8,15.0,104.0,32.4,22.54
2016,8,1,18,45,285.5,31.5,3.8,14.5,66.0,24.59,14.44
2016,8,1,19,0,161.0,20.0,3.8,14.0,28.0,15.74,0.0
2016,8,1,19,15,80.5,10.0,3.75,14.0,14.0,9.83,0.0
2016,8,1,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,2,5,15,44.0,7.0,3.1,12.5,8.5,0.0,0.0
2016,8,2,5,30,88.0,14.0,3.1,13.0,17.0,37.87,0.0
2016,8,2,5,45,223.0,27.0,3.15,13.5,51.0,117.61,69.3
2016,8,2,6,0,358.0,40.0,3.2,14.0,85.0,194.37,147.49
2016,8,2,6,15,444.0,48.5,3.2,14.5,131.0,256.98,203.93
2016,8,2,6,30,530.0,57.0,3.2,15.0,177.0,327.19,265.31
2016,8,2,6,45,265.0,52.5,3.2,15.5,112.5,205.37,168.56
2016,8,2,7,0,0.0,48.0,3.2,16.0,48.0,46.36,33.68
2016,8,2,7,15,0.0,65.5,3.2,16.0,65.5,63.31,48.01
2016,8,2,7,30,0.0,83.0,3.2,16.0,83.0,80.55,62.31
2016,8,2,7,45,0.0,94.5,3.25,16.5,94.5,91.95,71.45
2016,8,2,8,0,0.0,106.0,3.3,17.0,106.0,103.34,80.45
2016,8,2,8,15,0.5,137.0,3.3,17.5,137.5,134.99,105.86
2016,8,2,8,30,1.0,168.0,3.3,18.0,169.0,166.73,130.9
2016,8,2,8,45,3.5,182.0,3.35,18.5,184.5,182.58,142.97
2016,8,2,9,0,6.0,196.0,3.4,19.0,200.0,198.54,155.05
2016,8,2,9,15,8.0,210.5,3.4,19.0,216.0,214.67,167.42
2016,8,2,9,30,10.0,225.0,3.4,19.0,232.0,230.83,179.75
2016,8,2,9,45,16.0,260.0,3.45,19.5,272.5,271.45,210.78
2016,8,2,10,0,22.0,295.0,3.5,20.0,313.0,312.12,241.31
2016,8,2,10,15,39.0,337.0,3.55,20.0,370.0,378.3,291.58
2016,8,2,10,30,56.0,379.0,3.6,20.0,427.0,436.71,335.2
2016,8,2,10,45,161.5,403.0,3.65,20.5,546.0,566.59,433.16
2016,8,2,11,0,267.0,427.0,3.7,21.0,665.0,695.09,526.38
2016,8,2,11,15,601.5,268.0,3.75,21.0,817.5,852.42,647.28
2016,8,2,11,30,936.0,109.0,3.8,21.0,970.0,994.07,744.66
2016,8,2,11,45,938.0,109.5,3.9,21.5,978.5,988.16,738.44
2016,8,2,12,0,940.0,110.0,4.0,22.0,987.0,979.21,731.45
2016,8,2,12,15,940.0,110.0,4.1,22.0,987.5,964.95,722.39
2016,8,2,12,30,940.0,110.0,4.2,22.0,988.0,947.79,711.43
2016,8,2,12,45,932.5,113.5,4.3,22.0,979.0,924.67,696.42
2016,8,2,13,0,925.0,117.0,4.4,22.0,970.0,899.1,679.71
2016,8,2,13,15,593.0,274.5,4.5,22.0,818.5,751.43,573.81
2016,8,2,13,30,261.0,432.0,4.6,22.0,667.0,616.46,468.29
2016,8,2,13,45,246.5,423.5,4.75,22.5,641.5,585.67,445.94
2016,8,2,14,0,232.0,415.0,4.9,23.0,616.0,557.76,425.01
2016,8,2,14,15,212.0,403.0,5.0,22.5,581.5,521.65,399.33
2016,8,2,14,30,192.0,391.0,5.1,22.0,547.0,486.71,374.2
2016,8,2,14,45,138.0,367.0,5.2,22.0,477.0,421.72,325.0
2016,8,2,15,0,84.0,343.0,5.3,22.0,407.0,365.01,281.68
2016,8,2,15,15,66.5,314.5,5.4,22.0,363.0,324.86,251.26
2016,8,2,15,30,49.0,286.0,5.5,22.0,319.0,286.47,221.95
2016,8,2,15,45,42.0,262.0,5.6,22.0,289.5,258.33,200.44
2016,8,2,16,0,35.0,238.0,5.7,22.0,260.0,231.01,179.42
2016,8,2,16,15,44.5,225.0,5.75,21.5,250.0,219.32,170.69
2016,8,2,16,30,54.0,212.0,5.8,21.0,240.0,206.59,160.85
2016,8,2,16,45,41.0,186.5,5.85,21.0,206.5,177.4,137.97
2016,8,2,17,0,28.0,161.0,5.9,21.0,173.0,149.73,116.32
2016,8,2,17,15,23.0,141.5,5.85,20.5,150.5,133.56,103.84
2016,8,2,17,30,18.0,122.0,5.8,20.0,128.0,113.6,88.13
2016,8,2,17,45,274.5,92.5,5.8,19.5,160.5,84.14,58.11
2016,8,2,18,0,531.0,63.0,5.8,19.0,193.0,43.99,32.96
2016,8,2,18,15,450.5,54.0,5.7,18.5,146.0,39.41,28.73
2016,8,2,18,30,370.0,45.0,5.6,18.0,99.0,34.55,24.01
2016,8,2,18,45,245.0,32.0,5.55,17.5,62.0,24.72,14.07
2016,8,2,19,0,120.0,19.0,5.5,17.0,25.0,14.96,0.0
2016,8,2,19,15,60.0,9.5,5.4,16.5,12.5,9.34,0.0
2016,8,2,19,30,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,5.25,16.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,5.1,15.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,3,5,15,37.0,6.0,3.05,14.5,7.0,0.0,0.0
2016,8,3,5,30,74.0,12.0,2.9,15.0,14.0,31.92,0.0
2016,8,3,5,45,202.5,26.0,2.8,15.5,47.5,108.4,60.15
2016,8,3,6,0,331.0,40.0,2.7,16.0,81.0,183.66,137.69
2016,8,3,6,15,417.5,49.5,2.6,16.5,126.5,246.18,193.36
2016,8,3,6,30,504.0,59.0,2.5,17.0,172.0,316.42,253.92
2016,8,3,6,45,563.0,66.0,2.4,17.5,222.5,377.21,305.51
2016,8,3,7,0,622.0,73.0,2.3,18.0,273.0,442.42,358.73
2016,8,3,7,15,393.5,120.5,2.2,18.5,255.0,383.46,310.56
2016,8,3,7,30,165.0,168.0,2.1,19.0,237.0,291.47,234.32
2016,8,3,7,45,95.0,177.5,2.05,19.5,218.5,251.2,200.61
2016,8,3,8,0,25.0,187.0,2.0,20.0,200.0,206.03,162.18
2016,8,3,8,15,40.0,215.5,1.9,20.5,238.5,255.12,200.35
2016,8,3,8,30,55.0,244.0,1.8,21.0,277.0,297.71,232.39
2016,8,3,8,45,100.5,275.0,1.7,21.5,341.0,368.33,285.85
2016,8,3,9,0,146.0,306.0,1.6,22.0,405.0,449.78,345.4
2016,8,3,9,15,508.5,206.5,1.65,22.0,578.5,672.74,515.16
2016,8,3,9,30,871.0,107.0,1.7,22.0,752.0,889.62,663.35
2016,8,3,9,45,877.5,110.5,1.8,22.5,787.5,914.01,675.62
2016,8,3,10,0,884.0,114.0,1.9,23.0,823.0,935.82,688.33
2016,8,3,10,15,891.5,115.0,2.1,23.0,853.0,953.21,700.63
2016,8,3,10,30,899.0,116.0,2.3,23.0,883.0,967.86,711.2
2016,8,3,10,45,537.0,278.0,2.5,23.0,739.5,804.35,599.66
2016,8,3,11,0,175.0,440.0,2.7,23.0,596.0,614.87,458.07
2016,8,3,11,15,546.0,280.0,2.9,23.0,779.0,809.98,608.09
2016,8,3,11,30,917.0,120.0,3.1,23.0,962.0,985.83,728.98
2016,8,3,11,45,918.5,121.0,3.3,23.0,970.5,979.96,724.74
2016,8,3,12,0,920.0,122.0,3.5,23.0,979.0,971.1,720.11
2016,8,3,12,15,920.5,122.0,3.65,22.5,980.0,957.41,713.32
2016,8,3,12,30,921.0,122.0,3.8,22.0,981.0,940.89,704.59
2016,8,3,12,45,495.5,276.0,3.95,22.0,738.0,703.05,535.86
2016,8,3,13,0,70.0,430.0,4.1,22.0,495.0,473.83,358.06
2016,8,3,13,15,145.0,434.5,4.25,22.0,566.0,535.06,406.37
2016,8,3,13,30,220.0,439.0,4.4,22.0,637.0,591.19,449.24
2016,8,3,13,45,202.0,429.5,4.6,22.0,608.0,558.64,425.63
2016,8,3,14,0,184.0,420.0,4.8,22.0,579.0,526.91,402.73
2016,8,3,14,15,119.5,387.5,4.9,21.5,490.0,443.44,340.71
2016,8,3,14,30,55.0,355.0,5.0,21.0,401.0,367.94,283.63
2016,8,3,14,45,221.0,333.0,5.15,21.0,502.0,438.3,340.77
2016,8,3,15,0,387.0,311.0,5.3,21.0,603.0,500.97,389.81
2016,8,3,15,15,287.0,312.0,5.4,20.5,522.5,429.75,334.85
2016,8,3,15,30,187.0,313.0,5.5,20.0,442.0,371.13,289.63
2016,8,3,15,45,120.0,282.0,5.65,20.0,362.5,304.45,237.85
2016,8,3,16,0,53.0,251.0,5.8,20.0,283.0,248.68,194.61
2016,8,3,16,15,27.0,204.5,5.85,19.5,220.5,195.98,153.67
2016,8,3,16,30,1.0,158.0,5.9,19.0,158.0,149.38,117.28
2016,8,3,16,45,1.5,149.0,5.95,19.0,149.5,140.4,110.37
2016,8,3,17,0,2.0,140.0,6.0,19.0,141.0,131.25,103.21
2016,8,3,17,15,1.0,122.0,6.05,18.5,122.5,114.06,89.55
2016,8,3,17,30,0.0,104.0,6.1,18.0,104.0,97.05,75.81
2016,8,3,17,45,278.5,82.0,6.15,18.0,149.0,69.66,46.71
2016,8,3,18,0,557.0,60.0,6.2,18.0,194.0,41.6,31.0
2016,8,3,18,15,477.0,51.0,6.1,17.5,146.5,36.9,26.64
2016,8,3,18,30,397.0,42.0,6.0,17.0,99.0,31.88,21.77
2016,8,3,18,45,268.5,30.0,5.95,16.5,61.5,23.54,12.91
2016,8,3,19,0,140.0,18.0,5.9,16.0,24.0,14.18,0.0
2016,8,3,19,15,70.0,9.0,5.8,15.5,12.0,8.85,0.0
2016,8,3,19,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,5.5,14.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,4.9,13.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,4,5,15,26.5,6.0,4.1,13.0,6.5,0.0,0.0
2016,8,4,5,30,53.0,12.0,4.1,13.0,13.0,26.1,0.0
2016,8,4,5,45,183.0,26.5,4.15,13.5,46.0,102.1,53.72
2016,8,4,6,0,313.0,41.0,4.2,14.0,79.0,177.26,133.66
2016,8,4,6,15,402.0,51.0,4.2,14.5,124.5,240.51,190.72
2016,8,4,6,30,491.0,61.0,4.2,15.0,170.0,311.67,253.08
2016,8,4,6,45,245.5,66.0,4.25,15.5,120.5,211.65,173.67
2016,8,4,7,0,0.0,71.0,4.3,16.0,71.0,69.16,52.91
2016,8,4,7,15,0.0,85.0,4.2,16.0,85.0,83.14,64.67
2016,8,4,7,30,0.0,99.0,4.1,16.0,99.0,97.08,76.14
2016,8,4,7,45,0.0,100.0,4.05,16.5,100.0,97.6,76.16
2016,8,4,8,0,0.0,101.0,4.0,17.0,101.0,98.3,76.33
2016,8,4,8,15,0.0,115.0,3.95,17.0,115.0,112.22,87.51
2016,8,4,8,30,0.0,129.0,3.9,17.0,129.0,126.12,98.56
2016,8,4,8,45,0.0,135.5,3.85,17.5,135.5,132.44,103.17
2016,8,4,9,0,0.0,142.0,3.8,18.0,142.0,138.77,107.78
2016,8,4,9,15,2.5,165.0,3.8,18.0,167.0,163.82,127.68
2016,8,4,9,30,5.0,188.0,3.8,18.0,192.0,188.95,147.45
2016,8,4,9,45,5.5,190.5,3.8,18.5,195.0,191.71,149.03
2016,8,4,10,0,6.0,193.0,3.8,19.0,198.0,194.5,150.69
2016,8,4,10,15,10.5,233.0,3.8,19.0,242.0,238.46,184.99
2016,8,4,10,30,15.0,273.0,3.8,19.0,286.0,282.42,218.8
2016,8,4,10,45,31.5,330.0,3.85,19.0,358.0,361.37,279.32
2016,8,4,11,0,48.0,387.0,3.9,19.0,430.0,433.87,333.79
2016,8,4,11,15,57.0,405.5,3.9,18.5,457.5,459.23,353.06
2016,8,4,11,30,66.0,424.0,3.9,18.0,485.0,484.07,372.09
2016,8,4,11,45,68.0,425.5,3.95,18.0,489.0,484.72,372.45
2016,8,4,12,0,70.0,427.0,4.0,18.0,493.0,485.09,372.73
2016,8,4,12,15,140.0,445.0,4.0,18.0,576.0,565.68,434.42
2016,8,4,12,30,210.0,463.0,4.0,18.0,659.0,639.56,489.74
2016,8,4,12,45,162.5,457.5,4.05,18.0,609.0,585.4,448.69
2016,8,4,13,0,115.0,452.0,4.1,18.0,559.0,532.94,409.12
2016,8,4,13,15,149.0,447.5,4.1,18.0,583.0,550.17,423.22
2016,8,4,13,30,183.0,443.0,4.1,18.0,607.0,565.19,435.27
2016,8,4,13,45,118.5,411.0,4.2,18.0,516.0,477.94,369.36
2016,8,4,14,0,54.0,379.0,4.3,18.0,425.0,397.13,307.61
2016,8,4,14,15,40.0,343.5,4.35,18.0,377.5,351.07,272.85
2016,8,4,14,30,26.0,308.0,4.4,18.0,330.0,306.4,238.67
2016,8,4,14,45,37.5,313.0,4.45,18.0,342.5,315.17,246.13
2016,8,4,15,0,49.0,318.0,4.5,18.0,355.0,322.62,252.38
2016,8,4,15,15,36.5,285.0,4.5,17.5,312.0,282.89,222.08
2016,8,4,15,30,24.0,252.0,4.5,17.0,269.0,248.94,196.12
2016,8,4,15,45,20.5,232.0,4.55,17.0,245.5,227.16,179.26
2016,8,4,16,0,17.0,212.0,4.6,17.0,222.0,205.77,162.6
2016,8,4,16,15,8.5,166.5,4.6,16.5,171.5,160.37,126.71
2016,8,4,16,30,0.0,121.0,4.6,16.0,121.0,115.66,90.86
2016,8,4,16,45,0.0,99.0,4.6,16.0,99.0,95.09,74.14
2016,8,4,17,0,0.0,77.0,4.6,16.0,77.0,74.46,57.16
2016,8,4,17,15,0.0,67.0,4.55,15.5,67.0,64.76,49.28
2016,8,4,17,30,0.0,57.0,4.5,15.0,57.0,55.08,41.28
2016,8,4,17,45,279.5,56.0,4.5,15.0,123.0,48.75,30.04
2016,8,4,18,0,559.0,55.0,4.5,15.0,189.0,37.53,27.79
2016,8,4,18,15,481.0,47.0,4.4,14.5,142.0,33.51,24.0
2016,8,4,18,30,403.0,39.0,4.3,14.0,95.0,29.25,19.75
2016,8,4,18,45,279.0,27.0,4.25,14.0,58.5,20.8,10.61
2016,8,4,19,0,155.0,15.0,4.2,14.0,22.0,14.74,0.0
2016,8,4,19,15,77.5,7.5,4.15,13.5,11.0,7.37,0.0
2016,8,4,19,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,5,5,15,29.5,5.0,1.85,13.0,6.0,0.0,0.0
2016,8,5,5,30,59.0,10.0,1.9,13.0,12.0,25.63,0.0
2016,8,5,5,45,181.0,24.5,2.0,13.5,44.0,97.88,47.42
2016,8,5,6,0,303.0,39.0,2.1,14.0,76.0,171.04,127.99
2016,8,5,6,15,390.0,50.0,2.1,14.0,120.5,233.7,184.49
2016,8,5,6,30,477.0,61.0,2.1,14.0,165.0,304.29,246.22
2016,8,5,6,45,532.5,69.5,2.1,14.5,214.5,363.7,297.3
2016,8,5,7,0,588.0,78.0,2.1,15.0,264.0,427.25,349.95
2016,8,5,7,15,294.0,87.5,2.05,15.0,180.5,284.55,234.81
2016,8,5,7,30,0.0,97.0,2.0,15.0,97.0,95.03,74.37
2016,8,5,7,45,0.0,113.0,2.0,15.5,113.0,111.03,87.52
2016,8,5,8,0,0.0,129.0,2.0,16.0,129.0,126.99,100.14
2016,8,5,8,15,0.0,122.5,1.95,16.0,122.5,119.85,93.94
2016,8,5,8,30,0.0,116.0,1.9,16.0,116.0,113.02,88.06
2016,8,5,8,45,0.0,135.5,1.9,16.5,135.5,132.45,103.4
2016,8,5,9,0,0.0,155.0,1.9,17.0,155.0,151.87,118.48
2016,8,5,9,15,0.5,159.0,1.9,17.0,160.0,156.07,121.52
2016,8,5,9,30,1.0,163.0,1.9,17.0,165.0,160.32,124.64
2016,8,5,9,45,4.0,181.0,1.9,17.5,185.0,180.84,140.5
2016,8,5,10,0,7.0,199.0,1.9,18.0,205.0,201.4,156.18
2016,8,5,10,15,8.0,212.5,1.95,18.0,219.5,215.63,167.02
2016,8,5,10,30,9.0,226.0,2.0,18.0,234.0,229.8,177.81
2016,8,5,10,45,11.0,242.5,2.05,18.5,252.0,247.83,191.21
2016,8,5,11,0,13.0,259.0,2.1,19.0,270.0,265.75,204.42
2016,8,5,11,15,19.0,303.5,2.2,19.0,321.0,315.05,241.88
2016,8,5,11,30,25.0,348.0,2.3,19.0,372.0,368.99,282.23
2016,8,5,11,45,51.0,394.0,2.4,19.0,442.0,437.3,333.48
2016,8,5,12,0,77.0,440.0,2.5,19.0,512.0,504.26,382.83
2016,8,5,12,15,87.5,446.0,2.6,19.0,528.0,516.18,391.62
2016,8,5,12,30,98.0,452.0,2.7,19.0,544.0,527.37,400.21
2016,8,5,12,45,143.0,454.5,2.85,19.0,587.0,565.29,429.44
2016,8,5,13,0,188.0,457.0,3.0,19.0,630.0,598.83,455.16
2016,8,5,13,15,258.5,433.5,3.1,19.0,667.5,625.39,476.62
2016,8,5,13,30,329.0,410.0,3.2,19.0,705.0,647.73,494.83
2016,8,5,13,45,575.0,282.5,3.3,19.0,782.0,700.63,539.93
2016,8,5,14,0,821.0,155.0,3.4,19.0,859.0,737.79,572.31
2016,8,5,14,15,812.5,153.5,3.5,19.0,830.5,699.12,543.7
2016,8,5,14,30,804.0,152.0,3.6,19.0,802.0,659.38,514.2
2016,8,5,14,45,572.0,237.0,3.75,19.0,689.5,560.03,436.72
2016,8,5,15,0,340.0,322.0,3.9,19.0,577.0,482.06,374.79
2016,8,5,15,15,333.0,306.5,4.0,18.5,545.5,447.11,348.81
2016,8,5,15,30,326.0,291.0,4.1,18.0,514.0,412.46,322.33
2016,8,5,15,45,170.5,250.5,4.2,18.0,366.5,298.33,233.67
2016,8,5,16,0,15.0,210.0,4.3,18.0,219.0,203.11,159.68
2016,8,5,16,15,13.0,192.5,4.4,17.5,200.5,184.95,145.98
2016,8,5,16,30,11.0,175.0,4.5,17.0,182.0,167.04,132.19
2016,8,5,16,45,7.0,157.0,4.6,17.0,161.0,148.47,117.54
2016,8,5,17,0,3.0,139.0,4.7,17.0,140.0,130.37,103.17
2016,8,5,17,15,1.5,120.5,4.8,16.5,121.0,112.64,89.01
2016,8,5,17,30,0.0,102.0,4.9,16.0,102.0,95.16,74.8
2016,8,5,17,45,203.0,88.5,5.0,16.0,136.5,75.91,54.78
2016,8,5,18,0,406.0,75.0,5.1,16.0,171.0,54.57,42.69
2016,8,5,18,15,325.0,62.0,5.1,15.5,127.0,46.29,35.06
2016,8,5,18,30,244.0,49.0,5.1,15.0,83.0,37.57,26.75
2016,8,5,18,45,144.5,32.0,5.1,15.0,50.0,24.97,13.32
2016,8,5,19,0,45.0,15.0,5.1,15.0,17.0,14.74,0.0
2016,8,5,19,15,22.5,7.5,5.05,14.5,8.5,7.37,0.0
2016,8,5,19,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,4.85,13.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,4.95,12.5,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,8,6,5,15,14.5,4.5,4.95,12.5,5.0,0.0,0.0
2016,8,6,5,30,29.0,9.0,5.0,13.0,10.0,16.56,0.0
2016,8,6,5,45,144.0,25.0,5.05,13.5,41.0,86.23,37.38
2016,8,6,6,0,259.0,41.0,5.1,14.0,72.0,157.03,117.38
2016,8,6,6,15,348.5,53.0,5.05,14.0,115.5,218.27,173.1
2016,8,6,6,30,438.0,65.0,5.0,14.0,159.0,289.75,236.35
2016,8,6,6,45,502.0,73.0,4.95,14.5,209.0,351.22,290.17
2016,8,6,7,0,566.0,81.0,4.9,15.0,259.0,417.5,346.41
2016,8,6,7,15,283.0,90.0,4.85,15.5,179.0,280.58,233.21
2016,8,6,7,30,0.0,99.0,4.8,16.0,99.0,97.14,76.09
2016,8,6,7,45,0.0,103.5,4.8,16.5,103.5,101.23,79.23
2016,8,6,8,0,0.0,108.0,4.8,17.0,108.0,105.44,82.28
2016,8,6,8,15,0.0,129.0,4.8,17.0,129.0,126.5,99.3
2016,8,6,8,30,0.0,150.0,4.8,17.0,150.0,147.54,116.11
2016,8,6,8,45,1.5,164.0,4.8,17.5,165.5,162.59,127.75
2016,8,6,9,0,3.0,178.0,4.8,18.0,181.0,177.7,139.32
2016,8,6,9,15,4.0,186.0,4.75,18.0,190.0,186.33,145.88
2016,8,6,9,30,5.0,194.0,4.7,18.0,199.0,195.01,152.47
2016,8,6,9,45,8.5,219.5,4.7,18.5,227.0,223.59,174.57
2016,8,6,10,0,12.0,245.0,4.7,19.0,255.0,252.2,196.4
2016,8,6,10,15,15.0,269.0,4.7,19.0,282.0,278.79,216.81
2016,8,6,10,30,18.0,293.0,4.7,19.0,309.0,305.29,237.01
2016,8,6,10,45,23.0,319.0,4.75,19.5,339.5,335.52,259.58
2016,8,6,11,0,28.0,345.0,4.8,20.0,370.0,371.94,286.58
2016,8,6,11,15,50.5,386.5,4.85,20.0,432.5,433.6,333.52
2016,8,6,11,30,73.0,428.0,4.9,20.0,495.0,494.4,379.14
2016,8,6,11,45,153.0,442.5,4.95,20.0,584.0,584.56,448.09
2016,8,6,12,0,233.0,457.0,5.0,20.0,673.0,667.24,510.26
2016,8,6,12,15,164.0,453.5,5.05,20.0,606.0,595.01,455.25
2016,8,6,12,30,95.0,450.0,5.1,20.0,539.0,522.54,400.0
2016,8,6,12,45,97.5,444.0,5.2,20.0,534.5,514.48,394.62
2016,8,6,13,0,100.0,438.0,5.3,20.0,530.0,506.1,388.8
2016,8,6,13,15,171.0,435.5,5.4,20.0,589.5,556.07,428.4
2016,8,6,13,30,242.0,433.0,5.5,20.0,649.0,600.04,462.93
2016,8,6,13,45,247.0,417.5,5.65,20.0,633.5,578.13,447.24
2016,8,6,14,0,252.0,402.0,5.8,20.0,618.0,555.59,431.12
2016,8,6,14,15,251.0,389.0,5.95,20.0,597.5,530.55,412.76
2016,8,6,14,30,250.0,376.0,6.1,20.0,577.0,505.27,393.99
2016,8,6,14,45,546.0,247.5,6.25,20.0,662.0,552.94,435.55
2016,8,6,15,0,842.0,119.0,6.4,20.0,747.0,578.67,457.71
2016,8,6,15,15,829.0,116.5,6.5,19.5,707.0,531.21,419.58
2016,8,6,15,30,816.0,114.0,6.6,19.0,667.0,483.74,380.58
2016,8,6,15,45,801.0,110.0,6.75,19.0,622.5,434.27,338.36
2016,8,6,16,0,786.0,106.0,6.9,19.0,578.0,385.41,295.68
2016,8,6,16,15,764.5,102.5,6.95,18.5,530.0,335.71,252.1
2016,8,6,16,30,743.0,99.0,7.0,18.0,482.0,284.32,206.65
2016,8,6,16,45,716.0,94.0,7.1,18.0,431.5,235.36,163.03
2016,8,6,17,0,689.0,89.0,7.2,18.0,381.0,188.98,122.67
2016,8,6,17,15,649.5,83.0,7.25,17.5,330.0,142.96,85.86
2016,8,6,17,30,610.0,77.0,7.3,17.0,279.0,101.1,56.9
2016,8,6,17,45,558.0,69.5,7.35,16.5,229.0,61.93,37.35
2016,8,6,18,0,506.0,62.0,7.4,16.0,179.0,44.01,33.34
2016,8,6,18,15,421.5,52.0,7.35,15.5,133.0,38.49,28.17
2016,8,6,18,30,337.0,42.0,7.3,15.0,87.0,32.61,22.4
2016,8,6,18,45,214.0,28.5,7.25,15.0,52.5,22.15,10.63
2016,8,6,19,0,91.0,15.0,7.2,15.0,18.0,14.74,0.0
2016,8,6,19,15,45.5,7.5,7.15,14.5,9.0,0.0,0.0
2016,8,6,19,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,7.0,13.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,6.8,12.5,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,8,7,5,15,34.0,5.0,6.6,12.5,5.5,0.0,0.0
2016,8,7,5,30,68.0,10.0,6.6,13.0,11.0,27.77,0.0
2016,8,7,5,45,217.0,22.0,6.65,13.5,44.0,105.0,40.27
2016,8,7,6,0,366.0,34.0,6.7,14.0,77.0,187.33,139.57
2016,8,7,6,15,457.0,42.5,6.6,14.5,123.0,251.18,198.93
2016,8,7,6,30,548.0,51.0,6.5,15.0,169.0,323.38,263.36
2016,8,7,6,45,608.5,57.0,6.4,15.5,220.0,385.22,318.2
2016,8,7,7,0,669.0,63.0,6.3,16.0,271.0,451.66,375.11
2016,8,7,7,15,356.5,109.5,6.2,16.0,222.5,346.36,287.94
2016,8,7,7,30,44.0,156.0,6.1,16.0,174.0,193.14,156.8
2016,8,7,7,45,95.5,184.0,6.0,16.5,229.5,258.93,211.42
2016,8,7,8,0,147.0,212.0,5.9,17.0,285.0,336.25,273.97
2016,8,7,8,15,497.5,148.0,5.8,17.5,432.5,544.34,446.07
2016,8,7,8,30,848.0,84.0,5.7,18.0,580.0,755.64,608.6
2016,8,7,8,45,864.5,86.0,5.6,18.5,626.5,795.47,634.08
2016,8,7,9,0,881.0,88.0,5.5,19.0,673.0,833.86,658.82
2016,8,7,9,15,893.0,90.0,5.45,19.5,715.0,866.71,679.4
2016,8,7,9,30,905.0,92.0,5.4,20.0,757.0,897.45,698.24
2016,8,7,9,45,911.5,95.0,5.35,20.5,793.0,922.04,712.53
2016,8,7,10,0,918.0,98.0,5.3,21.0,829.0,943.93,724.87
2016,8,7,10,15,925.0,99.5,5.3,21.0,859.0,961.88,736.19
2016,8,7,10,30,932.0,101.0,5.3,21.0,889.0,976.93,745.6
2016,8,7,10,45,938.0,101.0,5.3,21.5,912.5,986.49,749.81
2016,8,7,11,0,944.0,101.0,5.3,22.0,936.0,992.99,752.04
2016,8,7,11,15,947.5,101.5,5.35,22.0,952.0,994.56,752.86
2016,8,7,11,30,951.0,102.0,5.4,22.0,968.0,992.97,751.66
2016,8,7,11,45,953.5,101.5,5.45,22.0,977.0,986.29,747.08
2016,8,7,12,0,956.0,101.0,5.5,22.0,986.0,976.5,740.48
2016,8,7,12,15,956.5,101.5,5.6,22.0,986.5,962.82,731.62
2016,8,7,12,30,957.0,102.0,5.7,22.0,987.0,946.15,720.72
2016,8,7,12,45,952.5,103.5,5.8,22.0,979.0,923.23,705.46
2016,8,7,13,0,948.0,105.0,5.9,22.0,971.0,897.68,688.34
2016,8,7,13,15,945.0,104.0,5.95,22.0,956.0,868.49,668.32
2016,8,7,13,30,942.0,103.0,6.0,22.0,941.0,836.91,646.52
2016,8,7,13,45,937.0,102.5,6.1,22.0,918.5,802.02,622.43
2016,8,7,14,0,932.0,102.0,6.2,22.0,896.0,765.14,596.71
2016,8,7,14,15,925.5,100.5,6.25,22.0,867.0,724.49,567.82
2016,8,7,14,30,919.0,99.0,6.3,22.0,838.0,682.31,535.77
2016,8,7,14,45,908.5,98.0,6.4,22.0,802.0,636.84,500.35
2016,8,7,15,0,898.0,97.0,6.5,22.0,766.0,590.55,463.49
2016,8,7,15,15,886.0,95.0,6.6,22.0,725.0,541.98,424.01
2016,8,7,15,30,874.0,93.0,6.7,22.0,684.0,493.16,383.35
2016,8,7,15,45,857.0,91.5,6.8,22.0,638.0,442.65,340.41
2016,8,7,16,0,840.0,90.0,6.9,22.0,592.0,388.74,293.94
2016,8,7,16,15,819.0,87.0,6.9,21.5,542.5,337.01,248.83
2016,8,7,16,30,798.0,84.0,6.9,21.0,493.0,286.85,204.41
2016,8,7,16,45,768.5,81.0,6.95,21.0,441.0,236.56,159.95
2016,8,7,17,0,739.0,78.0,7.0,21.0,389.0,189.11,119.12
2016,8,7,17,15,701.0,73.0,6.95,20.5,336.5,138.49,79.07
2016,8,7,17,30,663.0,68.0,6.9,20.0,284.0,95.04,49.83
2016,8,7,17,45,606.5,62.0,6.9,19.5,233.0,54.5,31.18
2016,8,7,18,0,550.0,56.0,6.9,19.0,182.0,38.98,28.51
2016,8,7,18,15,464.5,47.5,6.85,18.5,135.0,34.59,24.4
2016,8,7,18,30,379.0,39.0,6.8,18.0,88.0,29.94,19.76
2016,8,7,18,45,240.0,26.5,6.75,17.5,52.5,20.96,8.97
2016,8,7,19,0,101.0,14.0,6.7,17.0,17.0,13.76,0.0
2016,8,7,19,15,50.5,7.0,6.65,16.5,8.5,0.0,0.0
2016,8,7,19,30,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,6.55,16.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,6.4,15.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,5.9,14.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,6.05,13.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,6.15,13.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,6.7,13.5,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,8,8,5,45,168.5,17.0,6.7,14.5,36.0,83.28,25.05
2016,8,8,6,0,337.0,34.0,6.7,15.0,72.0,176.21,129.98
2016,8,8,6,15,428.5,43.0,6.55,15.5,117.0,239.3,188.42
2016,8,8,6,30,520.0,52.0,6.4,16.0,162.0,310.83,251.91
2016,8,8,6,45,578.5,58.5,6.3,16.5,212.0,370.91,305.07
2016,8,8,7,0,637.0,65.0,6.2,17.0,262.0,435.45,360.23
2016,8,8,7,15,677.5,70.0,6.15,17.5,314.0,491.72,407.05
2016,8,8,7,30,718.0,75.0,6.1,18.0,366.0,547.99,452.41
2016,8,8,7,45,749.5,78.0,6.1,18.5,417.5,600.07,493.14
2016,8,8,8,0,781.0,81.0,6.1,19.0,469.0,652.84,532.34
2016,8,8,8,15,802.0,84.0,6.1,19.5,518.0,698.23,564.31
2016,8,8,8,30,823.0,87.0,6.1,20.0,567.0,742.97,595.23
2016,8,8,8,45,840.5,89.0,6.15,20.5,613.0,778.15,618.69
2016,8,8,9,0,858.0,91.0,6.2,21.0,659.0,816.67,644.4
2016,8,8,9,15,870.5,93.0,6.25,21.0,700.5,849.35,666.84
2016,8,8,9,30,883.0,95.0,6.3,21.0,742.0,879.99,687.76
2016,8,8,9,45,894.5,95.5,6.4,21.5,778.5,905.87,704.06
2016,8,8,10,0,906.0,96.0,6.5,22.0,815.0,929.32,718.61
2016,8,8,10,15,912.5,97.5,6.6,22.0,845.0,946.65,730.26
2016,8,8,10,30,919.0,99.0,6.7,22.0,875.0,961.13,740.0
2016,8,8,10,45,924.0,100.0,6.8,22.0,898.0,970.71,746.39
2016,8,8,11,0,929.0,101.0,6.9,22.0,921.0,977.26,750.77
2016,8,8,11,15,932.0,101.5,6.95,22.0,937.0,978.34,751.17
2016,8,8,11,30,935.0,102.0,7.0,22.0,953.0,976.31,749.52
2016,8,8,11,45,937.0,102.0,7.1,22.0,961.5,969.75,745.02
2016,8,8,12,0,939.0,102.0,7.2,22.0,970.0,960.13,738.46
2016,8,8,12,15,939.5,102.0,7.25,22.0,970.5,946.14,728.66
2016,8,8,12,30,940.0,102.0,7.3,22.0,971.0,929.22,716.85
2016,8,8,12,45,939.5,101.0,7.4,22.0,964.0,907.61,701.94
2016,8,8,13,0,939.0,100.0,7.5,22.0,957.0,883.28,685.07
2016,8,8,13,15,936.0,99.5,7.55,22.0,942.5,854.78,664.97
2016,8,8,13,30,933.0,99.0,7.6,22.0,928.0,823.9,643.1
2016,8,8,13,45,929.0,98.0,7.65,22.0,906.0,789.55,618.6
2016,8,8,14,0,925.0,97.0,7.7,22.0,884.0,753.17,592.47
2016,8,8,14,15,918.5,96.0,7.7,22.0,855.0,713.21,563.4
2016,8,8,14,30,912.0,95.0,7.7,22.0,826.0,671.73,531.17
2016,8,8,14,45,903.5,93.0,7.75,22.0,790.5,626.81,495.52
2016,8,8,15,0,895.0,91.0,7.8,22.0,755.0,580.92,458.37
2016,8,8,15,15,883.0,89.5,7.75,21.5,714.5,532.94,419.44
2016,8,8,15,30,871.0,88.0,7.7,21.0,674.0,484.7,379.3
2016,8,8,15,45,601.5,163.5,7.65,21.0,555.0,390.84,303.2
2016,8,8,16,0,332.0,239.0,7.6,21.0,436.0,330.83,255.82
2016,8,8,16,15,327.5,219.0,7.55,20.5,399.5,293.77,225.3
2016,8,8,16,30,323.0,199.0,7.5,20.0,363.0,257.13,194.68
2016,8,8,16,45,537.5,134.0,7.5,20.0,373.5,226.8,160.82
2016,8,8,17,0,752.0,69.0,7.5,20.0,384.0,180.79,112.17
2016,8,8,17,15,715.0,65.0,7.45,19.5,332.0,133.94,75.2
2016,8,8,17,30,678.0,61.0,7.4,19.0,280.0,91.01,46.81
2016,8,8,17,45,625.0,55.5,7.4,18.5,229.5,47.2,26.49
2016,8,8,18,0,572.0,50.0,7.4,18.0,179.0,34.1,24.34
2016,8,8,18,15,488.0,42.5,7.3,17.5,132.5,30.33,20.77
2016,8,8,18,30,404.0,35.0,7.2,17.0,86.0,26.36,16.72
2016,8,8,18,45,259.0,23.5,7.1,16.5,51.0,18.22,6.38
2016,8,8,19,0,114.0,12.0,7.0,16.0,16.0,11.8,0.0
2016,8,8,19,15,57.0,6.0,6.95,15.5,8.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,6.85,15.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,6.8,14.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,6.95,13.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,9,5,45,163.0,16.5,4.95,14.5,34.5,80.14,17.23
2016,8,9,6,0,326.0,33.0,4.9,15.0,69.0,170.57,124.74
2016,8,9,6,15,418.0,42.5,4.7,15.5,114.0,233.65,183.05
2016,8,9,6,30,510.0,52.0,4.5,16.0,159.0,305.31,246.07
2016,8,9,6,45,568.0,59.0,4.35,16.5,208.5,365.19,298.39
2016,8,9,7,0,626.0,66.0,4.2,17.0,258.0,429.5,352.47
2016,8,9,7,15,667.0,71.0,3.95,17.5,309.5,485.54,398.0
2016,8,9,7,30,708.0,76.0,3.7,18.0,361.0,541.54,441.82
2016,8,9,7,45,738.5,79.5,3.45,18.5,412.5,593.12,480.47
2016,8,9,8,0,769.0,83.0,3.2,19.0,464.0,645.32,517.41
2016,8,9,8,15,791.0,86.5,3.0,19.5,513.0,691.58,548.01
2016,8,9,8,30,813.0,90.0,2.8,20.0,562.0,737.28,577.28
2016,8,9,8,45,830.5,92.0,2.65,21.0,608.0,776.84,600.44
2016,8,9,9,0,848.0,94.0,2.5,22.0,654.0,810.27,618.66
2016,8,9,9,15,860.5,96.5,2.45,22.0,695.5,843.21,639.25
2016,8,9,9,30,873.0,99.0,2.4,22.0,737.0,874.13,658.26
2016,8,9,9,45,882.5,100.5,2.4,22.5,773.0,899.06,672.24
2016,8,9,10,0,892.0,102.0,2.4,23.0,809.0,921.52,684.53
2016,8,9,10,15,899.0,103.5,2.45,23.0,838.5,939.06,695.35
2016,8,9,10,30,906.0,105.0,2.5,23.0,868.0,953.78,704.44
2016,8,9,10,45,910.0,106.5,2.65,23.5,890.5,962.79,709.42
2016,8,9,11,0,914.0,108.0,2.8,24.0,913.0,968.79,712.52
2016,8,9,11,15,917.0,109.0,3.0,24.0,929.0,970.28,714.53
2016,8,9,11,30,920.0,110.0,3.2,24.0,945.0,968.71,714.58
2016,8,9,11,45,537.5,285.0,3.4,24.0,774.5,788.4,590.18
2016,8,9,12,0,155.0,460.0,3.6,24.0,604.0,597.79,445.56
2016,8,9,12,15,538.0,286.0,3.8,24.0,782.5,769.75,580.97
2016,8,9,12,30,921.0,112.0,4.0,24.0,961.0,920.3,688.11
2016,8,9,12,45,917.5,113.0,4.2,24.0,953.5,898.3,673.2
2016,8,9,13,0,914.0,114.0,4.4,24.0,946.0,873.75,657.66
2016,8,9,13,15,910.5,113.5,4.55,24.0,931.0,845.35,639.31
2016,8,9,13,30,907.0,113.0,4.7,24.0,916.0,814.66,619.39
2016,8,9,13,45,901.0,112.5,4.9,24.0,894.0,779.95,596.64
2016,8,9,14,0,895.0,112.0,5.1,24.0,872.0,743.41,572.24
2016,8,9,14,15,888.0,111.0,5.2,23.5,843.0,704.06,545.68
2016,8,9,14,30,881.0,110.0,5.3,23.0,814.0,663.3,516.05
2016,8,9,14,45,870.5,108.5,5.45,23.0,778.5,618.76,481.97
2016,8,9,15,0,860.0,107.0,5.6,23.0,743.0,573.48,446.44
2016,8,9,15,15,847.5,105.0,5.65,23.0,702.5,526.2,408.29
2016,8,9,15,30,835.0,103.0,5.7,23.0,662.0,475.21,366.44
2016,8,9,15,45,816.0,101.0,5.8,23.0,616.5,424.96,324.21
2016,8,9,16,0,797.0,99.0,5.9,23.0,571.0,375.67,281.81
2016,8,9,16,15,775.5,95.5,5.95,22.5,522.5,325.44,238.46
2016,8,9,16,30,754.0,92.0,6.0,22.0,474.0,276.87,195.92
2016,8,9,16,45,722.0,88.5,6.1,22.0,423.0,224.55,150.61
2016,8,9,17,0,690.0,85.0,6.2,22.0,372.0,178.43,111.65
2016,8,9,17,15,649.0,79.5,6.2,21.0,320.5,132.87,76.76
2016,8,9,17,30,608.0,74.0,6.2,20.0,269.0,91.63,50.19
2016,8,9,17,45,544.5,67.5,6.25,19.5,218.0,53.7,34.25
2016,8,9,18,0,481.0,61.0,6.3,19.0,167.0,43.87,32.75
2016,8,9,18,15,392.0,50.5,6.2,18.5,122.0,37.86,27.16
2016,8,9,18,30,303.0,40.0,6.1,18.0,77.0,31.46,20.85
2016,8,9,18,45,175.5,25.5,6.1,17.5,44.5,19.9,6.4
2016,8,9,19,0,48.0,11.0,6.1,17.0,12.0,10.81,0.0
2016,8,9,19,15,24.0,5.5,6.05,16.5,6.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,5.95,15.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
