Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,9,21,45,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,5.65,14.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,4.9,13.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,10,5,45,133.0,17.5,4.05,14.5,32.0,69.64,7.2
2016,8,10,6,0,266.0,35.0,4.0,15.0,64.0,150.27,108.88
2016,8,10,6,15,359.5,46.0,3.9,15.0,107.5,213.16,166.74
2016,8,10,6,30,453.0,57.0,3.8,15.0,151.0,284.36,229.47
2016,8,10,6,45,516.0,64.5,3.75,15.5,200.0,344.76,282.18
2016,8,10,7,0,579.0,72.0,3.7,16.0,249.0,410.01,337.24
2016,8,10,7,15,289.5,99.0,3.5,16.5,187.5,293.21,241.42
2016,8,10,7,30,0.0,126.0,3.3,17.0,126.0,126.03,99.57
2016,8,10,7,45,25.0,160.5,3.15,17.5,173.0,178.42,142.79
2016,8,10,8,0,50.0,195.0,3.0,18.0,220.0,240.27,192.35
2016,8,10,8,15,175.5,216.0,2.85,18.5,315.5,363.81,291.87
2016,8,10,8,30,301.0,237.0,2.7,19.0,411.0,496.0,393.78
2016,8,10,8,45,560.5,170.0,2.55,19.5,527.0,649.1,511.11
2016,8,10,9,0,820.0,103.0,2.4,20.0,643.0,800.62,617.16
2016,8,10,9,15,833.5,105.0,2.35,20.0,684.0,833.09,636.55
2016,8,10,9,30,847.0,107.0,2.3,20.0,725.0,858.68,652.08
2016,8,10,9,45,860.0,107.5,2.25,20.5,761.5,885.08,666.84
2016,8,10,10,0,873.0,108.0,2.2,21.0,798.0,909.19,679.9
2016,8,10,10,15,880.5,109.5,2.25,21.0,827.5,926.87,690.9
2016,8,10,10,30,888.0,111.0,2.3,21.0,857.0,941.79,700.21
2016,8,10,10,45,894.0,112.0,2.35,21.0,880.5,951.95,706.49
2016,8,10,11,0,900.0,113.0,2.4,21.0,904.0,959.17,710.97
2016,8,10,11,15,903.5,113.5,2.45,21.0,919.5,960.54,711.73
2016,8,10,11,30,907.0,114.0,2.5,21.0,935.0,958.89,710.68
2016,8,10,11,45,908.5,114.5,2.65,21.0,943.5,952.38,707.43
2016,8,10,12,0,910.0,115.0,2.8,21.0,952.0,942.9,702.24
2016,8,10,12,15,910.0,115.0,2.9,21.0,952.5,928.65,693.49
2016,8,10,12,30,910.0,115.0,3.0,21.0,953.0,911.57,682.88
2016,8,10,12,45,908.5,114.5,3.1,21.0,945.5,889.99,669.21
2016,8,10,13,0,907.0,114.0,3.2,21.0,938.0,865.81,653.73
2016,8,10,13,15,904.0,113.5,3.3,21.0,923.5,837.93,635.61
2016,8,10,13,30,901.0,113.0,3.4,21.0,909.0,807.76,615.78
2016,8,10,13,45,896.5,111.5,3.5,21.0,887.0,773.38,592.82
2016,8,10,14,0,892.0,110.0,3.6,21.0,865.0,737.08,568.27
2016,8,10,14,15,885.0,108.5,3.65,21.0,836.0,697.34,540.3
2016,8,10,14,30,878.0,107.0,3.7,21.0,807.0,656.19,509.48
2016,8,10,14,45,602.5,213.0,3.8,21.0,683.5,548.19,425.13
2016,8,10,15,0,327.0,319.0,3.9,21.0,560.0,467.0,360.48
2016,8,10,15,15,274.5,309.5,3.95,20.5,504.5,414.84,321.26
2016,8,10,15,30,222.0,300.0,4.0,20.0,449.0,371.32,288.12
2016,8,10,15,45,187.5,280.5,4.05,20.0,400.0,327.29,253.95
2016,8,10,16,0,153.0,261.0,4.1,20.0,351.0,286.51,222.2
2016,8,10,16,15,93.0,226.5,4.1,19.5,280.0,233.38,181.59
2016,8,10,16,30,33.0,192.0,4.1,19.0,209.0,182.07,142.59
2016,8,10,16,45,16.5,160.0,4.15,19.0,168.5,152.43,119.52
2016,8,10,17,0,0.0,128.0,4.2,19.0,128.0,119.88,93.94
2016,8,10,17,15,0.0,110.5,4.2,18.5,110.5,103.41,80.79
2016,8,10,17,30,0.0,93.0,4.2,18.0,93.0,87.03,67.44
2016,8,10,17,45,260.5,73.0,4.2,18.0,130.0,54.45,42.37
2016,8,10,18,0,521.0,53.0,4.2,18.0,167.0,37.03,26.89
2016,8,10,18,15,433.0,44.0,4.1,17.5,121.5,32.08,22.24
2016,8,10,18,30,345.0,35.0,4.0,17.0,76.0,26.81,16.93
2016,8,10,18,45,208.0,22.5,3.95,16.5,43.5,17.66,3.86
2016,8,10,19,0,71.0,10.0,3.9,16.0,11.0,9.83,0.0
2016,8,10,19,15,35.5,5.0,3.8,15.5,5.5,0.0,0.0
2016,8,10,19,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,11,5,45,147.0,16.5,1.2,14.5,32.0,73.67,0.0
2016,8,11,6,0,294.0,33.0,1.3,15.0,64.0,157.95,113.14
2016,8,11,6,15,387.5,43.5,1.3,15.0,108.0,220.89,171.24
2016,8,11,6,30,481.0,54.0,1.3,15.0,152.0,292.61,233.55
2016,8,11,6,45,538.0,62.5,1.35,15.5,201.5,352.29,284.75
2016,8,11,7,0,595.0,71.0,1.4,16.0,251.0,416.33,337.65
2016,8,11,7,15,297.5,81.5,1.4,16.5,171.5,276.46,226.0
2016,8,11,7,30,0.0,92.0,1.4,17.0,92.0,90.01,69.6
2016,8,11,7,45,0.0,111.5,1.45,17.5,111.5,109.65,85.74
2016,8,11,8,0,0.0,131.0,1.5,18.0,131.0,129.25,101.22
2016,8,11,8,15,3.0,156.5,1.5,18.0,158.5,157.26,123.53
2016,8,11,8,30,6.0,182.0,1.5,18.0,186.0,185.39,145.62
2016,8,11,8,45,33.0,230.5,1.5,18.5,252.0,264.71,207.92
2016,8,11,9,0,60.0,279.0,1.5,19.0,318.0,339.1,264.38
2016,8,11,9,15,446.5,198.5,1.5,19.0,521.0,604.7,471.78
2016,8,11,9,30,833.0,118.0,1.5,19.0,724.0,862.07,651.57
2016,8,11,9,45,854.5,115.0,1.5,19.5,763.0,886.72,662.52
2016,8,11,10,0,876.0,112.0,1.5,20.0,802.0,914.58,678.23
2016,8,11,10,15,883.5,113.5,1.55,20.0,832.0,932.22,689.09
2016,8,11,10,30,891.0,115.0,1.6,20.0,862.0,947.09,698.35
2016,8,11,10,45,894.0,117.5,1.65,20.5,884.5,955.95,702.48
2016,8,11,11,0,897.0,120.0,1.7,21.0,907.0,961.82,704.82
2016,8,11,11,15,901.0,120.5,1.75,21.0,923.0,963.55,705.97
2016,8,11,11,30,905.0,121.0,1.8,21.0,939.0,962.25,705.32
2016,8,11,11,45,905.0,123.0,1.9,21.0,946.5,955.76,702.03
2016,8,11,12,0,905.0,125.0,2.0,21.0,954.0,946.3,696.88
2016,8,11,12,15,905.0,125.0,2.05,21.0,954.5,931.97,688.05
2016,8,11,12,30,905.0,125.0,2.1,21.0,955.0,914.84,677.44
2016,8,11,12,45,898.5,127.5,2.15,21.0,946.5,891.83,662.95
2016,8,11,13,0,892.0,130.0,2.2,21.0,938.0,866.42,646.85
2016,8,11,13,15,889.0,129.0,2.25,21.0,923.0,838.29,628.84
2016,8,11,13,30,886.0,128.0,2.3,21.0,908.0,807.92,609.2
2016,8,11,13,45,881.0,126.5,2.35,21.0,886.0,773.48,586.6
2016,8,11,14,0,876.0,125.0,2.4,21.0,864.0,737.2,562.52
2016,8,11,14,15,550.5,250.0,2.45,20.5,709.0,599.03,459.35
2016,8,11,14,30,225.0,375.0,2.5,20.0,554.0,487.87,373.27
2016,8,11,14,45,259.5,350.5,2.6,20.0,548.0,470.87,362.13
2016,8,11,15,0,294.0,326.0,2.7,20.0,542.0,454.01,350.03
2016,8,11,15,15,272.5,310.0,2.75,20.0,501.5,413.29,319.04
2016,8,11,15,30,251.0,294.0,2.8,20.0,461.0,374.29,289.1
2016,8,11,15,45,215.5,276.0,2.85,20.0,412.5,334.13,258.01
2016,8,11,16,0,180.0,258.0,2.9,20.0,364.0,293.01,226.1
2016,8,11,16,15,130.0,233.0,2.95,19.5,306.0,245.15,189.58
2016,8,11,16,30,80.0,208.0,3.0,19.0,248.0,206.9,160.77
2016,8,11,16,45,40.0,168.0,3.05,19.0,188.0,159.51,124.19
2016,8,11,17,0,0.0,128.0,3.1,19.0,128.0,119.77,93.78
2016,8,11,17,15,0.0,109.5,3.05,18.5,109.5,102.45,79.95
2016,8,11,17,30,0.0,91.0,3.0,18.0,91.0,85.23,65.92
2016,8,11,17,45,237.5,74.5,3.0,17.5,125.5,54.28,42.3
2016,8,11,18,0,475.0,58.0,3.0,17.0,160.0,41.69,31.08
2016,8,11,18,15,387.5,47.0,2.9,16.5,115.5,35.09,24.93
2016,8,11,18,30,300.0,36.0,2.8,16.0,71.0,28.04,17.93
2016,8,11,18,45,150.0,18.0,2.75,15.5,35.5,13.54,0.4
2016,8,11,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,12,5,45,142.0,16.5,1.6,13.5,31.0,71.38,0.0
2016,8,12,6,0,284.0,33.0,1.6,14.0,62.0,153.8,109.65
2016,8,12,6,15,377.5,44.0,1.55,14.0,106.0,216.64,168.44
2016,8,12,6,30,471.0,55.0,1.5,14.0,150.0,288.3,231.05
2016,8,12,6,45,534.5,62.5,1.5,14.5,200.0,349.51,283.78
2016,8,12,7,0,598.0,70.0,1.5,15.0,250.0,415.62,338.6
2016,8,12,7,15,328.5,112.5,1.45,15.5,214.0,330.56,269.81
2016,8,12,7,30,59.0,155.0,1.4,16.0,178.0,201.63,162.31
2016,8,12,7,45,92.5,180.5,1.4,16.5,223.0,252.73,203.88
2016,8,12,8,0,126.0,206.0,1.4,17.0,268.0,313.96,251.71
2016,8,12,8,15,106.0,226.5,1.45,17.5,282.0,316.27,251.64
2016,8,12,8,30,86.0,247.0,1.5,18.0,296.0,324.87,256.55
2016,8,12,8,45,111.0,272.0,1.55,18.5,341.0,372.68,292.59
2016,8,12,9,0,136.0,297.0,1.6,19.0,386.0,430.06,334.78
2016,8,12,9,15,107.5,311.0,1.7,19.0,384.0,413.51,320.73
2016,8,12,9,30,79.0,325.0,1.8,19.0,382.0,403.99,312.25
2016,8,12,9,45,103.5,349.0,1.9,19.5,428.5,450.76,346.71
2016,8,12,10,0,128.0,373.0,2.0,20.0,475.0,505.92,386.33
2016,8,12,10,15,204.5,381.5,2.15,20.0,550.0,583.59,444.38
2016,8,12,10,30,281.0,390.0,2.3,20.0,625.0,669.42,506.86
2016,8,12,10,45,346.0,376.0,2.45,20.5,673.5,713.41,538.35
2016,8,12,11,0,411.0,362.0,2.6,21.0,722.0,762.42,573.12
2016,8,12,11,15,662.0,240.0,2.7,21.0,831.5,869.14,654.29
2016,8,12,11,30,913.0,118.0,2.8,21.0,941.0,964.72,718.23
2016,8,12,11,45,915.0,118.0,2.9,21.0,949.0,957.98,713.36
2016,8,12,12,0,917.0,118.0,3.0,21.0,957.0,948.24,707.51
2016,8,12,12,15,917.0,118.0,3.05,21.0,957.5,933.75,698.16
2016,8,12,12,30,917.0,118.0,3.1,21.0,958.0,916.41,686.98
2016,8,12,12,45,571.0,281.0,3.2,21.0,802.5,761.72,577.69
2016,8,12,13,0,225.0,444.0,3.3,21.0,647.0,613.61,463.44
2016,8,12,13,15,566.5,280.0,3.35,21.0,780.5,721.84,551.89
2016,8,12,13,30,908.0,116.0,3.4,21.0,914.0,811.31,619.27
2016,8,12,13,45,904.0,114.5,3.45,21.0,892.0,776.93,595.23
2016,8,12,14,0,900.0,113.0,3.5,21.0,870.0,740.58,570.5
2016,8,12,14,15,893.0,112.0,3.5,21.0,841.0,700.87,542.07
2016,8,12,14,30,886.0,111.0,3.5,21.0,812.0,659.73,511.11
2016,8,12,14,45,618.0,210.0,3.55,21.0,689.0,550.83,426.49
2016,8,12,15,0,350.0,309.0,3.6,21.0,566.0,468.47,361.3
2016,8,12,15,15,334.0,293.5,3.6,21.0,527.5,428.6,330.85
2016,8,12,15,30,318.0,278.0,3.6,21.0,489.0,389.86,300.66
2016,8,12,15,45,232.5,267.5,3.6,21.0,416.0,332.99,256.63
2016,8,12,16,0,147.0,257.0,3.6,21.0,343.0,279.66,215.77
2016,8,12,16,15,89.5,222.5,3.6,20.5,274.0,228.01,176.56
2016,8,12,16,30,32.0,188.0,3.6,20.0,205.0,177.96,138.72
2016,8,12,16,45,22.0,164.0,3.6,20.0,175.0,156.59,122.18
2016,8,12,17,0,12.0,140.0,3.6,20.0,145.0,131.7,102.69
2016,8,12,17,15,7.0,121.5,3.55,19.5,124.5,113.09,88.12
2016,8,12,17,30,2.0,103.0,3.5,19.0,104.0,95.08,73.75
2016,8,12,17,45,260.0,78.5,3.5,19.0,133.5,56.24,43.73
2016,8,12,18,0,518.0,54.0,3.5,19.0,163.0,38.38,27.91
2016,8,12,18,15,426.5,44.0,3.45,18.5,117.0,32.57,22.48
2016,8,12,18,30,335.0,34.0,3.4,18.0,71.0,26.36,16.2
2016,8,12,18,45,167.5,17.0,3.4,17.5,35.5,12.78,0.0
2016,8,12,19,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,13,5,45,144.5,16.0,3.1,14.5,30.0,70.75,0.0
2016,8,13,6,0,289.0,32.0,3.1,15.0,60.0,153.92,108.36
2016,8,13,6,15,385.0,42.0,3.05,15.5,104.0,216.65,167.77
2016,8,13,6,30,481.0,52.0,3.0,16.0,148.0,288.4,230.54
2016,8,13,6,45,242.5,76.0,2.95,16.5,125.0,211.01,171.12
2016,8,13,7,0,4.0,100.0,2.9,17.0,102.0,103.58,81.39
2016,8,13,7,15,9.5,119.0,2.85,17.5,123.0,125.95,99.96
2016,8,13,7,30,15.0,138.0,2.8,18.0,144.0,148.68,118.33
2016,8,13,7,45,12.5,151.0,2.8,18.5,156.5,159.98,126.88
2016,8,13,8,0,10.0,164.0,2.8,19.0,169.0,171.15,135.17
2016,8,13,8,15,12.0,180.5,2.85,19.5,187.5,189.19,148.97
2016,8,13,8,30,14.0,197.0,2.9,20.0,206.0,207.31,162.63
2016,8,13,8,45,35.5,236.0,2.95,20.5,259.5,272.76,213.76
2016,8,13,9,0,57.0,275.0,3.0,21.0,313.0,332.18,259.01
2016,8,13,9,15,117.5,306.0,3.05,21.0,389.5,424.95,330.38
2016,8,13,9,30,178.0,337.0,3.1,21.0,466.0,511.14,395.12
2016,8,13,9,45,535.5,218.5,3.2,21.5,633.0,717.46,554.33
2016,8,13,10,0,893.0,100.0,3.3,22.0,800.0,913.66,690.59
2016,8,13,10,15,678.5,209.0,3.4,22.0,752.5,851.41,645.73
2016,8,13,10,30,464.0,318.0,3.5,22.0,705.0,768.6,582.09
2016,8,13,10,45,691.0,211.0,3.6,22.5,805.5,869.82,657.75
2016,8,13,11,0,918.0,104.0,3.7,23.0,906.0,961.13,717.82
2016,8,13,11,15,566.5,273.5,3.75,23.0,771.0,812.96,612.82
2016,8,13,11,30,215.0,443.0,3.8,23.0,636.0,644.05,483.2
2016,8,13,11,45,163.0,445.5,3.85,23.0,593.0,594.21,446.86
2016,8,13,12,0,111.0,448.0,3.9,23.0,550.0,541.32,407.34
2016,8,13,12,15,121.0,450.5,3.95,23.0,561.5,551.15,414.94
2016,8,13,12,30,131.0,453.0,4.0,23.0,573.0,556.75,419.27
2016,8,13,12,45,87.5,420.5,4.1,23.0,500.5,481.49,363.75
2016,8,13,13,0,44.0,388.0,4.2,23.0,428.0,410.3,310.63
2016,8,13,13,15,45.0,380.5,4.25,23.0,421.0,400.81,304.07
2016,8,13,13,30,46.0,373.0,4.3,23.0,414.0,391.24,297.25
2016,8,13,13,45,50.5,372.0,4.4,23.0,415.5,390.15,296.92
2016,8,13,14,0,55.0,371.0,4.5,23.0,417.0,388.57,296.21
2016,8,13,14,15,54.5,357.0,4.55,23.0,401.5,371.34,283.65
2016,8,13,14,30,54.0,343.0,4.6,23.0,386.0,354.15,271.1
2016,8,13,14,45,56.5,329.5,4.7,23.0,372.5,339.2,260.27
2016,8,13,15,0,59.0,316.0,4.8,23.0,359.0,324.0,249.15
2016,8,13,15,15,43.5,283.5,4.85,22.5,314.5,283.12,218.51
2016,8,13,15,30,28.0,251.0,4.9,22.0,270.0,243.91,188.89
2016,8,13,15,45,25.0,231.5,5.0,22.0,247.5,227.22,176.26
2016,8,13,16,0,22.0,212.0,5.1,22.0,225.0,206.28,160.19
2016,8,13,16,15,11.0,181.0,5.1,21.5,187.5,173.17,134.75
2016,8,13,16,30,0.0,150.0,5.1,21.0,150.0,141.31,110.08
2016,8,13,16,45,0.0,121.5,5.2,21.0,121.5,115.07,89.15
2016,8,13,17,0,0.0,93.0,5.3,21.0,93.0,88.88,67.98
2016,8,13,17,15,0.0,79.5,5.3,20.5,79.5,76.16,57.78
2016,8,13,17,30,0.0,66.0,5.3,20.0,66.0,63.47,47.41
2016,8,13,17,45,0.0,53.5,5.35,20.0,53.5,51.7,39.59
2016,8,13,18,0,0.0,41.0,5.4,20.0,41.0,39.6,28.8
2016,8,13,18,15,0.0,29.0,5.4,19.0,29.0,27.99,18.44
2016,8,13,18,30,0.0,17.0,5.4,18.0,17.0,16.4,7.82
2016,8,13,18,45,0.0,8.5,5.4,17.5,8.5,8.19,0.0
2016,8,13,19,0,0.0,0.0,5.4,17.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,5.3,17.0,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,5.2,17.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,5.15,17.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,5.0,16.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,14,5,45,164.5,15.0,4.2,14.5,31.0,74.73,0.0
2016,8,14,6,0,329.0,30.0,4.3,15.0,62.0,165.06,114.95
2016,8,14,6,15,428.5,39.0,4.2,15.5,107.0,229.57,177.65
2016,8,14,6,30,528.0,48.0,4.1,16.0,152.0,303.48,242.81
2016,8,14,6,45,592.0,54.0,4.05,16.5,203.0,365.35,297.2
2016,8,14,7,0,656.0,60.0,4.0,17.0,254.0,432.2,353.84
2016,8,14,7,15,330.5,95.0,3.95,17.5,193.0,310.03,254.67
2016,8,14,7,30,5.0,130.0,3.9,18.0,132.0,133.79,105.78
2016,8,14,7,45,9.5,149.5,3.85,18.5,154.0,156.44,124.12
2016,8,14,8,0,14.0,169.0,3.8,19.0,176.0,179.35,142.12
2016,8,14,8,15,12.5,179.5,3.85,19.5,186.5,188.53,148.7
2016,8,14,8,30,11.0,190.0,3.9,20.0,197.0,197.68,155.19
2016,8,14,8,45,24.0,224.0,3.95,20.5,240.0,242.88,190.53
2016,8,14,9,0,37.0,258.0,4.0,21.0,283.0,297.13,232.17
2016,8,14,9,15,31.0,264.0,4.0,21.0,285.5,297.65,231.65
2016,8,14,9,30,25.0,270.0,4.0,21.0,288.0,290.04,225.05
2016,8,14,9,45,38.0,303.5,4.0,21.5,333.0,343.96,265.76
2016,8,14,10,0,51.0,337.0,4.0,22.0,378.0,389.97,299.68
2016,8,14,10,15,39.0,328.5,4.0,22.0,360.5,368.88,282.81
2016,8,14,10,30,27.0,320.0,4.0,22.0,343.0,347.75,266.15
2016,8,14,10,45,62.5,369.0,4.05,22.5,423.5,429.69,327.78
2016,8,14,11,0,98.0,418.0,4.1,23.0,504.0,511.1,387.28
2016,8,14,11,15,79.5,414.0,4.1,23.0,484.5,487.52,368.8
2016,8,14,11,30,61.0,410.0,4.1,23.0,465.0,463.92,350.73
2016,8,14,11,45,63.5,415.5,4.15,23.0,473.0,469.06,354.53
2016,8,14,12,0,66.0,421.0,4.2,23.0,481.0,473.84,358.0
2016,8,14,12,15,80.5,431.0,4.25,23.0,504.5,493.25,372.6
2016,8,14,12,30,95.0,441.0,4.3,23.0,528.0,511.73,386.43
2016,8,14,12,45,77.5,425.0,4.4,23.0,495.5,477.1,360.83
2016,8,14,13,0,60.0,409.0,4.5,23.0,463.0,443.29,335.89
2016,8,14,13,15,100.0,419.5,4.6,23.0,508.0,481.1,365.32
2016,8,14,13,30,140.0,430.0,4.7,23.0,553.0,514.96,391.37
2016,8,14,13,45,91.5,392.5,4.8,23.0,472.0,438.91,334.47
2016,8,14,14,0,43.0,355.0,4.9,23.0,391.0,365.29,278.87
2016,8,14,14,15,37.0,332.5,4.95,22.5,363.0,337.27,258.63
2016,8,14,14,30,31.0,310.0,5.0,22.0,335.0,309.89,238.55
2016,8,14,14,45,33.5,301.0,5.1,22.0,326.5,300.2,231.6
2016,8,14,15,0,36.0,292.0,5.2,22.0,318.0,290.24,224.35
2016,8,14,15,15,36.0,276.0,5.25,22.0,301.0,272.62,211.09
2016,8,14,15,30,36.0,260.0,5.3,22.0,284.0,255.05,197.78
2016,8,14,15,45,25.0,229.5,5.35,22.0,246.0,225.25,174.85
2016,8,14,16,0,14.0,199.0,5.4,22.0,208.0,191.82,148.97
2016,8,14,16,15,8.0,176.0,5.4,21.5,181.0,167.74,130.56
2016,8,14,16,30,2.0,153.0,5.4,21.0,154.0,144.37,112.55
2016,8,14,16,45,1.0,121.5,5.4,20.5,122.0,115.2,89.43
2016,8,14,17,0,0.0,90.0,5.4,20.0,90.0,86.14,66.01
2016,8,14,17,15,0.0,76.5,5.3,19.5,76.5,73.42,55.75
2016,8,14,17,30,0.0,63.0,5.2,19.0,63.0,60.76,45.34
2016,8,14,17,45,0.0,50.5,5.15,19.0,50.5,48.79,37.2
2016,8,14,18,0,0.0,38.0,5.1,19.0,38.0,36.7,26.37
2016,8,14,18,15,0.0,27.0,5.0,18.5,27.0,26.06,16.78
2016,8,14,18,30,0.0,16.0,4.9,18.0,16.0,15.43,6.89
2016,8,14,18,45,0.0,8.0,4.85,17.5,8.0,7.71,0.0
2016,8,14,19,0,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,4.7,16.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,4.5,15.5,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,15,5,45,136.5,16.0,2.3,13.5,29.0,66.79,0.0
2016,8,15,6,0,273.0,32.0,2.3,14.0,58.0,147.07,101.07
2016,8,15,6,15,376.0,43.0,2.25,14.0,102.5,212.53,164.46
2016,8,15,6,30,479.0,54.0,2.2,14.0,147.0,287.72,230.52
2016,8,15,6,45,546.0,62.0,2.2,14.5,198.0,351.25,285.78
2016,8,15,7,0,613.0,70.0,2.2,15.0,249.0,419.99,343.43
2016,8,15,7,15,306.5,90.5,2.1,15.5,180.0,290.35,238.78
2016,8,15,7,30,0.0,111.0,2.0,16.0,111.0,110.22,86.75
2016,8,15,7,45,0.0,129.0,1.9,16.5,129.0,128.25,101.46
2016,8,15,8,0,0.0,147.0,1.8,17.0,147.0,146.22,115.53
2016,8,15,8,15,23.5,188.0,1.75,17.0,201.5,205.62,163.67
2016,8,15,8,30,47.0,229.0,1.7,17.0,256.0,274.86,218.35
2016,8,15,8,45,60.5,255.5,1.65,17.5,293.0,314.1,247.79
2016,8,15,9,0,74.0,282.0,1.6,18.0,330.0,353.72,277.05
2016,8,15,9,15,47.0,270.0,1.65,18.0,301.0,317.58,247.92
2016,8,15,9,30,20.0,258.0,1.7,18.0,272.0,273.33,212.71
2016,8,15,9,45,27.5,286.5,1.8,18.5,307.0,316.61,245.48
2016,8,15,10,0,35.0,315.0,1.9,19.0,342.0,352.28,271.67
2016,8,15,10,15,49.5,345.0,2.0,19.0,385.0,395.67,304.14
2016,8,15,10,30,64.0,375.0,2.1,19.0,428.0,438.85,336.08
2016,8,15,10,45,95.0,400.0,2.25,19.5,481.5,491.61,374.79
2016,8,15,11,0,126.0,425.0,2.4,20.0,535.0,550.19,416.99
2016,8,15,11,15,138.0,434.5,2.45,20.0,557.0,567.73,429.35
2016,8,15,11,30,150.0,444.0,2.5,20.0,579.0,584.52,441.44
2016,8,15,11,45,122.5,442.0,2.6,20.5,552.5,553.14,417.29
2016,8,15,12,0,95.0,440.0,2.7,21.0,526.0,518.46,391.01
2016,8,15,12,15,524.0,274.0,2.7,21.0,750.5,737.88,561.33
2016,8,15,12,30,953.0,108.0,2.7,21.0,975.0,931.0,695.82
2016,8,15,12,45,949.5,109.0,2.7,21.0,966.5,908.04,678.76
2016,8,15,13,0,946.0,110.0,2.7,21.0,958.0,882.41,661.91
2016,8,15,13,15,942.5,109.5,2.65,21.0,942.5,852.8,641.99
2016,8,15,13,30,939.0,109.0,2.6,21.0,927.0,820.82,620.43
2016,8,15,13,45,645.5,238.5,2.6,21.0,794.5,695.04,529.46
2016,8,15,14,0,352.0,368.0,2.6,21.0,662.0,587.12,446.13
2016,8,15,14,15,632.5,236.5,2.55,20.5,741.0,633.04,486.22
2016,8,15,14,30,913.0,105.0,2.5,20.0,820.0,662.67,511.61
2016,8,15,14,45,661.0,196.0,2.5,20.0,701.5,556.8,429.69
2016,8,15,15,0,409.0,287.0,2.5,20.0,583.0,473.63,364.74
2016,8,15,15,15,314.0,289.5,2.5,20.0,509.0,411.64,317.35
2016,8,15,15,30,219.0,292.0,2.5,20.0,435.0,358.66,276.65
2016,8,15,15,45,153.0,269.5,2.5,20.0,366.0,300.42,232.13
2016,8,15,16,0,87.0,247.0,2.5,20.0,297.0,253.01,196.08
2016,8,15,16,15,116.0,226.5,2.5,19.5,287.0,233.02,180.11
2016,8,15,16,30,145.0,206.0,2.5,19.0,277.0,214.57,164.59
2016,8,15,16,45,74.0,168.0,2.5,19.0,204.0,164.66,126.93
2016,8,15,17,0,3.0,130.0,2.5,19.0,131.0,121.42,95.0
2016,8,15,17,15,1.5,111.5,2.45,18.5,112.0,103.74,80.96
2016,8,15,17,30,0.0,93.0,2.4,18.0,93.0,86.32,66.79
2016,8,15,17,45,255.0,73.0,2.4,17.5,123.5,52.31,40.51
2016,8,15,18,0,510.0,53.0,2.4,17.0,154.0,38.28,27.99
2016,8,15,18,15,410.5,42.5,2.35,16.5,108.5,31.96,22.02
2016,8,15,18,30,311.0,32.0,2.3,16.0,63.0,25.22,14.73
2016,8,15,18,45,155.5,16.0,2.3,15.5,31.5,12.35,0.0
2016,8,15,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,5,45,105.0,16.0,2.2,14.5,25.5,46.31,0.0
2016,8,16,6,0,210.0,32.0,2.2,15.0,51.0,125.52,84.25
2016,8,16,6,15,307.0,45.0,2.15,15.0,93.5,186.35,143.26
2016,8,16,6,30,404.0,58.0,2.1,15.0,136.0,258.24,206.04
2016,8,16,6,45,469.5,68.0,2.05,15.5,184.5,319.88,259.32
2016,8,16,7,0,535.0,78.0,2.0,16.0,233.0,386.65,315.07
2016,8,16,7,15,267.5,92.0,1.95,16.5,169.5,269.34,220.44
2016,8,16,7,30,0.0,106.0,1.9,17.0,106.0,104.94,82.08
2016,8,16,7,45,0.0,125.0,1.85,17.5,125.0,124.05,97.65
2016,8,16,8,0,0.0,144.0,1.8,18.0,144.0,143.1,112.58
2016,8,16,8,15,9.5,173.5,1.8,18.0,178.5,180.06,142.22
2016,8,16,8,30,19.0,203.0,1.8,18.0,213.0,217.53,171.78
2016,8,16,8,45,19.0,216.5,1.8,18.5,228.0,231.07,181.46
2016,8,16,9,0,19.0,230.0,1.8,19.0,243.0,244.58,191.1
2016,8,16,9,15,18.0,240.0,1.85,19.5,253.0,253.57,197.17
2016,8,16,9,30,17.0,250.0,1.9,20.0,263.0,262.51,203.18
2016,8,16,9,45,20.0,268.0,1.95,20.5,283.5,283.07,218.19
2016,8,16,10,0,23.0,286.0,2.0,21.0,304.0,303.6,232.98
2016,8,16,10,15,35.5,321.5,2.05,21.0,350.5,358.26,273.97
2016,8,16,10,30,48.0,357.0,2.1,21.0,397.0,405.32,308.62
2016,8,16,10,45,70.0,385.0,2.15,21.0,445.5,452.9,343.67
2016,8,16,11,0,92.0,413.0,2.2,21.0,494.0,500.0,377.94
2016,8,16,11,15,178.0,421.5,2.2,21.0,580.0,590.85,445.1
2016,8,16,11,30,264.0,430.0,2.2,21.0,666.0,678.85,508.27
2016,8,16,11,45,565.5,288.0,2.25,21.5,799.0,808.04,605.44
2016,8,16,12,0,867.0,146.0,2.3,22.0,932.0,922.41,683.44
2016,8,16,12,15,867.0,146.0,2.35,22.0,932.0,908.17,673.24
2016,8,16,12,30,867.0,146.0,2.4,22.0,932.0,891.23,662.55
2016,8,16,12,45,864.0,146.0,2.5,22.0,924.0,869.13,648.83
2016,8,16,13,0,861.0,146.0,2.6,22.0,916.0,844.63,633.43
2016,8,16,13,15,857.0,145.0,2.7,22.0,900.5,816.12,615.17
2016,8,16,13,30,853.0,144.0,2.8,22.0,885.0,785.62,595.39
2016,8,16,13,45,515.0,274.0,2.95,22.0,718.0,631.89,481.91
2016,8,16,14,0,177.0,404.0,3.1,22.0,551.0,499.93,379.47
2016,8,16,14,15,344.0,339.0,3.2,22.0,612.0,538.24,412.01
2016,8,16,14,30,511.0,274.0,3.3,22.0,673.0,563.42,432.93
2016,8,16,14,45,538.5,248.5,3.45,22.0,652.0,532.43,409.96
2016,8,16,15,0,566.0,223.0,3.6,22.0,631.0,498.49,384.27
2016,8,16,15,15,564.5,207.5,3.7,21.5,594.0,456.31,351.92
2016,8,16,15,30,563.0,192.0,3.8,21.0,557.0,413.66,318.25
2016,8,16,15,45,394.5,218.5,3.9,21.0,465.5,341.99,262.17
2016,8,16,16,0,226.0,245.0,4.0,21.0,374.0,293.74,225.49
2016,8,16,16,15,132.5,216.0,4.05,20.5,290.0,228.65,176.09
2016,8,16,16,30,39.0,187.0,4.1,20.0,206.0,177.58,138.34
2016,8,16,16,45,19.5,156.5,4.15,20.0,166.0,148.83,116.15
2016,8,16,17,0,0.0,126.0,4.2,20.0,126.0,117.46,91.71
2016,8,16,17,15,0.0,106.5,4.15,19.5,106.5,99.28,77.12
2016,8,16,17,30,0.0,87.0,4.1,19.0,87.0,81.23,62.34
2016,8,16,17,45,201.0,73.5,4.1,19.0,112.5,58.02,45.22
2016,8,16,18,0,402.0,60.0,4.1,19.0,138.0,45.11,33.61
2016,8,16,18,15,306.5,46.5,4.0,18.5,95.5,35.25,24.54
2016,8,16,18,30,211.0,33.0,3.9,18.0,53.0,25.62,14.51
2016,8,16,18,45,105.5,16.5,3.85,17.5,26.5,12.93,0.0
2016,8,16,19,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,5,45,89.5,15.5,2.15,14.5,23.5,41.11,0.0
2016,8,17,6,0,179.0,31.0,2.2,15.0,47.0,113.54,74.45
2016,8,17,6,15,274.0,45.0,2.1,15.5,87.5,173.16,132.45
2016,8,17,6,30,369.0,59.0,2.0,16.0,128.0,242.25,192.31
2016,8,17,6,45,436.0,69.0,1.95,16.5,176.0,303.86,245.29
2016,8,17,7,0,503.0,79.0,1.9,17.0,224.0,369.82,300.25
2016,8,17,7,15,251.5,96.0,1.85,17.5,168.5,255.76,208.47
2016,8,17,7,30,0.0,113.0,1.8,18.0,113.0,112.49,87.97
2016,8,17,7,45,10.0,142.5,1.8,18.5,147.5,149.36,118.13
2016,8,17,8,0,20.0,172.0,1.8,19.0,182.0,186.86,147.89
2016,8,17,8,15,16.5,182.0,1.8,19.0,191.0,194.2,153.06
2016,8,17,8,30,13.0,192.0,1.8,19.0,200.0,201.39,158.15
2016,8,17,8,45,48.0,237.5,1.8,19.5,268.5,284.26,223.19
2016,8,17,9,0,83.0,283.0,1.8,20.0,337.0,362.02,282.14
2016,8,17,9,15,82.5,302.0,1.75,20.0,358.5,382.09,295.96
2016,8,17,9,30,82.0,321.0,1.7,20.0,380.0,401.78,309.66
2016,8,17,9,45,148.5,344.0,1.7,20.5,457.0,492.31,376.8
2016,8,17,10,0,215.0,367.0,1.7,21.0,534.0,575.79,436.5
2016,8,17,10,15,534.0,247.0,1.7,21.0,683.0,752.24,568.6
2016,8,17,10,30,853.0,127.0,1.7,21.0,832.0,914.07,677.89
2016,8,17,10,45,860.0,128.0,1.75,21.5,855.5,924.48,681.4
2016,8,17,11,0,867.0,129.0,1.8,22.0,879.0,932.04,684.85
2016,8,17,11,15,654.5,244.0,1.85,22.0,816.0,858.73,635.91
2016,8,17,11,30,442.0,359.0,1.9,22.0,753.0,773.03,572.29
2016,8,17,11,45,436.5,365.0,2.0,22.5,757.0,766.55,567.83
2016,8,17,12,0,431.0,371.0,2.1,23.0,761.0,758.54,561.61
2016,8,17,12,15,655.5,251.0,2.2,22.5,844.0,828.17,617.6
2016,8,17,12,30,880.0,131.0,2.3,22.0,927.0,885.7,658.84
2016,8,17,12,45,868.5,136.5,2.4,22.0,916.5,861.53,643.04
2016,8,17,13,0,857.0,142.0,2.5,22.0,906.0,835.21,626.44
2016,8,17,13,15,853.0,141.5,2.6,22.0,891.0,807.24,608.57
2016,8,17,13,30,849.0,141.0,2.7,22.0,876.0,777.17,589.08
2016,8,17,13,45,843.5,139.0,2.85,22.0,853.5,742.14,566.18
2016,8,17,14,0,838.0,137.0,3.0,22.0,831.0,705.41,540.94
2016,8,17,14,15,829.5,135.5,3.05,21.5,801.5,665.67,512.87
2016,8,17,14,30,821.0,134.0,3.1,21.0,772.0,624.82,483.23
2016,8,17,14,45,810.5,131.0,3.2,21.0,737.0,580.52,449.51
2016,8,17,15,0,800.0,128.0,3.3,21.0,702.0,535.68,414.49
2016,8,17,15,15,586.0,192.5,3.35,21.0,600.0,450.62,347.63
2016,8,17,15,30,372.0,257.0,3.4,21.0,498.0,389.0,299.19
2016,8,17,15,45,256.5,253.0,3.45,21.0,413.5,320.58,246.47
2016,8,17,16,0,141.0,249.0,3.5,21.0,329.0,267.34,206.09
2016,8,17,16,15,87.5,216.0,3.5,20.5,264.0,219.43,169.77
2016,8,17,16,30,34.0,183.0,3.5,20.0,199.0,172.79,134.59
2016,8,17,16,45,24.0,159.0,3.55,19.5,170.0,151.53,118.35
2016,8,17,17,0,14.0,135.0,3.6,19.0,141.0,126.75,99.06
2016,8,17,17,15,7.5,116.0,3.6,18.5,119.5,107.6,83.99
2016,8,17,17,30,1.0,97.0,3.6,18.0,98.0,89.21,69.19
2016,8,17,17,45,196.5,78.0,3.65,18.0,116.0,61.35,48.29
2016,8,17,18,0,392.0,59.0,3.7,18.0,134.0,43.74,32.53
2016,8,17,18,15,294.0,45.5,3.65,17.5,92.0,34.56,23.99
2016,8,17,18,30,196.0,32.0,3.6,17.0,50.0,24.9,13.55
2016,8,17,18,45,98.0,16.0,3.6,16.5,25.0,15.73,0.0
2016,8,17,19,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,5,45,83.0,16.0,1.95,14.5,23.0,39.55,0.0
2016,8,18,6,0,166.0,32.0,1.9,15.0,46.0,110.06,70.39
2016,8,18,6,15,265.5,46.0,1.8,15.0,87.0,170.82,130.48
2016,8,18,6,30,365.0,60.0,1.7,15.0,128.0,241.12,191.66
2016,8,18,6,45,435.0,70.0,1.6,15.5,176.0,301.61,243.77
2016,8,18,7,0,505.0,80.0,1.5,16.0,224.0,370.88,301.19
2016,8,18,7,15,252.5,89.0,1.45,16.5,161.0,256.31,209.16
2016,8,18,7,30,0.0,98.0,1.4,17.0,98.0,96.55,75.1
2016,8,18,7,45,0.0,115.5,1.35,17.5,115.5,114.11,89.47
2016,8,18,8,0,0.0,133.0,1.3,18.0,133.0,131.61,103.2
2016,8,18,8,15,2.0,153.0,1.25,18.5,154.0,153.12,119.98
2016,8,18,8,30,4.0,173.0,1.2,19.0,175.0,174.7,136.52
2016,8,18,8,45,22.5,216.0,1.2,19.5,230.0,233.31,182.34
2016,8,18,9,0,41.0,259.0,1.2,20.0,285.0,301.47,234.06
2016,8,18,9,15,414.5,194.5,1.2,20.0,488.5,567.57,441.51
2016,8,18,9,30,788.0,130.0,1.2,20.0,692.0,825.16,621.71
2016,8,18,9,45,770.0,147.5,1.3,20.5,719.5,841.05,628.05
2016,8,18,10,0,752.0,165.0,1.4,21.0,747.0,856.76,637.26
2016,8,18,10,15,761.5,167.5,1.45,21.0,776.0,871.69,646.61
2016,8,18,10,30,771.0,170.0,1.5,21.0,805.0,887.51,656.64
2016,8,18,10,45,770.5,176.0,1.6,21.0,825.5,895.21,662.0
2016,8,18,11,0,770.0,182.0,1.7,21.0,846.0,900.14,665.72
2016,8,18,11,15,774.5,183.0,1.75,21.0,861.0,901.86,666.85
2016,8,18,11,30,779.0,184.0,1.8,21.0,876.0,900.87,666.34
2016,8,18,11,45,774.5,189.0,1.9,21.5,882.0,893.03,660.7
2016,8,18,12,0,770.0,194.0,2.0,22.0,888.0,882.62,653.45
2016,8,18,12,15,770.0,193.5,2.05,22.0,887.5,868.33,644.46
2016,8,18,12,30,770.0,193.0,2.1,22.0,887.0,851.63,633.92
2016,8,18,12,45,755.5,199.5,2.15,22.0,876.0,828.03,618.74
2016,8,18,13,0,741.0,206.0,2.2,22.0,865.0,801.58,601.62
2016,8,18,13,15,736.5,204.5,2.25,21.5,850.0,773.89,584.24
2016,8,18,13,30,732.0,203.0,2.3,21.0,835.0,744.49,565.13
2016,8,18,13,45,722.0,202.0,2.35,21.0,812.0,710.04,540.95
2016,8,18,14,0,712.0,201.0,2.4,21.0,789.0,674.54,515.63
2016,8,18,14,15,702.0,198.0,2.4,21.0,760.0,636.33,487.71
2016,8,18,14,30,692.0,195.0,2.4,21.0,731.0,597.47,458.78
2016,8,18,14,45,678.0,191.0,2.45,21.0,696.0,554.97,426.76
2016,8,18,15,0,664.0,187.0,2.5,21.0,661.0,512.52,394.06
2016,8,18,15,15,646.5,182.0,2.55,20.5,621.0,467.77,359.55
2016,8,18,15,30,629.0,177.0,2.6,20.0,581.0,423.82,324.69
2016,8,18,15,45,608.0,169.5,2.65,20.0,537.0,377.28,286.45
2016,8,18,16,0,587.0,162.0,2.7,20.0,493.0,332.28,248.72
2016,8,18,16,15,558.5,154.0,2.7,19.5,446.0,286.53,210.51
2016,8,18,16,30,530.0,146.0,2.7,19.0,399.0,242.93,173.91
2016,8,18,16,45,339.0,150.0,2.75,19.0,305.0,187.43,134.58
2016,8,18,17,0,148.0,154.0,2.8,19.0,211.0,150.19,112.31
2016,8,18,17,15,258.0,127.0,2.75,18.5,208.5,122.55,86.79
2016,8,18,17,30,368.0,100.0,2.7,18.0,206.0,83.86,57.88
2016,8,18,17,45,309.5,84.0,2.7,17.5,160.5,61.56,48.54
2016,8,18,18,0,251.0,68.0,2.7,17.0,115.0,51.1,39.04
2016,8,18,18,15,177.5,48.5,2.55,16.5,76.5,39.43,28.18
2016,8,18,18,30,104.0,29.0,2.4,16.0,38.0,24.15,12.44
2016,8,18,18,45,52.0,14.5,2.3,16.0,19.0,14.25,0.0
2016,8,18,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,19,5,45,49.5,13.5,1.65,14.5,17.5,27.37,0.0
2016,8,19,6,0,99.0,27.0,1.7,15.0,35.0,72.89,43.74
2016,8,19,6,15,171.5,46.5,1.7,15.0,73.0,128.56,97.38
2016,8,19,6,30,244.0,66.0,1.7,15.0,111.0,195.98,155.62
2016,8,19,6,45,304.0,82.0,1.75,15.5,156.0,253.01,204.69
2016,8,19,7,0,364.0,98.0,1.8,16.0,201.0,315.13,256.79
2016,8,19,7,15,182.0,83.5,1.8,16.0,135.0,200.77,164.32
2016,8,19,7,30,0.0,69.0,1.8,16.0,69.0,66.7,50.67
2016,8,19,7,45,0.0,92.0,1.8,16.5,92.0,89.7,69.73
2016,8,19,8,0,0.0,115.0,1.8,17.0,115.0,112.9,88.45
2016,8,19,8,15,0.0,134.5,1.8,17.5,134.5,132.47,103.88
2016,8,19,8,30,0.0,154.0,1.8,18.0,154.0,151.99,119.04
2016,8,19,8,45,1.5,166.0,1.8,18.5,167.0,164.9,128.77
2016,8,19,9,0,3.0,178.0,1.8,19.0,180.0,177.89,138.48
2016,8,19,9,15,4.5,190.0,1.8,19.0,193.5,190.94,148.43
2016,8,19,9,30,6.0,202.0,1.8,19.0,207.0,204.02,158.36
2016,8,19,9,45,9.5,223.5,1.85,19.5,231.0,228.49,176.86
2016,8,19,10,0,13.0,245.0,1.9,20.0,255.0,252.96,195.11
2016,8,19,10,15,31.5,301.0,1.9,20.0,326.5,333.06,256.14
2016,8,19,10,30,50.0,357.0,1.9,20.0,398.0,406.86,310.84
2016,8,19,10,45,51.5,365.0,1.95,20.5,408.5,414.87,315.5
2016,8,19,11,0,53.0,373.0,2.0,21.0,419.0,422.66,320.38
2016,8,19,11,15,183.5,385.0,2.0,21.0,547.0,557.33,421.85
2016,8,19,11,30,314.0,397.0,2.0,21.0,675.0,688.76,516.39
2016,8,19,11,45,299.0,413.5,2.05,21.0,680.0,685.59,512.43
2016,8,19,12,0,284.0,430.0,2.1,21.0,685.0,681.35,508.89
2016,8,19,12,15,214.5,438.5,2.15,21.0,631.5,618.55,463.24
2016,8,19,12,30,145.0,447.0,2.2,21.0,578.0,560.36,420.54
2016,8,19,12,45,154.0,437.0,2.25,21.0,575.0,551.83,415.4
2016,8,19,13,0,163.0,427.0,2.3,21.0,572.0,542.61,409.41
2016,8,19,13,15,267.0,398.5,2.35,21.0,630.5,588.79,445.68
2016,8,19,13,30,371.0,370.0,2.4,21.0,689.0,628.7,476.48
2016,8,19,13,45,361.0,366.5,2.5,21.0,670.0,602.94,457.94
2016,8,19,14,0,351.0,363.0,2.6,21.0,651.0,577.01,439.49
2016,8,19,14,15,286.0,363.5,2.65,20.5,592.5,519.21,397.35
2016,8,19,14,30,221.0,364.0,2.7,20.0,534.0,468.86,360.24
2016,8,19,14,45,345.0,309.5,2.75,20.0,561.5,474.96,366.72
2016,8,19,15,0,469.0,255.0,2.8,20.0,589.0,470.24,363.64
2016,8,19,15,15,444.5,251.5,2.85,19.5,552.5,431.77,333.9
2016,8,19,15,30,420.0,248.0,2.9,19.0,516.0,394.97,305.04
2016,8,19,15,45,241.5,240.5,2.95,19.0,392.0,302.06,233.59
2016,8,19,16,0,63.0,233.0,3.0,19.0,268.0,231.39,180.55
2016,8,19,16,15,32.5,191.0,3.0,18.5,209.0,182.45,142.9
2016,8,19,16,30,2.0,149.0,3.0,18.0,150.0,140.34,110.42
2016,8,19,16,45,1.0,128.0,3.05,18.0,128.5,120.47,94.59
2016,8,19,17,0,0.0,107.0,3.1,18.0,107.0,100.81,78.7
2016,8,19,17,15,0.0,89.5,3.1,17.5,89.5,84.48,65.42
2016,8,19,17,30,0.0,72.0,3.1,17.0,72.0,68.25,51.96
2016,8,19,17,45,0.0,55.5,3.15,17.0,55.5,53.07,41.19
2016,8,19,18,0,0.0,39.0,3.2,17.0,39.0,37.67,27.3
2016,8,19,18,15,0.0,25.5,3.15,16.5,25.5,24.61,15.43
2016,8,19,18,30,0.0,12.0,3.1,16.0,12.0,11.57,2.63
2016,8,19,18,45,0.0,6.0,3.05,16.0,6.0,5.9,0.0
2016,8,19,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
