Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,19,19,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,20,5,45,44.0,12.5,1.4,14.5,16.0,24.72,0.0
2016,8,20,6,0,88.0,25.0,1.4,15.0,32.0,65.78,37.51
2016,8,20,6,15,155.5,45.0,1.45,15.0,69.0,120.3,90.62
2016,8,20,6,30,223.0,65.0,1.5,15.0,106.0,178.72,141.49
2016,8,20,6,45,282.0,82.0,1.55,15.5,150.5,242.04,195.53
2016,8,20,7,0,341.0,99.0,1.6,16.0,195.0,303.67,247.14
2016,8,20,7,15,170.5,85.5,1.65,16.5,133.5,196.39,160.16
2016,8,20,7,30,0.0,72.0,1.7,17.0,72.0,69.61,52.9
2016,8,20,7,45,0.0,84.0,1.75,17.5,84.0,81.53,62.69
2016,8,20,8,0,0.0,96.0,1.8,18.0,96.0,93.44,72.16
2016,8,20,8,15,0.0,112.5,1.8,18.0,112.5,109.91,85.37
2016,8,20,8,30,0.0,129.0,1.8,18.0,129.0,126.36,98.42
2016,8,20,8,45,0.0,146.5,1.85,18.5,146.5,143.8,111.93
2016,8,20,9,0,0.0,164.0,1.9,19.0,164.0,161.2,125.23
2016,8,20,9,15,2.0,176.5,1.95,19.0,178.5,175.15,136.0
2016,8,20,9,30,4.0,189.0,2.0,19.0,193.0,189.15,146.78
2016,8,20,9,45,8.5,218.0,2.05,19.5,225.0,222.04,172.01
2016,8,20,10,0,13.0,247.0,2.1,20.0,257.0,254.98,196.86
2016,8,20,10,15,33.0,303.0,2.2,20.0,330.5,336.43,259.17
2016,8,20,10,30,53.0,359.0,2.3,20.0,404.0,411.56,315.25
2016,8,20,10,45,58.5,375.0,2.4,20.5,425.0,431.47,328.91
2016,8,20,11,0,64.0,391.0,2.5,21.0,446.0,451.02,342.5
2016,8,20,11,15,83.0,409.5,2.55,21.0,482.5,484.92,367.52
2016,8,20,11,30,102.0,428.0,2.6,21.0,519.0,518.12,391.78
2016,8,20,11,45,106.0,433.5,2.7,21.0,528.5,523.96,395.96
2016,8,20,12,0,110.0,439.0,2.8,21.0,538.0,529.28,399.96
2016,8,20,12,15,101.0,435.5,2.9,21.0,526.5,513.91,388.71
2016,8,20,12,30,92.0,432.0,3.0,21.0,515.0,498.57,377.57
2016,8,20,12,45,94.5,423.5,3.1,21.0,508.0,488.07,370.38
2016,8,20,13,0,97.0,415.0,3.2,21.0,501.0,477.31,362.94
2016,8,20,13,15,70.0,390.5,3.25,20.5,452.5,428.28,327.04
2016,8,20,13,30,43.0,366.0,3.3,20.0,404.0,381.0,292.09
2016,8,20,13,45,46.0,360.0,3.4,20.0,399.0,374.19,287.56
2016,8,20,14,0,49.0,354.0,3.5,20.0,394.0,367.09,282.64
2016,8,20,14,15,40.0,328.5,3.5,20.0,360.5,334.28,257.93
2016,8,20,14,30,31.0,303.0,3.5,20.0,327.0,302.4,233.83
2016,8,20,14,45,35.0,295.0,3.55,20.0,320.5,294.37,228.15
2016,8,20,15,0,39.0,287.0,3.6,20.0,314.0,285.9,222.01
2016,8,20,15,15,24.5,246.0,3.65,19.5,263.0,243.57,189.81
2016,8,20,15,30,10.0,205.0,3.7,19.0,212.0,198.19,154.85
2016,8,20,15,45,5.5,184.0,3.75,19.0,188.0,176.14,137.78
2016,8,20,16,0,1.0,163.0,3.8,19.0,164.0,154.62,120.99
2016,8,20,16,15,0.5,144.0,3.8,18.5,144.5,136.53,106.97
2016,8,20,16,30,0.0,125.0,3.8,18.0,125.0,118.57,92.87
2016,8,20,16,45,0.0,102.0,3.85,18.0,102.0,97.24,75.59
2016,8,20,17,0,0.0,79.0,3.9,18.0,79.0,75.95,58.12
2016,8,20,17,15,0.0,66.0,3.9,17.5,66.0,63.73,48.11
2016,8,20,17,30,0.0,53.0,3.9,17.0,53.0,51.21,37.66
2016,8,20,17,45,128.5,58.0,3.95,17.0,81.0,46.47,35.37
2016,8,20,18,0,257.0,63.0,4.0,17.0,109.0,47.41,35.72
2016,8,20,18,15,181.5,44.0,3.9,16.5,71.0,33.72,23.07
2016,8,20,18,30,106.0,25.0,3.8,16.0,33.0,20.96,8.37
2016,8,20,18,45,53.0,12.5,3.7,16.0,16.5,12.29,0.0
2016,8,20,19,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,3.55,15.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,5,45,47.5,13.0,3.1,14.5,16.5,26.1,0.0
2016,8,21,6,0,95.0,26.0,3.2,15.0,33.0,69.35,37.93
2016,8,21,6,15,169.5,45.5,3.25,15.0,70.5,126.31,95.15
2016,8,21,6,30,244.0,65.0,3.3,15.0,108.0,193.96,154.09
2016,8,21,6,45,306.0,80.5,3.35,15.5,153.0,251.05,203.78
2016,8,21,7,0,368.0,96.0,3.4,16.0,198.0,313.44,256.85
2016,8,21,7,15,246.5,123.0,3.35,16.0,197.5,283.83,233.13
2016,8,21,7,30,125.0,150.0,3.3,16.0,197.0,243.0,198.55
2016,8,21,7,45,82.5,165.5,3.25,16.5,198.5,228.46,185.43
2016,8,21,8,0,40.0,181.0,3.2,17.0,200.0,217.73,174.9
2016,8,21,8,15,41.0,200.5,3.1,17.0,222.0,239.46,191.85
2016,8,21,8,30,42.0,220.0,3.0,17.0,244.0,261.07,208.4
2016,8,21,8,45,81.0,253.0,2.95,17.5,303.0,327.07,260.35
2016,8,21,9,0,120.0,286.0,2.9,18.0,362.0,403.22,318.61
2016,8,21,9,15,170.5,305.0,2.85,18.0,421.0,466.27,366.76
2016,8,21,9,30,221.0,324.0,2.8,18.0,480.0,530.91,415.23
2016,8,21,9,45,239.0,339.5,2.8,18.5,516.0,564.7,438.59
2016,8,21,10,0,257.0,355.0,2.8,19.0,552.0,606.13,467.21
2016,8,21,10,15,324.5,349.5,2.8,19.0,608.0,660.65,507.58
2016,8,21,10,30,392.0,344.0,2.8,19.0,664.0,715.53,547.52
2016,8,21,10,45,369.5,366.5,2.8,19.5,675.0,717.62,545.96
2016,8,21,11,0,347.0,389.0,2.8,20.0,686.0,717.83,543.53
2016,8,21,11,15,298.0,408.0,2.85,20.0,666.5,688.82,521.3
2016,8,21,11,30,249.0,427.0,2.9,20.0,647.0,658.7,498.39
2016,8,21,11,45,337.0,398.0,3.0,20.0,698.0,702.28,532.47
2016,8,21,12,0,425.0,369.0,3.1,20.0,749.0,746.35,565.98
2016,8,21,12,15,254.5,397.5,3.2,20.0,625.0,614.14,467.43
2016,8,21,12,30,84.0,426.0,3.3,20.0,501.0,485.65,369.53
2016,8,21,12,45,94.0,426.5,3.4,20.0,510.0,490.19,373.98
2016,8,21,13,0,104.0,427.0,3.5,20.0,519.0,493.94,377.24
2016,8,21,13,15,96.0,416.0,3.6,20.0,499.5,472.08,361.21
2016,8,21,13,30,88.0,405.0,3.7,20.0,480.0,450.57,345.47
2016,8,21,13,45,74.5,385.0,3.85,20.0,447.5,417.26,320.82
2016,8,21,14,0,61.0,365.0,4.0,20.0,415.0,384.96,296.76
2016,8,21,14,15,73.0,358.0,4.05,19.5,416.0,381.74,295.55
2016,8,21,14,30,85.0,351.0,4.1,19.0,417.0,377.4,293.3
2016,8,21,14,45,123.0,339.5,4.2,19.0,429.0,378.85,295.23
2016,8,21,15,0,161.0,328.0,4.3,19.0,441.0,379.92,296.5
2016,8,21,15,15,157.0,309.0,4.35,18.5,414.0,351.43,274.97
2016,8,21,15,30,153.0,290.0,4.4,18.0,387.0,323.23,253.41
2016,8,21,15,45,77.5,228.0,4.5,18.0,277.5,237.2,186.26
2016,8,21,16,0,2.0,166.0,4.6,18.0,168.0,157.56,123.9
2016,8,21,16,15,19.0,172.0,4.65,17.5,181.5,166.25,131.22
2016,8,21,16,30,36.0,178.0,4.7,17.0,195.0,167.76,132.36
2016,8,21,16,45,18.0,133.5,4.8,17.0,142.0,127.84,100.5
2016,8,21,17,0,0.0,89.0,4.9,17.0,89.0,84.86,65.81
2016,8,21,17,15,0.0,74.5,4.85,16.5,74.5,71.25,54.64
2016,8,21,17,30,0.0,60.0,4.8,16.0,60.0,57.7,43.28
2016,8,21,17,45,129.0,60.5,4.8,16.0,83.0,48.39,37.17
2016,8,21,18,0,258.0,61.0,4.8,16.0,106.0,45.96,34.54
2016,8,21,18,15,180.0,42.5,4.65,15.5,68.5,32.63,22.11
2016,8,21,18,30,102.0,24.0,4.5,15.0,31.0,20.14,6.59
2016,8,21,18,45,51.0,12.0,4.4,15.0,15.5,11.8,0.0
2016,8,21,19,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,7.0,3.3,13.5,7.0,6.88,0.0
2016,8,22,6,0,0.0,14.0,3.3,14.0,14.0,13.51,2.71
2016,8,22,6,15,0.0,29.5,3.25,14.5,29.5,28.49,17.66
2016,8,22,6,30,0.0,45.0,3.2,15.0,45.0,44.32,31.53
2016,8,22,6,45,0.0,63.5,3.2,15.5,63.5,63.37,47.92
2016,8,22,7,0,0.0,82.0,3.2,16.0,82.0,82.18,63.87
2016,8,22,7,15,0.0,102.0,3.1,16.0,102.0,102.5,80.92
2016,8,22,7,30,0.0,122.0,3.0,16.0,122.0,122.67,97.55
2016,8,22,7,45,4.5,139.5,2.95,16.5,142.0,142.9,113.86
2016,8,22,8,0,9.0,157.0,2.9,17.0,162.0,163.42,130.15
2016,8,22,8,15,29.0,190.0,2.9,17.5,206.5,219.07,174.91
2016,8,22,8,30,49.0,223.0,2.9,18.0,251.0,269.66,214.65
2016,8,22,8,45,31.5,220.0,2.9,18.5,238.5,252.09,199.13
2016,8,22,9,0,14.0,217.0,2.9,19.0,226.0,227.04,177.97
2016,8,22,9,15,31.5,256.0,2.95,19.0,278.0,289.35,226.84
2016,8,22,9,30,49.0,295.0,3.0,19.0,330.0,345.1,269.62
2016,8,22,9,45,50.5,312.0,3.05,19.5,349.5,363.55,282.45
2016,8,22,10,0,52.0,329.0,3.1,20.0,369.0,381.77,295.14
2016,8,22,10,15,176.0,351.5,3.15,20.0,494.0,522.16,403.45
2016,8,22,10,30,300.0,374.0,3.2,20.0,619.0,663.32,507.94
2016,8,22,10,45,239.5,396.5,3.3,20.0,595.5,623.73,476.49
2016,8,22,11,0,179.0,419.0,3.4,20.0,572.0,589.69,449.81
2016,8,22,11,15,160.5,426.5,3.45,20.0,565.5,577.28,440.09
2016,8,22,11,30,142.0,434.0,3.5,20.0,559.0,564.3,429.88
2016,8,22,11,45,103.0,421.5,3.55,20.5,512.5,508.64,387.38
2016,8,22,12,0,64.0,409.0,3.6,21.0,466.0,458.52,348.79
2016,8,22,12,15,69.0,413.5,3.65,20.5,475.0,464.08,353.91
2016,8,22,12,30,74.0,418.0,3.7,20.0,484.0,469.14,358.49
2016,8,22,12,45,64.5,405.5,3.8,20.0,462.5,445.42,340.83
2016,8,22,13,0,55.0,393.0,3.9,20.0,441.0,422.15,323.55
2016,8,22,13,15,39.0,354.0,3.95,20.0,388.0,369.39,283.89
2016,8,22,13,30,23.0,315.0,4.0,20.0,335.0,319.26,245.86
2016,8,22,13,45,20.5,298.0,4.1,20.0,315.0,299.89,231.4
2016,8,22,14,0,18.0,281.0,4.2,20.0,295.0,280.75,216.99
2016,8,22,14,15,30.5,299.5,4.25,19.5,323.0,301.4,233.92
2016,8,22,14,30,43.0,318.0,4.3,19.0,351.0,322.57,251.13
2016,8,22,14,45,47.0,307.0,4.35,19.0,341.0,311.14,242.66
2016,8,22,15,0,51.0,296.0,4.4,19.0,331.0,299.3,233.86
2016,8,22,15,15,41.5,270.0,4.4,19.0,298.0,267.8,209.55
2016,8,22,15,30,32.0,244.0,4.4,19.0,265.0,237.38,186.0
2016,8,22,15,45,30.0,225.0,4.45,19.0,243.5,216.79,170.06
2016,8,22,16,0,28.0,206.0,4.5,19.0,222.0,196.48,154.2
2016,8,22,16,15,14.0,168.0,4.45,18.5,176.0,161.22,126.72
2016,8,22,16,30,0.0,130.0,4.4,18.0,130.0,122.87,96.47
2016,8,22,16,45,0.0,106.0,4.35,17.5,106.0,100.68,78.65
2016,8,22,17,0,0.0,82.0,4.3,17.0,82.0,78.56,60.56
2016,8,22,17,15,180.5,88.0,4.15,16.5,136.5,82.52,58.04
2016,8,22,17,30,361.0,94.0,4.0,16.0,191.0,71.63,57.89
2016,8,22,17,45,305.0,77.0,3.9,16.0,147.0,56.83,44.56
2016,8,22,18,0,249.0,60.0,3.8,16.0,103.0,45.33,33.94
2016,8,22,18,15,170.0,41.0,3.6,15.5,66.0,31.53,21.04
2016,8,22,18,30,91.0,22.0,3.4,15.0,29.0,18.53,3.98
2016,8,22,18,45,45.5,11.0,3.2,15.0,14.5,10.81,0.0
2016,8,22,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,23,5,45,72.0,12.5,2.3,13.5,17.5,32.17,0.0
2016,8,23,6,0,144.0,25.0,2.3,14.0,35.0,88.8,43.59
2016,8,23,6,15,238.5,40.5,2.25,14.5,74.0,151.7,113.95
2016,8,23,6,30,333.0,56.0,2.2,15.0,113.0,219.38,173.39
2016,8,23,6,45,402.0,67.0,2.2,15.5,160.0,278.31,224.86
2016,8,23,7,0,471.0,78.0,2.2,16.0,207.0,345.72,281.85
2016,8,23,7,15,235.5,84.0,2.1,16.0,148.5,229.83,188.6
2016,8,23,7,30,0.0,90.0,2.0,16.0,90.0,88.33,68.75
2016,8,23,7,45,0.0,89.5,1.95,16.5,89.5,87.22,67.69
2016,8,23,8,0,0.0,89.0,1.9,17.0,89.0,86.37,66.64
2016,8,23,8,15,0.0,122.0,1.85,17.0,122.0,119.69,93.79
2016,8,23,8,30,0.0,155.0,1.8,17.0,155.0,153.15,120.56
2016,8,23,8,45,4.5,178.0,1.8,17.5,180.5,179.71,141.32
2016,8,23,9,0,9.0,201.0,1.8,18.0,206.0,206.45,161.91
2016,8,23,9,15,12.5,222.0,1.8,18.0,230.5,230.41,180.34
2016,8,23,9,30,16.0,243.0,1.8,18.0,255.0,254.42,198.64
2016,8,23,9,45,22.0,268.5,1.8,18.5,285.5,285.2,221.66
2016,8,23,10,0,28.0,294.0,1.8,19.0,316.0,323.59,250.06
2016,8,23,10,15,33.5,315.5,1.85,19.0,342.5,349.78,269.45
2016,8,23,10,30,39.0,337.0,1.9,19.0,369.0,375.73,288.59
2016,8,23,10,45,50.0,360.5,1.95,19.5,402.5,408.38,312.2
2016,8,23,11,0,61.0,384.0,2.0,20.0,436.0,440.62,335.19
2016,8,23,11,15,66.0,395.5,2.05,20.0,453.0,454.66,345.24
2016,8,23,11,30,71.0,407.0,2.1,20.0,470.0,468.28,355.08
2016,8,23,11,45,73.5,408.5,2.2,20.5,474.0,469.18,355.16
2016,8,23,12,0,76.0,410.0,2.3,21.0,478.0,469.77,355.12
2016,8,23,12,15,80.5,416.5,2.35,21.0,488.5,476.64,360.25
2016,8,23,12,30,85.0,423.0,2.4,21.0,499.0,482.95,364.98
2016,8,23,12,45,86.5,416.0,2.5,21.0,493.0,473.24,358.26
2016,8,23,13,0,88.0,409.0,2.6,21.0,487.0,463.31,351.45
2016,8,23,13,15,57.0,366.5,2.7,20.5,417.0,394.79,301.27
2016,8,23,13,30,26.0,324.0,2.8,20.0,347.0,328.53,251.94
2016,8,23,13,45,22.5,305.5,2.9,20.0,325.0,308.24,237.02
2016,8,23,14,0,19.0,287.0,3.0,20.0,303.0,286.93,221.09
2016,8,23,14,15,25.5,294.0,3.1,20.0,314.5,293.04,226.29
2016,8,23,14,30,32.0,301.0,3.2,20.0,326.0,300.54,232.46
2016,8,23,14,45,26.0,276.0,3.3,20.0,295.5,275.55,213.52
2016,8,23,15,0,20.0,251.0,3.4,20.0,265.0,247.51,192.19
2016,8,23,15,15,15.5,228.5,3.5,19.5,239.0,223.08,173.86
2016,8,23,15,30,11.0,206.0,3.6,19.0,213.0,199.16,155.73
2016,8,23,15,45,9.5,192.5,3.7,19.0,198.0,184.93,144.84
2016,8,23,16,0,8.0,179.0,3.8,19.0,183.0,170.85,133.99
2016,8,23,16,15,4.0,143.5,3.85,18.5,145.5,136.78,107.15
2016,8,23,16,30,0.0,108.0,3.9,18.0,108.0,103.1,80.23
2016,8,23,16,45,0.0,101.0,4.0,18.0,101.0,96.16,74.77
2016,8,23,17,0,0.0,94.0,4.1,18.0,94.0,89.11,69.11
2016,8,23,17,15,207.5,89.0,4.1,17.5,144.0,83.78,58.27
2016,8,23,17,30,415.0,84.0,4.1,17.0,194.0,62.16,49.32
2016,8,23,17,45,347.5,70.0,4.15,16.5,148.5,51.48,39.74
2016,8,23,18,0,280.0,56.0,4.2,16.0,103.0,42.26,31.2
2016,8,23,18,15,192.5,38.5,4.1,15.5,65.5,29.61,19.24
2016,8,23,18,30,105.0,21.0,4.0,15.0,28.0,16.34,0.8
2016,8,23,18,45,52.5,10.5,3.95,15.0,14.0,10.32,0.0
2016,8,23,19,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,24,5,45,96.0,12.0,2.85,13.5,18.5,38.1,0.0
2016,8,24,6,0,192.0,24.0,2.9,14.0,37.0,102.06,45.72
2016,8,24,6,15,299.5,37.0,2.95,14.5,78.5,170.28,127.55
2016,8,24,6,30,407.0,50.0,3.0,15.0,120.0,243.71,192.6
2016,8,24,6,45,479.0,59.5,3.05,15.5,169.0,306.72,248.09
2016,8,24,7,0,551.0,69.0,3.1,16.0,218.0,375.53,306.85
2016,8,24,7,15,298.5,104.5,3.05,16.0,187.5,288.94,237.5
2016,8,24,7,30,46.0,140.0,3.0,16.0,157.0,176.63,142.74
2016,8,24,7,45,79.0,166.0,3.0,16.5,200.5,226.77,184.07
2016,8,24,8,0,112.0,192.0,3.0,17.0,244.0,286.74,232.07
2016,8,24,8,15,128.0,215.5,2.95,17.5,281.0,326.22,262.43
2016,8,24,8,30,144.0,239.0,2.9,18.0,318.0,366.23,292.66
2016,8,24,8,45,189.0,258.0,2.85,18.5,371.0,423.86,336.67
2016,8,24,9,0,234.0,277.0,2.8,19.0,424.0,483.39,381.05
2016,8,24,9,15,157.0,294.5,2.8,19.0,396.0,442.65,346.96
2016,8,24,9,30,80.0,312.0,2.8,19.0,368.0,389.52,303.71
2016,8,24,9,45,126.5,336.5,2.85,19.5,430.0,463.21,359.53
2016,8,24,10,0,173.0,361.0,2.9,20.0,492.0,529.38,408.09
2016,8,24,10,15,100.5,337.5,2.95,20.0,414.5,432.15,333.4
2016,8,24,10,30,28.0,314.0,3.0,20.0,337.0,341.9,263.06
2016,8,24,10,45,28.0,322.0,3.05,20.5,345.0,348.77,267.76
2016,8,24,11,0,28.0,330.0,3.1,21.0,353.0,355.46,272.0
2016,8,24,11,15,19.5,287.0,3.15,21.0,303.5,298.28,228.5
2016,8,24,11,30,11.0,244.0,3.2,21.0,254.0,247.69,189.7
2016,8,24,11,45,61.5,338.5,3.3,21.0,393.0,388.51,298.11
2016,8,24,12,0,112.0,433.0,3.4,21.0,532.0,526.91,400.57
2016,8,24,12,15,66.0,373.0,3.5,21.0,431.5,421.32,321.45
2016,8,24,12,30,20.0,313.0,3.6,21.0,331.0,319.95,244.61
2016,8,24,12,45,20.0,309.0,3.7,21.0,327.0,314.98,241.26
2016,8,24,13,0,20.0,305.0,3.8,21.0,323.0,309.96,237.62
2016,8,24,13,15,20.0,303.0,3.9,21.0,320.5,306.8,235.41
2016,8,24,13,30,20.0,301.0,4.0,21.0,318.0,303.57,233.17
2016,8,24,13,45,19.5,293.0,4.15,21.0,309.5,294.25,226.33
2016,8,24,14,0,19.0,285.0,4.3,21.0,301.0,284.94,219.54
2016,8,24,14,15,18.0,274.0,4.35,20.5,288.5,272.53,210.7
2016,8,24,14,30,17.0,263.0,4.4,20.0,276.0,260.2,201.88
2016,8,24,14,45,18.5,257.0,4.5,20.0,270.5,253.89,197.37
2016,8,24,15,0,20.0,251.0,4.6,20.0,265.0,247.35,192.67
2016,8,24,15,15,11.5,214.5,4.65,19.5,222.5,208.41,162.71
2016,8,24,15,30,3.0,178.0,4.7,19.0,180.0,170.37,133.13
2016,8,24,15,45,1.5,167.5,4.8,19.0,168.5,159.43,124.78
2016,8,24,16,0,0.0,157.0,4.9,19.0,157.0,148.62,116.47
2016,8,24,16,15,0.0,131.5,4.95,18.5,131.5,124.9,97.74
2016,8,24,16,30,0.0,106.0,5.0,18.0,106.0,101.25,78.79
2016,8,24,16,45,0.0,88.5,5.05,18.0,88.5,84.87,65.46
2016,8,24,17,0,0.0,71.0,5.1,18.0,71.0,68.54,52.0
2016,8,24,17,15,0.0,59.5,5.1,17.5,59.5,57.5,42.89
2016,8,24,17,30,0.0,48.0,5.1,17.0,48.0,46.37,35.41
2016,8,24,17,45,190.5,48.5,5.1,17.0,79.0,34.82,25.01
2016,8,24,18,0,381.0,49.0,5.1,17.0,110.0,37.37,26.76
2016,8,24,18,15,268.5,35.0,5.1,16.5,70.5,27.44,17.13
2016,8,24,18,30,156.0,21.0,5.1,16.0,31.0,16.44,0.0
2016,8,24,18,45,78.0,10.5,5.1,15.5,15.5,10.32,0.0
2016,8,24,19,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,4.45,13.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,25,5,45,112.0,11.0,3.25,13.5,18.5,41.26,0.0
2016,8,25,6,0,224.0,22.0,3.2,14.0,37.0,109.6,42.99
2016,8,25,6,15,336.0,33.5,3.1,14.5,78.5,179.33,133.64
2016,8,25,6,30,448.0,45.0,3.0,15.0,120.0,254.37,200.56
2016,8,25,6,45,519.5,53.0,2.95,15.5,169.5,316.97,255.96
2016,8,25,7,0,591.0,61.0,2.9,16.0,219.0,385.35,314.42
2016,8,25,7,15,295.5,56.5,2.8,16.5,135.5,236.82,195.1
2016,8,25,7,30,0.0,52.0,2.7,17.0,52.0,50.23,36.73
2016,8,25,7,45,0.0,63.0,2.6,17.5,63.0,60.89,45.58
2016,8,25,8,0,0.0,74.0,2.5,18.0,74.0,71.55,54.18
2016,8,25,8,15,0.0,83.5,2.45,18.0,83.5,80.77,61.59
2016,8,25,8,30,0.0,93.0,2.4,18.0,93.0,90.1,69.04
2016,8,25,8,45,0.0,109.0,2.4,18.5,109.0,105.98,81.6
2016,8,25,9,0,0.0,125.0,2.4,19.0,125.0,121.87,94.0
2016,8,25,9,15,25.5,209.5,2.4,19.0,227.5,234.47,184.05
2016,8,25,9,30,51.0,294.0,2.4,19.0,330.0,345.53,269.7
2016,8,25,9,45,45.5,303.0,2.4,19.5,336.0,349.41,270.89
2016,8,25,10,0,40.0,312.0,2.4,20.0,342.0,353.0,272.34
2016,8,25,10,15,52.5,338.0,2.4,20.0,379.5,390.07,300.06
2016,8,25,10,30,65.0,364.0,2.4,20.0,417.0,426.91,327.17
2016,8,25,10,45,54.0,362.0,2.4,20.0,407.0,413.26,316.11
2016,8,25,11,0,43.0,360.0,2.4,20.0,397.0,399.51,305.26
2016,8,25,11,15,65.0,387.0,2.4,20.0,443.5,444.72,339.13
2016,8,25,11,30,87.0,414.0,2.4,20.0,490.0,489.12,371.71
2016,8,25,11,45,89.0,416.0,2.4,20.5,494.5,489.83,371.14
2016,8,25,12,0,91.0,418.0,2.4,21.0,499.0,490.17,370.59
2016,8,25,12,15,102.0,425.0,2.45,21.0,515.5,502.69,380.0
2016,8,25,12,30,113.0,432.0,2.5,21.0,532.0,516.06,389.93
2016,8,25,12,45,83.5,409.5,2.6,21.0,483.0,463.87,351.53
2016,8,25,13,0,54.0,387.0,2.7,21.0,434.0,414.89,315.31
2016,8,25,13,15,36.5,341.0,2.8,20.5,372.5,354.63,271.2
2016,8,25,13,30,19.0,295.0,2.9,20.0,311.0,297.05,228.24
2016,8,25,13,45,29.5,314.5,3.0,20.0,338.5,319.34,245.91
2016,8,25,14,0,40.0,334.0,3.1,20.0,366.0,341.48,263.13
2016,8,25,14,15,40.0,321.5,3.15,20.0,352.5,326.69,252.15
2016,8,25,14,30,40.0,309.0,3.2,20.0,339.0,311.91,241.25
2016,8,25,14,45,29.5,278.0,3.3,20.0,299.5,275.02,213.2
2016,8,25,15,0,19.0,247.0,3.4,20.0,260.0,243.06,188.79
2016,8,25,15,15,10.5,209.0,3.4,19.5,216.5,202.83,157.98
2016,8,25,15,30,2.0,171.0,3.4,19.0,173.0,163.5,127.45
2016,8,25,15,45,1.0,155.0,3.45,19.0,156.0,147.82,115.29
2016,8,25,16,0,0.0,139.0,3.5,19.0,139.0,132.29,103.14
2016,8,25,16,15,0.0,110.5,3.5,18.5,110.5,105.79,82.05
2016,8,25,16,30,0.0,82.0,3.5,18.0,82.0,79.23,60.57
2016,8,25,16,45,0.0,60.0,3.5,17.5,60.0,57.98,43.16
2016,8,25,17,0,0.0,38.0,3.5,17.0,38.0,36.69,25.43
2016,8,25,17,15,278.5,51.0,3.45,16.5,122.5,49.96,28.77
2016,8,25,17,30,557.0,64.0,3.4,16.0,207.0,44.07,33.53
2016,8,25,17,45,480.5,55.0,3.35,16.0,158.0,39.59,29.31
2016,8,25,18,0,404.0,46.0,3.3,16.0,109.0,34.83,24.64
2016,8,25,18,15,286.5,33.0,3.1,15.5,69.0,25.79,15.62
2016,8,25,18,30,169.0,20.0,2.9,15.0,29.0,16.04,0.0
2016,8,25,18,45,84.5,10.0,2.75,15.0,14.5,9.83,0.0
2016,8,25,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,26,5,45,98.0,11.0,1.6,14.5,17.0,37.24,0.0
2016,8,26,6,0,196.0,22.0,1.6,15.0,34.0,99.49,31.46
2016,8,26,6,15,309.0,34.5,1.65,15.0,75.0,169.77,125.24
2016,8,26,6,30,422.0,47.0,1.7,15.0,116.0,244.8,191.93
2016,8,26,6,45,494.5,55.5,1.8,15.5,165.0,307.19,246.69
2016,8,26,7,0,567.0,64.0,1.9,16.0,214.0,375.41,304.65
2016,8,26,7,15,283.5,77.0,1.95,16.0,152.0,255.02,209.1
2016,8,26,7,30,0.0,90.0,2.0,16.0,90.0,88.46,68.84
2016,8,26,7,45,0.0,86.0,2.05,16.5,86.0,83.69,64.79
2016,8,26,8,0,0.0,82.0,2.1,17.0,82.0,79.34,60.86
2016,8,26,8,15,0.0,111.5,2.15,17.0,111.5,109.0,85.11
2016,8,26,8,30,0.0,141.0,2.2,17.0,141.0,138.78,109.08
2016,8,26,8,45,0.0,142.0,2.25,17.5,142.0,139.33,108.93
2016,8,26,9,0,0.0,143.0,2.3,18.0,143.0,140.0,108.94
2016,8,26,9,15,0.5,156.0,2.25,18.0,156.5,153.24,119.27
2016,8,26,9,30,1.0,169.0,2.2,18.0,170.0,166.47,129.51
2016,8,26,9,45,1.5,169.5,2.2,18.5,171.0,167.15,129.51
2016,8,26,10,0,2.0,170.0,2.2,19.0,172.0,167.89,129.62
2016,8,26,10,15,5.0,193.5,2.2,19.0,198.0,193.76,149.84
2016,8,26,10,30,8.0,217.0,2.2,19.0,224.0,219.6,169.81
2016,8,26,10,45,10.0,236.5,2.2,19.5,245.5,240.49,185.4
2016,8,26,11,0,12.0,256.0,2.2,20.0,267.0,261.26,200.76
2016,8,26,11,15,14.5,275.5,2.25,20.0,288.5,282.31,216.68
2016,8,26,11,30,17.0,295.0,2.3,20.0,310.0,303.17,232.38
2016,8,26,11,45,17.5,297.0,2.35,20.0,312.5,304.83,233.51
2016,8,26,12,0,18.0,299.0,2.4,20.0,315.0,306.41,234.69
2016,8,26,12,15,36.5,347.0,2.45,20.0,379.5,370.3,283.23
2016,8,26,12,30,55.0,395.0,2.5,20.0,444.0,429.88,327.59
2016,8,26,12,45,34.5,334.0,2.55,20.0,364.5,351.35,268.7
2016,8,26,13,0,14.0,273.0,2.6,20.0,285.0,274.4,210.43
2016,8,26,13,15,84.5,342.0,2.6,20.0,413.0,391.68,301.33
2016,8,26,13,30,155.0,411.0,2.6,20.0,541.0,501.53,383.27
2016,8,26,13,45,95.0,368.0,2.6,20.0,447.0,413.96,317.16
2016,8,26,14,0,35.0,325.0,2.6,20.0,353.0,329.71,253.31
2016,8,26,14,15,21.5,268.0,2.55,19.5,285.0,268.87,207.71
2016,8,26,14,30,8.0,211.0,2.5,19.0,217.0,206.42,159.85
2016,8,26,14,45,5.5,197.0,2.5,19.0,201.0,191.2,148.3
2016,8,26,15,0,3.0,183.0,2.5,19.0,185.0,176.25,136.8
2016,8,26,15,15,1.5,163.0,2.45,19.0,164.0,156.45,121.4
2016,8,26,15,30,0.0,143.0,2.4,19.0,143.0,136.86,106.07
2016,8,26,15,45,0.0,138.0,2.35,19.0,138.0,131.85,102.37
2016,8,26,16,0,0.0,133.0,2.3,19.0,133.0,126.78,98.6
2016,8,26,16,15,0.0,105.5,2.25,18.5,105.5,101.17,78.22
2016,8,26,16,30,0.0,78.0,2.2,18.0,78.0,75.43,57.41
2016,8,26,16,45,0.0,68.0,2.15,17.5,68.0,65.73,49.65
2016,8,26,17,0,0.0,58.0,2.1,17.0,58.0,56.04,41.74
2016,8,26,17,15,267.0,61.5,2.05,16.5,129.0,55.91,34.66
2016,8,26,17,30,534.0,65.0,2.0,16.0,200.0,45.25,34.57
2016,8,26,17,45,457.0,55.0,1.95,16.0,151.5,39.91,29.57
2016,8,26,18,0,380.0,45.0,1.9,16.0,103.0,34.21,24.05
2016,8,26,18,15,263.5,31.5,1.85,15.5,64.0,24.62,14.38
2016,8,26,18,30,147.0,18.0,1.8,15.0,25.0,14.11,0.0
2016,8,26,18,45,73.5,9.0,1.75,15.0,12.5,8.85,0.0
2016,8,26,19,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,27,5,45,87.0,10.5,2.0,13.5,16.0,33.6,0.0
2016,8,27,6,0,174.0,21.0,2.0,14.0,32.0,90.44,20.52
2016,8,27,6,15,283.5,34.5,2.05,14.0,72.0,159.78,117.65
2016,8,27,6,30,393.0,48.0,2.1,14.0,112.0,232.94,183.31
2016,8,27,6,45,466.5,58.0,2.15,14.5,161.0,296.03,238.89
2016,8,27,7,0,540.0,68.0,2.2,15.0,210.0,365.1,297.87
2016,8,27,7,15,270.0,62.5,2.15,15.5,133.5,229.2,188.72
2016,8,27,7,30,0.0,57.0,2.1,16.0,57.0,55.08,40.95
2016,8,27,7,45,0.0,67.0,2.1,16.5,67.0,64.76,49.03
2016,8,27,8,0,0.0,77.0,2.1,17.0,77.0,74.46,56.83
2016,8,27,8,15,0.0,107.0,2.1,17.0,107.0,104.43,81.38
2016,8,27,8,30,0.0,137.0,2.1,17.0,137.0,134.7,105.77
2016,8,27,8,45,1.5,158.5,2.1,17.5,159.5,157.38,123.54
2016,8,27,9,0,3.0,180.0,2.1,18.0,182.0,180.1,141.09
2016,8,27,9,15,3.5,184.5,2.15,18.0,187.0,184.6,144.28
2016,8,27,9,30,4.0,189.0,2.2,18.0,192.0,189.19,147.59
2016,8,27,9,45,4.5,188.5,2.25,18.5,192.0,188.79,146.72
2016,8,27,10,0,5.0,188.0,2.3,19.0,192.0,188.47,145.95
2016,8,27,10,15,5.0,185.5,2.35,19.0,189.5,185.78,143.62
2016,8,27,10,30,5.0,183.0,2.4,19.0,187.0,183.12,141.35
2016,8,27,10,45,9.0,223.0,2.45,19.5,231.0,226.15,174.57
2016,8,27,11,0,13.0,263.0,2.5,20.0,275.0,269.07,207.06
2016,8,27,11,15,21.0,302.0,2.55,20.0,320.5,314.32,241.44
2016,8,27,11,30,29.0,341.0,2.6,20.0,366.0,363.82,278.59
2016,8,27,11,45,29.5,343.0,2.65,20.0,369.0,364.38,278.75
2016,8,27,12,0,30.0,345.0,2.7,20.0,372.0,364.79,279.05
2016,8,27,12,15,23.0,315.5,2.7,20.0,336.5,325.72,249.51
2016,8,27,12,30,16.0,286.0,2.7,20.0,301.0,290.26,222.61
2016,8,27,12,45,15.5,283.5,2.75,20.0,298.0,286.53,219.96
2016,8,27,13,0,15.0,281.0,2.8,20.0,295.0,282.78,217.22
2016,8,27,13,15,15.0,276.0,2.8,20.0,289.5,277.0,212.94
2016,8,27,13,30,15.0,271.0,2.8,20.0,284.0,271.2,208.68
2016,8,27,13,45,42.0,315.0,2.85,20.0,349.0,328.05,252.9
2016,8,27,14,0,69.0,359.0,2.9,20.0,414.0,382.69,294.62
2016,8,27,14,15,69.0,345.5,2.9,19.5,398.5,365.62,282.35
2016,8,27,14,30,69.0,332.0,2.9,19.0,383.0,348.5,270.2
2016,8,27,14,45,68.5,315.5,2.9,19.0,364.5,328.41,255.16
2016,8,27,15,0,68.0,299.0,2.9,19.0,346.0,308.36,240.03
2016,8,27,15,15,45.5,262.0,2.9,18.5,292.5,261.01,203.99
2016,8,27,15,30,23.0,225.0,2.9,18.0,239.0,220.35,172.9
2016,8,27,15,45,18.5,204.0,2.9,18.0,215.0,197.69,155.37
2016,8,27,16,0,14.0,183.0,2.9,18.0,191.0,175.56,138.1
2016,8,27,16,15,7.0,149.0,2.9,17.5,153.0,141.96,111.7
2016,8,27,16,30,0.0,115.0,2.9,17.0,115.0,109.15,85.58
2016,8,27,16,45,0.0,100.5,2.95,17.0,100.5,95.43,74.49
2016,8,27,17,0,0.0,86.0,3.0,17.0,86.0,81.76,63.26
2016,8,27,17,15,0.0,71.0,2.95,16.5,71.0,67.71,51.64
2016,8,27,17,30,0.0,56.0,2.9,16.0,56.0,53.77,42.05
2016,8,27,17,45,0.0,42.5,2.9,15.5,42.5,41.06,30.59
2016,8,27,18,0,0.0,29.0,2.9,15.0,29.0,28.0,18.68
2016,8,27,18,15,0.0,17.5,2.9,14.5,17.5,16.88,7.86
2016,8,27,18,30,0.0,6.0,2.9,14.0,6.0,5.78,0.0
2016,8,27,18,45,0.0,3.0,2.9,14.0,3.0,2.95,0.0
2016,8,27,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,28,5,45,131.5,9.5,1.35,13.5,17.0,44.24,0.0
2016,8,28,6,0,263.0,19.0,1.3,14.0,34.0,115.1,15.15
2016,8,28,6,15,382.0,29.0,1.25,14.0,76.5,188.6,137.5
2016,8,28,6,30,501.0,39.0,1.2,14.0,119.0,266.02,207.59
2016,8,28,6,45,572.5,46.0,1.15,14.5,169.5,329.2,263.12
2016,8,28,7,0,644.0,53.0,1.1,15.0,220.0,395.75,319.34
2016,8,28,7,15,322.0,65.0,1.05,15.5,148.5,260.02,212.5
2016,8,28,7,30,0.0,77.0,1.0,16.0,77.0,74.93,57.43
2016,8,28,7,45,0.0,89.0,1.0,16.5,89.0,86.82,67.39
2016,8,28,8,0,0.0,101.0,1.0,17.0,101.0,98.7,76.82
2016,8,28,8,15,0.0,124.5,1.05,17.0,124.5,122.4,95.93
2016,8,28,8,30,0.0,148.0,1.1,17.0,148.0,146.07,114.73
2016,8,28,8,45,20.0,197.5,1.2,17.5,210.0,212.0,167.32
2016,8,28,9,0,40.0,247.0,1.3,18.0,272.0,287.35,225.63
2016,8,28,9,15,51.5,273.0,1.4,18.5,307.5,323.98,252.78
2016,8,28,9,30,63.0,299.0,1.5,19.0,343.0,360.74,279.82
2016,8,28,9,45,486.0,196.5,1.6,19.5,559.5,633.26,491.83
2016,8,28,10,0,909.0,94.0,1.7,20.0,776.0,890.33,669.08
2016,8,28,10,15,916.0,95.5,1.8,20.0,805.5,907.16,677.48
2016,8,28,10,30,923.0,97.0,1.9,20.0,835.0,921.04,686.72
2016,8,28,10,45,928.0,98.0,2.05,20.5,857.5,929.57,691.75
2016,8,28,11,0,933.0,99.0,2.2,21.0,880.0,934.95,694.78
2016,8,28,11,15,936.0,99.5,2.3,21.0,895.0,934.86,695.11
2016,8,28,11,30,939.0,100.0,2.4,21.0,910.0,931.58,693.46
2016,8,28,11,45,940.5,100.0,2.5,21.0,917.5,923.29,688.57
2016,8,28,12,0,942.0,100.0,2.6,21.0,925.0,911.86,681.67
2016,8,28,12,15,941.5,100.0,2.65,21.0,924.0,895.66,671.21
2016,8,28,12,30,941.0,100.0,2.7,21.0,923.0,876.48,658.81
2016,8,28,12,45,943.5,97.0,2.8,21.0,915.0,853.91,644.46
2016,8,28,13,0,946.0,94.0,2.9,21.0,907.0,828.44,628.06
2016,8,28,13,15,942.0,93.5,2.9,20.5,890.5,797.68,608.46
2016,8,28,13,30,938.0,93.0,2.9,20.0,874.0,764.55,587.06
2016,8,28,13,45,932.5,92.0,2.9,20.0,850.0,727.69,561.72
2016,8,28,14,0,927.0,91.0,2.9,20.0,826.0,688.88,533.77
2016,8,28,14,15,919.5,90.0,2.9,20.0,795.0,647.08,502.16
2016,8,28,14,30,912.0,89.0,2.9,20.0,764.0,603.84,468.75
2016,8,28,14,45,901.0,87.5,2.95,20.0,726.5,557.06,432.02
2016,8,28,15,0,890.0,86.0,3.0,20.0,689.0,509.56,393.73
2016,8,28,15,15,876.0,84.0,3.0,19.5,646.5,459.8,353.22
2016,8,28,15,30,862.0,82.0,3.0,19.0,604.0,410.05,311.46
2016,8,28,15,45,842.5,79.5,3.0,19.0,556.5,358.2,266.5
2016,8,28,16,0,823.0,77.0,3.0,19.0,509.0,303.17,218.31
2016,8,28,16,15,798.0,74.0,3.05,18.5,458.5,251.72,173.15
2016,8,28,16,30,773.0,71.0,3.1,18.0,408.0,202.33,130.18
2016,8,28,16,45,736.5,67.5,3.15,18.0,355.5,153.24,89.86
2016,8,28,17,0,700.0,64.0,3.2,18.0,303.0,107.84,57.21
2016,8,28,17,15,649.5,58.5,3.2,17.5,251.0,64.11,34.3
2016,8,28,17,30,599.0,53.0,3.2,17.0,199.0,35.69,25.94
2016,8,28,17,45,516.0,45.5,3.25,16.5,149.5,32.07,22.55
2016,8,28,18,0,433.0,38.0,3.3,16.0,100.0,28.25,18.74
2016,8,28,18,15,302.5,26.5,3.3,15.5,61.0,20.36,10.14
2016,8,28,18,30,172.0,15.0,3.3,15.0,22.0,14.74,0.0
2016,8,28,18,45,86.0,7.5,3.3,15.0,11.0,7.37,0.0
2016,8,28,19,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,29,5,45,101.5,9.5,4.15,14.5,15.5,36.06,0.0
2016,8,29,6,0,203.0,19.0,4.2,15.0,31.0,95.27,0.0
2016,8,29,6,15,323.0,30.5,4.25,15.0,71.0,168.38,121.96
2016,8,29,6,30,443.0,42.0,4.3,15.0,111.0,244.84,191.99
2016,8,29,6,45,519.0,49.0,4.4,15.5,160.0,307.33,248.13
2016,8,29,7,0,595.0,56.0,4.5,16.0,209.0,376.02,307.99
2016,8,29,7,15,642.5,61.5,4.5,16.0,260.5,433.22,357.45
2016,8,29,7,30,690.0,67.0,4.5,16.0,312.0,491.06,405.95
2016,8,29,7,45,725.5,70.5,4.55,16.5,363.5,543.88,448.29
2016,8,29,8,0,761.0,74.0,4.6,17.0,415.0,597.69,490.11
2016,8,29,8,15,785.5,77.0,4.6,17.5,464.5,643.91,523.93
2016,8,29,8,30,810.0,80.0,4.6,18.0,514.0,689.68,555.89
2016,8,29,8,45,829.5,82.0,4.6,18.5,560.5,725.38,579.71
2016,8,29,9,0,849.0,84.0,4.6,19.0,607.0,764.17,605.5
2016,8,29,9,15,863.0,86.0,4.6,19.0,648.5,796.98,627.76
2016,8,29,9,30,877.0,88.0,4.6,19.0,690.0,827.74,648.43
2016,8,29,9,45,894.0,86.0,4.65,19.0,727.5,854.4,666.39
2016,8,29,10,0,911.0,84.0,4.7,19.0,765.0,878.75,682.74
2016,8,29,10,15,918.5,85.0,4.75,19.0,795.0,895.54,693.76
2016,8,29,10,30,926.0,86.0,4.8,19.0,825.0,909.38,702.84
2016,8,29,10,45,510.0,241.0,4.85,19.5,650.0,710.12,554.38
2016,8,29,11,0,94.0,396.0,4.9,20.0,475.0,481.12,370.79
2016,8,29,11,15,519.0,242.5,4.95,20.0,688.0,715.59,559.03
2016,8,29,11,30,944.0,89.0,5.0,20.0,901.0,921.81,708.84
2016,8,29,11,45,945.5,89.5,5.1,20.0,908.5,914.02,702.45
2016,8,29,12,0,947.0,90.0,5.2,20.0,916.0,903.06,695.22
2016,8,29,12,15,733.5,208.5,5.25,20.0,847.5,827.85,641.86
2016,8,29,12,30,520.0,327.0,5.3,20.0,779.0,750.15,580.06
2016,8,29,12,45,365.0,373.0,5.4,20.0,689.0,654.14,506.47
2016,8,29,13,0,210.0,419.0,5.5,20.0,599.0,564.97,436.69
2016,8,29,13,15,358.0,361.5,5.55,20.0,661.5,611.93,476.13
2016,8,29,13,30,506.0,304.0,5.6,20.0,724.0,649.3,507.2
2016,8,29,13,45,699.0,204.5,5.7,20.0,766.5,668.07,525.39
2016,8,29,14,0,892.0,105.0,5.8,20.0,809.0,675.68,534.22
2016,8,29,14,15,884.0,103.5,5.85,20.0,778.5,634.3,501.6
2016,8,29,14,30,876.0,102.0,5.9,20.0,748.0,591.61,467.46
2016,8,29,14,45,867.0,99.5,5.95,20.0,711.5,546.37,430.58
2016,8,29,15,0,858.0,97.0,6.0,20.0,675.0,500.32,392.17
2016,8,29,15,15,843.5,94.5,6.05,20.0,632.5,451.27,350.49
2016,8,29,15,30,829.0,92.0,6.1,20.0,590.0,398.55,305.03
2016,8,29,15,45,508.0,157.5,6.15,20.0,455.0,304.7,231.5
2016,8,29,16,0,187.0,223.0,6.2,20.0,320.0,249.2,192.19
2016,8,29,16,15,93.5,168.5,6.2,19.5,217.0,170.68,131.63
2016,8,29,16,30,0.0,114.0,6.2,19.0,114.0,108.1,84.26
2016,8,29,16,45,0.0,99.0,6.25,19.0,99.0,93.94,72.81
2016,8,29,17,0,0.0,84.0,6.3,19.0,84.0,79.83,61.23
2016,8,29,17,15,0.0,69.0,6.2,18.5,69.0,65.79,49.62
2016,8,29,17,30,0.0,54.0,6.1,18.0,54.0,51.87,39.98
2016,8,29,17,45,0.0,40.5,6.1,17.5,40.5,39.12,28.53
2016,8,29,18,0,0.0,27.0,6.1,17.0,27.0,26.06,16.67
2016,8,29,18,15,0.0,16.0,6.05,16.5,16.0,15.44,5.81
2016,8,29,18,30,0.0,5.0,6.0,16.0,5.0,4.91,0.0
2016,8,29,18,45,0.0,2.5,5.95,16.0,2.5,0.0,0.0
2016,8,29,19,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
