Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,29,20,15,0.0,0.0,5.9,15.5,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,8,30,5,45,118.0,9.0,5.6,15.0,15.0,39.66,0.0
2016,8,30,6,0,236.0,18.0,5.6,15.0,30.0,103.28,0.0
2016,8,30,6,15,361.0,28.0,5.6,15.5,71.5,178.33,127.96
2016,8,30,6,30,486.0,38.0,5.6,16.0,113.0,256.5,200.38
2016,8,30,6,45,563.0,44.0,5.6,16.5,163.0,319.85,257.72
2016,8,30,7,0,640.0,50.0,5.6,17.0,213.0,387.31,317.0
2016,8,30,7,15,686.0,55.0,5.55,17.5,265.5,445.24,366.74
2016,8,30,7,30,732.0,60.0,5.5,18.0,318.0,505.7,416.68
2016,8,30,7,45,767.5,62.5,5.5,18.5,370.5,558.84,459.29
2016,8,30,8,0,803.0,65.0,5.5,19.0,423.0,612.91,501.28
2016,8,30,8,15,825.5,67.5,5.5,19.5,472.5,654.38,531.01
2016,8,30,8,30,848.0,70.0,5.5,20.0,522.0,699.35,562.45
2016,8,30,8,45,866.0,71.5,5.5,20.5,568.5,738.85,589.19
2016,8,30,9,0,884.0,73.0,5.5,21.0,615.0,776.91,614.48
2016,8,30,9,15,896.0,75.0,5.55,21.0,656.5,808.99,636.53
2016,8,30,9,30,908.0,77.0,5.6,21.0,698.0,838.83,656.9
2016,8,30,9,45,916.5,78.5,5.65,21.5,733.5,862.73,671.62
2016,8,30,10,0,925.0,80.0,5.7,22.0,769.0,883.91,684.39
2016,8,30,10,15,931.0,81.0,5.7,22.0,798.0,899.51,694.31
2016,8,30,10,30,937.0,82.0,5.7,22.0,827.0,912.1,702.21
2016,8,30,10,45,942.5,82.0,5.75,22.5,849.0,920.07,705.84
2016,8,30,11,0,948.0,82.0,5.8,23.0,871.0,924.87,707.37
2016,8,30,11,15,950.5,82.5,5.8,23.0,885.5,924.33,706.41
2016,8,30,11,30,953.0,83.0,5.8,23.0,900.0,920.54,703.32
2016,8,30,11,45,955.0,82.5,5.8,23.0,907.0,912.05,697.08
2016,8,30,12,0,957.0,82.0,5.8,23.0,914.0,900.38,688.72
2016,8,30,12,15,956.5,82.0,5.8,23.0,912.5,883.96,677.12
2016,8,30,12,30,956.0,82.0,5.8,23.0,911.0,864.51,663.48
2016,8,30,12,45,950.5,84.0,5.8,23.0,901.5,840.11,646.37
2016,8,30,13,0,945.0,86.0,5.8,23.0,892.0,813.07,627.4
2016,8,30,13,15,941.5,85.5,5.8,23.0,875.5,782.64,605.97
2016,8,30,13,30,938.0,85.0,5.8,23.0,859.0,749.8,582.73
2016,8,30,13,45,934.0,83.0,5.8,23.0,835.0,712.95,556.47
2016,8,30,14,0,930.0,81.0,5.8,23.0,811.0,674.05,527.38
2016,8,30,14,15,922.5,80.0,5.75,22.5,780.5,632.1,495.45
2016,8,30,14,30,915.0,79.0,5.7,22.0,750.0,588.71,461.63
2016,8,30,14,45,906.5,77.0,5.7,22.0,713.5,542.66,424.15
2016,8,30,15,0,898.0,75.0,5.7,22.0,677.0,495.67,385.03
2016,8,30,15,15,885.0,73.0,5.7,21.5,634.5,446.03,343.57
2016,8,30,15,30,872.0,71.0,5.7,21.0,592.0,396.3,300.87
2016,8,30,15,45,855.0,69.0,5.7,21.0,545.5,345.37,255.74
2016,8,30,16,0,838.0,67.0,5.7,21.0,499.0,295.18,210.6
2016,8,30,16,15,814.5,64.0,5.7,20.5,449.0,243.59,164.88
2016,8,30,16,30,791.0,61.0,5.7,20.0,399.0,189.47,118.01
2016,8,30,16,45,756.5,58.0,5.7,20.0,347.0,140.38,78.17
2016,8,30,17,0,722.0,55.0,5.7,20.0,295.0,94.75,46.63
2016,8,30,17,15,673.0,50.5,5.65,19.5,243.5,51.14,26.36
2016,8,30,17,30,624.0,46.0,5.6,19.0,192.0,33.34,23.6
2016,8,30,17,45,540.0,40.0,5.6,19.0,143.0,30.42,20.76
2016,8,30,18,0,456.0,34.0,5.6,19.0,94.0,25.14,15.65
2016,8,30,18,15,228.0,26.0,5.55,18.5,56.0,20.44,8.59
2016,8,30,18,30,0.0,18.0,5.5,18.0,18.0,17.69,0.0
2016,8,30,18,45,0.0,9.0,5.5,18.0,9.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,5.45,17.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,5.4,17.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,5.35,17.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,5.3,17.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,5.2,17.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,5.05,16.5,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,4.95,16.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,4.8,15.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,5.45,14.5,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,8,31,5,45,113.0,8.5,6.5,14.5,14.5,37.63,0.0
2016,8,31,6,0,226.0,17.0,6.6,15.0,29.0,98.04,0.0
2016,8,31,6,15,354.5,27.0,6.7,15.0,69.5,174.09,123.89
2016,8,31,6,30,483.0,37.0,6.8,15.0,110.0,252.99,198.25
2016,8,31,6,45,555.5,44.0,6.9,15.5,159.5,315.21,255.28
2016,8,31,7,0,628.0,51.0,7.0,16.0,209.0,380.99,313.92
2016,8,31,7,15,314.0,75.0,6.95,16.5,154.0,265.98,220.38
2016,8,31,7,30,0.0,99.0,6.9,17.0,99.0,98.36,77.13
2016,8,31,7,45,14.5,132.5,6.9,17.5,139.0,142.16,113.61
2016,8,31,8,0,29.0,166.0,6.9,18.0,179.0,193.66,155.72
2016,8,31,8,15,48.5,193.5,6.85,18.5,218.0,236.94,190.59
2016,8,31,8,30,68.0,221.0,6.8,19.0,257.0,281.14,225.67
2016,8,31,8,45,134.0,246.5,6.75,19.5,325.5,366.96,294.51
2016,8,31,9,0,200.0,272.0,6.7,20.0,394.0,447.84,358.02
2016,8,31,9,15,549.0,176.0,6.7,20.0,543.0,646.28,519.73
2016,8,31,9,30,898.0,80.0,6.7,20.0,692.0,831.52,659.6
2016,8,31,9,45,587.0,209.0,6.7,20.5,617.5,730.79,579.31
2016,8,31,10,0,276.0,338.0,6.7,21.0,543.0,597.55,468.26
2016,8,31,10,15,599.5,214.0,6.7,21.0,681.5,757.77,597.73
2016,8,31,10,30,923.0,90.0,6.7,21.0,820.0,905.69,706.12
2016,8,31,10,45,929.5,89.5,6.75,21.5,843.0,913.78,709.31
2016,8,31,11,0,936.0,89.0,6.8,22.0,866.0,918.77,710.99
2016,8,31,11,15,939.0,90.0,6.8,22.0,880.5,919.06,710.62
2016,8,31,11,30,942.0,91.0,6.8,22.0,895.0,916.13,708.09
2016,8,31,11,45,944.5,90.5,6.8,22.0,902.5,908.02,701.99
2016,8,31,12,0,947.0,90.0,6.8,22.0,910.0,896.74,693.76
2016,8,31,12,15,946.5,90.0,6.8,22.0,908.5,880.31,681.94
2016,8,31,12,30,946.0,90.0,6.8,22.0,907.0,860.9,668.06
2016,8,31,12,45,939.0,92.5,6.85,22.0,897.0,835.88,650.35
2016,8,31,13,0,932.0,95.0,6.9,22.0,887.0,808.32,630.81
2016,8,31,13,15,928.0,94.0,6.9,22.0,870.0,777.26,608.5
2016,8,31,13,30,924.0,93.0,6.9,22.0,853.0,743.87,584.41
2016,8,31,13,45,920.0,91.0,6.95,22.0,829.5,707.36,558.05
2016,8,31,14,0,916.0,89.0,7.0,22.0,806.0,668.85,528.31
2016,8,31,14,15,908.5,88.0,7.0,22.0,775.0,627.33,495.3
2016,8,31,14,30,901.0,87.0,7.0,22.0,744.0,584.4,460.54
2016,8,31,14,45,576.5,192.5,7.05,22.0,605.0,468.63,367.21
2016,8,31,15,0,252.0,298.0,7.1,22.0,466.0,384.64,299.43
2016,8,31,15,15,210.0,281.5,7.15,21.5,415.0,341.88,266.28
2016,8,31,15,30,168.0,265.0,7.2,21.0,364.0,299.16,233.03
2016,8,31,15,45,157.5,242.5,7.25,21.0,330.0,265.75,206.23
2016,8,31,16,0,147.0,220.0,7.3,21.0,296.0,233.43,180.15
2016,8,31,16,15,98.0,192.5,7.25,20.5,241.0,193.94,149.87
2016,8,31,16,30,49.0,165.0,7.2,20.0,186.0,155.42,120.74
2016,8,31,16,45,45.0,144.0,7.15,20.0,161.5,132.78,102.61
2016,8,31,17,0,41.0,123.0,7.1,20.0,137.0,110.7,85.05
2016,8,31,17,15,320.0,85.5,7.0,19.5,161.5,67.78,46.9
2016,8,31,17,30,599.0,48.0,6.9,19.0,186.0,35.41,25.38
2016,8,31,17,45,516.0,41.0,6.85,18.5,137.5,28.95,19.49
2016,8,31,18,0,433.0,34.0,6.8,18.0,89.0,25.41,15.85
2016,8,31,18,15,286.0,23.0,6.7,17.5,52.0,17.81,5.79
2016,8,31,18,30,139.0,12.0,6.6,17.0,15.0,11.8,0.0
2016,8,31,18,45,69.5,6.0,6.5,17.0,7.5,0.0,0.0
2016,8,31,19,0,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,6.35,16.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,6.25,16.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,6.15,16.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,6.1,15.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,6.15,15.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,6.3,14.5,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,6.45,14.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,6.45,14.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,6.35,13.5,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,6.15,13.5,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,9,1,5,45,92.5,8.5,6.1,14.5,13.0,32.13,0.0
2016,9,1,6,0,185.0,17.0,6.1,15.0,26.0,84.52,0.0
2016,9,1,6,15,315.0,28.5,6.05,15.0,66.0,161.2,113.19
2016,9,1,6,30,445.0,40.0,6.0,15.0,106.0,240.24,187.61
2016,9,1,6,45,517.0,48.5,5.95,15.5,155.0,302.21,243.99
2016,9,1,7,0,589.0,57.0,5.9,16.0,204.0,370.08,303.81
2016,9,1,7,15,321.5,95.0,5.8,16.5,178.0,293.3,242.0
2016,9,1,7,30,54.0,133.0,5.7,17.0,152.0,173.46,140.38
2016,9,1,7,45,70.5,157.0,5.6,17.5,185.5,210.79,171.11
2016,9,1,8,0,87.0,181.0,5.5,18.0,219.0,249.0,201.83
2016,9,1,8,15,117.5,205.0,5.4,18.0,263.5,305.42,247.34
2016,9,1,8,30,148.0,229.0,5.3,18.0,308.0,355.79,287.37
2016,9,1,8,45,278.0,229.0,5.25,18.5,392.5,463.36,373.67
2016,9,1,9,0,408.0,229.0,5.2,19.0,477.0,577.84,462.62
2016,9,1,9,15,634.5,164.0,5.15,19.5,580.5,700.36,558.4
2016,9,1,9,30,861.0,99.0,5.1,20.0,684.0,819.7,643.81
2016,9,1,9,45,869.0,102.5,5.1,20.5,719.0,844.15,658.23
2016,9,1,10,0,877.0,106.0,5.1,21.0,754.0,865.96,671.22
2016,9,1,10,15,885.0,107.5,5.25,21.0,783.5,882.88,682.96
2016,9,1,10,30,893.0,109.0,5.4,21.0,813.0,896.95,692.8
2016,9,1,10,45,893.0,113.0,5.55,21.0,834.0,903.65,697.54
2016,9,1,11,0,893.0,117.0,5.7,21.0,855.0,907.24,700.21
2016,9,1,11,15,896.5,117.5,5.9,21.0,869.5,907.19,700.69
2016,9,1,11,30,900.0,118.0,6.1,21.0,884.0,904.07,699.08
2016,9,1,11,45,897.5,121.0,6.3,21.0,890.0,895.22,693.44
2016,9,1,12,0,895.0,124.0,6.5,21.0,896.0,883.39,685.72
2016,9,1,12,15,894.5,124.0,6.5,21.0,895.0,867.4,674.18
2016,9,1,12,30,894.0,124.0,6.5,21.0,894.0,848.59,660.7
2016,9,1,12,45,901.0,118.0,6.5,21.0,887.0,827.19,645.4
2016,9,1,13,0,908.0,112.0,6.5,21.0,880.0,802.85,628.0
2016,9,1,13,15,904.0,111.5,6.5,21.0,863.5,772.73,606.36
2016,9,1,13,30,900.0,111.0,6.5,21.0,847.0,740.36,583.02
2016,9,1,13,45,692.0,198.0,6.55,21.5,754.0,648.82,509.86
2016,9,1,14,0,484.0,285.0,6.6,22.0,661.0,569.92,445.13
2016,9,1,14,15,675.5,195.5,6.7,21.5,698.0,580.15,456.47
2016,9,1,14,30,867.0,106.0,6.8,21.0,735.0,579.08,457.31
2016,9,1,14,45,852.5,105.0,6.9,21.0,697.0,532.63,419.08
2016,9,1,15,0,838.0,104.0,7.0,21.0,659.0,482.65,377.4
2016,9,1,15,15,822.5,101.5,7.0,20.5,616.5,433.79,336.17
2016,9,1,15,30,807.0,99.0,7.0,20.0,574.0,385.23,294.14
2016,9,1,15,45,783.5,96.0,7.05,20.0,526.5,334.19,248.97
2016,9,1,16,0,760.0,93.0,7.1,20.0,479.0,284.72,204.69
2016,9,1,16,15,731.0,89.0,7.1,19.5,429.0,231.62,158.23
2016,9,1,16,30,702.0,85.0,7.1,19.0,379.0,184.16,117.49
2016,9,1,16,45,661.0,79.5,7.15,19.0,327.0,136.8,80.01
2016,9,1,17,0,620.0,74.0,7.2,19.0,275.0,93.64,51.32
2016,9,1,17,15,561.5,67.0,7.2,18.5,224.0,53.37,33.96
2016,9,1,17,30,503.0,60.0,7.2,18.0,173.0,42.89,32.03
2016,9,1,17,45,412.0,50.0,7.2,17.5,126.0,37.37,26.85
2016,9,1,18,0,321.0,40.0,7.2,17.0,79.0,31.55,20.98
2016,9,1,18,15,160.5,25.5,7.15,16.5,45.0,19.96,5.6
2016,9,1,18,30,0.0,11.0,7.1,16.0,11.0,10.81,0.0
2016,9,1,18,45,0.0,5.5,7.05,16.0,5.5,0.0,0.0
2016,9,1,19,0,0.0,0.0,7.0,16.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,6.95,16.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,6.9,16.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,6.9,16.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,6.9,16.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,6.9,15.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,6.95,15.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,6.85,14.5,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,6.45,14.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,2,5,45,62.5,8.0,7.05,14.5,11.0,7.86,0.0
2016,9,2,6,0,125.0,16.0,7.1,15.0,22.0,63.49,0.0
2016,9,2,6,15,246.0,29.5,7.05,15.0,59.0,137.51,94.94
2016,9,2,6,30,367.0,43.0,7.0,15.0,96.0,211.54,164.88
2016,9,2,6,45,449.0,52.0,6.95,15.5,143.5,274.89,222.02
2016,9,2,7,0,531.0,61.0,6.9,16.0,191.0,345.03,283.76
2016,9,2,7,15,583.0,67.5,6.8,16.5,242.0,402.63,333.8
2016,9,2,7,30,635.0,74.0,6.7,17.0,293.0,463.46,384.88
2016,9,2,7,45,496.0,115.5,6.65,17.5,303.0,446.43,369.51
2016,9,2,8,0,357.0,157.0,6.6,18.0,313.0,411.94,338.98
2016,9,2,8,15,564.0,122.5,6.6,18.5,403.0,538.31,442.42
2016,9,2,8,30,771.0,88.0,6.6,19.0,493.0,662.68,540.39
2016,9,2,8,45,794.0,90.0,6.6,19.5,539.5,703.9,569.05
2016,9,2,9,0,817.0,92.0,6.6,20.0,586.0,744.06,596.75
2016,9,2,9,15,831.0,94.0,6.65,20.5,627.0,775.69,617.86
2016,9,2,9,30,845.0,96.0,6.7,21.0,668.0,800.95,634.08
2016,9,2,9,45,862.0,95.0,6.75,21.5,704.5,827.7,651.36
2016,9,2,10,0,879.0,94.0,6.8,22.0,741.0,852.2,666.92
2016,9,2,10,15,886.5,95.5,6.8,22.0,770.5,868.75,677.81
2016,9,2,10,30,894.0,97.0,6.8,22.0,800.0,882.44,686.72
2016,9,2,10,45,899.0,98.0,6.85,22.0,821.5,890.45,691.85
2016,9,2,11,0,904.0,99.0,6.9,22.0,843.0,895.4,694.93
2016,9,2,11,15,907.5,99.5,6.9,22.0,858.0,895.43,694.38
2016,9,2,11,30,911.0,100.0,6.9,22.0,873.0,892.34,691.74
2016,9,2,11,45,915.0,99.0,6.9,22.5,880.5,885.05,684.85
2016,9,2,12,0,919.0,98.0,6.9,23.0,888.0,874.65,675.9
2016,9,2,12,15,919.0,98.0,6.95,23.0,887.5,858.86,664.7
2016,9,2,12,30,919.0,98.0,7.0,23.0,887.0,840.14,651.48
2016,9,2,12,45,908.5,103.0,7.05,23.0,876.0,815.21,633.78
2016,9,2,13,0,898.0,108.0,7.1,23.0,865.0,787.95,614.39
2016,9,2,13,15,894.0,107.5,7.2,23.0,848.5,758.09,593.19
2016,9,2,13,30,890.0,107.0,7.3,23.0,832.0,725.99,570.24
2016,9,2,13,45,886.5,104.5,7.45,23.0,809.0,690.27,543.82
2016,9,2,14,0,883.0,102.0,7.6,23.0,786.0,652.59,514.55
2016,9,2,14,15,875.0,100.5,7.65,22.5,755.5,611.4,482.69
2016,9,2,14,30,867.0,99.0,7.7,22.0,725.0,568.92,449.05
2016,9,2,14,45,856.0,97.0,7.8,22.0,688.0,523.38,411.4
2016,9,2,15,0,845.0,95.0,7.9,22.0,651.0,477.23,372.4
2016,9,2,15,15,830.0,93.0,7.95,21.5,609.0,425.41,328.74
2016,9,2,15,30,815.0,91.0,8.0,21.0,567.0,377.18,286.78
2016,9,2,15,45,742.0,98.0,8.05,21.0,504.5,319.08,236.86
2016,9,2,16,0,669.0,105.0,8.1,21.0,442.0,263.95,189.73
2016,9,2,16,15,648.5,97.0,8.05,20.5,395.5,217.02,148.59
2016,9,2,16,30,628.0,89.0,8.0,20.0,349.0,171.88,109.99
2016,9,2,16,45,575.0,87.0,8.0,20.0,300.5,130.19,78.15
2016,9,2,17,0,522.0,85.0,8.0,20.0,252.0,94.14,55.7
2016,9,2,17,15,472.5,74.5,7.95,19.0,204.5,56.36,43.87
2016,9,2,17,30,423.0,64.0,7.9,18.0,157.0,46.92,35.52
2016,9,2,17,45,344.5,51.5,7.85,17.5,113.5,38.55,27.81
2016,9,2,18,0,266.0,39.0,7.8,17.0,70.0,29.98,19.48
2016,9,2,18,15,133.0,19.5,7.7,16.5,35.0,15.07,1.09
2016,9,2,18,30,0.0,0.0,7.6,16.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,7.55,16.0,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,7.5,16.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,7.4,15.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,7.3,15.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,7.25,15.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,7.15,14.5,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,7.25,14.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,7.55,14.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,7.55,13.5,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,6.95,12.5,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,6.85,12.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,9.5,6.8,12.5,9.5,9.34,0.0
2016,9,3,6,0,0.0,19.0,6.8,13.0,19.0,18.68,0.0
2016,9,3,6,15,163.0,33.0,6.75,13.5,56.0,112.37,76.38
2016,9,3,6,30,326.0,47.0,6.7,14.0,93.0,198.37,154.71
2016,9,3,6,45,404.0,58.5,6.65,14.5,140.0,260.92,211.08
2016,9,3,7,0,482.0,70.0,6.6,15.0,187.0,329.87,271.81
2016,9,3,7,15,536.5,78.0,6.5,15.5,237.5,388.53,322.73
2016,9,3,7,30,591.0,86.0,6.4,16.0,288.0,450.56,374.87
2016,9,3,7,45,629.5,92.5,6.3,16.5,339.0,504.15,418.59
2016,9,3,8,0,668.0,99.0,6.2,17.0,390.0,559.1,462.09
2016,9,3,8,15,696.5,104.0,6.05,17.0,439.0,606.53,499.25
2016,9,3,8,30,725.0,109.0,5.9,17.0,488.0,653.94,535.52
2016,9,3,8,45,746.0,112.5,5.8,17.5,533.5,693.7,563.34
2016,9,3,9,0,767.0,116.0,5.7,18.0,579.0,729.91,587.74
2016,9,3,9,15,783.0,119.5,5.65,18.0,620.0,763.45,611.15
2016,9,3,9,30,799.0,123.0,5.6,18.0,661.0,795.15,633.0
2016,9,3,9,45,562.5,222.5,5.6,18.5,611.0,716.73,569.14
2016,9,3,10,0,326.0,322.0,5.6,19.0,561.0,620.37,488.36
2016,9,3,10,15,226.0,348.5,5.6,19.0,518.0,556.15,436.78
2016,9,3,10,30,126.0,375.0,5.6,19.0,475.0,496.56,387.92
2016,9,3,10,45,182.0,384.5,5.7,19.5,532.0,552.83,431.18
2016,9,3,11,0,238.0,394.0,5.8,20.0,589.0,608.61,473.11
2016,9,3,11,15,191.5,405.0,5.9,20.0,564.0,575.94,446.91
2016,9,3,11,30,145.0,416.0,6.0,20.0,539.0,542.81,420.55
2016,9,3,11,45,216.0,411.0,6.15,20.0,595.5,593.79,461.03
2016,9,3,12,0,287.0,406.0,6.3,20.0,652.0,645.53,501.4
2016,9,3,12,15,598.5,258.5,6.4,20.0,770.5,752.37,590.09
2016,9,3,12,30,910.0,111.0,6.5,20.0,889.0,842.22,659.37
2016,9,3,12,45,899.5,116.0,6.6,20.0,878.0,817.3,641.32
2016,9,3,13,0,889.0,121.0,6.7,20.0,867.0,790.08,622.02
2016,9,3,13,15,886.0,120.0,6.75,20.0,851.0,760.55,600.79
2016,9,3,13,30,883.0,119.0,6.8,20.0,835.0,728.76,577.8
2016,9,3,13,45,879.5,116.5,6.9,20.0,812.0,693.13,550.53
2016,9,3,14,0,876.0,114.0,7.0,20.0,789.0,655.56,521.06
2016,9,3,14,15,868.0,112.0,7.1,20.0,758.5,614.04,487.91
2016,9,3,14,30,860.0,110.0,7.2,20.0,728.0,571.27,453.07
2016,9,3,14,45,849.5,108.0,7.3,20.0,691.0,523.27,413.43
2016,9,3,15,0,839.0,106.0,7.4,20.0,654.0,477.25,374.33
2016,9,3,15,15,823.5,103.0,7.5,19.5,611.5,427.89,332.37
2016,9,3,15,30,808.0,100.0,7.6,19.0,569.0,378.86,289.61
2016,9,3,15,45,782.5,98.0,7.75,19.0,521.0,328.15,244.4
2016,9,3,16,0,757.0,96.0,7.9,19.0,473.0,279.24,200.37
2016,9,3,16,15,727.5,91.5,7.9,18.5,423.0,225.72,153.48
2016,9,3,16,30,698.0,87.0,7.9,18.0,373.0,178.13,112.86
2016,9,3,16,45,653.0,82.0,7.95,18.0,320.5,131.31,76.65
2016,9,3,17,0,608.0,77.0,8.0,18.0,268.0,89.16,50.17
2016,9,3,17,15,545.5,69.0,8.0,17.5,216.5,49.23,37.84
2016,9,3,17,30,483.0,61.0,8.0,17.0,165.0,44.57,33.57
2016,9,3,17,45,382.5,50.0,8.0,16.5,118.0,38.16,27.52
2016,9,3,18,0,282.0,39.0,8.0,16.0,71.0,30.15,19.5
2016,9,3,18,15,141.0,19.5,7.95,15.5,35.5,15.16,0.0
2016,9,3,18,30,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,7.9,14.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,7.95,14.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,8.05,14.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,8.15,14.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,8.25,14.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,8.35,14.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,8.4,14.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,8.4,13.5,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,8.45,13.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,8.45,13.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,8.35,13.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,8.25,13.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,8.15,13.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,8.0,12.5,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,7.85,12.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,7.55,12.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,7.45,12.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,9,4,5,45,35.5,7.5,7.35,12.5,9.0,0.0,0.0
2016,9,4,6,0,71.0,15.0,7.3,13.0,18.0,35.71,0.0
2016,9,4,6,15,189.0,31.5,7.2,13.0,54.5,119.13,79.6
2016,9,4,6,30,307.0,48.0,7.1,13.0,91.0,191.63,149.6
2016,9,4,6,45,403.0,58.5,7.05,13.5,140.0,259.4,210.43
2016,9,4,7,0,499.0,69.0,7.0,14.0,189.0,335.76,277.66
2016,9,4,7,15,555.5,77.0,6.9,14.5,240.5,396.05,330.32
2016,9,4,7,30,612.0,85.0,6.8,15.0,292.0,459.85,384.28
2016,9,4,7,45,661.0,88.5,6.7,15.5,345.5,517.11,431.43
2016,9,4,8,0,710.0,92.0,6.6,16.0,399.0,576.43,478.85
2016,9,4,8,15,738.0,96.5,6.55,16.5,449.0,624.29,515.84
2016,9,4,8,30,766.0,101.0,6.5,17.0,499.0,669.53,549.57
2016,9,4,8,45,792.0,102.0,6.45,17.5,546.5,711.58,579.15
2016,9,4,9,0,818.0,103.0,6.4,18.0,594.0,752.68,607.51
2016,9,4,9,15,833.0,106.0,6.35,18.0,636.0,786.03,630.83
2016,9,4,9,30,848.0,109.0,6.3,18.0,678.0,817.37,652.52
2016,9,4,9,45,866.5,107.5,6.3,18.5,715.5,840.01,666.56
2016,9,4,10,0,885.0,106.0,6.3,19.0,753.0,865.0,682.33
2016,9,4,10,15,893.0,107.5,6.35,19.0,782.5,881.75,693.59
2016,9,4,10,30,901.0,109.0,6.4,19.0,812.0,895.62,702.89
2016,9,4,10,45,906.5,110.0,6.45,19.5,834.0,903.8,706.8
2016,9,4,11,0,912.0,111.0,6.5,20.0,856.0,908.9,708.61
2016,9,4,11,15,915.5,111.5,6.6,20.0,870.5,908.62,708.29
2016,9,4,11,30,919.0,112.0,6.7,20.0,885.0,905.19,705.84
2016,9,4,11,45,920.0,112.5,6.8,20.0,892.0,896.48,699.7
2016,9,4,12,0,921.0,113.0,6.9,20.0,899.0,884.7,691.43
2016,9,4,12,15,920.5,113.0,6.95,20.0,897.5,868.17,679.59
2016,9,4,12,30,920.0,113.0,7.0,20.0,896.0,848.73,665.7
2016,9,4,12,45,919.0,112.0,7.05,20.5,886.5,825.11,647.53
2016,9,4,13,0,918.0,111.0,7.1,21.0,877.0,798.79,627.46
2016,9,4,13,15,913.5,110.0,7.1,20.5,860.0,767.37,605.86
2016,9,4,13,30,909.0,109.0,7.1,20.0,843.0,733.7,582.44
2016,9,4,13,45,902.0,108.5,7.15,20.0,818.0,696.75,554.12
2016,9,4,14,0,895.0,108.0,7.2,20.0,793.0,658.03,523.45
2016,9,4,14,15,886.0,106.0,7.2,20.0,761.5,615.19,488.98
2016,9,4,14,30,877.0,104.0,7.2,20.0,730.0,571.14,452.87
2016,9,4,14,45,863.5,102.5,7.25,20.0,691.5,524.3,413.85
2016,9,4,15,0,850.0,101.0,7.3,20.0,653.0,473.76,371.14
2016,9,4,15,15,833.5,98.5,7.3,19.5,609.5,423.98,328.64
2016,9,4,15,30,817.0,96.0,7.3,19.0,566.0,374.59,285.43
2016,9,4,15,45,792.0,93.5,7.3,19.0,518.0,323.22,239.54
2016,9,4,16,0,767.0,91.0,7.3,19.0,470.0,273.57,194.85
2016,9,4,16,15,736.5,87.0,7.35,18.5,419.0,220.08,148.07
2016,9,4,16,30,706.0,83.0,7.4,18.0,368.0,172.41,107.62
2016,9,4,16,45,658.0,78.5,7.5,18.0,315.0,125.47,71.91
2016,9,4,17,0,610.0,74.0,7.6,18.0,262.0,83.51,46.52
2016,9,4,17,15,547.0,66.0,7.55,17.5,211.0,45.66,34.69
2016,9,4,17,30,484.0,58.0,7.5,17.0,160.0,42.18,31.44
2016,9,4,17,45,382.5,47.5,7.45,16.5,113.5,36.13,25.69
2016,9,4,18,0,281.0,37.0,7.4,16.0,67.0,28.64,17.98
2016,9,4,18,15,140.5,18.5,7.3,15.5,33.5,14.42,0.0
2016,9,4,18,30,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,7.15,15.0,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,7.0,14.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,6.45,13.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,5.85,12.5,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,5,5,45,56.0,7.0,3.65,12.5,9.0,0.0,0.0
2016,9,5,6,0,112.0,14.0,3.6,13.0,18.0,46.57,0.0
2016,9,5,6,15,238.5,27.5,3.55,13.5,55.0,130.78,85.0
2016,9,5,6,30,365.0,41.0,3.5,14.0,92.0,205.83,158.83
2016,9,5,6,45,447.0,51.0,3.45,15.0,139.5,269.53,215.55
2016,9,5,7,0,529.0,61.0,3.4,16.0,187.0,340.08,276.27
2016,9,5,7,15,583.0,68.0,3.3,16.5,238.0,398.85,326.25
2016,9,5,7,30,637.0,75.0,3.2,17.0,289.0,460.97,377.08
2016,9,5,7,45,674.5,80.5,3.1,17.5,340.5,514.29,419.18
2016,9,5,8,0,712.0,86.0,3.0,18.0,392.0,568.86,460.72
2016,9,5,8,15,739.0,90.0,2.9,18.5,441.0,613.13,493.14
2016,9,5,8,30,766.0,94.0,2.8,19.0,490.0,659.69,525.66
2016,9,5,8,45,785.5,97.5,2.75,19.5,536.0,699.59,551.9
2016,9,5,9,0,805.0,101.0,2.7,20.0,582.0,738.2,576.73
2016,9,5,9,15,820.5,103.5,2.75,20.0,623.5,771.01,598.71
2016,9,5,9,30,836.0,106.0,2.8,20.0,665.0,801.87,619.23
2016,9,5,9,45,855.5,104.5,2.85,20.5,702.5,825.11,633.13
2016,9,5,10,0,875.0,103.0,2.9,21.0,740.0,850.69,648.67
2016,9,5,10,15,883.5,104.5,3.0,21.0,769.5,867.71,659.83
2016,9,5,10,30,892.0,106.0,3.1,21.0,799.0,881.87,669.18
2016,9,5,10,45,895.5,108.0,3.25,21.5,820.5,889.28,673.04
2016,9,5,11,0,899.0,110.0,3.4,22.0,842.0,893.61,674.92
2016,9,5,11,15,903.0,111.0,3.55,22.0,857.0,894.23,675.67
2016,9,5,11,30,907.0,112.0,3.7,22.0,872.0,891.73,674.4
2016,9,5,11,45,906.0,113.5,3.9,22.0,878.0,882.38,668.76
2016,9,5,12,0,905.0,115.0,4.1,22.0,884.0,870.02,661.09
2016,9,5,12,15,905.0,115.0,4.25,22.0,883.0,854.06,650.7
2016,9,5,12,30,905.0,115.0,4.4,22.0,882.0,835.22,638.28
2016,9,5,12,45,895.0,119.0,4.6,22.0,870.5,809.71,621.82
2016,9,5,13,0,885.0,123.0,4.8,22.0,859.0,781.91,603.56
2016,9,5,13,15,880.5,122.5,4.95,22.0,842.0,751.74,583.13
2016,9,5,13,30,876.0,122.0,5.1,22.0,825.0,719.41,560.61
2016,9,5,13,45,869.5,120.5,5.25,22.0,800.5,682.83,533.36
2016,9,5,14,0,863.0,119.0,5.4,22.0,776.0,644.55,504.23
2016,9,5,14,15,853.5,117.0,5.55,22.0,744.5,600.43,470.06
2016,9,5,14,30,844.0,115.0,5.7,22.0,713.0,556.96,435.48
2016,9,5,14,45,832.5,112.0,5.85,22.0,676.0,510.74,397.92
2016,9,5,15,0,821.0,109.0,6.0,22.0,639.0,464.08,359.01
2016,9,5,15,15,804.0,106.0,5.95,21.5,596.0,414.97,317.69
2016,9,5,15,30,787.0,103.0,5.9,21.0,553.0,366.37,275.79
2016,9,5,15,45,766.0,98.5,5.9,21.0,506.0,315.95,231.35
2016,9,5,16,0,745.0,94.0,5.9,21.0,459.0,266.91,187.76
2016,9,5,16,15,714.5,89.5,5.9,20.5,408.5,214.02,142.23
2016,9,5,16,30,684.0,85.0,5.9,20.0,358.0,167.18,103.2
2016,9,5,16,45,639.5,79.5,5.9,20.0,306.0,121.09,68.83
2016,9,5,17,0,595.0,74.0,5.9,20.0,254.0,79.63,44.56
2016,9,5,17,15,531.5,65.5,5.9,19.0,203.5,45.57,34.38
2016,9,5,17,30,468.0,57.0,5.9,18.0,153.0,41.64,30.8
2016,9,5,17,45,367.5,46.0,5.9,17.5,107.5,35.06,24.6
2016,9,5,18,0,267.0,35.0,5.9,17.0,62.0,27.12,16.33
2016,9,5,18,15,133.5,17.5,5.85,16.5,31.0,13.68,0.0
2016,9,5,18,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,5.7,15.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,5.6,14.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,4.9,13.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,6,5,45,51.0,6.0,3.9,14.5,8.0,0.0,0.0
2016,9,6,6,0,102.0,12.0,3.8,15.0,16.0,41.43,0.0
2016,9,6,6,15,227.5,26.0,3.75,15.5,52.0,124.06,77.4
2016,9,6,6,30,353.0,40.0,3.7,16.0,88.0,199.19,152.07
2016,9,6,6,45,433.0,50.5,3.7,16.5,135.0,261.77,207.97
2016,9,6,7,0,513.0,61.0,3.7,17.0,182.0,331.08,268.03
2016,9,6,7,15,567.5,68.0,3.7,17.5,232.5,389.27,317.67
2016,9,6,7,30,622.0,75.0,3.7,18.0,283.0,450.88,368.37
2016,9,6,7,45,659.5,81.0,3.75,18.5,333.5,504.08,410.85
2016,9,6,8,0,697.0,87.0,3.8,19.0,384.0,558.55,452.99
2016,9,6,8,15,724.5,91.0,3.75,19.5,433.0,604.84,487.41
2016,9,6,8,30,752.0,95.0,3.7,20.0,482.0,648.8,518.92
2016,9,6,8,45,773.5,98.5,3.65,20.5,528.0,689.67,546.37
2016,9,6,9,0,795.0,102.0,3.6,21.0,574.0,729.39,572.48
2016,9,6,9,15,810.5,104.5,3.5,21.5,615.0,761.87,592.7
2016,9,6,9,30,826.0,107.0,3.4,22.0,656.0,792.42,611.28
2016,9,6,9,45,842.0,107.0,3.35,22.5,692.5,818.5,626.72
2016,9,6,10,0,858.0,107.0,3.3,23.0,729.0,838.05,637.51
2016,9,6,10,15,866.5,108.5,3.35,23.0,758.0,854.75,648.18
2016,9,6,10,30,875.0,110.0,3.4,23.0,787.0,868.66,657.03
2016,9,6,10,45,883.0,110.0,3.5,23.5,810.0,877.67,661.62
2016,9,6,11,0,891.0,110.0,3.6,24.0,833.0,883.7,664.3
2016,9,6,11,15,894.5,111.0,3.8,24.0,847.5,883.83,664.91
2016,9,6,11,30,898.0,112.0,4.0,24.0,862.0,880.87,663.5
2016,9,6,11,45,902.0,111.0,4.25,24.0,869.0,873.23,659.17
2016,9,6,12,0,906.0,110.0,4.5,24.0,876.0,862.53,652.82
2016,9,6,12,15,905.5,110.0,4.7,24.0,875.0,846.11,642.72
2016,9,6,12,30,905.0,110.0,4.9,24.0,874.0,826.84,630.55
2016,9,6,12,45,903.5,109.5,5.1,24.0,865.0,803.53,615.42
2016,9,6,13,0,902.0,109.0,5.3,24.0,856.0,777.59,598.29
2016,9,6,13,15,898.0,108.0,5.45,24.0,839.0,746.87,577.32
2016,9,6,13,30,894.0,107.0,5.6,24.0,822.0,713.92,554.56
2016,9,6,13,45,890.0,104.5,5.75,24.0,798.0,677.48,527.38
2016,9,6,14,0,886.0,102.0,5.9,24.0,774.0,639.12,498.09
2016,9,6,14,15,877.5,100.5,5.95,24.0,742.5,597.35,465.27
2016,9,6,14,30,869.0,99.0,6.0,24.0,711.0,554.34,430.76
2016,9,6,14,45,859.5,96.0,6.05,24.0,674.0,508.46,393.26
2016,9,6,15,0,850.0,93.0,6.1,24.0,637.0,461.85,354.27
2016,9,6,15,15,834.0,90.5,6.1,23.5,594.0,408.95,310.14
2016,9,6,15,30,818.0,88.0,6.1,23.0,551.0,359.79,267.79
2016,9,6,15,45,798.5,84.5,6.1,23.0,504.5,309.28,223.2
2016,9,6,16,0,779.0,81.0,6.1,23.0,458.0,259.94,179.33
2016,9,6,16,15,750.0,77.0,6.1,22.5,407.5,209.68,135.98
2016,9,6,16,30,721.0,73.0,6.1,22.0,357.0,162.03,96.61
2016,9,6,16,45,679.5,68.0,6.1,22.0,305.5,111.79,59.54
2016,9,6,17,0,638.0,63.0,6.1,22.0,254.0,68.92,35.62
2016,9,6,17,15,576.0,56.5,6.1,21.0,203.0,38.24,27.7
2016,9,6,17,30,514.0,50.0,6.1,20.0,152.0,35.67,25.32
2016,9,6,17,45,411.5,40.0,6.1,19.5,106.5,29.74,19.75
2016,9,6,18,0,309.0,30.0,6.1,19.0,61.0,23.43,12.82
2016,9,6,18,15,154.5,15.0,6.1,18.5,30.5,11.58,0.0
2016,9,6,18,30,0.0,0.0,6.1,18.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,6.1,18.0,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,6.1,18.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,6.05,17.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,6.0,17.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,5.95,17.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,5.9,17.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,5.85,17.0,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,5.8,17.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,5.75,17.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,5.7,17.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,5.65,16.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,4.15,16.5,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,7,5,45,47.5,5.5,2.65,16.5,7.0,0.0,0.0
2016,9,7,6,0,95.0,11.0,2.7,17.0,14.0,38.18,0.0
2016,9,7,6,15,219.0,25.5,2.75,17.5,49.5,119.27,70.9
2016,9,7,6,30,343.0,40.0,2.8,18.0,85.0,194.41,146.56
2016,9,7,6,45,427.0,50.5,2.85,18.5,132.5,258.06,202.75
2016,9,7,7,0,511.0,61.0,2.9,19.0,180.0,328.79,263.28
2016,9,7,7,15,565.0,68.5,2.9,19.5,230.5,387.07,312.38
2016,9,7,7,30,619.0,76.0,2.9,20.0,281.0,448.72,362.43
2016,9,7,7,45,659.0,81.0,2.9,20.5,332.0,502.03,404.33
2016,9,7,8,0,699.0,86.0,2.9,21.0,383.0,556.78,445.94
2016,9,7,8,15,726.5,90.5,2.85,21.5,432.0,603.62,480.11
2016,9,7,8,30,754.0,95.0,2.8,22.0,481.0,648.1,511.41
2016,9,7,8,45,775.5,98.0,2.75,22.5,526.5,688.37,537.77
2016,9,7,9,0,797.0,101.0,2.7,23.0,572.0,727.49,562.8
2016,9,7,9,15,812.5,103.5,2.7,23.5,613.5,759.93,582.94
2016,9,7,9,30,828.0,106.0,2.7,24.0,655.0,790.43,601.52
2016,9,7,9,45,836.5,109.5,2.7,24.5,689.5,814.13,615.24
2016,9,7,10,0,845.0,113.0,2.7,25.0,724.0,835.25,627.17
2016,9,7,10,15,853.5,115.0,2.75,25.0,753.0,847.88,634.91
2016,9,7,10,30,862.0,117.0,2.8,25.0,782.0,862.06,643.87
2016,9,7,10,45,869.0,117.5,2.85,25.5,804.0,870.52,647.78
2016,9,7,11,0,876.0,118.0,2.9,26.0,826.0,876.03,649.85
2016,9,7,11,15,880.0,119.0,2.95,26.0,840.5,876.47,649.92
2016,9,7,11,30,884.0,120.0,3.0,26.0,855.0,873.86,648.11
2016,9,7,11,45,886.5,119.5,3.15,26.0,861.5,865.44,643.14
2016,9,7,12,0,889.0,119.0,3.3,26.0,868.0,854.03,636.23
2016,9,7,12,15,888.5,119.5,3.45,26.0,867.0,838.22,626.34
2016,9,7,12,30,888.0,120.0,3.6,26.0,866.0,819.6,614.53
2016,9,7,12,45,865.0,131.0,3.75,26.0,851.0,791.09,595.83
2016,9,7,13,0,842.0,142.0,3.9,26.0,836.0,761.4,576.22
2016,9,7,13,15,837.0,140.5,4.0,26.0,818.5,730.39,555.22
2016,9,7,13,30,832.0,139.0,4.1,26.0,801.0,697.41,531.47
2016,9,7,13,45,824.5,137.5,4.25,26.0,776.5,661.01,504.92
2016,9,7,14,0,817.0,136.0,4.4,26.0,752.0,623.13,476.7
2016,9,7,14,15,806.5,134.0,4.45,25.5,720.5,581.79,446.0
2016,9,7,14,30,796.0,132.0,4.5,25.0,689.0,539.6,413.86
2016,9,7,14,45,782.0,129.0,4.55,25.0,651.5,494.15,377.62
2016,9,7,15,0,768.0,126.0,4.6,25.0,614.0,448.6,340.41
2016,9,7,15,15,749.0,122.0,4.6,24.5,571.5,397.13,298.44
2016,9,7,15,30,730.0,118.0,4.6,24.0,529.0,349.33,258.27
2016,9,7,15,45,706.0,113.5,4.65,24.0,482.0,300.66,216.41
2016,9,7,16,0,682.0,109.0,4.7,24.0,435.0,253.75,175.8
2016,9,7,16,15,648.0,103.0,4.6,23.5,385.5,205.6,135.43
2016,9,7,16,30,614.0,97.0,4.5,23.0,336.0,160.68,99.44
2016,9,7,16,45,568.5,89.0,4.45,22.5,285.5,116.45,68.03
2016,9,7,17,0,523.0,81.0,4.4,22.0,235.0,77.04,46.43
2016,9,7,17,15,455.5,71.5,4.3,21.5,186.0,51.78,39.34
2016,9,7,17,30,388.0,62.0,4.2,21.0,137.0,46.06,34.13
2016,9,7,17,45,290.0,47.5,4.1,20.5,94.0,36.16,25.03
2016,9,7,18,0,192.0,33.0,4.0,20.0,51.0,25.73,14.01
2016,9,7,18,15,96.0,16.5,3.9,19.5,25.5,16.22,0.0
2016,9,7,18,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,3.7,18.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,8,5,45,26.5,5.0,1.15,14.0,6.0,0.0,0.0
2016,9,8,6,0,53.0,10.0,1.1,14.0,12.0,24.97,0.0
2016,9,8,6,15,168.0,26.5,1.05,14.5,45.5,101.49,57.78
2016,9,8,6,30,283.0,43.0,1.0,15.0,79.0,173.7,131.38
2016,9,8,6,45,369.0,55.0,1.0,15.5,125.0,235.7,185.71
2016,9,8,7,0,455.0,67.0,1.0,16.0,171.0,307.5,246.41
2016,9,8,7,15,227.5,61.0,0.95,16.5,113.0,198.31,160.6
2016,9,8,7,30,0.0,55.0,0.9,17.0,55.0,53.14,39.16
2016,9,8,7,45,0.0,70.5,0.85,17.5,70.5,68.15,51.74
2016,9,8,8,0,0.0,86.0,0.8,18.0,86.0,83.58,64.24
2016,9,8,8,15,0.0,100.0,0.8,18.0,100.0,97.52,75.44
2016,9,8,8,30,0.0,114.0,0.8,18.0,114.0,111.44,86.5
2016,9,8,8,45,0.0,140.0,0.8,18.5,140.5,137.58,107.06
2016,9,8,9,0,0.0,166.0,0.8,19.0,167.0,163.7,127.2
2016,9,8,9,15,1.0,171.5,0.8,19.5,172.5,169.55,131.15
2016,9,8,9,30,2.0,177.0,0.8,20.0,178.0,175.5,135.24
2016,9,8,9,45,9.5,215.0,0.85,20.5,222.0,219.74,169.2
2016,9,8,10,0,17.0,253.0,0.9,21.0,266.0,264.11,202.42
2016,9,8,10,15,21.5,274.0,0.95,21.0,290.5,288.63,220.54
2016,9,8,10,30,26.0,295.0,1.0,21.0,315.0,313.04,238.54
2016,9,8,10,45,27.0,302.5,1.05,21.0,324.0,326.58,248.29
2016,9,8,11,0,28.0,310.0,1.1,21.0,333.0,333.62,253.31
2016,9,8,11,15,28.0,315.5,1.15,21.0,339.0,337.61,256.12
2016,9,8,11,30,28.0,321.0,1.2,21.0,345.0,341.45,258.87
2016,9,8,11,45,28.5,323.5,1.25,21.5,347.5,342.55,259.18
2016,9,8,12,0,29.0,326.0,1.3,22.0,350.0,343.51,259.43
2016,9,8,12,15,28.5,325.5,1.35,22.0,349.5,340.58,257.33
2016,9,8,12,30,28.0,325.0,1.4,22.0,349.0,337.57,255.24
2016,9,8,12,45,434.5,232.0,1.5,22.0,589.5,558.23,427.26
2016,9,8,13,0,841.0,139.0,1.6,22.0,830.0,754.23,569.15
2016,9,8,13,15,836.0,138.0,1.7,22.0,812.5,723.7,547.21
2016,9,8,13,30,831.0,137.0,1.8,22.0,795.0,691.2,524.75
2016,9,8,13,45,827.0,133.5,1.95,22.0,771.0,655.16,499.58
2016,9,8,14,0,823.0,130.0,2.1,22.0,747.0,617.42,472.41
2016,9,8,14,15,812.5,128.0,2.2,21.5,715.5,575.86,442.19
2016,9,8,14,30,802.0,126.0,2.3,21.0,684.0,533.44,410.32
2016,9,8,14,45,791.5,121.5,2.45,21.0,647.0,488.06,374.61
2016,9,8,15,0,781.0,117.0,2.6,21.0,610.0,442.25,337.45
2016,9,8,15,15,762.5,113.5,2.75,20.5,567.5,394.04,297.97
2016,9,8,15,30,744.0,110.0,2.9,20.0,525.0,343.37,255.49
2016,9,8,15,45,723.5,104.5,3.1,20.0,478.5,294.26,212.92
2016,9,8,16,0,703.0,99.0,3.3,20.0,432.0,246.54,171.15
2016,9,8,16,15,670.0,93.5,3.4,19.5,382.5,198.09,130.08
2016,9,8,16,30,637.0,88.0,3.5,19.0,333.0,152.72,93.44
2016,9,8,16,45,594.5,80.5,3.6,19.0,283.0,108.15,61.66
2016,9,8,17,0,552.0,73.0,3.7,19.0,233.0,68.04,40.34
2016,9,8,17,15,486.0,64.0,3.7,18.5,184.0,45.36,34.21
2016,9,8,17,30,420.0,55.0,3.7,18.0,135.0,40.95,30.08
2016,9,8,17,45,321.5,42.5,3.7,17.5,92.0,32.83,22.43
2016,9,8,18,0,223.0,30.0,3.7,17.0,49.0,23.37,11.69
2016,9,8,18,15,111.5,15.0,3.65,16.5,24.5,14.74,0.0
2016,9,8,18,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
