Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,8,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,9,5,45,25.5,5.0,1.2,13.5,5.5,0.0,0.0
2016,9,9,6,0,51.0,10.0,1.2,14.0,11.0,24.28,0.0
2016,9,9,6,15,172.0,26.0,1.15,14.5,45.0,101.19,54.16
2016,9,9,6,30,293.0,42.0,1.1,15.0,79.0,175.65,132.38
2016,9,9,6,45,381.5,53.0,1.1,15.5,125.0,239.1,188.15
2016,9,9,7,0,470.0,64.0,1.1,16.0,171.0,310.1,248.43
2016,9,9,7,15,235.0,69.5,1.05,16.0,123.0,212.21,172.12
2016,9,9,7,30,0.0,75.0,1.0,16.0,75.0,73.27,56.17
2016,9,9,7,45,0.0,91.5,1.0,16.5,91.5,89.85,70.02
2016,9,9,8,0,0.0,108.0,1.0,17.0,108.0,106.37,83.3
2016,9,9,8,15,0.0,125.5,1.05,17.5,125.5,123.88,97.15
2016,9,9,8,30,0.0,143.0,1.1,18.0,143.0,141.34,110.74
2016,9,9,8,45,1.5,160.0,1.15,18.5,161.0,159.32,124.6
2016,9,9,9,0,3.0,177.0,1.2,19.0,179.0,177.33,138.3
2016,9,9,9,15,5.5,190.0,1.3,19.5,194.0,192.01,149.31
2016,9,9,9,30,8.0,203.0,1.4,20.0,209.0,206.77,160.28
2016,9,9,9,45,12.5,226.5,1.5,20.5,235.5,233.9,180.8
2016,9,9,10,0,17.0,250.0,1.6,21.0,262.0,261.02,201.03
2016,9,9,10,15,14.0,244.0,1.65,21.0,254.5,251.9,193.57
2016,9,9,10,30,11.0,238.0,1.7,21.0,247.0,242.87,186.36
2016,9,9,10,45,19.0,274.0,1.8,21.5,289.5,285.2,218.31
2016,9,9,11,0,27.0,310.0,1.9,22.0,332.0,332.66,253.4
2016,9,9,11,15,48.0,344.5,1.95,22.0,384.0,383.76,291.57
2016,9,9,11,30,69.0,379.0,2.0,22.0,436.0,433.96,328.54
2016,9,9,11,45,70.5,381.0,2.15,22.0,439.5,434.42,328.83
2016,9,9,12,0,72.0,383.0,2.3,22.0,443.0,434.58,329.21
2016,9,9,12,15,92.5,393.5,2.4,22.0,471.0,457.9,346.96
2016,9,9,12,30,113.0,404.0,2.5,22.0,499.0,479.94,363.57
2016,9,9,12,45,112.5,397.5,2.6,22.0,491.0,468.38,355.3
2016,9,9,13,0,112.0,391.0,2.7,22.0,483.0,456.58,347.0
2016,9,9,13,15,67.5,342.5,2.75,22.0,398.0,374.44,285.71
2016,9,9,13,30,23.0,294.0,2.8,22.0,313.0,296.92,227.0
2016,9,9,13,45,22.5,285.0,2.85,22.0,303.5,286.52,219.6
2016,9,9,14,0,22.0,276.0,2.9,22.0,294.0,276.12,211.97
2016,9,9,14,15,15.5,246.0,2.95,21.5,258.5,242.95,187.13
2016,9,9,14,30,9.0,216.0,3.0,21.0,223.0,210.45,162.57
2016,9,9,14,45,9.5,211.0,3.05,21.0,218.0,204.98,158.68
2016,9,9,15,0,10.0,206.0,3.1,21.0,213.0,199.37,154.62
2016,9,9,15,15,5.5,185.5,3.1,20.5,189.5,177.71,138.17
2016,9,9,15,30,1.0,165.0,3.1,20.0,166.0,156.57,122.02
2016,9,9,15,45,0.5,142.0,3.1,20.0,142.5,134.85,104.93
2016,9,9,16,0,0.0,119.0,3.1,20.0,119.0,113.26,87.78
2016,9,9,16,15,0.0,98.5,3.1,19.5,98.5,94.15,72.57
2016,9,9,16,30,0.0,78.0,3.1,19.0,78.0,75.08,57.15
2016,9,9,16,45,0.0,66.0,3.15,18.5,66.0,63.76,47.94
2016,9,9,17,0,0.0,54.0,3.2,18.0,54.0,52.18,38.32
2016,9,9,17,15,199.5,55.0,3.2,17.5,92.0,39.12,28.87
2016,9,9,17,30,399.0,56.0,3.2,17.0,130.0,42.33,31.37
2016,9,9,17,45,294.5,42.5,3.2,16.5,87.5,32.4,22.06
2016,9,9,18,0,190.0,29.0,3.2,16.0,45.0,22.66,10.25
2016,9,9,18,15,95.0,14.5,3.1,15.5,22.5,14.25,0.0
2016,9,9,18,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,10,5,45,18.5,4.5,2.0,13.0,4.5,0.0,0.0
2016,9,10,6,0,37.0,9.0,2.0,13.0,9.0,19.24,0.0
2016,9,10,6,15,152.0,25.0,2.0,13.5,41.5,92.3,45.5
2016,9,10,6,30,267.0,41.0,2.0,14.0,74.0,164.03,123.8
2016,9,10,6,45,351.0,53.5,2.05,14.5,119.0,224.56,177.88
2016,9,10,7,0,435.0,66.0,2.1,15.0,164.0,294.57,238.29
2016,9,10,7,15,494.0,75.0,2.05,15.0,213.5,353.54,288.91
2016,9,10,7,30,553.0,84.0,2.0,15.0,263.0,416.33,341.04
2016,9,10,7,45,276.5,81.0,2.0,15.5,170.5,265.74,219.0
2016,9,10,8,0,0.0,78.0,2.0,16.0,78.0,75.48,57.84
2016,9,10,8,15,0.0,97.5,1.95,16.5,97.5,95.01,73.97
2016,9,10,8,30,0.0,117.0,1.9,17.0,117.0,114.54,89.6
2016,9,10,8,45,0.0,131.5,1.85,17.5,131.5,128.94,100.81
2016,9,10,9,0,0.0,146.0,1.8,18.0,146.0,143.3,111.86
2016,9,10,9,15,2.0,165.5,1.8,18.0,166.5,164.26,128.38
2016,9,10,9,30,4.0,185.0,1.8,18.0,187.0,185.24,144.75
2016,9,10,9,45,10.0,216.5,1.85,18.5,223.5,221.66,172.95
2016,9,10,10,0,16.0,248.0,1.9,19.0,260.0,258.13,200.69
2016,9,10,10,15,17.5,259.5,1.95,19.0,273.0,270.48,209.82
2016,9,10,10,30,19.0,271.0,2.0,19.0,286.0,282.76,218.97
2016,9,10,10,45,19.5,278.0,2.05,19.5,294.0,289.57,223.49
2016,9,10,11,0,20.0,285.0,2.1,20.0,302.0,296.31,227.99
2016,9,10,11,15,22.5,299.0,2.15,20.0,318.0,311.58,239.46
2016,9,10,11,30,25.0,313.0,2.2,20.0,334.0,326.64,250.72
2016,9,10,11,45,35.0,336.0,2.25,20.5,365.5,360.04,275.44
2016,9,10,12,0,45.0,359.0,2.3,21.0,397.0,388.68,296.28
2016,9,10,12,15,62.0,373.5,2.35,21.0,425.5,413.71,315.18
2016,9,10,12,30,79.0,388.0,2.4,21.0,454.0,437.6,333.16
2016,9,10,12,45,90.0,388.0,2.45,21.0,462.5,441.83,336.58
2016,9,10,13,0,101.0,388.0,2.5,21.0,471.0,445.18,339.45
2016,9,10,13,15,85.5,372.0,2.5,21.0,441.0,414.17,316.33
2016,9,10,13,30,70.0,356.0,2.5,21.0,411.0,384.09,293.95
2016,9,10,13,45,68.5,343.5,2.55,21.0,396.0,367.08,281.61
2016,9,10,14,0,67.0,331.0,2.6,21.0,381.0,350.13,269.18
2016,9,10,14,15,47.0,297.0,2.6,20.5,331.5,303.75,234.55
2016,9,10,14,30,27.0,263.0,2.6,20.0,282.0,259.3,201.04
2016,9,10,14,45,25.0,247.5,2.65,20.0,264.5,245.39,190.68
2016,9,10,15,0,23.0,232.0,2.7,20.0,247.0,228.22,177.65
2016,9,10,15,15,11.5,187.5,2.7,19.5,195.0,181.66,141.67
2016,9,10,15,30,0.0,143.0,2.7,19.0,143.0,136.21,106.08
2016,9,10,15,45,0.0,132.0,2.7,19.0,132.0,125.6,97.87
2016,9,10,16,0,0.0,121.0,2.7,19.0,121.0,114.99,89.55
2016,9,10,16,15,0.0,93.5,2.7,18.5,93.5,89.57,69.08
2016,9,10,16,30,0.0,66.0,2.7,18.0,66.0,63.79,47.98
2016,9,10,16,45,0.0,55.5,2.75,18.0,55.5,53.62,39.56
2016,9,10,17,0,0.0,45.0,2.8,18.0,45.0,43.46,31.01
2016,9,10,17,15,161.0,52.5,2.85,17.5,81.0,42.31,31.65
2016,9,10,17,30,322.0,60.0,2.9,17.0,117.0,45.04,33.66
2016,9,10,17,45,228.0,43.5,2.95,16.5,77.0,33.37,22.75
2016,9,10,18,0,134.0,27.0,3.0,16.0,37.0,21.1,7.84
2016,9,10,18,15,67.0,13.5,2.95,15.5,18.5,13.27,0.0
2016,9,10,18,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,11,5,45,8.0,3.0,2.85,13.0,3.5,0.0,0.0
2016,9,11,6,0,16.0,6.0,2.9,13.0,7.0,10.35,0.0
2016,9,11,6,15,98.5,25.0,2.95,13.0,36.5,68.55,29.25
2016,9,11,6,30,181.0,44.0,3.0,13.0,66.0,135.49,102.13
2016,9,11,6,45,257.5,61.0,3.05,13.5,108.5,194.0,154.29
2016,9,11,7,0,334.0,78.0,3.1,14.0,151.0,259.32,211.08
2016,9,11,7,15,392.0,90.0,3.05,14.5,198.5,315.55,259.43
2016,9,11,7,30,450.0,102.0,3.0,15.0,246.0,376.02,309.83
2016,9,11,7,45,225.0,96.5,2.95,15.5,168.5,244.4,201.68
2016,9,11,8,0,0.0,91.0,2.9,16.0,91.0,88.78,69.02
2016,9,11,8,15,0.0,106.0,2.85,16.0,106.0,103.74,81.4
2016,9,11,8,30,0.0,121.0,2.8,16.0,121.0,118.67,93.43
2016,9,11,8,45,0.0,132.0,2.75,16.5,132.0,129.47,101.77
2016,9,11,9,0,0.0,143.0,2.7,17.0,143.0,140.27,110.02
2016,9,11,9,15,0.0,140.0,2.7,17.0,140.0,136.9,106.98
2016,9,11,9,30,0.0,137.0,2.7,17.0,137.0,133.67,104.11
2016,9,11,9,45,3.0,169.5,2.7,17.5,172.0,168.44,131.69
2016,9,11,10,0,6.0,202.0,2.7,18.0,207.0,203.28,158.83
2016,9,11,10,15,6.5,207.0,2.75,18.0,212.5,208.37,162.52
2016,9,11,10,30,7.0,212.0,2.8,18.0,218.0,213.45,166.3
2016,9,11,10,45,9.5,231.5,2.85,18.0,240.0,234.62,182.76
2016,9,11,11,0,12.0,251.0,2.9,18.0,262.0,255.66,198.99
2016,9,11,11,15,13.5,260.0,2.95,18.0,272.0,265.3,206.31
2016,9,11,11,30,15.0,269.0,3.0,18.0,282.0,274.82,213.59
2016,9,11,11,45,16.5,279.0,3.1,18.5,293.0,285.17,221.13
2016,9,11,12,0,18.0,289.0,3.2,19.0,304.0,295.34,228.53
2016,9,11,12,15,18.5,288.0,3.25,19.0,303.5,293.84,227.38
2016,9,11,12,30,19.0,287.0,3.3,19.0,303.0,292.26,226.24
2016,9,11,12,45,18.0,283.0,3.4,19.0,298.0,286.6,221.98
2016,9,11,13,0,17.0,279.0,3.5,19.0,293.0,280.94,217.76
2016,9,11,13,15,17.0,273.0,3.6,18.5,287.0,274.09,213.09
2016,9,11,13,30,17.0,267.0,3.7,18.0,281.0,267.2,208.38
2016,9,11,13,45,30.5,288.0,3.8,18.0,311.5,291.95,228.15
2016,9,11,14,0,44.0,309.0,3.9,18.0,342.0,316.24,247.38
2016,9,11,14,15,134.5,311.0,3.95,18.0,404.5,361.4,283.62
2016,9,11,14,30,225.0,313.0,4.0,18.0,467.0,400.67,314.16
2016,9,11,14,45,176.0,296.5,4.1,18.0,412.5,350.88,275.15
2016,9,11,15,0,127.0,280.0,4.2,18.0,358.0,305.28,239.62
2016,9,11,15,15,63.5,219.5,4.25,17.5,258.5,225.31,177.41
2016,9,11,15,30,0.0,159.0,4.3,17.0,159.0,150.66,118.86
2016,9,11,15,45,0.0,152.0,4.35,17.0,152.0,143.49,113.47
2016,9,11,16,0,0.0,145.0,4.4,17.0,145.0,136.18,107.83
2016,9,11,16,15,0.0,108.0,4.45,16.5,108.0,102.52,80.48
2016,9,11,16,30,0.0,71.0,4.5,16.0,71.0,68.62,52.45
2016,9,11,16,45,269.5,71.0,4.55,16.0,144.5,70.92,44.94
2016,9,11,17,0,539.0,71.0,4.6,16.0,218.0,57.22,37.42
2016,9,11,17,15,468.5,62.0,4.6,15.5,170.0,44.74,34.02
2016,9,11,17,30,398.0,53.0,4.6,15.0,122.0,40.31,29.72
2016,9,11,17,45,288.0,39.5,4.6,14.5,80.5,30.26,20.13
2016,9,11,18,0,178.0,26.0,4.6,14.0,39.0,20.41,5.64
2016,9,11,18,15,89.0,13.0,4.55,14.0,19.5,12.78,0.0
2016,9,11,18,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,4.45,13.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,9,12,6,15,120.5,22.5,4.9,12.5,36.5,76.9,28.7
2016,9,12,6,30,241.0,45.0,5.0,13.0,73.0,158.74,119.64
2016,9,12,6,45,345.0,56.5,5.15,13.5,119.5,224.29,178.82
2016,9,12,7,0,449.0,68.0,5.3,14.0,166.0,300.56,245.72
2016,9,12,7,15,513.5,76.5,5.35,14.0,217.0,362.21,300.2
2016,9,12,7,30,578.0,85.0,5.4,14.0,268.0,427.96,356.77
2016,9,12,7,45,289.0,93.0,5.45,14.5,184.5,285.94,238.76
2016,9,12,8,0,0.0,101.0,5.5,15.0,101.0,99.18,78.13
2016,9,12,8,15,0.0,110.0,5.5,15.0,110.0,107.89,85.3
2016,9,12,8,30,0.0,119.0,5.5,15.0,119.0,116.64,92.3
2016,9,12,8,45,2.5,150.0,5.5,15.5,151.5,149.79,119.24
2016,9,12,9,0,5.0,181.0,5.5,16.0,184.0,183.05,145.86
2016,9,12,9,15,12.0,207.5,5.5,16.0,215.0,215.14,171.65
2016,9,12,9,30,19.0,234.0,5.5,16.0,246.0,247.37,197.32
2016,9,12,9,45,25.5,256.5,5.55,16.5,274.0,275.13,218.81
2016,9,12,10,0,32.0,279.0,5.6,17.0,302.0,310.0,245.67
2016,9,12,10,15,28.5,283.0,5.6,17.0,304.0,310.02,245.08
2016,9,12,10,30,25.0,287.0,5.6,17.0,306.0,303.82,239.73
2016,9,12,10,45,44.5,322.0,5.7,17.5,357.0,360.95,284.22
2016,9,12,11,0,64.0,357.0,5.8,18.0,408.0,411.41,322.82
2016,9,12,11,15,62.5,362.5,5.8,18.0,413.0,413.52,323.98
2016,9,12,11,30,61.0,368.0,5.8,18.0,418.0,415.39,325.1
2016,9,12,11,45,51.5,360.0,5.8,18.0,402.5,397.04,310.56
2016,9,12,12,0,42.0,352.0,5.8,18.0,387.0,378.92,296.26
2016,9,12,12,15,28.5,311.0,5.8,18.0,334.5,325.79,254.85
2016,9,12,12,30,15.0,270.0,5.8,18.0,282.0,272.69,213.18
2016,9,12,12,45,17.0,277.5,5.8,18.0,291.0,280.47,219.47
2016,9,12,13,0,19.0,285.0,5.8,18.0,300.0,287.98,225.48
2016,9,12,13,15,16.0,267.0,5.7,17.5,279.5,267.59,209.92
2016,9,12,13,30,13.0,249.0,5.6,17.0,259.0,247.46,194.53
2016,9,12,13,45,10.5,230.5,5.6,17.0,238.5,227.45,178.85
2016,9,12,14,0,8.0,212.0,5.6,17.0,218.0,207.71,163.33
2016,9,12,14,15,6.0,198.5,5.5,17.0,203.0,193.19,151.93
2016,9,12,14,30,4.0,185.0,5.4,17.0,188.0,178.87,140.67
2016,9,12,14,45,5.5,189.0,5.3,17.0,193.0,182.57,143.94
2016,9,12,15,0,7.0,193.0,5.2,17.0,198.0,185.91,146.92
2016,9,12,15,15,5.0,180.0,5.1,16.5,183.5,172.21,136.43
2016,9,12,15,30,3.0,167.0,5.0,16.0,169.0,158.72,126.07
2016,9,12,15,45,1.5,153.0,4.9,16.0,154.0,144.67,114.94
2016,9,12,16,0,0.0,139.0,4.8,16.0,139.0,130.79,103.88
2016,9,12,16,15,0.0,88.0,4.65,15.5,88.0,84.47,65.74
2016,9,12,16,30,0.0,37.0,4.5,15.0,37.0,35.72,24.81
2016,9,12,16,45,0.0,31.0,4.4,15.0,31.0,29.92,19.91
2016,9,12,17,0,0.0,25.0,4.3,15.0,25.0,24.12,15.93
2016,9,12,17,15,186.5,40.5,4.2,14.5,72.0,28.67,19.88
2016,9,12,17,30,373.0,56.0,4.1,14.0,119.0,42.24,31.49
2016,9,12,17,45,245.0,41.5,4.05,13.5,77.0,32.08,21.58
2016,9,12,18,0,117.0,27.0,4.0,13.0,35.0,21.4,3.38
2016,9,12,18,15,58.5,13.5,3.85,13.0,17.5,13.27,0.0
2016,9,12,18,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,13,6,15,108.5,21.0,2.55,13.5,33.5,70.18,20.29
2016,9,13,6,30,217.0,42.0,2.6,14.0,67.0,145.63,108.24
2016,9,13,6,45,302.0,57.0,2.7,14.5,111.0,206.35,162.8
2016,9,13,7,0,387.0,72.0,2.8,15.0,155.0,274.78,222.16
2016,9,13,7,15,448.5,82.5,2.8,15.0,204.0,332.98,272.65
2016,9,13,7,30,510.0,93.0,2.8,15.0,253.0,395.64,325.42
2016,9,13,7,45,557.5,100.0,2.8,15.5,303.0,453.13,371.9
2016,9,13,8,0,605.0,107.0,2.8,16.0,353.0,510.39,416.81
2016,9,13,8,15,637.0,113.0,2.8,16.0,401.5,558.06,453.77
2016,9,13,8,30,669.0,119.0,2.8,16.0,450.0,605.97,490.09
2016,9,13,8,45,696.5,122.0,2.85,16.5,495.5,647.24,519.95
2016,9,13,9,0,724.0,125.0,2.9,17.0,541.0,687.83,548.61
2016,9,13,9,15,538.0,195.5,2.95,17.5,516.5,634.03,502.69
2016,9,13,9,30,352.0,266.0,3.0,18.0,492.0,565.19,445.49
2016,9,13,9,45,565.5,204.0,3.1,18.5,591.0,681.19,535.68
2016,9,13,10,0,779.0,142.0,3.2,19.0,690.0,795.52,618.57
2016,9,13,10,15,789.0,144.5,3.2,19.0,718.5,812.68,628.88
2016,9,13,10,30,799.0,147.0,3.2,19.0,747.0,827.21,638.14
2016,9,13,10,45,811.5,145.5,3.25,19.5,770.0,836.96,643.19
2016,9,13,11,0,824.0,144.0,3.3,20.0,793.0,843.92,646.41
2016,9,13,11,15,828.5,145.0,3.25,20.0,807.5,843.88,645.54
2016,9,13,11,30,833.0,146.0,3.2,20.0,822.0,840.91,642.8
2016,9,13,11,45,841.5,143.0,3.2,20.0,829.5,834.23,637.92
2016,9,13,12,0,850.0,140.0,3.2,20.0,837.0,824.57,631.09
2016,9,13,12,15,849.5,139.5,3.1,20.0,835.0,807.35,618.53
2016,9,13,12,30,849.0,139.0,3.0,20.0,833.0,787.45,604.22
2016,9,13,12,45,851.0,135.5,2.95,20.5,824.5,763.87,586.55
2016,9,13,13,0,853.0,132.0,2.9,21.0,816.0,737.7,567.16
2016,9,13,13,15,848.0,131.0,2.8,21.0,798.0,706.64,544.27
2016,9,13,13,30,843.0,130.0,2.7,21.0,780.0,673.58,519.31
2016,9,13,13,45,838.0,127.0,2.65,21.0,755.5,636.79,491.53
2016,9,13,14,0,833.0,124.0,2.6,21.0,731.0,598.34,462.01
2016,9,13,14,15,822.5,122.0,2.5,20.5,699.0,556.36,429.87
2016,9,13,14,30,812.0,120.0,2.4,20.0,667.0,513.51,396.25
2016,9,13,14,45,799.5,116.0,2.35,20.0,629.0,467.26,358.63
2016,9,13,15,0,787.0,112.0,2.3,20.0,591.0,420.74,319.89
2016,9,13,15,15,767.5,108.5,2.2,19.5,547.5,372.13,279.17
2016,9,13,15,30,748.0,105.0,2.1,19.0,504.0,321.17,235.77
2016,9,13,15,45,723.5,100.5,2.05,19.0,457.0,272.02,192.97
2016,9,13,16,0,699.0,96.0,2.0,19.0,410.0,224.67,151.79
2016,9,13,16,15,663.0,90.5,1.95,18.5,360.0,176.65,112.01
2016,9,13,16,30,627.0,85.0,1.9,18.0,310.0,132.06,77.88
2016,9,13,16,45,576.0,77.5,1.85,18.0,259.5,88.56,50.36
2016,9,13,17,0,525.0,70.0,1.8,18.0,209.0,50.47,38.86
2016,9,13,17,15,450.5,60.5,1.65,17.5,160.5,44.19,33.2
2016,9,13,17,30,376.0,51.0,1.5,17.0,112.0,39.24,28.44
2016,9,13,17,45,263.0,36.5,1.4,16.5,71.5,28.1,17.76
2016,9,13,18,0,150.0,22.0,1.3,16.0,31.0,17.28,0.0
2016,9,13,18,15,75.0,11.0,1.25,15.5,15.5,10.81,0.0
2016,9,13,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,6,15,115.0,20.0,1.3,14.0,33.0,70.13,13.61
2016,9,14,6,30,230.0,40.0,1.3,14.0,66.0,147.39,108.58
2016,9,14,6,45,317.5,54.0,1.3,14.5,110.0,208.27,163.26
2016,9,14,7,0,405.0,68.0,1.3,15.0,154.0,277.14,222.36
2016,9,14,7,15,466.5,78.0,1.3,15.5,203.0,335.37,271.67
2016,9,14,7,30,528.0,88.0,1.3,16.0,252.0,400.79,324.94
2016,9,14,7,45,570.5,96.0,1.3,16.5,302.0,454.67,367.39
2016,9,14,8,0,613.0,104.0,1.3,17.0,352.0,510.21,409.67
2016,9,14,8,15,645.0,110.0,1.3,17.0,400.0,558.0,445.58
2016,9,14,8,30,677.0,116.0,1.3,17.0,448.0,606.02,480.75
2016,9,14,8,45,700.0,120.5,1.3,17.5,493.0,645.85,508.17
2016,9,14,9,0,723.0,125.0,1.3,18.0,538.0,684.76,534.3
2016,9,14,9,15,741.0,129.0,1.3,18.0,578.5,718.1,556.19
2016,9,14,9,30,759.0,133.0,1.3,18.0,619.0,749.76,576.73
2016,9,14,9,45,807.0,119.5,1.3,18.5,662.0,782.23,596.55
2016,9,14,10,0,855.0,106.0,1.3,19.0,705.0,811.9,614.21
2016,9,14,10,15,864.0,107.5,1.35,19.0,733.5,828.24,624.55
2016,9,14,10,30,873.0,109.0,1.4,19.0,762.0,841.78,633.23
2016,9,14,10,45,880.0,109.5,1.45,19.5,784.0,849.69,637.05
2016,9,14,11,0,887.0,110.0,1.5,20.0,806.0,854.6,639.01
2016,9,14,11,15,891.0,110.5,1.55,20.0,819.5,853.96,638.61
2016,9,14,11,30,895.0,111.0,1.6,20.0,833.0,850.23,636.32
2016,9,14,11,45,897.5,110.5,1.65,20.5,839.5,841.18,629.38
2016,9,14,12,0,900.0,110.0,1.7,21.0,846.0,829.11,620.56
2016,9,14,12,15,899.5,110.0,1.7,21.0,844.0,812.19,609.24
2016,9,14,12,30,899.0,110.0,1.7,21.0,842.0,792.42,596.1
2016,9,14,12,45,894.0,111.0,1.75,21.0,831.0,767.56,579.95
2016,9,14,13,0,889.0,112.0,1.8,21.0,820.0,740.24,562.06
2016,9,14,13,15,884.5,111.0,1.8,21.0,802.0,709.06,540.7
2016,9,14,13,30,880.0,110.0,1.8,21.0,784.0,675.73,516.42
2016,9,14,13,45,875.0,107.5,1.85,21.0,759.5,638.69,489.36
2016,9,14,14,0,870.0,105.0,1.9,21.0,735.0,599.87,460.31
2016,9,14,14,15,860.0,103.5,1.95,21.0,703.0,557.66,427.97
2016,9,14,14,30,850.0,102.0,2.0,21.0,671.0,511.62,391.96
2016,9,14,14,45,839.0,98.5,2.05,21.0,633.0,464.95,354.4
2016,9,14,15,0,828.0,95.0,2.1,21.0,595.0,417.8,315.36
2016,9,14,15,15,810.0,92.0,2.1,20.5,551.5,368.35,274.02
2016,9,14,15,30,792.0,89.0,2.1,20.0,508.0,319.53,232.15
2016,9,14,15,45,770.5,85.0,2.15,20.0,461.0,269.78,188.68
2016,9,14,16,0,749.0,81.0,2.2,20.0,414.0,221.49,146.54
2016,9,14,16,15,715.5,76.5,2.25,19.5,363.5,172.57,106.02
2016,9,14,16,30,682.0,72.0,2.3,19.0,313.0,123.29,68.48
2016,9,14,16,45,636.0,65.5,2.4,19.0,262.0,78.25,40.96
2016,9,14,17,0,590.0,59.0,2.5,19.0,211.0,39.85,29.4
2016,9,14,17,15,516.0,51.0,2.55,18.5,162.0,36.01,25.89
2016,9,14,17,30,442.0,43.0,2.6,18.0,113.0,31.97,21.97
2016,9,14,17,45,323.5,31.0,2.65,17.5,72.0,23.83,13.87
2016,9,14,18,0,205.0,19.0,2.7,17.0,31.0,15.07,0.0
2016,9,14,18,15,102.5,9.5,2.75,16.5,15.5,9.34,0.0
2016,9,14,18,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,15,6,15,179.0,16.0,2.9,14.0,35.5,85.91,7.79
2016,9,15,6,30,358.0,32.0,2.9,14.0,71.0,184.04,134.94
2016,9,15,6,45,450.5,41.5,2.95,14.5,118.0,248.43,195.02
2016,9,15,7,0,543.0,51.0,3.0,15.0,165.0,320.83,258.55
2016,9,15,7,15,601.5,57.5,2.95,15.5,216.0,380.06,309.98
2016,9,15,7,30,660.0,64.0,2.9,16.0,267.0,443.01,362.51
2016,9,15,7,45,330.0,83.0,2.9,16.5,184.5,295.31,243.11
2016,9,15,8,0,0.0,102.0,2.9,17.0,102.0,100.35,78.33
2016,9,15,8,15,0.0,115.0,2.9,17.5,115.0,113.19,88.76
2016,9,15,8,30,0.0,128.0,2.9,18.0,128.0,126.01,98.78
2016,9,15,8,45,0.0,146.0,2.95,18.5,146.5,143.97,112.85
2016,9,15,9,0,0.0,164.0,3.0,19.0,165.0,161.88,126.67
2016,9,15,9,15,4.0,183.5,3.0,19.5,187.0,184.3,144.06
2016,9,15,9,30,8.0,203.0,3.0,20.0,209.0,206.8,161.3
2016,9,15,9,45,21.5,241.5,3.0,20.5,256.5,256.37,199.74
2016,9,15,10,0,35.0,280.0,3.0,21.0,304.0,313.26,242.98
2016,9,15,10,15,46.5,304.0,3.05,21.0,337.5,346.54,268.08
2016,9,15,10,30,58.0,328.0,3.1,21.0,371.0,379.56,292.86
2016,9,15,10,45,34.5,285.0,3.2,21.0,311.0,314.13,242.37
2016,9,15,11,0,11.0,242.0,3.3,21.0,251.0,245.72,189.19
2016,9,15,11,15,27.0,292.0,3.4,21.0,314.0,312.21,240.7
2016,9,15,11,30,43.0,342.0,3.5,21.0,377.0,373.79,287.4
2016,9,15,11,45,44.0,343.5,3.65,21.5,379.5,373.86,286.72
2016,9,15,12,0,45.0,345.0,3.8,22.0,382.0,373.74,286.16
2016,9,15,12,15,44.5,344.0,3.9,22.0,381.0,369.82,283.25
2016,9,15,12,30,44.0,343.0,4.0,22.0,380.0,365.77,280.3
2016,9,15,12,45,40.5,334.0,4.15,22.0,367.5,351.77,269.85
2016,9,15,13,0,37.0,325.0,4.3,22.0,355.0,337.95,259.57
2016,9,15,13,15,36.5,318.5,4.4,21.5,347.0,328.69,253.3
2016,9,15,13,30,36.0,312.0,4.5,21.0,339.0,319.41,246.97
2016,9,15,13,45,38.5,305.0,4.65,21.0,333.5,311.45,241.26
2016,9,15,14,0,41.0,298.0,4.8,21.0,328.0,303.22,235.32
2016,9,15,14,15,27.0,261.5,4.9,21.0,280.5,259.47,201.58
2016,9,15,14,30,13.0,225.0,5.0,21.0,233.0,220.02,171.0
2016,9,15,14,45,10.5,210.0,5.15,21.0,216.5,203.76,158.57
2016,9,15,15,0,8.0,195.0,5.3,21.0,200.0,187.76,146.26
2016,9,15,15,15,7.0,183.5,5.35,20.5,187.5,175.71,137.28
2016,9,15,15,30,6.0,172.0,5.4,20.0,175.0,163.72,128.28
2016,9,15,15,45,3.0,147.0,5.45,20.0,148.5,139.37,109.0
2016,9,15,16,0,0.0,122.0,5.5,20.0,122.0,115.45,89.9
2016,9,15,16,15,0.0,106.5,5.5,19.5,106.5,100.8,78.28
2016,9,15,16,30,0.0,91.0,5.5,19.0,91.0,86.21,66.5
2016,9,15,16,45,279.0,76.5,5.55,19.0,147.0,69.15,44.62
2016,9,15,17,0,558.0,62.0,5.6,19.0,203.0,42.71,31.87
2016,9,15,17,15,479.5,53.5,5.55,18.5,154.5,38.57,28.05
2016,9,15,17,30,401.0,45.0,5.5,18.0,106.0,34.24,23.81
2016,9,15,17,45,272.5,32.0,5.5,17.5,66.0,25.16,14.59
2016,9,15,18,0,144.0,19.0,5.5,17.0,26.0,14.98,0.0
2016,9,15,18,15,72.0,9.5,5.5,16.5,13.0,9.34,0.0
2016,9,15,18,30,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,5.5,15.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,5.35,14.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,16,6,15,164.0,16.0,2.05,14.5,33.5,80.22,0.0
2016,9,16,6,30,328.0,32.0,1.9,15.0,67.0,172.28,124.5
2016,9,16,6,45,425.5,42.0,1.75,15.5,113.5,237.62,184.77
2016,9,16,7,0,523.0,52.0,1.6,16.0,160.0,311.46,248.28
2016,9,16,7,15,582.5,58.5,1.45,16.5,210.5,370.16,298.08
2016,9,16,7,30,642.0,65.0,1.3,17.0,261.0,432.67,348.69
2016,9,16,7,45,327.0,103.0,1.15,17.5,203.0,316.34,255.77
2016,9,16,8,0,12.0,141.0,1.0,18.0,145.0,149.62,117.91
2016,9,16,8,15,15.0,158.5,0.9,18.5,165.0,169.18,133.65
2016,9,16,8,30,18.0,176.0,0.8,19.0,185.0,188.87,148.59
2016,9,16,8,45,115.0,211.5,0.7,19.5,276.5,309.34,243.71
2016,9,16,9,0,212.0,247.0,0.6,20.0,368.0,420.53,326.72
2016,9,16,9,15,533.0,170.0,0.6,20.5,501.5,596.99,459.01
2016,9,16,9,30,854.0,93.0,0.6,21.0,635.0,767.87,575.37
2016,9,16,9,45,865.0,95.0,0.65,21.5,669.5,791.74,587.37
2016,9,16,10,0,876.0,97.0,0.7,22.0,704.0,813.06,599.69
2016,9,16,10,15,884.0,98.5,0.85,22.0,733.0,828.68,611.09
2016,9,16,10,30,892.0,100.0,1.0,22.0,762.0,841.42,620.69
2016,9,16,10,45,897.5,101.0,1.15,22.5,783.0,848.57,625.45
2016,9,16,11,0,903.0,102.0,1.3,23.0,804.0,852.64,628.24
2016,9,16,11,15,906.5,103.0,1.45,23.0,818.0,851.94,629.11
2016,9,16,11,30,910.0,104.0,1.6,23.0,832.0,848.09,627.93
2016,9,16,11,45,726.0,195.0,1.75,23.5,778.5,784.52,585.27
2016,9,16,12,0,542.0,286.0,1.9,24.0,725.0,715.29,533.48
2016,9,16,12,15,460.0,319.0,2.05,24.0,691.0,671.43,502.36
2016,9,16,12,30,378.0,352.0,2.2,24.0,657.0,627.28,470.31
2016,9,16,12,45,239.5,363.5,2.35,24.0,556.0,525.47,395.92
2016,9,16,13,0,101.0,375.0,2.5,24.0,455.0,429.59,324.18
2016,9,16,13,15,126.5,369.5,2.55,24.0,467.5,435.62,329.78
2016,9,16,13,30,152.0,364.0,2.6,24.0,480.0,439.73,333.4
2016,9,16,13,45,153.5,351.0,2.7,24.0,464.5,420.53,319.53
2016,9,16,14,0,155.0,338.0,2.8,24.0,449.0,401.0,305.36
2016,9,16,14,15,149.5,322.0,2.85,23.5,425.0,374.8,286.47
2016,9,16,14,30,144.0,306.0,2.9,23.0,401.0,348.91,267.56
2016,9,16,14,45,123.5,285.0,3.0,23.0,363.5,312.48,239.96
2016,9,16,15,0,103.0,264.0,3.1,23.0,326.0,281.47,216.34
2016,9,16,15,15,66.5,231.0,3.15,23.0,270.0,233.48,179.7
2016,9,16,15,30,30.0,198.0,3.2,23.0,214.0,189.28,146.0
2016,9,16,15,45,27.0,180.0,3.3,23.0,193.5,169.72,130.9
2016,9,16,16,0,24.0,162.0,3.4,23.0,173.0,154.67,119.26
2016,9,16,16,15,350.5,116.5,3.5,22.5,238.5,143.62,97.03
2016,9,16,16,30,677.0,71.0,3.6,22.0,304.0,114.57,61.78
2016,9,16,16,45,625.5,65.0,3.7,21.5,252.5,70.44,37.17
2016,9,16,17,0,574.0,59.0,3.8,21.0,201.0,40.5,29.66
2016,9,16,17,15,494.5,50.5,3.95,20.5,152.0,36.24,25.76
2016,9,16,17,30,415.0,42.0,4.1,20.0,103.0,31.75,21.41
2016,9,16,17,45,281.5,29.5,4.25,19.5,63.5,23.05,12.34
2016,9,16,18,0,148.0,17.0,4.4,19.0,24.0,13.65,0.0
2016,9,16,18,15,74.0,8.5,4.5,18.5,12.0,8.36,0.0
2016,9,16,18,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,4.7,17.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,4.15,16.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,17,6,15,169.0,15.5,1.95,14.5,33.0,80.2,0.0
2016,9,17,6,30,338.0,31.0,1.8,15.0,66.0,173.89,124.38
2016,9,17,6,45,436.5,40.0,1.7,15.5,112.0,238.58,184.97
2016,9,17,7,0,535.0,49.0,1.6,16.0,158.0,311.85,248.22
2016,9,17,7,15,594.5,55.0,1.45,16.5,208.5,370.2,297.89
2016,9,17,7,30,654.0,61.0,1.3,17.0,259.0,432.38,348.38
2016,9,17,7,45,330.5,98.0,1.2,17.5,198.5,311.54,252.18
2016,9,17,8,0,7.0,135.0,1.1,18.0,138.0,140.08,110.18
2016,9,17,8,15,19.5,160.0,1.05,18.5,169.5,173.75,137.6
2016,9,17,8,30,32.0,185.0,1.0,19.0,201.0,214.93,169.78
2016,9,17,8,45,173.0,207.0,1.0,20.0,303.5,344.73,272.41
2016,9,17,9,0,314.0,229.0,1.0,21.0,406.0,481.99,374.83
2016,9,17,9,15,588.0,158.0,1.05,21.5,518.5,627.15,483.04
2016,9,17,9,30,862.0,87.0,1.1,22.0,631.0,764.47,577.33
2016,9,17,9,45,873.5,88.0,1.2,22.5,665.5,787.73,590.33
2016,9,17,10,0,885.0,89.0,1.3,23.0,700.0,808.44,602.93
2016,9,17,10,15,893.0,90.5,1.5,23.0,728.5,824.14,614.51
2016,9,17,10,30,901.0,92.0,1.7,23.0,757.0,836.92,624.17
2016,9,17,10,45,905.5,93.0,1.9,23.5,777.5,843.27,628.32
2016,9,17,11,0,910.0,94.0,2.1,24.0,798.0,846.5,630.41
2016,9,17,11,15,913.0,95.0,2.25,24.0,811.5,845.36,630.39
2016,9,17,11,30,916.0,96.0,2.4,24.0,825.0,841.05,628.32
2016,9,17,11,45,916.5,96.5,2.6,24.0,830.5,831.09,622.81
2016,9,17,12,0,917.0,97.0,2.8,24.0,836.0,818.05,615.19
2016,9,17,12,15,916.5,97.0,2.9,24.0,833.5,800.75,603.99
2016,9,17,12,30,916.0,97.0,3.0,24.0,831.0,780.54,590.8
2016,9,17,12,45,901.0,103.0,3.2,24.0,817.0,752.88,572.85
2016,9,17,13,0,886.0,109.0,3.4,24.0,803.0,723.15,553.25
2016,9,17,13,15,881.0,108.0,3.55,24.0,784.5,691.61,531.03
2016,9,17,13,30,876.0,107.0,3.7,24.0,766.0,657.95,506.28
2016,9,17,13,45,546.5,219.5,3.85,24.0,626.0,531.33,408.6
2016,9,17,14,0,217.0,332.0,4.0,24.0,486.0,429.43,328.43
2016,9,17,14,15,200.5,317.0,4.1,24.0,454.5,395.99,303.49
2016,9,17,14,30,184.0,302.0,4.2,24.0,423.0,363.62,278.89
2016,9,17,14,45,130.5,279.0,4.3,24.0,362.5,309.54,237.62
2016,9,17,15,0,77.0,256.0,4.4,24.0,302.0,263.83,202.84
2016,9,17,15,15,60.5,230.5,4.5,23.5,265.0,230.43,177.61
2016,9,17,15,30,44.0,205.0,4.6,23.0,228.0,198.81,153.57
2016,9,17,15,45,41.0,186.0,4.7,23.0,206.0,177.61,137.01
2016,9,17,16,0,38.0,167.0,4.8,23.0,184.0,156.78,120.62
2016,9,17,16,15,344.0,119.5,4.85,22.5,238.5,143.17,97.07
2016,9,17,16,30,650.0,72.0,4.9,22.0,293.0,109.36,59.21
2016,9,17,16,45,599.0,65.5,5.0,22.0,242.5,66.5,36.02
2016,9,17,17,0,548.0,59.0,5.1,22.0,192.0,40.83,29.79
2016,9,17,17,15,466.0,50.5,5.1,21.0,144.0,36.58,25.94
2016,9,17,17,30,384.0,42.0,5.1,20.0,96.0,32.13,21.63
2016,9,17,17,45,252.0,28.5,5.2,19.5,58.0,22.4,11.26
2016,9,17,18,0,120.0,15.0,5.3,19.0,20.0,14.74,0.0
2016,9,17,18,15,60.0,7.5,5.35,19.0,10.0,0.0,0.0
2016,9,17,18,30,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,5.45,19.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,5.5,19.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,5.45,18.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,5.2,17.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,5.05,17.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,4.65,17.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,18,6,15,164.0,14.5,1.95,17.5,31.0,76.46,0.0
2016,9,18,6,30,328.0,29.0,1.9,18.0,62.0,167.27,116.83
2016,9,18,6,45,426.5,38.0,1.9,19.0,107.5,231.03,176.42
2016,9,18,7,0,525.0,47.0,1.9,20.0,153.0,303.5,238.1
2016,9,18,7,15,585.0,53.5,1.8,20.5,203.0,362.03,287.63
2016,9,18,7,30,645.0,60.0,1.7,21.0,253.0,424.47,338.25
2016,9,18,7,45,686.0,64.0,1.6,21.5,303.5,474.52,377.44
2016,9,18,8,0,727.0,68.0,1.5,22.0,354.0,528.28,417.71
2016,9,18,8,15,755.0,71.5,1.45,22.5,402.0,574.14,450.76
2016,9,18,8,30,783.0,75.0,1.4,23.0,450.0,619.75,482.49
2016,9,18,8,45,804.0,77.5,1.4,23.5,495.5,658.73,507.85
2016,9,18,9,0,825.0,80.0,1.4,24.0,541.0,696.44,531.6
2016,9,18,9,15,840.0,82.0,1.45,24.5,581.0,723.62,548.13
2016,9,18,9,30,855.0,84.0,1.5,25.0,621.0,752.77,565.96
2016,9,18,9,45,873.5,82.5,1.55,25.5,657.0,778.57,581.35
2016,9,18,10,0,892.0,81.0,1.6,26.0,693.0,802.07,595.15
2016,9,18,10,15,899.5,82.0,1.8,26.5,721.0,816.88,604.58
2016,9,18,10,30,907.0,83.0,2.0,27.0,749.0,828.75,612.1
2016,9,18,10,45,912.5,84.0,2.2,27.5,770.0,835.93,616.5
2016,9,18,11,0,918.0,85.0,2.4,28.0,791.0,839.98,618.87
2016,9,18,11,15,921.0,85.5,2.65,28.0,804.5,838.3,619.01
2016,9,18,11,30,924.0,86.0,2.9,28.0,818.0,833.43,617.01
2016,9,18,11,45,925.0,86.0,3.2,28.0,823.5,823.3,611.69
2016,9,18,12,0,926.0,86.0,3.5,28.0,829.0,810.06,604.16
2016,9,18,12,15,925.5,86.0,3.7,28.0,826.0,792.63,593.19
2016,9,18,12,30,925.0,86.0,3.9,28.0,823.0,772.27,580.16
2016,9,18,12,45,920.0,87.0,4.1,28.0,812.0,746.82,563.5
2016,9,18,13,0,915.0,88.0,4.3,28.0,801.0,718.85,544.94
2016,9,18,13,15,910.5,87.0,4.4,28.0,783.0,686.91,522.77
2016,9,18,13,30,906.0,86.0,4.5,28.0,765.0,652.75,497.43
2016,9,18,13,45,899.5,85.0,4.65,28.0,739.5,615.34,469.51
2016,9,18,14,0,893.0,84.0,4.8,28.0,714.0,576.18,439.55
2016,9,18,14,15,883.0,82.5,4.9,27.5,681.5,533.18,406.63
2016,9,18,14,30,873.0,81.0,5.0,27.0,649.0,489.11,371.85
2016,9,18,14,45,860.5,79.0,5.1,27.0,611.0,442.63,333.51
2016,9,18,15,0,848.0,77.0,5.2,27.0,573.0,395.72,293.84
2016,9,18,15,15,830.0,75.0,5.25,26.5,529.5,346.76,252.25
2016,9,18,15,30,812.0,73.0,5.3,26.0,486.0,294.41,207.24
2016,9,18,15,45,788.5,70.0,5.35,26.0,438.5,244.45,163.59
2016,9,18,16,0,765.0,67.0,5.4,26.0,391.0,196.12,122.02
2016,9,18,16,15,731.0,63.0,5.45,25.5,341.5,147.37,83.05
2016,9,18,16,30,697.0,59.0,5.5,25.0,292.0,101.79,51.23
2016,9,18,16,45,647.5,54.0,5.55,24.5,241.5,58.27,29.59
2016,9,18,17,0,598.0,49.0,5.6,24.0,191.0,35.92,25.29
2016,9,18,17,15,518.5,42.0,5.6,23.5,143.0,29.42,19.49
2016,9,18,17,30,439.0,35.0,5.6,23.0,95.0,25.89,16.01
2016,9,18,17,45,300.0,24.0,5.6,22.5,57.0,18.36,7.39
2016,9,18,18,0,161.0,13.0,5.6,22.0,19.0,12.78,0.0
2016,9,18,18,15,80.5,6.5,5.55,21.5,9.5,0.0,0.0
2016,9,18,18,30,0.0,0.0,5.5,21.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,5.45,20.5,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,5.4,20.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,5.3,20.0,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,5.2,20.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,5.1,20.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,5.0,20.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,4.9,19.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,4.55,18.5,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,4.55,18.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
