Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,1,15,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,4.55,17.5,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,4.25,17.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,4.25,17.5,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,9,19,6,15,179.5,13.5,4.4,18.5,31.0,79.0,0.0
2016,9,19,6,30,359.0,27.0,4.5,19.0,62.0,175.01,120.53
2016,9,19,6,45,454.5,35.0,4.6,19.5,107.0,237.34,181.43
2016,9,19,7,0,550.0,43.0,4.7,20.0,152.0,308.17,243.5
2016,9,19,7,15,608.0,48.5,4.7,20.5,202.0,363.13,291.73
2016,9,19,7,30,666.0,54.0,4.7,21.0,252.0,424.34,343.23
2016,9,19,7,45,705.0,58.0,4.75,21.5,302.0,476.18,385.73
2016,9,19,8,0,744.0,62.0,4.8,22.0,352.0,529.24,427.76
2016,9,19,8,15,771.0,65.0,4.8,22.5,400.0,574.32,462.23
2016,9,19,8,30,798.0,68.0,4.8,23.0,448.0,619.06,495.46
2016,9,19,8,45,818.0,70.5,4.8,23.5,493.0,653.78,519.02
2016,9,19,9,0,838.0,73.0,4.8,24.0,538.0,691.09,544.11
2016,9,19,9,15,852.5,75.0,4.8,24.0,578.0,722.15,565.34
2016,9,19,9,30,867.0,77.0,4.8,24.0,618.0,751.12,584.94
2016,9,19,9,45,874.0,80.5,4.85,24.5,652.0,773.6,598.85
2016,9,19,10,0,881.0,84.0,4.9,25.0,686.0,793.33,610.78
2016,9,19,10,15,889.0,85.0,4.9,25.5,714.0,808.3,619.09
2016,9,19,10,30,897.0,86.0,4.9,26.0,742.0,820.37,625.41
2016,9,19,10,45,903.0,86.5,4.9,26.5,763.0,827.28,628.19
2016,9,19,11,0,909.0,87.0,4.9,27.0,784.0,831.09,628.93
2016,9,19,11,15,913.0,87.5,4.9,27.0,797.5,830.14,627.76
2016,9,19,11,30,917.0,88.0,4.9,27.0,811.0,826.03,624.54
2016,9,19,11,45,918.5,88.5,4.95,27.0,816.5,816.77,618.13
2016,9,19,12,0,920.0,89.0,5.0,27.0,822.0,804.41,609.67
2016,9,19,12,15,919.5,89.0,5.05,27.0,820.0,786.98,597.72
2016,9,19,12,30,919.0,89.0,5.1,27.0,818.0,766.65,583.79
2016,9,19,12,45,907.0,93.5,5.2,27.0,805.0,739.69,565.36
2016,9,19,13,0,895.0,98.0,5.3,27.0,792.0,710.53,545.28
2016,9,19,13,15,891.0,97.0,5.4,26.5,774.0,679.38,523.7
2016,9,19,13,30,887.0,96.0,5.5,26.0,756.0,646.04,499.48
2016,9,19,13,45,881.5,94.0,5.6,26.0,731.5,608.83,470.82
2016,9,19,14,0,876.0,92.0,5.7,26.0,707.0,569.86,440.18
2016,9,19,14,15,866.5,90.5,5.75,25.5,675.0,527.73,407.1
2016,9,19,14,30,857.0,89.0,5.8,25.0,643.0,484.5,372.24
2016,9,19,14,45,845.5,86.5,5.85,25.0,605.0,438.64,333.69
2016,9,19,15,0,834.0,84.0,5.9,25.0,567.0,388.8,291.21
2016,9,19,15,15,816.0,81.5,5.9,24.5,524.0,339.83,249.05
2016,9,19,15,30,798.0,79.0,5.9,24.0,481.0,291.5,206.68
2016,9,19,15,45,776.0,75.0,5.9,24.0,434.0,241.77,162.84
2016,9,19,16,0,754.0,71.0,5.9,24.0,387.0,193.56,121.14
2016,9,19,16,15,719.0,67.0,5.85,23.5,337.0,145.4,82.74
2016,9,19,16,30,684.0,63.0,5.8,23.0,287.0,100.57,51.92
2016,9,19,16,45,634.0,57.0,5.75,22.5,236.5,53.72,28.25
2016,9,19,17,0,584.0,51.0,5.7,22.0,186.0,34.71,24.45
2016,9,19,17,15,501.5,43.5,5.65,21.5,138.0,31.0,21.0
2016,9,19,17,30,419.0,36.0,5.6,21.0,90.0,27.13,17.11
2016,9,19,17,45,274.0,24.0,5.6,20.5,53.0,18.64,6.74
2016,9,19,18,0,129.0,12.0,5.6,20.0,16.0,11.8,0.0
2016,9,19,18,15,64.5,6.0,5.5,19.5,8.0,0.0,0.0
2016,9,19,18,30,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,5.35,18.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,4.95,17.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,4.85,16.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,20,6,15,122.5,17.0,3.9,14.0,28.5,64.24,0.0
2016,9,20,6,30,245.0,34.0,4.0,14.0,57.0,142.43,98.31
2016,9,20,6,45,352.0,45.0,4.15,14.5,101.5,206.83,160.65
2016,9,20,7,0,459.0,56.0,4.3,15.0,146.0,281.65,226.32
2016,9,20,7,15,525.0,64.0,4.35,15.5,195.5,341.9,279.27
2016,9,20,7,30,591.0,72.0,4.4,16.0,245.0,406.46,334.22
2016,9,20,7,45,325.5,112.5,4.5,16.5,211.0,322.66,265.65
2016,9,20,8,0,60.0,153.0,4.6,17.0,177.0,198.63,160.71
2016,9,20,8,15,406.0,121.0,4.65,17.0,310.5,403.13,332.69
2016,9,20,8,30,752.0,89.0,4.7,17.0,444.0,609.86,499.31
2016,9,20,8,45,781.0,89.5,4.8,17.5,490.5,651.03,529.33
2016,9,20,9,0,810.0,90.0,4.9,18.0,537.0,691.35,557.75
2016,9,20,9,15,825.5,92.5,5.0,18.5,577.0,722.77,579.12
2016,9,20,9,30,841.0,95.0,5.1,19.0,617.0,752.16,598.84
2016,9,20,9,45,853.5,96.0,5.2,19.5,652.0,771.48,611.01
2016,9,20,10,0,866.0,97.0,5.3,20.0,687.0,792.3,624.35
2016,9,20,10,15,874.5,98.5,5.4,20.0,715.0,807.83,635.06
2016,9,20,10,30,883.0,100.0,5.5,20.0,743.0,820.49,643.8
2016,9,20,10,45,890.0,100.5,5.6,20.0,764.0,827.93,648.87
2016,9,20,11,0,897.0,101.0,5.7,20.0,785.0,832.32,651.86
2016,9,20,11,15,900.5,101.5,5.8,20.0,798.0,830.78,650.69
2016,9,20,11,30,904.0,102.0,5.9,20.0,811.0,826.12,647.38
2016,9,20,11,45,726.0,189.0,6.0,20.5,761.0,765.88,601.75
2016,9,20,12,0,548.0,276.0,6.1,21.0,711.0,700.29,547.48
2016,9,20,12,15,558.5,266.5,6.2,21.0,708.5,686.15,537.55
2016,9,20,12,30,569.0,257.0,6.3,21.0,706.0,669.97,525.79
2016,9,20,12,45,416.5,307.0,6.45,21.0,633.5,592.97,464.68
2016,9,20,13,0,264.0,357.0,6.6,21.0,561.0,521.28,407.18
2016,9,20,13,15,261.0,350.5,6.65,21.0,548.0,502.01,392.6
2016,9,20,13,30,258.0,344.0,6.7,21.0,535.0,482.3,377.44
2016,9,20,13,45,260.0,330.0,6.8,21.0,517.0,458.34,359.09
2016,9,20,14,0,262.0,316.0,6.9,21.0,499.0,433.82,340.07
2016,9,20,14,15,261.0,300.5,6.9,20.5,475.5,405.89,318.68
2016,9,20,14,30,260.0,285.0,6.9,20.0,452.0,377.71,296.71
2016,9,20,14,45,542.5,187.5,6.95,20.0,507.5,393.22,306.94
2016,9,20,15,0,825.0,90.0,7.0,20.0,563.0,386.53,295.62
2016,9,20,15,15,805.5,87.0,7.0,20.0,519.5,337.08,251.49
2016,9,20,15,30,786.0,84.0,7.0,20.0,476.0,288.43,207.64
2016,9,20,15,45,762.5,79.5,7.05,20.0,428.5,238.59,163.08
2016,9,20,16,0,739.0,75.0,7.1,20.0,381.0,190.45,121.01
2016,9,20,16,15,702.0,70.5,7.1,19.5,331.0,142.56,82.66
2016,9,20,16,30,665.0,66.0,7.1,19.0,281.0,94.75,49.53
2016,9,20,16,45,612.0,60.0,7.1,19.0,230.5,52.27,29.84
2016,9,20,17,0,559.0,54.0,7.1,19.0,180.0,37.55,27.23
2016,9,20,17,15,471.0,45.5,7.05,18.5,132.5,33.09,23.05
2016,9,20,17,30,383.0,37.0,7.0,18.0,85.0,28.43,18.33
2016,9,20,17,45,233.0,24.0,7.0,17.5,49.0,18.95,5.68
2016,9,20,18,0,83.0,11.0,7.0,17.0,13.0,10.81,0.0
2016,9,20,18,15,41.5,5.5,6.9,16.5,6.5,0.0,0.0
2016,9,20,18,30,0.0,0.0,6.8,16.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,6.75,16.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,6.65,15.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,6.55,15.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,6.5,14.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,7.25,14.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,7.25,14.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,7.15,13.5,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,6.8,13.5,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,21,6,15,133.0,16.0,7.15,14.0,28.0,55.41,0.0
2016,9,21,6,30,266.0,32.0,7.3,14.0,56.0,145.85,98.93
2016,9,21,6,45,369.0,43.0,7.45,14.5,100.5,210.34,163.57
2016,9,21,7,0,472.0,54.0,7.6,15.0,145.0,283.74,229.06
2016,9,21,7,15,539.0,61.5,7.7,15.0,195.0,344.18,283.71
2016,9,21,7,30,606.0,69.0,7.8,15.0,245.0,408.99,340.82
2016,9,21,7,45,651.5,74.5,7.9,15.0,296.0,463.39,388.11
2016,9,21,8,0,697.0,80.0,8.0,15.0,347.0,519.57,435.71
2016,9,21,8,15,729.0,84.5,8.05,15.0,396.5,567.46,475.44
2016,9,21,8,30,761.0,89.0,8.1,15.0,446.0,613.27,512.76
2016,9,21,8,45,787.0,91.0,8.15,15.5,492.5,654.16,544.44
2016,9,21,9,0,813.0,93.0,8.2,16.0,539.0,694.02,573.53
2016,9,21,9,15,830.5,95.5,8.2,16.0,581.0,726.85,597.73
2016,9,21,9,30,848.0,98.0,8.2,16.0,623.0,757.71,620.29
2016,9,21,9,45,868.0,97.5,8.25,16.5,660.0,781.15,635.94
2016,9,21,10,0,888.0,97.0,8.3,17.0,697.0,806.31,652.89
2016,9,21,10,15,898.0,98.0,8.3,17.0,726.5,822.6,664.17
2016,9,21,10,30,908.0,99.0,8.3,17.0,756.0,835.98,673.35
2016,9,21,10,45,916.5,99.5,8.35,17.5,779.0,844.59,677.88
2016,9,21,11,0,925.0,100.0,8.4,18.0,802.0,850.07,680.17
2016,9,21,11,15,930.0,100.5,8.4,18.0,816.0,849.53,679.23
2016,9,21,11,30,935.0,101.0,8.4,18.0,830.0,845.76,676.01
2016,9,21,11,45,937.5,101.0,8.45,18.0,836.5,836.29,668.77
2016,9,21,12,0,940.0,101.0,8.5,18.0,843.0,823.63,659.27
2016,9,21,12,15,940.0,101.0,8.6,18.0,840.5,805.97,646.2
2016,9,21,12,30,940.0,101.0,8.7,18.0,838.0,785.32,630.93
2016,9,21,12,45,935.0,102.0,8.8,18.5,826.5,759.22,610.36
2016,9,21,13,0,930.0,103.0,8.9,19.0,815.0,730.55,587.88
2016,9,21,13,15,924.5,102.0,8.9,18.5,796.0,697.25,562.21
2016,9,21,13,30,919.0,101.0,8.9,18.0,777.0,661.77,534.34
2016,9,21,13,45,914.5,98.5,8.95,18.0,751.0,623.43,502.77
2016,9,21,14,0,910.0,96.0,9.0,18.0,725.0,583.2,469.08
2016,9,21,14,15,899.5,94.0,9.0,18.0,691.0,538.69,431.22
2016,9,21,14,30,889.0,92.0,9.0,18.0,657.0,493.12,391.71
2016,9,21,14,45,877.0,89.0,9.0,18.0,617.5,445.19,349.47
2016,9,21,15,0,865.0,86.0,9.0,18.0,578.0,393.3,303.23
2016,9,21,15,15,845.5,83.5,8.95,17.5,533.0,342.49,257.63
2016,9,21,15,30,826.0,81.0,8.9,17.0,488.0,292.43,212.08
2016,9,21,15,45,800.5,77.0,8.85,17.0,439.0,240.7,165.14
2016,9,21,16,0,775.0,73.0,8.8,17.0,390.0,190.83,121.13
2016,9,21,16,15,737.0,69.0,8.7,16.5,338.5,141.59,81.57
2016,9,21,16,30,699.0,65.0,8.6,16.0,287.0,96.01,50.99
2016,9,21,16,45,643.0,59.0,8.5,16.0,234.5,48.49,29.12
2016,9,21,17,0,587.0,53.0,8.4,16.0,182.0,37.03,27.11
2016,9,21,17,15,493.5,44.5,8.35,15.5,133.0,32.54,22.82
2016,9,21,17,30,400.0,36.0,8.3,15.0,84.0,27.84,17.92
2016,9,21,17,45,235.0,23.0,8.25,14.5,48.0,18.28,3.41
2016,9,21,18,0,70.0,10.0,8.2,14.0,12.0,9.83,0.0
2016,9,21,18,15,35.0,5.0,8.1,14.0,6.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,7.75,13.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,7.65,13.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,7.65,13.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,7.75,13.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,7.85,13.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,7.95,13.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,8.25,13.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,8.35,13.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,8.45,13.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2016,9,22,6,15,149.0,14.5,8.4,13.0,27.5,58.3,0.0
2016,9,22,6,30,298.0,29.0,8.3,13.0,55.0,153.27,102.01
2016,9,22,6,45,410.5,38.5,8.25,13.5,101.0,220.53,171.68
2016,9,22,7,0,523.0,48.0,8.2,14.0,147.0,297.68,240.95
2016,9,22,7,15,588.0,55.0,7.95,14.5,198.0,358.31,295.72
2016,9,22,7,30,653.0,62.0,7.7,15.0,249.0,423.18,352.37
2016,9,22,7,45,702.0,65.0,7.5,15.5,301.5,475.91,397.52
2016,9,22,8,0,751.0,68.0,7.3,16.0,354.0,533.19,444.78
2016,9,22,8,15,779.5,71.5,7.1,16.0,403.0,579.64,482.7
2016,9,22,8,30,808.0,75.0,6.9,16.0,452.0,625.77,519.37
2016,9,22,8,45,830.5,77.0,6.75,16.5,498.0,665.41,548.54
2016,9,22,9,0,853.0,79.0,6.6,17.0,544.0,699.88,572.32
2016,9,22,9,15,867.5,81.5,6.45,17.0,585.0,731.41,594.59
2016,9,22,9,30,882.0,84.0,6.3,17.0,626.0,760.79,615.01
2016,9,22,9,45,894.0,85.0,6.2,17.5,660.5,784.24,629.75
2016,9,22,10,0,906.0,86.0,6.1,18.0,695.0,805.06,642.46
2016,9,22,10,15,913.5,87.5,6.1,18.0,723.5,820.09,652.48
2016,9,22,10,30,921.0,89.0,6.1,18.0,752.0,832.1,660.39
2016,9,22,10,45,692.5,187.5,6.1,18.5,694.0,758.51,603.07
2016,9,22,11,0,464.0,286.0,6.1,19.0,636.0,671.1,530.0
2016,9,22,11,15,428.0,309.0,6.2,19.0,636.0,660.43,520.89
2016,9,22,11,30,392.0,332.0,6.3,19.0,636.0,644.78,507.87
2016,9,22,11,45,662.0,214.0,6.4,19.5,731.5,734.61,581.44
2016,9,22,12,0,932.0,96.0,6.5,20.0,827.0,808.35,637.15
2016,9,22,12,15,931.0,96.0,6.55,20.0,824.5,790.06,623.53
2016,9,22,12,30,930.0,96.0,6.6,20.0,822.0,768.85,608.16
2016,9,22,12,45,923.5,97.5,6.65,20.0,810.0,742.43,588.93
2016,9,22,13,0,917.0,99.0,6.7,20.0,798.0,713.56,567.67
2016,9,22,13,15,912.0,98.0,6.8,20.0,779.0,680.97,542.19
2016,9,22,13,30,907.0,97.0,6.9,20.0,760.0,646.19,514.59
2016,9,22,13,45,897.5,97.0,7.0,20.0,733.0,607.75,483.56
2016,9,22,14,0,888.0,97.0,7.1,20.0,706.0,567.78,450.7
2016,9,22,14,15,877.0,95.0,7.2,19.5,673.0,523.9,414.88
2016,9,22,14,30,866.0,93.0,7.3,19.0,640.0,479.05,377.3
2016,9,22,14,45,849.0,91.5,7.4,19.0,600.0,428.25,333.42
2016,9,22,15,0,832.0,90.0,7.5,19.0,560.0,380.44,290.97
2016,9,22,15,15,811.5,87.5,7.55,18.5,515.5,330.93,246.97
2016,9,22,15,30,791.0,85.0,7.6,18.0,471.0,282.33,203.19
2016,9,22,15,45,761.0,81.5,7.7,18.0,422.5,231.93,158.13
2016,9,22,16,0,731.0,78.0,7.8,18.0,374.0,183.92,116.49
2016,9,22,16,15,691.5,73.5,7.75,17.5,323.0,133.05,76.31
2016,9,22,16,30,652.0,69.0,7.7,17.0,272.0,89.19,47.74
2016,9,22,16,45,594.0,62.0,7.7,17.0,221.5,47.07,36.02
2016,9,22,17,0,536.0,55.0,7.7,17.0,171.0,39.1,28.78
2016,9,22,17,15,441.0,45.5,7.6,16.5,123.5,33.79,23.75
2016,9,22,17,30,346.0,36.0,7.5,16.0,76.0,28.21,17.95
2016,9,22,17,45,173.0,18.0,7.45,15.5,38.0,13.69,0.0
2016,9,22,18,0,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,7.3,14.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,5.95,13.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,4.65,12.5,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,4.55,12.5,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,23,6,15,155.5,13.0,4.55,13.5,26.0,58.32,0.0
2016,9,23,6,30,311.0,26.0,4.6,14.0,52.0,152.98,98.15
2016,9,23,6,45,415.5,35.0,4.65,14.5,96.5,217.25,167.07
2016,9,23,7,0,520.0,44.0,4.7,15.0,141.0,290.12,232.05
2016,9,23,7,15,582.0,50.0,4.6,15.5,190.0,347.66,283.39
2016,9,23,7,30,644.0,56.0,4.5,16.0,239.0,407.05,334.58
2016,9,23,7,45,686.5,60.0,4.4,16.5,289.0,459.38,378.31
2016,9,23,8,0,729.0,64.0,4.3,17.0,339.0,513.16,421.56
2016,9,23,8,15,757.0,67.5,4.15,17.5,387.0,558.4,456.51
2016,9,23,8,30,785.0,71.0,4.0,18.0,435.0,603.35,490.21
2016,9,23,8,45,806.5,73.0,3.9,18.5,479.0,641.53,517.4
2016,9,23,9,0,828.0,75.0,3.8,19.0,523.0,674.63,539.38
2016,9,23,9,15,842.5,77.0,3.7,19.0,562.5,704.97,560.02
2016,9,23,9,30,857.0,79.0,3.6,19.0,602.0,733.24,578.93
2016,9,23,9,45,867.0,81.0,3.5,19.5,636.0,755.79,592.41
2016,9,23,10,0,877.0,83.0,3.4,20.0,670.0,775.74,603.91
2016,9,23,10,15,885.0,84.0,3.5,20.0,697.0,790.28,613.65
2016,9,23,10,30,893.0,85.0,3.6,20.0,724.0,801.92,621.45
2016,9,23,10,45,898.0,86.0,3.7,20.5,744.5,808.17,624.35
2016,9,23,11,0,903.0,87.0,3.8,21.0,765.0,811.32,625.2
2016,9,23,11,15,906.0,87.5,4.05,21.0,777.5,809.25,624.32
2016,9,23,11,30,909.0,88.0,4.3,21.0,790.0,804.04,621.28
2016,9,23,11,45,908.5,89.0,4.55,21.5,794.5,793.52,613.67
2016,9,23,12,0,908.0,90.0,4.8,22.0,799.0,779.98,604.08
2016,9,23,12,15,907.5,90.0,5.05,21.5,796.0,762.48,593.93
2016,9,23,12,30,907.0,90.0,5.3,21.0,793.0,742.12,581.54
2016,9,23,12,45,903.0,90.5,5.55,21.0,782.0,717.04,564.37
2016,9,23,13,0,899.0,91.0,5.8,21.0,771.0,689.46,544.95
2016,9,23,13,15,894.0,90.0,5.9,21.0,752.5,657.45,520.15
2016,9,23,13,30,889.0,89.0,6.0,21.0,734.0,623.3,493.26
2016,9,23,13,45,883.0,87.5,6.15,21.0,709.0,586.14,463.62
2016,9,23,14,0,877.0,86.0,6.3,21.0,684.0,547.26,431.93
2016,9,23,14,15,866.5,84.5,6.3,21.0,651.5,504.63,396.32
2016,9,23,14,30,856.0,83.0,6.3,21.0,619.0,461.02,359.14
2016,9,23,14,45,606.0,151.5,6.35,21.0,519.5,377.66,291.85
2016,9,23,15,0,356.0,220.0,6.4,21.0,420.0,322.08,248.22
2016,9,23,15,15,571.0,147.0,6.35,20.5,437.0,302.56,226.71
2016,9,23,15,30,786.0,74.0,6.3,20.0,454.0,266.99,188.59
2016,9,23,15,45,758.0,71.0,6.3,20.0,406.5,217.88,144.97
2016,9,23,16,0,730.0,68.0,6.3,20.0,359.0,170.91,104.68
2016,9,23,16,15,691.0,63.5,6.25,19.5,309.5,123.82,68.35
2016,9,23,16,30,652.0,59.0,6.2,19.0,260.0,80.49,41.24
2016,9,23,16,45,599.5,53.0,6.2,18.5,210.5,36.4,26.41
2016,9,23,17,0,547.0,47.0,6.2,18.0,161.0,32.48,22.84
2016,9,23,17,15,454.5,38.5,6.1,17.5,115.5,27.74,18.36
2016,9,23,17,30,362.0,30.0,6.0,17.0,70.0,22.73,13.1
2016,9,23,17,45,181.0,15.0,5.95,16.5,35.0,11.15,0.0
2016,9,23,18,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,5.55,15.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,24,6,15,176.5,11.5,3.05,14.5,26.0,62.51,0.0
2016,9,24,6,30,353.0,23.0,3.0,15.0,52.0,161.95,99.64
2016,9,24,6,45,456.5,31.5,2.95,16.0,97.0,224.31,170.17
2016,9,24,7,0,560.0,40.0,2.9,17.0,142.0,298.01,234.86
2016,9,24,7,15,622.0,45.5,2.75,17.0,192.5,356.91,287.04
2016,9,24,7,30,684.0,51.0,2.6,17.0,243.0,419.64,340.48
2016,9,24,7,45,724.0,55.0,2.5,17.5,293.5,471.89,383.21
2016,9,24,8,0,764.0,59.0,2.4,18.0,344.0,525.37,425.14
2016,9,24,8,15,792.0,62.0,2.4,18.5,393.0,571.05,459.89
2016,9,24,8,30,820.0,65.0,2.4,19.0,442.0,612.6,490.57
2016,9,24,8,45,840.5,67.0,2.4,20.0,487.5,651.0,516.08
2016,9,24,9,0,861.0,69.0,2.4,21.0,533.0,688.04,539.45
2016,9,24,9,15,876.0,70.5,2.4,21.5,573.0,718.86,558.94
2016,9,24,9,30,891.0,72.0,2.4,22.0,613.0,747.55,576.7
2016,9,24,9,45,904.5,72.5,2.4,22.5,648.5,771.62,591.05
2016,9,24,10,0,918.0,73.0,2.4,23.0,684.0,793.09,603.55
2016,9,24,10,15,925.5,74.0,2.4,23.0,711.5,807.62,612.42
2016,9,24,10,30,933.0,75.0,2.4,23.0,739.0,819.11,619.33
2016,9,24,10,45,938.0,75.5,2.4,23.5,760.0,824.93,621.28
2016,9,24,11,0,943.0,76.0,2.4,24.0,781.0,827.55,621.2
2016,9,24,11,15,946.0,76.5,2.45,24.0,793.5,825.32,619.55
2016,9,24,11,30,949.0,77.0,2.5,24.0,806.0,819.84,615.83
2016,9,24,11,45,950.0,77.5,2.65,24.5,811.0,809.55,608.44
2016,9,24,12,0,951.0,78.0,2.8,25.0,816.0,796.08,598.93
2016,9,24,12,15,950.0,78.0,2.95,25.0,813.0,777.5,587.07
2016,9,24,12,30,949.0,78.0,3.1,25.0,810.0,755.94,573.1
2016,9,24,12,45,937.5,82.0,3.3,25.0,796.5,728.19,554.91
2016,9,24,13,0,926.0,86.0,3.5,25.0,783.0,698.15,534.7
2016,9,24,13,15,921.0,85.5,3.65,25.0,764.0,665.81,510.97
2016,9,24,13,30,916.0,85.0,3.8,25.0,745.0,631.26,485.06
2016,9,24,13,45,907.5,84.0,3.95,25.0,718.5,592.22,455.21
2016,9,24,14,0,899.0,83.0,4.1,25.0,692.0,551.58,423.39
2016,9,24,14,15,888.5,81.5,4.2,25.0,659.0,508.1,388.5
2016,9,24,14,30,878.0,80.0,4.3,25.0,626.0,463.59,351.9
2016,9,24,14,45,862.5,78.5,4.45,25.0,586.5,416.27,312.34
2016,9,24,15,0,847.0,77.0,4.6,25.0,547.0,368.8,271.69
2016,9,24,15,15,827.5,74.5,4.7,24.5,503.0,315.56,226.27
2016,9,24,15,30,808.0,72.0,4.8,24.0,459.0,266.65,183.55
2016,9,24,15,45,774.0,70.5,4.9,24.0,409.5,216.66,140.38
2016,9,24,16,0,740.0,69.0,5.0,24.0,360.0,169.42,101.1
2016,9,24,16,15,700.5,64.5,5.05,23.0,310.0,121.96,65.79
2016,9,24,16,30,661.0,60.0,5.1,22.0,260.0,78.33,39.91
2016,9,24,16,45,589.0,55.5,5.2,21.5,208.5,37.21,26.75
2016,9,24,17,0,517.0,51.0,5.3,21.0,157.0,36.24,25.75
2016,9,24,17,15,419.5,41.5,5.3,20.0,111.0,30.77,20.67
2016,9,24,17,30,322.0,32.0,5.3,19.0,65.0,25.0,14.52
2016,9,24,17,45,161.0,16.0,5.35,18.5,32.5,12.27,0.0
2016,9,24,18,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,5.3,17.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,5.2,17.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,25,6,15,142.5,12.5,1.7,17.5,24.0,53.23,0.0
2016,9,25,6,30,285.0,25.0,1.7,18.0,48.0,139.62,80.69
2016,9,25,6,45,394.5,35.5,1.75,18.5,92.5,207.42,154.94
2016,9,25,7,0,504.0,46.0,1.8,19.0,137.0,282.52,219.8
2016,9,25,7,15,570.0,53.5,1.75,19.5,187.0,342.66,271.37
2016,9,25,7,30,636.0,61.0,1.7,20.0,237.0,407.16,324.51
2016,9,25,7,45,680.0,66.0,1.7,21.0,288.0,460.5,366.56
2016,9,25,8,0,724.0,71.0,1.7,22.0,339.0,513.35,406.53
2016,9,25,8,15,754.0,75.0,1.75,22.5,388.0,559.97,441.3
2016,9,25,8,30,784.0,79.0,1.8,23.0,437.0,606.4,474.87
2016,9,25,8,45,804.5,82.5,1.85,23.5,482.0,645.31,502.05
2016,9,25,9,0,825.0,86.0,1.9,24.0,527.0,682.86,526.79
2016,9,25,9,15,841.0,88.5,1.85,24.5,567.5,714.4,545.99
2016,9,25,9,30,857.0,91.0,1.8,25.0,608.0,743.87,563.48
2016,9,25,9,45,882.0,87.5,1.8,25.5,646.0,767.63,577.23
2016,9,25,10,0,907.0,84.0,1.8,26.0,684.0,793.04,592.05
2016,9,25,10,15,914.5,85.0,1.75,26.5,712.0,807.25,598.76
2016,9,25,10,30,922.0,86.0,1.7,27.0,740.0,818.44,603.59
2016,9,25,10,45,912.5,94.0,1.7,27.5,756.5,820.54,602.95
2016,9,25,11,0,903.0,102.0,1.7,28.0,773.0,819.28,600.32
2016,9,25,11,15,906.5,102.5,1.6,28.5,785.5,817.28,596.37
2016,9,25,11,30,910.0,103.0,1.5,29.0,798.0,812.13,590.48
2016,9,25,11,45,896.0,110.5,1.45,29.5,798.5,797.54,579.07
2016,9,25,12,0,882.0,118.0,1.4,30.0,799.0,780.16,566.08
2016,9,25,12,15,880.5,118.0,1.25,30.0,795.5,762.01,552.8
2016,9,25,12,30,879.0,118.0,1.1,30.0,792.0,741.12,537.76
2016,9,25,12,45,884.0,113.5,0.95,30.5,783.0,717.72,519.92
2016,9,25,13,0,889.0,109.0,0.8,31.0,774.0,691.49,499.38
2016,9,25,13,15,883.5,108.0,0.75,31.0,754.5,659.24,476.63
2016,9,25,13,30,878.0,107.0,0.7,31.0,735.0,624.92,452.16
2016,9,25,13,45,849.0,114.0,0.7,31.0,703.0,581.33,421.27
2016,9,25,14,0,820.0,121.0,0.7,31.0,671.0,539.11,390.67
2016,9,25,14,15,807.0,118.5,0.95,30.5,638.0,496.05,361.26
2016,9,25,14,30,794.0,116.0,1.2,30.0,605.0,452.42,329.69
2016,9,25,14,45,763.0,117.0,1.45,30.0,562.5,401.79,291.02
2016,9,25,15,0,732.0,118.0,1.7,30.0,520.0,355.06,253.93
2016,9,25,15,15,708.0,113.5,1.95,29.5,476.0,307.33,215.52
2016,9,25,15,30,684.0,109.0,2.2,29.0,432.0,261.05,177.48
2016,9,25,15,45,648.5,104.0,2.5,28.5,384.5,213.71,139.08
2016,9,25,16,0,613.0,99.0,2.8,28.0,337.0,169.47,104.28
2016,9,25,16,15,568.5,91.0,2.9,27.0,287.5,125.04,72.69
2016,9,25,16,30,524.0,83.0,3.0,26.0,238.0,85.12,49.69
2016,9,25,16,45,467.0,72.0,3.2,25.0,190.0,51.93,38.9
2016,9,25,17,0,410.0,61.0,3.4,24.0,142.0,45.87,33.56
2016,9,25,17,15,317.5,47.0,3.35,23.0,98.5,35.57,24.36
2016,9,25,17,30,225.0,33.0,3.3,22.0,55.0,25.57,14.37
2016,9,25,17,45,112.5,16.5,3.3,21.5,27.5,12.92,0.0
2016,9,25,18,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,3.15,20.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,0.25,17.5,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,26,6,15,106.5,13.0,0.95,16.5,21.0,43.08,0.0
2016,9,26,6,30,213.0,26.0,1.0,17.0,42.0,115.04,62.41
2016,9,26,6,45,320.5,39.0,1.05,18.0,84.5,182.11,135.47
2016,9,26,7,0,428.0,52.0,1.1,19.0,127.0,255.56,197.97
2016,9,26,7,15,497.5,60.5,1.1,19.5,176.0,315.28,248.61
2016,9,26,7,30,567.0,69.0,1.1,20.0,225.0,379.6,301.21
2016,9,26,7,45,615.0,75.5,1.15,20.5,275.5,434.11,344.68
2016,9,26,8,0,663.0,82.0,1.2,21.0,326.0,490.62,388.14
2016,9,26,8,15,696.0,87.0,1.15,21.5,374.0,537.78,422.61
2016,9,26,8,30,729.0,92.0,1.1,22.0,422.0,585.1,455.98
2016,9,26,8,45,753.5,95.5,1.1,23.0,467.5,622.62,480.77
2016,9,26,9,0,778.0,99.0,1.1,24.0,513.0,661.5,505.74
2016,9,26,9,15,796.0,102.0,1.05,24.5,553.5,693.83,525.08
2016,9,26,9,30,814.0,105.0,1.0,25.0,594.0,724.28,542.74
2016,9,26,9,45,826.5,107.5,1.0,25.5,628.0,747.93,556.14
2016,9,26,10,0,839.0,110.0,1.0,26.0,662.0,769.1,567.87
2016,9,26,10,15,848.5,112.0,1.0,26.0,690.0,784.78,577.07
2016,9,26,10,30,858.0,114.0,1.0,26.0,718.0,797.63,584.53
2016,9,26,10,45,863.5,115.5,1.0,26.5,738.5,803.89,586.63
2016,9,26,11,0,869.0,117.0,1.0,27.0,759.0,807.13,586.95
2016,9,26,11,15,873.0,118.0,1.05,27.0,772.0,803.09,584.5
2016,9,26,11,30,877.0,119.0,1.1,27.0,785.0,798.87,582.11
2016,9,26,11,45,879.0,119.0,1.15,27.5,790.0,789.09,575.03
2016,9,26,12,0,881.0,119.0,1.2,28.0,795.0,776.35,566.14
2016,9,26,12,15,880.0,118.5,1.25,28.0,792.0,758.02,554.76
2016,9,26,12,30,879.0,118.0,1.3,28.0,789.0,736.95,541.58
2016,9,26,12,45,903.5,104.5,1.4,28.0,785.0,718.04,530.28
2016,9,26,13,0,928.0,91.0,1.5,28.0,781.0,695.3,515.41
2016,9,26,13,15,923.0,90.5,1.55,28.0,762.0,662.79,492.49
2016,9,26,13,30,918.0,90.0,1.6,28.0,743.0,628.07,467.55
2016,9,26,13,45,911.5,88.0,1.7,28.0,716.5,589.07,439.23
2016,9,26,14,0,905.0,86.0,1.8,28.0,690.0,548.32,408.8
2016,9,26,14,15,894.0,84.5,1.85,27.5,656.5,504.35,375.6
2016,9,26,14,30,883.0,83.0,1.9,27.0,623.0,459.39,340.52
2016,9,26,14,45,870.0,80.5,1.95,27.0,583.5,411.97,301.85
2016,9,26,15,0,857.0,78.0,2.0,27.0,544.0,364.19,261.86
2016,9,26,15,15,837.0,75.5,2.05,26.5,499.5,310.49,217.13
2016,9,26,15,30,817.0,73.0,2.1,26.0,455.0,261.15,175.06
2016,9,26,15,45,791.5,69.0,2.15,26.0,406.5,210.48,132.1
2016,9,26,16,0,766.0,65.0,2.2,26.0,358.0,161.69,92.44
2016,9,26,16,15,727.0,61.0,2.2,25.5,307.5,113.78,58.26
2016,9,26,16,30,688.0,57.0,2.2,25.0,257.0,69.63,34.49
2016,9,26,16,45,630.5,50.5,2.2,24.5,206.0,36.97,26.17
2016,9,26,17,0,573.0,44.0,2.2,24.0,155.0,30.8,20.7
2016,9,26,17,15,474.0,35.5,2.2,23.0,108.5,25.94,16.19
2016,9,26,17,30,375.0,27.0,2.2,22.0,62.0,20.81,10.21
2016,9,26,17,45,187.5,13.5,2.25,21.0,31.0,13.27,0.0
2016,9,26,18,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,27,6,15,139.5,11.5,0.55,17.5,21.5,50.61,0.0
2016,9,27,6,30,279.0,23.0,0.5,18.0,43.0,132.15,66.1
2016,9,27,6,45,387.5,33.5,0.5,18.5,86.5,200.16,147.12
2016,9,27,7,0,496.0,44.0,0.5,19.0,130.0,273.72,209.97
2016,9,27,7,15,563.0,51.0,0.45,19.5,179.5,332.86,259.6
2016,9,27,7,30,630.0,58.0,0.4,20.0,229.0,396.45,310.64
2016,9,27,7,45,673.0,63.5,0.35,20.5,279.0,449.22,351.37
2016,9,27,8,0,716.0,69.0,0.3,21.0,329.0,501.53,390.02
2016,9,27,8,15,474.0,127.0,0.25,21.5,309.0,441.82,342.67
2016,9,27,8,30,232.0,185.0,0.2,22.0,289.0,357.68,276.41
2016,9,27,8,45,526.0,134.0,0.2,23.0,402.5,509.21,391.15
2016,9,27,9,0,820.0,83.0,0.2,24.0,516.0,669.88,502.51
2016,9,27,9,15,836.0,85.0,0.3,24.0,556.0,700.51,520.98
2016,9,27,9,30,852.0,87.0,0.4,24.0,596.0,725.42,537.48
2016,9,27,9,45,506.5,196.0,0.5,24.5,503.0,598.52,446.42
2016,9,27,10,0,161.0,305.0,0.6,25.0,410.0,441.62,329.28
2016,9,27,10,15,533.5,196.5,0.7,25.5,566.5,626.55,468.67
2016,9,27,10,30,906.0,88.0,0.8,26.0,723.0,800.49,585.75
2016,9,27,10,45,911.0,89.0,0.9,26.5,743.0,806.37,586.97
2016,9,27,11,0,916.0,90.0,1.0,27.0,763.0,809.11,588.36
2016,9,27,11,15,919.5,90.5,1.1,27.0,775.5,806.99,587.83
2016,9,27,11,30,923.0,91.0,1.2,27.0,788.0,801.7,585.31
2016,9,27,11,45,923.5,91.5,1.35,27.0,793.0,790.97,579.83
2016,9,27,12,0,924.0,92.0,1.5,27.0,798.0,777.16,572.24
2016,9,27,12,15,923.0,92.0,1.65,27.0,794.5,758.74,561.46
2016,9,27,12,30,922.0,92.0,1.8,27.0,791.0,737.44,548.6
2016,9,27,12,45,520.0,222.0,2.0,27.0,615.0,567.34,425.87
2016,9,27,13,0,118.0,352.0,2.2,27.0,439.0,412.38,308.18
2016,9,27,13,15,120.0,341.5,2.35,27.0,428.5,397.49,298.47
2016,9,27,13,30,122.0,331.0,2.5,27.0,418.0,382.27,287.72
2016,9,27,13,45,154.5,319.0,2.7,27.0,424.5,382.07,288.31
2016,9,27,14,0,187.0,307.0,2.9,27.0,431.0,379.22,286.55
2016,9,27,14,15,187.0,291.0,3.0,26.5,410.0,354.73,268.72
2016,9,27,14,30,187.0,275.0,3.1,26.0,389.0,330.0,250.42
2016,9,27,14,45,125.0,251.0,3.25,26.0,325.0,274.55,208.57
2016,9,27,15,0,63.0,227.0,3.4,26.0,261.0,228.19,173.83
2016,9,27,15,15,48.0,202.5,3.45,25.5,227.5,197.79,150.99
2016,9,27,15,30,33.0,178.0,3.5,25.0,194.0,169.05,129.28
2016,9,27,15,45,388.0,122.0,3.6,25.0,270.5,173.55,119.27
2016,9,27,16,0,743.0,66.0,3.7,25.0,347.0,155.31,88.93
2016,9,27,16,15,702.5,61.5,3.75,24.0,296.5,108.22,55.78
2016,9,27,16,30,662.0,57.0,3.8,23.0,246.0,65.08,33.36
2016,9,27,16,45,599.5,51.0,3.85,22.5,196.0,34.39,24.15
2016,9,27,17,0,537.0,45.0,3.9,22.0,146.0,31.94,21.83
2016,9,27,17,15,435.5,35.5,3.9,21.0,100.5,26.22,16.5
2016,9,27,17,30,334.0,26.0,3.9,20.0,55.0,20.14,9.19
2016,9,27,17,45,167.0,13.0,3.95,19.5,27.5,12.78,0.0
2016,9,27,18,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,3.6,17.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,28,6,15,125.0,11.5,3.4,15.0,20.5,46.18,0.0
2016,9,28,6,30,250.0,23.0,3.5,15.0,41.0,121.08,55.13
2016,9,28,6,45,366.0,34.0,3.65,15.5,84.0,191.6,143.18
2016,9,28,7,0,482.0,45.0,3.8,16.0,127.0,267.5,210.51
2016,9,28,7,15,551.5,52.0,3.8,16.0,176.5,326.99,263.73
2016,9,28,7,30,621.0,59.0,3.8,16.0,226.0,391.11,319.37
2016,9,28,7,45,310.5,82.5,3.8,16.5,166.0,271.31,222.95
2016,9,28,8,0,0.0,106.0,3.8,17.0,106.0,105.43,82.8
2016,9,28,8,15,0.0,121.0,3.8,17.5,121.0,120.25,94.88
2016,9,28,8,30,0.0,136.0,3.8,18.0,136.0,135.05,106.56
2016,9,28,8,45,3.0,154.5,3.85,18.5,156.5,155.48,122.74
2016,9,28,9,0,6.0,173.0,3.9,19.0,177.0,175.99,138.77
2016,9,28,9,15,10.0,190.0,4.0,19.5,196.5,195.7,154.01
2016,9,28,9,30,14.0,207.0,4.1,20.0,216.0,215.49,169.15
2016,9,28,9,45,20.0,228.0,4.2,20.5,241.0,240.9,188.64
2016,9,28,10,0,26.0,249.0,4.3,21.0,266.0,266.31,207.92
2016,9,28,10,15,46.5,280.0,4.45,21.0,312.0,319.42,249.35
2016,9,28,10,30,67.0,311.0,4.6,21.0,358.0,366.11,285.37
2016,9,28,10,45,95.5,329.5,4.75,21.0,398.5,405.54,315.91
2016,9,28,11,0,124.0,348.0,4.9,21.0,439.0,449.31,349.5
2016,9,28,11,15,95.5,344.0,5.0,21.0,414.5,415.73,323.03
2016,9,28,11,30,67.0,340.0,5.1,21.0,390.0,387.29,300.56
2016,9,28,11,45,70.0,344.0,5.25,21.5,396.5,390.83,302.82
2016,9,28,12,0,73.0,348.0,5.4,22.0,403.0,393.98,304.73
2016,9,28,12,15,65.0,341.0,5.5,21.5,390.0,378.18,293.12
2016,9,28,12,30,57.0,334.0,5.6,21.0,377.0,362.6,281.69
2016,9,28,12,45,65.5,334.0,5.7,21.0,383.0,365.0,283.88
2016,9,28,13,0,74.0,334.0,5.8,21.0,389.0,366.7,285.49
2016,9,28,13,15,74.5,325.0,5.8,21.0,379.0,354.35,276.1
2016,9,28,13,30,75.0,316.0,5.8,21.0,369.0,341.84,266.58
2016,9,28,13,45,52.5,286.5,5.85,21.0,323.0,298.1,232.59
2016,9,28,14,0,30.0,257.0,5.9,21.0,277.0,256.29,199.98
2016,9,28,14,15,18.5,225.0,5.9,20.5,237.5,222.04,173.6
2016,9,28,14,30,7.0,193.0,5.9,20.0,198.0,186.26,145.74
2016,9,28,14,45,4.5,179.0,5.95,20.0,182.5,171.45,134.23
2016,9,28,15,0,2.0,165.0,6.0,20.0,167.0,156.9,122.87
2016,9,28,15,15,1.0,129.0,6.0,19.5,130.0,123.18,96.02
2016,9,28,15,30,0.0,93.0,6.0,19.0,93.0,89.48,68.8
2016,9,28,15,45,355.5,82.5,6.0,19.0,215.0,132.52,90.09
2016,9,28,16,0,711.0,72.0,6.0,19.0,337.0,152.47,90.43
2016,9,28,16,15,667.0,67.0,5.95,18.5,287.0,103.13,54.97
2016,9,28,16,30,623.0,62.0,5.9,18.0,237.0,61.22,33.46
2016,9,28,16,45,550.5,56.0,5.9,18.0,187.0,38.88,28.56
2016,9,28,17,0,478.0,50.0,5.9,18.0,137.0,36.76,26.36
2016,9,28,17,15,366.5,39.0,5.85,17.5,93.5,29.82,19.74
2016,9,28,17,30,255.0,28.0,5.8,17.0,50.0,22.46,10.12
2016,9,28,17,45,127.5,14.0,5.75,16.5,25.0,13.76,0.0
2016,9,28,18,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,5.6,15.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,5.3,14.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
