Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,2,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,9,29,6,15,90.5,12.5,4.95,13.0,18.5,37.29,0.0
2016,9,29,6,30,181.0,25.0,5.0,13.0,37.0,99.57,38.76
2016,9,29,6,45,300.5,37.5,5.05,13.5,79.0,170.02,127.47
2016,9,29,7,0,420.0,50.0,5.1,14.0,121.0,245.86,195.14
2016,9,29,7,15,493.0,58.5,5.1,14.0,169.0,306.07,249.44
2016,9,29,7,30,566.0,67.0,5.1,14.0,217.0,371.13,306.66
2016,9,29,7,45,283.0,67.0,5.1,14.5,142.0,236.92,196.92
2016,9,29,8,0,0.0,67.0,5.1,15.0,67.0,64.76,49.37
2016,9,29,8,15,0.0,80.0,5.05,15.5,80.0,77.6,60.04
2016,9,29,8,30,0.0,93.0,5.0,16.0,93.0,90.52,70.55
2016,9,29,8,45,0.0,104.0,5.0,16.5,104.0,101.39,79.22
2016,9,29,9,0,0.0,115.0,5.0,17.0,115.0,112.24,87.78
2016,9,29,9,15,0.5,142.5,5.0,17.0,142.5,140.13,110.4
2016,9,29,9,30,1.0,170.0,5.0,17.0,170.0,168.03,132.79
2016,9,29,9,45,4.5,187.0,5.05,17.5,189.5,187.4,147.95
2016,9,29,10,0,8.0,204.0,5.1,18.0,209.0,206.77,162.99
2016,9,29,10,15,9.0,213.5,5.1,18.0,220.0,216.64,170.58
2016,9,29,10,30,10.0,223.0,5.1,18.0,231.0,226.46,178.14
2016,9,29,10,45,9.5,222.5,5.2,18.5,230.0,225.09,176.5
2016,9,29,11,0,9.0,222.0,5.3,19.0,229.0,223.75,174.94
2016,9,29,11,15,15.0,249.5,5.35,19.0,261.0,255.03,199.62
2016,9,29,11,30,21.0,277.0,5.4,19.0,293.0,285.97,223.85
2016,9,29,11,45,21.5,278.0,5.45,19.5,294.5,286.4,223.64
2016,9,29,12,0,22.0,279.0,5.5,20.0,296.0,286.75,223.47
2016,9,29,12,15,22.0,278.0,5.55,19.5,294.5,284.71,222.32
2016,9,29,12,30,22.0,277.0,5.6,19.0,293.0,282.6,221.15
2016,9,29,12,45,25.5,280.5,5.7,19.0,299.5,287.02,224.81
2016,9,29,13,0,29.0,284.0,5.8,19.0,306.0,290.59,227.82
2016,9,29,13,15,28.5,277.0,5.85,19.0,298.0,281.36,220.74
2016,9,29,13,30,28.0,270.0,5.9,19.0,290.0,272.13,213.68
2016,9,29,13,45,27.0,260.0,6.0,19.0,279.0,262.0,205.93
2016,9,29,14,0,26.0,250.0,6.1,19.0,268.0,250.26,196.9
2016,9,29,14,15,23.0,234.0,6.1,18.5,249.5,232.15,183.11
2016,9,29,14,30,20.0,218.0,6.1,18.0,231.0,214.31,169.46
2016,9,29,14,45,18.5,204.5,6.2,18.0,216.0,199.57,157.9
2016,9,29,15,0,17.0,191.0,6.3,18.0,201.0,184.95,146.39
2016,9,29,15,15,8.5,168.0,6.35,17.5,173.0,160.13,126.93
2016,9,29,15,30,0.0,145.0,6.4,17.0,145.0,136.27,108.13
2016,9,29,15,45,0.0,128.5,6.45,17.0,128.5,120.58,95.44
2016,9,29,16,0,0.0,112.0,6.5,17.0,112.0,104.96,82.66
2016,9,29,16,15,295.5,88.0,6.45,16.5,169.5,89.91,59.13
2016,9,29,16,30,591.0,64.0,6.4,16.0,227.0,58.79,34.1
2016,9,29,16,45,521.5,56.5,6.35,16.0,178.5,39.64,29.45
2016,9,29,17,0,452.0,49.0,6.3,16.0,130.0,36.19,26.04
2016,9,29,17,15,341.0,38.0,6.2,15.5,87.0,29.22,19.28
2016,9,29,17,30,230.0,27.0,6.1,15.0,44.0,21.81,8.45
2016,9,29,17,45,115.0,13.5,6.0,14.5,22.0,13.27,0.0
2016,9,29,18,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,5.3,13.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,4.75,12.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,9,30,6,15,103.0,11.5,5.2,12.5,18.0,39.48,0.0
2016,9,30,6,30,206.0,23.0,5.3,13.0,36.0,103.82,32.12
2016,9,30,6,45,326.0,34.0,5.45,13.5,77.5,174.74,130.14
2016,9,30,7,0,446.0,45.0,5.6,14.0,119.0,249.7,197.82
2016,9,30,7,15,518.0,53.0,5.65,14.0,167.0,309.46,252.16
2016,9,30,7,30,590.0,61.0,5.7,14.0,215.0,374.1,309.44
2016,9,30,7,45,640.0,66.0,5.8,14.5,265.0,427.9,356.01
2016,9,30,8,0,690.0,71.0,5.9,15.0,315.0,483.81,402.89
2016,9,30,8,15,722.5,75.0,5.95,15.0,363.0,527.74,439.62
2016,9,30,8,30,755.0,79.0,6.0,15.0,411.0,573.97,477.27
2016,9,30,8,45,780.0,81.5,6.1,15.5,456.0,613.24,507.82
2016,9,30,9,0,805.0,84.0,6.2,16.0,501.0,651.43,536.87
2016,9,30,9,15,822.0,86.5,6.2,16.0,541.0,682.62,559.7
2016,9,30,9,30,839.0,89.0,6.2,16.0,581.0,711.83,580.87
2016,9,30,9,45,853.0,90.5,6.2,16.5,615.5,732.01,593.89
2016,9,30,10,0,867.0,92.0,6.2,17.0,650.0,753.37,607.81
2016,9,30,10,15,876.0,93.5,6.15,17.0,677.5,768.3,617.83
2016,9,30,10,30,885.0,95.0,6.1,17.0,705.0,780.36,625.79
2016,9,30,10,45,890.5,97.0,6.1,17.5,725.5,787.29,628.98
2016,9,30,11,0,896.0,99.0,6.1,18.0,746.0,791.12,629.99
2016,9,30,11,15,900.0,99.5,6.1,18.0,758.5,789.15,628.02
2016,9,30,11,30,904.0,100.0,6.1,18.0,771.0,784.06,623.89
2016,9,30,11,45,906.0,100.0,6.15,18.0,776.0,773.86,616.28
2016,9,30,12,0,908.0,100.0,6.2,18.0,781.0,760.62,606.51
2016,9,30,12,15,908.0,99.5,6.25,17.5,778.0,742.47,594.28
2016,9,30,12,30,908.0,99.0,6.3,17.0,775.0,721.45,579.9
2016,9,30,12,45,906.0,98.0,6.35,17.0,764.0,695.85,560.09
2016,9,30,13,0,904.0,97.0,6.4,17.0,753.0,667.69,537.57
2016,9,30,13,15,899.0,96.0,6.4,17.0,733.5,635.27,511.25
2016,9,30,13,30,894.0,95.0,6.4,17.0,714.0,600.73,482.82
2016,9,30,13,45,888.5,93.0,6.45,17.0,688.0,563.03,451.47
2016,9,30,14,0,883.0,91.0,6.5,17.0,662.0,523.58,418.03
2016,9,30,14,15,872.0,89.0,6.45,17.0,629.0,480.07,380.49
2016,9,30,14,30,861.0,87.0,6.4,17.0,596.0,435.63,341.38
2016,9,30,14,45,844.5,85.0,6.4,17.0,556.0,385.21,296.83
2016,9,30,15,0,828.0,83.0,6.4,17.0,516.0,337.86,253.93
2016,9,30,15,15,806.0,80.0,6.3,16.5,471.5,288.4,209.38
2016,9,30,15,30,784.0,77.0,6.2,16.0,427.0,240.05,165.72
2016,9,30,15,45,658.0,86.0,6.15,16.0,357.5,182.3,119.41
2016,9,30,16,0,532.0,95.0,6.1,16.0,288.0,139.66,88.77
2016,9,30,16,15,487.5,88.0,6.0,15.5,244.0,101.54,62.48
2016,9,30,16,30,443.0,81.0,5.9,15.0,200.0,67.54,45.59
2016,9,30,16,45,388.5,68.0,5.85,15.0,156.5,49.73,38.47
2016,9,30,17,0,334.0,55.0,5.8,15.0,113.0,41.25,30.52
2016,9,30,17,15,251.5,40.0,5.7,14.5,75.0,30.67,20.46
2016,9,30,17,30,169.0,25.0,5.6,14.0,37.0,19.55,5.32
2016,9,30,17,45,84.5,12.5,5.5,14.0,18.5,12.29,0.0
2016,9,30,18,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,5.3,13.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,4.55,12.5,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,1,6,15,102.5,11.0,2.4,12.5,17.5,38.57,0.0
2016,10,1,6,30,205.0,22.0,2.4,13.0,35.0,101.1,20.87
2016,10,1,6,45,330.5,33.5,2.45,13.5,77.0,174.76,128.68
2016,10,1,7,0,456.0,45.0,2.5,14.0,119.0,252.25,197.97
2016,10,1,7,15,531.0,52.5,2.5,14.0,168.0,312.96,252.22
2016,10,1,7,30,606.0,60.0,2.5,14.0,217.0,378.71,309.23
2016,10,1,7,45,654.5,65.5,2.55,14.5,267.5,432.7,354.74
2016,10,1,8,0,703.0,71.0,2.6,15.0,318.0,488.66,400.23
2016,10,1,8,15,736.0,75.0,2.65,15.5,366.5,533.12,435.35
2016,10,1,8,30,769.0,79.0,2.7,16.0,415.0,579.9,471.16
2016,10,1,8,45,793.0,82.0,2.75,16.5,460.0,619.32,500.37
2016,10,1,9,0,817.0,85.0,2.8,17.0,505.0,657.57,528.02
2016,10,1,9,15,834.0,87.5,2.85,17.0,545.0,688.89,550.1
2016,10,1,9,30,851.0,90.0,2.9,17.0,585.0,718.18,570.44
2016,10,1,9,45,869.5,89.0,2.95,17.5,620.5,738.99,583.4
2016,10,1,10,0,888.0,88.0,3.0,18.0,656.0,761.09,597.3
2016,10,1,10,15,897.0,89.5,3.1,18.0,683.5,776.14,607.52
2016,10,1,10,30,906.0,91.0,3.2,18.0,711.0,788.25,615.77
2016,10,1,10,45,911.5,92.0,3.3,18.5,731.5,794.12,618.49
2016,10,1,11,0,917.0,93.0,3.4,19.0,752.0,796.85,619.13
2016,10,1,11,15,920.5,93.5,3.55,19.0,764.5,794.37,617.6
2016,10,1,11,30,924.0,94.0,3.7,19.0,777.0,788.71,613.92
2016,10,1,11,45,925.0,94.5,3.85,19.5,781.0,778.04,605.57
2016,10,1,12,0,926.0,95.0,4.0,20.0,785.0,764.28,595.11
2016,10,1,12,15,925.0,95.0,4.2,20.0,781.5,745.58,582.43
2016,10,1,12,30,924.0,95.0,4.4,20.0,778.0,724.0,567.77
2016,10,1,12,45,922.0,94.0,4.6,20.0,766.5,698.01,549.12
2016,10,1,13,0,920.0,93.0,4.8,20.0,755.0,669.4,527.66
2016,10,1,13,15,914.5,92.0,4.9,19.5,735.5,636.21,502.82
2016,10,1,13,30,909.0,91.0,5.0,19.0,716.0,600.9,475.68
2016,10,1,13,45,901.5,89.5,5.15,19.0,689.0,562.1,444.36
2016,10,1,14,0,894.0,88.0,5.3,19.0,662.0,521.66,410.94
2016,10,1,14,15,882.0,86.0,5.4,19.0,628.0,477.31,373.5
2016,10,1,14,30,870.0,84.0,5.5,19.0,594.0,432.1,334.44
2016,10,1,14,45,854.5,82.0,5.6,19.0,554.5,381.69,290.43
2016,10,1,15,0,839.0,80.0,5.7,19.0,515.0,334.28,247.91
2016,10,1,15,15,817.0,77.0,5.8,18.5,470.0,284.42,203.49
2016,10,1,15,30,795.0,74.0,5.9,18.0,425.0,235.64,159.91
2016,10,1,15,45,763.5,70.5,6.0,18.0,376.5,186.14,116.99
2016,10,1,16,0,732.0,67.0,6.1,18.0,328.0,139.2,79.26
2016,10,1,16,15,686.5,62.0,6.05,17.5,277.5,92.79,48.41
2016,10,1,16,30,641.0,57.0,6.0,17.0,227.0,47.3,27.89
2016,10,1,16,45,569.5,50.5,6.0,17.0,177.0,35.13,25.3
2016,10,1,17,0,498.0,44.0,6.0,17.0,127.0,32.31,22.44
2016,10,1,17,15,375.5,33.5,5.85,16.5,83.5,25.59,15.83
2016,10,1,17,30,253.0,23.0,5.7,16.0,40.0,18.44,2.29
2016,10,1,17,45,126.5,11.5,5.6,15.5,20.0,11.3,0.0
2016,10,1,18,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,5.35,14.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,2,6,15,10.5,10.0,3.7,12.5,10.5,12.64,0.0
2016,10,2,6,30,21.0,20.0,3.8,13.0,21.0,28.25,0.0
2016,10,2,6,45,68.0,38.5,3.95,13.5,48.0,73.59,52.07
2016,10,2,7,0,115.0,57.0,4.1,14.0,75.0,120.98,94.09
2016,10,2,7,15,137.0,77.5,4.1,14.0,107.0,151.77,121.89
2016,10,2,7,30,159.0,98.0,4.1,14.0,139.0,189.52,154.99
2016,10,2,7,45,173.0,117.5,4.15,14.5,170.5,223.0,183.55
2016,10,2,8,0,187.0,137.0,4.2,15.0,202.0,256.96,211.79
2016,10,2,8,15,107.5,150.5,4.25,15.0,189.0,229.02,187.71
2016,10,2,8,30,28.0,164.0,4.3,15.0,176.0,189.03,153.03
2016,10,2,8,45,50.5,190.0,4.35,15.5,214.5,231.33,187.51
2016,10,2,9,0,73.0,216.0,4.4,16.0,253.0,274.39,221.93
2016,10,2,9,15,51.5,220.5,4.35,16.0,247.5,263.64,212.1
2016,10,2,9,30,30.0,225.0,4.3,16.0,242.0,252.17,201.8
2016,10,2,9,45,434.0,163.0,4.3,16.5,437.5,499.64,406.58
2016,10,2,10,0,838.0,101.0,4.3,17.0,633.0,737.76,589.58
2016,10,2,10,15,487.5,210.5,4.3,17.0,523.0,595.27,475.36
2016,10,2,10,30,137.0,320.0,4.3,17.0,413.0,433.13,342.44
2016,10,2,10,45,511.0,211.0,4.35,17.0,573.5,612.41,489.34
2016,10,2,11,0,885.0,102.0,4.4,17.0,734.0,777.92,615.92
2016,10,2,11,15,889.5,102.5,4.4,17.0,747.0,776.19,613.16
2016,10,2,11,30,894.0,103.0,4.4,17.0,760.0,771.37,609.31
2016,10,2,11,45,899.5,101.5,4.45,17.0,765.5,762.17,602.67
2016,10,2,12,0,905.0,100.0,4.5,17.0,771.0,749.88,593.88
2016,10,2,12,15,904.0,100.0,4.6,17.0,767.5,731.47,580.9
2016,10,2,12,30,903.0,100.0,4.7,17.0,764.0,710.25,565.74
2016,10,2,12,45,897.0,101.0,4.85,17.0,751.5,684.03,545.73
2016,10,2,13,0,891.0,102.0,5.0,17.0,739.0,655.44,523.54
2016,10,2,13,15,885.0,101.0,5.1,17.0,719.0,622.74,497.63
2016,10,2,13,30,879.0,100.0,5.2,17.0,699.0,588.03,469.61
2016,10,2,13,45,868.5,99.0,5.3,17.0,671.5,549.12,437.68
2016,10,2,14,0,858.0,98.0,5.4,17.0,644.0,506.57,402.22
2016,10,2,14,15,845.0,95.5,5.4,17.0,610.5,462.39,364.45
2016,10,2,14,30,832.0,93.0,5.4,17.0,577.0,417.57,325.32
2016,10,2,14,45,815.0,90.5,5.45,17.0,537.0,370.91,283.99
2016,10,2,15,0,798.0,88.0,5.5,17.0,497.0,324.42,242.1
2016,10,2,15,15,774.5,84.5,5.5,16.5,453.0,275.75,198.58
2016,10,2,15,30,751.0,81.0,5.5,16.0,409.0,228.38,156.24
2016,10,2,15,45,721.5,76.0,5.55,16.0,361.5,180.23,114.5
2016,10,2,16,0,692.0,71.0,5.6,16.0,314.0,131.16,75.11
2016,10,2,16,15,644.5,66.0,5.55,15.5,264.5,86.68,46.13
2016,10,2,16,30,597.0,61.0,5.5,15.0,215.0,46.87,36.13
2016,10,2,16,45,528.5,52.5,5.5,15.0,167.0,37.16,27.3
2016,10,2,17,0,460.0,44.0,5.5,15.0,119.0,32.63,22.87
2016,10,2,17,15,336.0,33.0,5.4,14.5,77.0,25.43,15.65
2016,10,2,17,30,212.0,22.0,5.3,14.0,35.0,17.75,0.0
2016,10,2,17,45,106.0,11.0,5.2,14.0,17.5,10.81,0.0
2016,10,2,18,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,5.05,13.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,8.0,1.8,12.0,8.0,7.86,0.0
2016,10,3,6,30,0.0,16.0,1.9,12.0,16.0,15.45,0.0
2016,10,3,6,45,12.0,34.5,2.0,12.5,36.5,43.0,28.39
2016,10,3,7,0,24.0,53.0,2.1,13.0,57.0,68.21,51.22
2016,10,3,7,15,35.5,74.0,2.15,13.0,82.0,96.84,76.31
2016,10,3,7,30,47.0,95.0,2.2,13.0,107.0,125.82,101.48
2016,10,3,7,45,55.0,115.0,2.3,13.5,132.0,152.25,123.89
2016,10,3,8,0,63.0,135.0,2.4,14.0,157.0,178.98,146.08
2016,10,3,8,15,31.5,123.0,2.5,14.0,134.0,146.0,118.15
2016,10,3,8,30,0.0,111.0,2.6,14.0,111.0,109.15,86.63
2016,10,3,8,45,25.5,159.0,2.75,14.5,172.0,180.5,145.85
2016,10,3,9,0,51.0,207.0,2.9,15.0,233.0,249.44,201.55
2016,10,3,9,15,25.5,183.5,3.05,15.0,196.5,205.28,164.74
2016,10,3,9,30,0.0,160.0,3.2,15.0,160.0,157.25,124.73
2016,10,3,9,45,0.0,128.0,3.35,15.5,128.0,124.71,97.79
2016,10,3,10,0,0.0,96.0,3.5,16.0,96.0,92.96,71.48
2016,10,3,10,15,0.0,113.0,3.65,16.0,113.0,109.66,85.06
2016,10,3,10,30,0.0,130.0,3.8,16.0,130.0,126.34,98.51
2016,10,3,10,45,1.5,155.0,3.95,16.0,156.0,151.99,119.22
2016,10,3,11,0,3.0,180.0,4.1,16.0,182.0,177.58,139.73
2016,10,3,11,15,1.5,155.5,4.25,16.0,156.5,152.18,119.13
2016,10,3,11,30,0.0,131.0,4.4,16.0,131.0,127.04,98.72
2016,10,3,11,45,0.0,144.0,4.55,16.0,144.0,139.61,108.91
2016,10,3,12,0,0.0,157.0,4.7,16.0,157.0,152.13,119.02
2016,10,3,12,15,1.5,169.0,4.75,16.0,170.0,164.64,129.16
2016,10,3,12,30,3.0,181.0,4.8,16.0,183.0,176.99,139.18
2016,10,3,12,45,15.0,228.5,4.9,16.0,239.5,229.92,181.93
2016,10,3,13,0,27.0,276.0,5.0,16.0,296.0,281.48,223.12
2016,10,3,13,15,14.5,226.0,4.95,16.0,237.0,225.38,178.36
2016,10,3,13,30,2.0,176.0,4.9,16.0,178.0,170.28,134.15
2016,10,3,13,45,1.0,138.5,4.85,16.0,139.5,133.93,104.89
2016,10,3,14,0,0.0,101.0,4.8,16.0,101.0,97.65,75.37
2016,10,3,14,15,0.0,112.0,4.7,15.5,112.0,108.03,84.26
2016,10,3,14,30,0.0,123.0,4.6,15.0,123.0,118.24,93.03
2016,10,3,14,45,0.0,116.5,4.5,15.0,116.5,111.93,88.02
2016,10,3,15,0,0.0,110.0,4.4,15.0,110.0,105.62,83.02
2016,10,3,15,15,0.0,72.5,4.2,15.0,72.5,70.1,53.56
2016,10,3,15,30,0.0,35.0,4.0,15.0,35.0,33.8,23.08
2016,10,3,15,45,309.0,58.0,3.85,15.0,165.0,93.03,59.79
2016,10,3,16,0,618.0,81.0,3.7,15.0,295.0,128.13,76.26
2016,10,3,16,15,567.5,74.5,3.4,15.0,247.0,86.29,49.42
2016,10,3,16,30,517.0,68.0,3.1,15.0,199.0,49.57,38.52
2016,10,3,16,45,439.0,59.0,2.85,15.0,152.5,43.41,32.79
2016,10,3,17,0,361.0,50.0,2.6,15.0,106.0,38.79,28.18
2016,10,3,17,15,241.5,36.0,2.35,14.5,67.5,27.83,17.4
2016,10,3,17,30,122.0,22.0,2.1,14.0,29.0,17.38,0.0
2016,10,3,17,45,61.0,11.0,1.9,14.0,14.5,10.81,0.0
2016,10,3,18,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,14.0,3.75,13.0,14.0,13.76,0.0
2016,10,4,6,30,0.0,28.0,3.8,13.0,28.0,32.93,0.0
2016,10,4,6,45,216.5,35.5,3.85,13.5,68.0,133.93,95.59
2016,10,4,7,0,433.0,43.0,3.9,14.0,108.0,236.35,184.53
2016,10,4,7,15,511.0,50.5,3.9,14.0,156.5,296.51,238.85
2016,10,4,7,30,589.0,58.0,3.9,14.0,205.0,361.97,296.4
2016,10,4,7,45,646.0,62.5,3.9,14.5,255.5,417.84,344.25
2016,10,4,8,0,703.0,67.0,3.9,15.0,306.0,474.15,390.93
2016,10,4,8,15,737.0,70.5,3.85,15.0,354.0,520.43,428.84
2016,10,4,8,30,771.0,74.0,3.8,15.0,402.0,566.75,465.75
2016,10,4,8,45,798.5,76.0,3.8,15.5,447.5,606.88,496.17
2016,10,4,9,0,826.0,78.0,3.8,16.0,493.0,646.01,525.07
2016,10,4,9,15,843.5,80.5,3.75,16.0,533.5,677.51,547.68
2016,10,4,9,30,861.0,83.0,3.7,16.0,574.0,703.53,565.6
2016,10,4,9,45,874.0,84.5,3.7,16.5,608.5,726.52,580.29
2016,10,4,10,0,887.0,86.0,3.7,17.0,643.0,746.96,593.04
2016,10,4,10,15,896.0,87.5,3.7,17.0,670.5,761.71,602.74
2016,10,4,10,30,905.0,89.0,3.7,17.0,698.0,773.52,610.41
2016,10,4,10,45,913.5,89.0,3.75,17.5,718.5,780.33,613.61
2016,10,4,11,0,922.0,89.0,3.8,18.0,739.0,784.02,614.7
2016,10,4,11,15,925.5,89.5,3.95,18.0,751.5,781.32,612.89
2016,10,4,11,30,929.0,90.0,4.1,18.0,764.0,775.44,608.9
2016,10,4,11,45,931.0,89.5,4.3,18.5,768.0,764.27,600.19
2016,10,4,12,0,933.0,89.0,4.5,19.0,772.0,749.99,589.71
2016,10,4,12,15,931.5,89.0,4.75,19.0,768.0,730.73,576.94
2016,10,4,12,30,930.0,89.0,5.0,19.0,764.0,708.6,561.76
2016,10,4,12,45,922.0,90.5,5.25,19.0,750.5,681.0,540.99
2016,10,4,13,0,914.0,92.0,5.5,19.0,737.0,651.06,517.93
2016,10,4,13,15,908.0,91.5,5.65,19.0,717.5,618.21,491.87
2016,10,4,13,30,902.0,91.0,5.8,19.0,698.0,583.29,463.61
2016,10,4,13,45,892.5,90.0,5.95,19.0,670.5,544.19,431.44
2016,10,4,14,0,883.0,89.0,6.1,19.0,643.0,503.64,397.33
2016,10,4,14,15,870.5,87.0,6.15,19.0,609.0,459.61,359.54
2016,10,4,14,30,858.0,85.0,6.2,19.0,575.0,411.77,317.93
2016,10,4,14,45,838.5,83.5,6.3,19.0,534.5,364.2,275.76
2016,10,4,15,0,819.0,82.0,6.4,19.0,494.0,316.98,233.21
2016,10,4,15,15,795.5,79.0,6.4,18.5,449.5,268.01,189.45
2016,10,4,15,30,772.0,76.0,6.4,18.0,405.0,220.31,147.05
2016,10,4,15,45,732.5,73.5,6.45,18.0,355.5,172.15,106.3
2016,10,4,16,0,693.0,71.0,6.5,18.0,306.0,123.98,69.22
2016,10,4,16,15,642.5,65.5,6.4,17.5,256.5,79.37,42.0
2016,10,4,16,30,592.0,60.0,6.3,17.0,207.0,41.3,30.88
2016,10,4,16,45,503.5,52.5,6.25,17.0,157.5,37.84,27.58
2016,10,4,17,0,415.0,45.0,6.2,17.0,108.0,34.32,23.97
2016,10,4,17,15,281.0,32.5,6.1,16.5,68.0,25.65,15.07
2016,10,4,17,30,147.0,20.0,6.0,16.0,28.0,15.8,0.0
2016,10,4,17,45,73.5,10.0,5.95,15.5,14.0,9.83,0.0
2016,10,4,18,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,5.85,14.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,5.3,13.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,5.05,12.5,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,4.8,11.5,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,10,5,6,15,106.5,9.0,4.85,11.5,14.0,36.51,0.0
2016,10,5,6,30,213.0,18.0,4.9,12.0,28.0,94.07,0.0
2016,10,5,6,45,354.0,28.5,4.95,12.5,70.0,173.27,122.7
2016,10,5,7,0,495.0,39.0,5.0,13.0,112.0,254.65,199.21
2016,10,5,7,15,571.5,45.5,4.95,13.5,161.5,315.07,254.38
2016,10,5,7,30,648.0,52.0,4.9,14.0,211.0,378.14,310.24
2016,10,5,7,45,697.5,56.5,4.85,14.5,261.5,432.57,357.43
2016,10,5,8,0,747.0,61.0,4.8,15.0,312.0,488.81,404.38
2016,10,5,8,15,779.0,64.5,4.7,15.5,361.0,535.14,441.75
2016,10,5,8,30,811.0,68.0,4.6,16.0,410.0,581.31,477.72
2016,10,5,8,45,834.5,70.0,4.6,16.5,455.0,619.83,506.99
2016,10,5,9,0,858.0,72.0,4.6,17.0,500.0,653.52,531.94
2016,10,5,9,15,873.5,74.0,4.5,17.5,540.0,683.75,552.1
2016,10,5,9,30,889.0,76.0,4.4,18.0,580.0,711.84,570.24
2016,10,5,9,45,900.5,77.5,4.3,18.5,614.0,734.14,583.82
2016,10,5,10,0,912.0,79.0,4.2,19.0,648.0,753.76,595.57
2016,10,5,10,15,920.0,80.5,4.2,19.0,675.0,767.95,604.84
2016,10,5,10,30,928.0,82.0,4.2,19.0,702.0,779.12,612.02
2016,10,5,10,45,933.5,82.5,4.25,19.0,722.0,784.23,615.12
2016,10,5,11,0,939.0,83.0,4.3,19.0,742.0,786.15,616.07
2016,10,5,11,15,942.0,83.5,4.45,19.0,753.5,782.98,614.13
2016,10,5,11,30,945.0,84.0,4.6,19.0,765.0,776.58,610.0
2016,10,5,11,45,945.5,84.0,4.8,19.5,769.0,764.65,601.0
2016,10,5,12,0,946.0,84.0,5.0,20.0,773.0,749.59,589.76
2016,10,5,12,15,944.5,84.0,5.15,20.0,768.5,730.11,576.18
2016,10,5,12,30,943.0,84.0,5.3,20.0,764.0,707.71,560.23
2016,10,5,12,45,930.5,87.5,5.5,20.0,749.5,678.93,538.19
2016,10,5,13,0,918.0,91.0,5.7,20.0,735.0,647.98,514.07
2016,10,5,13,15,911.5,90.5,5.8,20.0,714.5,614.73,487.54
2016,10,5,13,30,905.0,90.0,5.9,20.0,694.0,579.42,458.85
2016,10,5,13,45,894.0,89.5,6.05,20.0,666.0,539.95,426.39
2016,10,5,14,0,883.0,89.0,6.2,20.0,638.0,499.12,392.07
2016,10,5,14,15,870.0,87.0,6.25,19.5,603.5,454.92,354.86
2016,10,5,14,30,857.0,85.0,6.3,19.0,569.0,406.97,313.73
2016,10,5,14,45,836.5,83.5,6.4,19.0,528.5,359.18,271.32
2016,10,5,15,0,816.0,82.0,6.5,19.0,488.0,311.86,228.66
2016,10,5,15,15,791.0,79.0,6.5,19.0,443.0,262.78,184.51
2016,10,5,15,30,766.0,76.0,6.5,19.0,398.0,215.13,142.12
2016,10,5,15,45,728.0,72.5,6.55,19.0,349.0,166.8,101.59
2016,10,5,16,0,690.0,69.0,6.6,19.0,300.0,118.38,64.86
2016,10,5,16,15,638.5,63.5,6.6,18.5,250.5,74.16,38.88
2016,10,5,16,30,587.0,58.0,6.6,18.0,201.0,39.92,29.51
2016,10,5,16,45,501.5,50.5,6.65,17.5,152.5,36.39,26.2
2016,10,5,17,0,416.0,43.0,6.7,17.0,104.0,32.77,22.55
2016,10,5,17,15,279.0,30.5,6.7,16.5,64.5,24.01,13.32
2016,10,5,17,30,142.0,18.0,6.7,16.0,25.0,14.21,0.0
2016,10,5,17,45,71.0,9.0,6.7,15.5,12.5,8.85,0.0
2016,10,5,18,0,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,6.65,15.0,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,6.55,15.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,6.4,14.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,4.55,13.5,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,6,6,15,96.0,8.5,2.2,12.5,12.5,33.03,0.0
2016,10,6,6,30,192.0,17.0,2.2,13.0,25.0,85.44,0.0
2016,10,6,6,45,333.5,27.5,2.25,13.5,66.0,163.99,113.28
2016,10,6,7,0,475.0,38.0,2.3,14.0,107.0,244.09,188.46
2016,10,6,7,15,551.5,45.0,2.35,14.5,155.0,303.93,242.16
2016,10,6,7,30,628.0,52.0,2.4,15.0,203.0,366.4,296.47
2016,10,6,7,45,678.5,56.0,2.45,15.5,253.0,419.81,341.94
2016,10,6,8,0,729.0,60.0,2.5,16.0,303.0,475.11,387.28
2016,10,6,8,15,761.0,63.5,2.5,16.5,351.0,520.67,423.37
2016,10,6,8,30,793.0,67.0,2.5,17.0,399.0,566.12,458.17
2016,10,6,8,45,816.5,69.5,2.5,17.5,443.5,604.57,486.62
2016,10,6,9,0,840.0,72.0,2.5,18.0,488.0,638.26,510.88
2016,10,6,9,15,856.5,74.0,2.4,18.0,527.5,668.66,531.79
2016,10,6,9,30,873.0,76.0,2.3,18.0,567.0,697.0,550.56
2016,10,6,9,45,888.5,76.0,2.25,18.5,601.5,720.13,564.57
2016,10,6,10,0,904.0,76.0,2.2,19.0,636.0,740.77,576.71
2016,10,6,10,15,912.0,77.0,2.15,19.5,663.0,754.29,583.73
2016,10,6,10,30,920.0,78.0,2.1,20.0,690.0,764.82,588.73
2016,10,6,10,45,925.5,79.0,2.1,20.5,709.5,770.4,590.72
2016,10,6,11,0,931.0,80.0,2.1,21.0,729.0,772.81,590.65
2016,10,6,11,15,934.0,80.5,2.2,21.0,740.5,769.65,588.71
2016,10,6,11,30,937.0,81.0,2.3,21.0,752.0,763.28,584.66
2016,10,6,11,45,938.5,80.5,2.4,21.0,756.0,751.62,576.99
2016,10,6,12,0,940.0,80.0,2.5,21.0,760.0,736.85,567.19
2016,10,6,12,15,938.5,80.0,2.65,21.0,755.5,717.47,554.42
2016,10,6,12,30,937.0,80.0,2.8,21.0,751.0,695.21,539.18
2016,10,6,12,45,926.0,83.0,3.0,21.0,737.0,667.1,518.57
2016,10,6,13,0,915.0,86.0,3.2,21.0,723.0,636.78,495.84
2016,10,6,13,15,909.0,85.0,3.35,21.0,703.0,603.47,470.28
2016,10,6,13,30,903.0,84.0,3.5,21.0,683.0,568.1,442.52
2016,10,6,13,45,893.0,83.5,3.65,21.0,655.5,529.29,411.4
2016,10,6,14,0,883.0,83.0,3.8,21.0,628.0,489.06,378.34
2016,10,6,14,15,870.5,81.0,3.95,21.0,594.0,445.18,341.6
2016,10,6,14,30,858.0,79.0,4.1,21.0,560.0,400.52,303.29
2016,10,6,14,45,839.0,77.5,4.25,21.0,520.0,350.26,259.84
2016,10,6,15,0,820.0,76.0,4.4,21.0,480.0,303.39,218.33
2016,10,6,15,15,796.0,73.0,4.55,20.5,435.5,254.52,175.43
2016,10,6,15,30,772.0,70.0,4.7,20.0,391.0,206.97,133.96
2016,10,6,15,45,735.0,67.0,4.85,20.0,342.5,159.12,94.37
2016,10,6,16,0,698.0,64.0,5.0,20.0,294.0,114.44,61.46
2016,10,6,16,15,648.0,59.0,5.05,19.5,245.0,67.48,34.3
2016,10,6,16,30,598.0,54.0,5.1,19.0,196.0,36.85,26.69
2016,10,6,16,45,513.0,47.0,5.2,18.5,148.0,33.59,23.62
2016,10,6,17,0,428.0,40.0,5.3,18.0,100.0,30.26,20.23
2016,10,6,17,15,289.5,28.0,5.35,17.5,61.0,21.88,11.06
2016,10,6,17,30,151.0,16.0,5.4,17.0,22.0,15.73,0.0
2016,10,6,17,45,75.5,8.0,5.45,16.5,11.0,0.0,0.0
2016,10,6,18,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,5.35,15.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,9.0,2.0,14.0,9.0,8.85,0.0
2016,10,7,6,30,0.0,18.0,2.0,14.0,18.0,17.69,0.0
2016,10,7,6,45,107.0,33.0,2.0,14.5,48.0,85.46,56.51
2016,10,7,7,0,214.0,48.0,2.0,15.0,78.0,153.01,117.29
2016,10,7,7,15,250.0,65.5,2.0,15.5,114.5,196.02,155.58
2016,10,7,7,30,286.0,83.0,2.0,16.0,151.0,241.39,194.82
2016,10,7,7,45,316.5,98.0,2.0,16.5,189.0,283.12,230.08
2016,10,7,8,0,347.0,113.0,2.0,17.0,227.0,326.24,265.38
2016,10,7,8,15,358.0,130.5,1.95,17.5,264.0,362.05,293.58
2016,10,7,8,30,369.0,148.0,1.9,18.0,301.0,397.33,320.5
2016,10,7,8,45,594.0,110.5,1.85,18.5,388.5,509.38,408.72
2016,10,7,9,0,819.0,73.0,1.8,19.0,476.0,625.78,496.59
2016,10,7,9,15,835.5,75.5,1.75,19.5,515.0,652.67,513.56
2016,10,7,9,30,852.0,78.0,1.7,20.0,554.0,681.04,531.29
2016,10,7,9,45,847.0,86.5,1.65,21.0,583.5,701.8,542.29
2016,10,7,10,0,842.0,95.0,1.6,22.0,613.0,716.09,548.64
2016,10,7,10,15,851.0,96.5,1.55,22.0,639.5,729.87,556.78
2016,10,7,10,30,860.0,98.0,1.5,22.0,666.0,738.05,561.08
2016,10,7,10,45,868.5,98.0,1.45,22.5,686.0,744.41,563.16
2016,10,7,11,0,877.0,98.0,1.4,23.0,706.0,747.8,563.31
2016,10,7,11,15,880.5,99.0,1.45,23.0,717.5,745.55,561.79
2016,10,7,11,30,884.0,100.0,1.5,23.0,729.0,740.26,558.36
2016,10,7,11,45,887.0,99.0,1.6,23.5,733.0,729.56,550.68
2016,10,7,12,0,890.0,98.0,1.7,24.0,737.0,715.88,541.03
2016,10,7,12,15,888.5,98.0,1.85,24.0,733.0,697.22,529.1
2016,10,7,12,30,887.0,98.0,2.0,24.0,729.0,675.83,514.29
2016,10,7,12,45,867.5,104.5,2.15,24.5,713.0,646.84,492.45
2016,10,7,13,0,848.0,111.0,2.3,25.0,697.0,615.47,468.56
2016,10,7,13,15,841.5,110.0,2.45,25.0,677.5,583.3,444.7
2016,10,7,13,30,835.0,109.0,2.6,25.0,658.0,549.3,418.82
2016,10,7,13,45,824.0,108.0,2.8,25.0,631.0,511.42,389.47
2016,10,7,14,0,813.0,107.0,3.0,25.0,604.0,472.4,358.38
2016,10,7,14,15,592.0,162.0,3.1,24.5,514.0,393.79,298.18
2016,10,7,14,30,371.0,217.0,3.2,24.0,424.0,334.58,253.51
2016,10,7,14,45,557.5,156.5,3.35,24.0,441.5,321.56,238.66
2016,10,7,15,0,744.0,96.0,3.5,24.0,459.0,292.84,208.49
2016,10,7,15,15,717.0,92.0,3.6,23.5,415.0,245.79,168.22
2016,10,7,15,30,690.0,88.0,3.7,23.0,371.0,200.47,129.82
2016,10,7,15,45,653.0,83.0,3.8,23.0,324.5,154.88,93.14
2016,10,7,16,0,616.0,78.0,3.9,23.0,278.0,112.53,62.85
2016,10,7,16,15,560.5,71.0,4.0,22.0,229.5,71.27,40.55
2016,10,7,16,30,505.0,64.0,4.1,21.0,181.0,45.9,34.27
2016,10,7,16,45,422.5,54.0,4.2,20.5,135.5,40.35,29.19
2016,10,7,17,0,340.0,44.0,4.3,20.0,90.0,34.55,23.57
2016,10,7,17,15,170.0,31.0,4.3,19.5,54.0,24.23,11.93
2016,10,7,17,30,0.0,18.0,4.3,19.0,18.0,17.69,0.0
2016,10,7,17,45,0.0,9.0,4.35,19.0,9.0,0.0,0.0
2016,10,7,18,0,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,4.3,18.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,3.05,17.5,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,8,6,15,59.5,7.5,1.55,15.0,10.0,0.0,0.0
2016,10,8,6,30,119.0,15.0,1.6,15.0,20.0,49.59,0.0
2016,10,8,6,45,250.5,28.0,1.65,15.5,57.0,134.36,87.68
2016,10,8,7,0,382.0,41.0,1.7,16.0,94.0,208.68,158.66
2016,10,8,7,15,464.5,49.5,1.7,16.5,140.5,268.55,211.3
2016,10,8,7,30,547.0,58.0,1.7,17.0,187.0,334.14,267.11
2016,10,8,7,45,596.5,65.0,1.7,17.5,235.0,386.63,311.08
2016,10,8,8,0,646.0,72.0,1.7,18.0,283.0,441.23,355.11
2016,10,8,8,15,682.5,76.5,1.6,18.5,330.0,487.19,390.62
2016,10,8,8,30,719.0,81.0,1.5,19.0,377.0,533.52,425.06
2016,10,8,8,45,743.0,85.0,1.4,20.0,420.0,569.56,449.77
2016,10,8,9,0,767.0,89.0,1.3,21.0,463.0,606.62,474.2
2016,10,8,9,15,786.0,92.0,1.2,21.5,502.0,637.86,494.44
2016,10,8,9,30,805.0,95.0,1.1,22.0,541.0,667.27,512.76
2016,10,8,9,45,840.0,89.0,1.0,22.5,579.5,696.0,529.42
2016,10,8,10,0,875.0,83.0,0.9,23.0,618.0,719.85,542.3
2016,10,8,10,15,884.0,84.5,0.8,23.0,644.5,734.12,549.53
2016,10,8,10,30,893.0,86.0,0.7,23.0,671.0,745.5,554.85
2016,10,8,10,45,898.5,87.0,0.6,23.5,690.5,750.8,555.02
2016,10,8,11,0,904.0,88.0,0.5,24.0,710.0,753.01,553.25
2016,10,8,11,15,907.5,88.5,0.5,24.0,722.0,750.13,550.9
2016,10,8,11,30,911.0,89.0,0.5,24.0,734.0,744.14,546.69
2016,10,8,11,45,912.0,89.0,0.55,24.5,737.5,732.76,538.78
2016,10,8,12,0,913.0,89.0,0.6,25.0,741.0,718.36,529.0
2016,10,8,12,15,912.0,89.0,0.8,25.0,737.0,699.66,519.27
2016,10,8,12,30,911.0,89.0,1.0,25.0,733.0,678.14,506.16
2016,10,8,12,45,908.5,88.0,1.2,25.0,721.0,651.99,489.16
2016,10,8,13,0,906.0,87.0,1.4,25.0,709.0,623.31,469.61
2016,10,8,13,15,900.0,86.0,1.6,25.0,689.0,590.27,446.1
2016,10,8,13,30,894.0,85.0,1.8,25.0,669.0,555.2,420.21
2016,10,8,13,45,885.0,84.0,2.05,25.0,642.0,516.79,391.07
2016,10,8,14,0,876.0,83.0,2.3,25.0,615.0,476.91,359.71
2016,10,8,14,15,863.5,81.0,2.5,25.0,581.0,433.4,324.42
2016,10,8,14,30,851.0,79.0,2.7,25.0,547.0,389.14,287.46
2016,10,8,14,45,833.0,77.0,2.9,25.0,507.5,339.26,245.33
2016,10,8,15,0,815.0,75.0,3.1,25.0,468.0,292.69,204.93
2016,10,8,15,15,791.0,72.0,3.2,24.5,423.5,244.32,163.35
2016,10,8,15,30,767.0,69.0,3.3,24.0,379.0,197.28,123.36
2016,10,8,15,45,731.5,65.0,3.45,24.0,331.5,149.39,85.03
2016,10,8,16,0,696.0,61.0,3.6,24.0,284.0,104.51,53.6
2016,10,8,16,15,645.0,56.0,3.7,23.0,235.0,61.52,32.06
2016,10,8,16,30,594.0,51.0,3.8,22.0,186.0,34.92,24.62
2016,10,8,16,45,511.0,43.5,3.95,21.5,139.0,31.1,21.08
2016,10,8,17,0,428.0,36.0,4.1,21.0,92.0,27.13,17.13
2016,10,8,17,15,286.0,24.5,4.1,20.0,54.5,19.06,7.31
2016,10,8,17,30,144.0,13.0,4.1,19.0,17.0,12.78,0.0
2016,10,8,17,45,72.0,6.5,4.2,18.5,8.5,0.0,0.0
2016,10,8,18,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,4.2,17.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
