Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,5,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,9,6,15,79.5,7.0,0.75,14.5,9.5,0.0,0.0
2016,10,9,6,30,159.0,14.0,0.8,15.0,19.0,59.82,0.0
2016,10,9,6,45,296.0,25.5,0.9,15.5,57.5,145.26,91.66
2016,10,9,7,0,433.0,37.0,1.0,16.0,96.0,222.23,167.53
2016,10,9,7,15,514.0,45.0,1.05,16.5,143.0,282.46,220.57
2016,10,9,7,30,595.0,53.0,1.1,17.0,190.0,348.34,276.39
2016,10,9,7,45,644.5,58.5,1.2,17.5,239.0,400.6,320.21
2016,10,9,8,0,694.0,64.0,1.3,18.0,288.0,452.76,362.51
2016,10,9,8,15,728.5,68.0,1.25,18.5,335.5,498.68,397.88
2016,10,9,8,30,763.0,72.0,1.2,19.0,383.0,544.68,431.95
2016,10,9,8,45,786.0,75.5,1.2,20.0,427.0,582.68,458.38
2016,10,9,9,0,809.0,79.0,1.2,21.0,471.0,619.45,483.06
2016,10,9,9,15,827.0,81.5,1.15,21.0,510.0,650.25,504.21
2016,10,9,9,30,845.0,84.0,1.1,21.0,549.0,679.08,523.11
2016,10,9,9,45,861.0,84.5,1.1,21.5,583.5,698.9,534.56
2016,10,9,10,0,877.0,85.0,1.1,22.0,618.0,719.64,546.69
2016,10,9,10,15,886.0,86.5,1.1,22.5,644.5,733.81,554.24
2016,10,9,10,30,895.0,88.0,1.1,23.0,671.0,745.08,559.91
2016,10,9,10,45,899.0,90.0,1.15,23.5,690.0,750.24,562.11
2016,10,9,11,0,903.0,92.0,1.2,24.0,709.0,752.29,562.37
2016,10,9,11,15,906.5,92.5,1.2,24.0,721.0,749.31,559.91
2016,10,9,11,30,910.0,93.0,1.2,24.0,733.0,743.22,555.52
2016,10,9,11,45,908.5,94.5,1.25,24.0,736.0,731.54,548.0
2016,10,9,12,0,907.0,96.0,1.3,24.0,739.0,716.89,538.56
2016,10,9,12,15,905.5,95.5,1.35,24.0,734.5,697.38,525.23
2016,10,9,12,30,904.0,95.0,1.4,24.0,730.0,675.09,509.44
2016,10,9,12,45,900.0,95.0,1.45,24.0,717.5,649.09,490.7
2016,10,9,13,0,896.0,95.0,1.5,24.0,705.0,620.65,469.84
2016,10,9,13,15,889.5,94.0,1.55,24.0,685.0,587.56,445.19
2016,10,9,13,30,883.0,93.0,1.6,24.0,665.0,552.51,418.5
2016,10,9,13,45,871.5,92.0,1.65,24.0,637.0,513.22,387.99
2016,10,9,14,0,860.0,91.0,1.7,24.0,609.0,470.29,354.01
2016,10,9,14,15,846.5,89.0,1.75,23.5,575.0,426.7,319.2
2016,10,9,14,30,833.0,87.0,1.8,23.0,541.0,382.52,282.82
2016,10,9,14,45,814.5,84.5,1.85,23.0,501.5,335.93,243.17
2016,10,9,15,0,796.0,82.0,1.9,23.0,462.0,289.68,203.13
2016,10,9,15,15,770.5,78.5,1.9,22.5,417.5,241.52,161.94
2016,10,9,15,30,745.0,75.0,1.9,22.0,373.0,194.89,122.58
2016,10,9,15,45,709.0,70.5,1.95,21.5,325.5,147.79,85.41
2016,10,9,16,0,673.0,66.0,2.0,21.0,278.0,100.39,52.38
2016,10,9,16,15,619.5,60.0,2.0,20.5,229.0,57.65,31.39
2016,10,9,16,30,566.0,54.0,2.0,20.0,180.0,37.76,27.32
2016,10,9,16,45,482.0,45.5,2.0,19.5,133.5,33.19,23.06
2016,10,9,17,0,398.0,37.0,2.0,19.0,87.0,28.41,18.28
2016,10,9,17,15,199.0,25.5,1.95,18.5,50.5,19.88,6.71
2016,10,9,17,30,0.0,14.0,1.9,18.0,14.0,13.76,0.0
2016,10,9,17,45,0.0,7.0,1.85,17.5,7.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,3.0,1.05,13.0,3.0,0.0,0.0
2016,10,10,6,30,0.0,6.0,1.0,13.0,6.0,5.9,0.0
2016,10,10,6,45,0.0,20.0,1.0,13.5,20.0,19.31,7.71
2016,10,10,7,0,0.0,34.0,1.0,14.0,34.0,33.42,21.93
2016,10,10,7,15,0.0,52.0,1.0,14.0,52.0,52.18,38.34
2016,10,10,7,30,0.0,70.0,1.0,14.0,70.0,70.57,54.29
2016,10,10,7,45,0.0,89.0,1.0,14.5,89.0,89.87,70.63
2016,10,10,8,0,0.0,108.0,1.0,15.0,108.0,109.0,86.49
2016,10,10,8,15,4.0,124.5,1.0,15.5,126.0,127.51,101.56
2016,10,10,8,30,8.0,141.0,1.0,16.0,144.0,146.23,116.52
2016,10,10,8,45,4.0,120.5,1.0,16.5,122.0,121.17,95.44
2016,10,10,9,0,0.0,100.0,1.0,17.0,100.0,97.31,75.44
2016,10,10,9,15,0.0,112.5,1.05,17.0,112.5,109.67,85.42
2016,10,10,9,30,0.0,125.0,1.1,17.0,125.0,122.01,95.23
2016,10,10,9,45,3.0,158.0,1.15,17.5,160.0,157.05,123.12
2016,10,10,10,0,6.0,191.0,1.2,18.0,195.0,192.15,150.49
2016,10,10,10,15,5.0,190.5,1.25,18.0,194.0,190.44,148.77
2016,10,10,10,30,4.0,190.0,1.3,18.0,193.0,188.81,147.26
2016,10,10,10,45,8.0,209.5,1.4,18.5,215.5,210.73,164.18
2016,10,10,11,0,12.0,229.0,1.5,19.0,238.0,232.49,180.75
2016,10,10,11,15,9.0,217.5,1.55,19.0,224.5,218.42,169.55
2016,10,10,11,30,6.0,206.0,1.6,19.0,211.0,204.54,158.62
2016,10,10,11,45,21.5,247.5,1.65,19.0,263.0,255.35,198.52
2016,10,10,12,0,37.0,289.0,1.7,19.0,315.0,307.21,238.41
2016,10,10,12,15,42.5,294.0,1.75,19.0,324.0,313.46,243.1
2016,10,10,12,30,48.0,299.0,1.8,19.0,333.0,319.22,247.64
2016,10,10,12,45,57.0,300.0,1.9,19.0,339.5,322.77,250.67
2016,10,10,13,0,66.0,301.0,2.0,19.0,346.0,325.57,253.11
2016,10,10,13,15,65.5,292.5,2.05,19.0,336.0,313.5,244.01
2016,10,10,13,30,65.0,284.0,2.1,19.0,326.0,301.35,234.86
2016,10,10,13,45,433.5,198.5,2.2,19.0,459.0,392.61,306.78
2016,10,10,14,0,802.0,113.0,2.3,19.0,592.0,460.83,355.87
2016,10,10,14,15,787.0,110.5,2.3,18.5,558.5,418.45,320.39
2016,10,10,14,30,772.0,108.0,2.3,18.0,525.0,373.12,282.3
2016,10,10,14,45,745.5,106.5,2.35,18.0,484.5,327.32,242.75
2016,10,10,15,0,719.0,105.0,2.4,18.0,444.0,282.71,203.7
2016,10,10,15,15,690.0,100.5,2.45,17.5,400.0,236.35,163.7
2016,10,10,15,30,661.0,96.0,2.5,17.0,356.0,191.99,126.06
2016,10,10,15,45,617.0,90.0,2.55,17.0,309.0,146.72,90.25
2016,10,10,16,0,573.0,84.0,2.6,17.0,262.0,105.5,61.98
2016,10,10,16,15,513.5,75.5,2.6,16.5,214.0,66.02,42.37
2016,10,10,16,30,454.0,67.0,2.6,16.0,166.0,50.0,38.54
2016,10,10,16,45,365.0,55.0,2.65,15.5,121.0,41.37,30.55
2016,10,10,17,0,276.0,43.0,2.7,15.0,76.0,33.23,22.55
2016,10,10,17,15,154.5,26.0,2.65,14.5,43.0,20.42,5.42
2016,10,10,17,30,33.0,9.0,2.6,14.0,10.0,8.85,0.0
2016,10,10,17,45,16.5,4.5,2.6,14.0,5.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,5.5,1.2,12.5,5.5,0.0,0.0
2016,10,11,6,30,0.0,11.0,1.2,13.0,11.0,10.81,0.0
2016,10,11,6,45,69.0,28.5,1.3,13.5,37.5,64.58,35.79
2016,10,11,7,0,138.0,46.0,1.4,14.0,64.0,113.86,85.49
2016,10,11,7,15,176.0,65.0,1.4,14.0,98.0,155.68,122.77
2016,10,11,7,30,214.0,84.0,1.4,14.0,132.0,199.94,161.36
2016,10,11,7,45,239.5,102.5,1.45,14.5,168.5,239.73,195.25
2016,10,11,8,0,265.0,121.0,1.5,15.0,205.0,280.64,229.12
2016,10,11,8,15,277.5,140.5,1.45,15.0,240.0,316.36,258.11
2016,10,11,8,30,290.0,160.0,1.4,15.0,275.0,351.89,286.18
2016,10,11,8,45,299.0,177.5,1.4,15.5,308.5,382.65,309.4
2016,10,11,9,0,308.0,195.0,1.4,16.0,342.0,412.8,331.61
2016,10,11,9,15,319.5,207.5,1.35,16.0,371.0,438.31,350.43
2016,10,11,9,30,331.0,220.0,1.3,16.0,400.0,463.16,368.45
2016,10,11,9,45,597.5,154.0,1.3,16.5,502.5,589.26,466.04
2016,10,11,10,0,864.0,88.0,1.3,17.0,605.0,706.09,551.15
2016,10,11,10,15,873.5,89.0,1.3,17.0,631.5,719.74,558.65
2016,10,11,10,30,883.0,90.0,1.3,17.0,658.0,730.56,565.33
2016,10,11,10,45,888.5,91.5,1.3,17.5,677.0,736.09,567.36
2016,10,11,11,0,894.0,93.0,1.3,18.0,696.0,738.56,567.41
2016,10,11,11,15,898.0,93.5,1.3,18.0,707.5,735.85,565.07
2016,10,11,11,30,902.0,94.0,1.3,18.0,719.0,730.05,560.74
2016,10,11,11,45,902.0,94.5,1.35,18.5,722.5,718.41,551.94
2016,10,11,12,0,902.0,95.0,1.4,19.0,726.0,703.8,541.06
2016,10,11,12,15,900.5,95.0,1.45,19.0,721.5,684.83,527.33
2016,10,11,12,30,899.0,95.0,1.5,19.0,717.0,663.1,511.42
2016,10,11,12,45,686.0,171.5,1.6,19.0,641.0,583.54,450.94
2016,10,11,13,0,473.0,248.0,1.7,19.0,565.0,510.57,394.82
2016,10,11,13,15,665.0,174.0,1.85,19.0,606.0,529.45,411.03
2016,10,11,13,30,857.0,100.0,2.0,19.0,647.0,535.27,415.45
2016,10,11,13,45,739.5,129.0,2.15,19.0,587.0,472.29,366.06
2016,10,11,14,0,622.0,158.0,2.3,19.0,527.0,417.29,322.58
2016,10,11,14,15,713.0,125.5,2.4,18.5,525.0,396.34,304.09
2016,10,11,14,30,804.0,93.0,2.5,18.0,523.0,369.37,278.9
2016,10,11,14,45,695.0,108.0,2.65,18.0,459.5,309.2,229.51
2016,10,11,15,0,586.0,123.0,2.8,18.0,396.0,260.09,189.47
2016,10,11,15,15,642.5,97.0,2.85,17.5,370.0,219.47,151.7
2016,10,11,15,30,699.0,71.0,2.9,17.0,344.0,176.11,111.45
2016,10,11,15,45,635.5,74.5,3.0,17.0,298.0,132.28,77.74
2016,10,11,16,0,572.0,78.0,3.1,17.0,252.0,97.24,55.9
2016,10,11,16,15,536.0,68.0,3.1,16.5,208.0,57.1,36.3
2016,10,11,16,30,500.0,58.0,3.1,16.0,164.0,41.98,31.45
2016,10,11,16,45,404.0,48.0,3.15,15.5,119.0,36.19,25.97
2016,10,11,17,0,308.0,38.0,3.2,15.0,74.0,30.13,19.73
2016,10,11,17,15,154.0,19.0,3.2,15.0,37.0,14.69,0.45
2016,10,11,17,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,12,6,15,36.0,5.5,2.8,12.0,6.5,0.0,0.0
2016,10,12,6,30,72.0,11.0,2.6,12.0,13.0,30.99,0.0
2016,10,12,6,45,202.0,25.5,2.4,12.5,47.5,108.45,58.4
2016,10,12,7,0,332.0,40.0,2.2,13.0,82.0,183.59,138.79
2016,10,12,7,15,417.5,50.5,2.05,13.5,127.0,243.59,192.52
2016,10,12,7,30,503.0,61.0,1.9,14.0,172.0,309.63,249.45
2016,10,12,7,45,558.5,68.5,1.8,14.5,220.0,363.18,295.0
2016,10,12,8,0,614.0,76.0,1.7,15.0,268.0,419.23,340.87
2016,10,12,8,15,361.5,120.0,1.75,15.0,238.0,345.26,281.82
2016,10,12,8,30,109.0,164.0,1.8,15.0,208.0,243.36,197.55
2016,10,12,8,45,109.5,183.5,1.85,15.5,231.5,266.12,215.6
2016,10,12,9,0,110.0,203.0,1.9,16.0,255.0,288.39,232.46
2016,10,12,9,15,70.0,206.5,2.1,16.0,240.5,259.4,208.28
2016,10,12,9,30,30.0,210.0,2.3,16.0,226.0,235.58,188.09
2016,10,12,9,45,17.0,197.0,2.5,16.0,206.5,206.51,164.31
2016,10,12,10,0,4.0,184.0,2.7,16.0,187.0,183.67,145.42
2016,10,12,10,15,17.5,218.5,2.75,16.0,230.5,227.59,180.78
2016,10,12,10,30,31.0,253.0,2.8,16.0,274.0,276.54,219.49
2016,10,12,10,45,69.5,282.5,2.9,16.5,329.0,332.88,263.77
2016,10,12,11,0,108.0,312.0,3.0,17.0,384.0,388.5,306.66
2016,10,12,11,15,136.0,320.0,3.0,17.0,412.5,417.68,329.08
2016,10,12,11,30,164.0,328.0,3.0,17.0,441.0,441.4,347.33
2016,10,12,11,45,210.0,325.0,3.05,17.5,470.5,465.25,365.48
2016,10,12,12,0,256.0,322.0,3.1,18.0,500.0,489.46,383.6
2016,10,12,12,15,226.0,323.5,3.15,18.0,480.0,461.89,361.98
2016,10,12,12,30,196.0,325.0,3.2,18.0,460.0,437.02,342.56
2016,10,12,12,45,164.5,319.0,3.3,18.0,431.0,404.92,317.71
2016,10,12,13,0,133.0,313.0,3.4,18.0,402.0,374.08,293.73
2016,10,12,13,15,75.5,272.0,3.55,18.0,322.0,299.15,235.34
2016,10,12,13,30,18.0,231.0,3.7,18.0,242.0,229.58,180.48
2016,10,12,13,45,61.5,247.5,3.9,18.0,284.0,261.56,206.37
2016,10,12,14,0,105.0,264.0,4.1,18.0,326.0,290.82,229.36
2016,10,12,14,15,150.0,248.5,4.15,17.5,331.5,285.99,225.42
2016,10,12,14,30,195.0,233.0,4.2,17.0,337.0,279.29,219.38
2016,10,12,14,45,482.0,156.5,4.3,17.0,385.5,284.03,216.0
2016,10,12,15,0,769.0,80.0,4.4,17.0,434.0,268.91,192.28
2016,10,12,15,15,741.5,76.5,4.2,17.0,390.5,222.04,150.45
2016,10,12,15,30,714.0,73.0,4.0,17.0,347.0,176.94,111.47
2016,10,12,15,45,676.5,68.0,3.8,17.0,300.5,128.25,72.9
2016,10,12,16,0,639.0,63.0,3.6,17.0,254.0,85.68,44.76
2016,10,12,16,15,582.5,57.0,3.5,16.5,207.0,45.5,28.04
2016,10,12,16,30,526.0,51.0,3.4,16.0,160.0,36.06,26.2
2016,10,12,16,45,437.5,42.0,3.3,15.5,115.5,30.91,21.32
2016,10,12,17,0,349.0,33.0,3.2,15.0,71.0,25.52,15.65
2016,10,12,17,15,174.5,16.5,3.05,14.5,35.5,12.4,0.0
2016,10,12,17,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,4.5,2.6,13.0,4.5,0.0,0.0
2016,10,13,6,30,0.0,9.0,2.6,13.0,9.0,8.85,0.0
2016,10,13,6,45,57.5,25.5,2.6,13.5,32.5,55.41,25.07
2016,10,13,7,0,115.0,42.0,2.6,14.0,56.0,99.58,73.63
2016,10,13,7,15,141.5,61.0,2.65,14.0,86.5,135.72,106.45
2016,10,13,7,30,168.0,80.0,2.7,14.0,117.0,173.33,139.73
2016,10,13,7,45,183.0,99.5,2.8,14.5,149.0,207.43,169.23
2016,10,13,8,0,198.0,119.0,2.9,15.0,181.0,241.94,198.29
2016,10,13,8,15,206.0,139.0,2.9,15.0,212.0,273.46,224.47
2016,10,13,8,30,214.0,159.0,2.9,15.0,243.0,304.68,249.81
2016,10,13,8,45,142.0,177.5,2.95,15.5,236.0,278.61,227.0
2016,10,13,9,0,70.0,196.0,3.0,16.0,229.0,248.5,200.65
2016,10,13,9,15,48.5,200.5,3.0,16.0,224.5,238.64,191.91
2016,10,13,9,30,27.0,205.0,3.0,16.0,220.0,222.26,177.82
2016,10,13,9,45,104.0,237.0,3.0,16.5,298.0,313.75,251.8
2016,10,13,10,0,181.0,269.0,3.0,17.0,376.0,406.58,324.43
2016,10,13,10,15,101.0,252.5,3.0,17.0,312.5,326.47,259.71
2016,10,13,10,30,21.0,236.0,3.0,17.0,249.0,247.07,195.1
2016,10,13,10,45,118.0,273.5,3.05,17.5,351.5,362.49,287.39
2016,10,13,11,0,215.0,311.0,3.1,18.0,454.0,466.79,367.7
2016,10,13,11,15,199.0,318.0,3.1,18.0,452.0,459.02,360.54
2016,10,13,11,30,183.0,325.0,3.1,18.0,450.0,450.7,353.55
2016,10,13,11,45,188.0,323.5,3.15,18.0,452.5,447.82,351.35
2016,10,13,12,0,193.0,322.0,3.2,18.0,455.0,444.21,348.58
2016,10,13,12,15,171.5,323.0,3.25,18.0,440.5,425.2,333.58
2016,10,13,12,30,150.0,324.0,3.3,18.0,426.0,406.46,318.86
2016,10,13,12,45,228.0,308.5,3.4,18.0,460.5,431.99,339.68
2016,10,13,13,0,306.0,293.0,3.5,18.0,495.0,452.88,356.29
2016,10,13,13,15,374.5,266.5,3.55,18.0,506.5,452.85,356.43
2016,10,13,13,30,443.0,240.0,3.6,18.0,518.0,447.05,351.63
2016,10,13,13,45,343.5,249.0,3.65,18.0,459.0,391.08,307.19
2016,10,13,14,0,244.0,258.0,3.7,18.0,400.0,342.46,268.76
2016,10,13,14,15,172.0,244.0,3.75,17.5,341.5,289.72,227.79
2016,10,13,14,30,100.0,230.0,3.8,17.0,283.0,245.42,193.62
2016,10,13,14,45,152.5,211.5,3.85,17.0,284.5,235.63,184.4
2016,10,13,15,0,205.0,193.0,3.9,17.0,286.0,223.69,172.51
2016,10,13,15,15,198.0,174.0,3.9,17.0,257.0,193.94,147.69
2016,10,13,15,30,191.0,155.0,3.9,17.0,228.0,164.76,123.59
2016,10,13,15,45,178.5,135.5,3.95,17.0,196.5,135.24,100.09
2016,10,13,16,0,166.0,116.0,4.0,17.0,165.0,106.99,78.89
2016,10,13,16,15,147.0,96.0,3.95,16.5,133.5,79.69,64.7
2016,10,13,16,30,128.0,76.0,3.9,16.0,102.0,63.17,49.91
2016,10,13,16,45,93.5,56.5,3.9,16.0,72.5,47.82,35.81
2016,10,13,17,0,59.0,37.0,3.9,16.0,43.0,32.05,20.66
2016,10,13,17,15,29.5,18.5,3.9,16.0,21.5,16.6,0.0
2016,10,13,17,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,4.45,15.5,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,4.95,16.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,5.75,16.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,6.05,16.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,6.8,16.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,6.95,16.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,7.1,16.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,7.1,16.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,7.1,16.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,7.15,16.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,7.2,16.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,7.15,16.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,7.1,16.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,7.1,16.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,7.1,16.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,6.95,16.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,6.8,16.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,6.65,16.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,3.0,4.05,16.0,3.0,0.0,0.0
2016,10,14,6,30,0.0,6.0,3.7,16.0,6.0,5.9,0.0
2016,10,14,6,45,6.0,22.5,3.4,16.0,23.5,24.82,6.7
2016,10,14,7,0,12.0,39.0,3.1,16.0,41.0,47.76,32.63
2016,10,14,7,15,29.5,59.0,2.8,16.0,65.0,77.09,58.17
2016,10,14,7,30,47.0,79.0,2.5,16.0,89.0,107.05,84.05
2016,10,14,7,45,59.0,99.0,2.25,16.0,115.0,135.25,108.22
2016,10,14,8,0,71.0,119.0,2.0,16.0,141.0,163.95,132.38
2016,10,14,8,15,76.5,139.0,1.85,16.0,166.0,189.56,153.49
2016,10,14,8,30,82.0,159.0,1.7,16.0,191.0,215.17,174.15
2016,10,14,8,45,41.0,103.5,1.55,16.0,119.5,129.23,103.2
2016,10,14,9,0,0.0,48.0,1.4,16.0,48.0,46.37,33.47
2016,10,14,9,15,0.0,74.5,1.25,16.0,74.5,72.04,54.88
2016,10,14,9,30,0.0,101.0,1.1,16.0,101.0,98.04,76.18
2016,10,14,9,45,0.0,60.5,1.0,16.5,60.5,58.49,43.22
2016,10,14,10,0,0.0,20.0,0.9,17.0,20.0,19.32,10.53
2016,10,14,10,15,0.0,82.0,0.85,17.0,82.0,79.34,60.22
2016,10,14,10,30,0.0,144.0,0.8,17.0,144.0,140.21,109.28
2016,10,14,10,45,1.5,163.5,0.75,17.0,164.5,160.37,125.02
2016,10,14,11,0,3.0,183.0,0.7,17.0,185.0,180.43,140.67
2016,10,14,11,15,10.5,214.5,0.65,17.0,221.5,216.36,168.72
2016,10,14,11,30,18.0,246.0,0.6,17.0,258.0,251.91,195.98
2016,10,14,11,45,16.5,242.5,0.6,17.5,253.5,246.67,191.26
2016,10,14,12,0,15.0,239.0,0.6,18.0,249.0,241.47,186.86
2016,10,14,12,15,9.5,214.0,0.65,18.0,220.0,213.01,164.95
2016,10,14,12,30,4.0,189.0,0.7,18.0,191.0,184.99,143.29
2016,10,14,12,45,2.0,179.5,0.8,18.0,181.0,174.31,135.17
2016,10,14,13,0,0.0,170.0,0.9,18.0,171.0,163.78,127.07
2016,10,14,13,15,18.0,211.0,1.0,18.0,222.5,211.82,165.35
2016,10,14,13,30,36.0,252.0,1.1,18.0,274.0,255.98,199.84
2016,10,14,13,45,29.0,234.0,1.2,18.0,251.5,233.5,182.43
2016,10,14,14,0,22.0,216.0,1.3,18.0,229.0,214.02,167.56
2016,10,14,14,15,20.5,204.0,1.3,17.5,215.5,200.61,157.57
2016,10,14,14,30,19.0,192.0,1.3,17.0,202.0,187.3,147.55
2016,10,14,14,45,9.5,154.0,1.35,17.0,159.0,148.52,116.85
2016,10,14,15,0,0.0,116.0,1.4,17.0,116.0,110.62,86.56
2016,10,14,15,15,0.0,104.0,1.4,17.0,104.0,99.18,77.41
2016,10,14,15,30,0.0,92.0,1.4,17.0,92.0,87.76,68.13
2016,10,14,15,45,0.0,79.5,1.4,17.0,79.5,75.92,58.38
2016,10,14,16,0,0.0,67.0,1.4,17.0,67.0,64.13,48.52
2016,10,14,16,15,0.0,54.0,1.3,16.5,54.0,51.95,40.36
2016,10,14,16,30,0.0,41.0,1.2,16.0,41.0,39.6,29.27
2016,10,14,16,45,0.0,29.0,1.15,15.5,29.0,28.0,18.7
2016,10,14,17,0,0.0,17.0,1.1,15.0,17.0,16.4,7.7
2016,10,14,17,15,0.0,8.5,1.1,14.5,8.5,8.19,0.0
2016,10,14,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,15,6,45,164.0,17.5,4.0,13.5,36.5,83.64,28.03
2016,10,15,7,0,328.0,35.0,4.1,14.0,73.0,173.36,128.2
2016,10,15,7,15,418.5,44.0,4.3,14.0,116.5,232.24,182.58
2016,10,15,7,30,509.0,53.0,4.5,14.0,160.0,297.62,240.66
2016,10,15,7,45,254.5,58.0,4.75,14.5,111.5,196.97,161.16
2016,10,15,8,0,0.0,63.0,5.0,15.0,63.0,61.03,46.27
2016,10,15,8,15,0.0,74.5,5.3,15.0,74.5,72.45,55.97
2016,10,15,8,30,0.0,86.0,5.6,15.0,86.0,83.84,65.48
2016,10,15,8,45,0.0,103.0,5.9,15.5,103.0,100.85,79.45
2016,10,15,9,0,0.0,120.0,6.2,16.0,120.0,117.82,93.21
2016,10,15,9,15,0.0,121.5,6.45,16.0,121.5,118.9,93.88
2016,10,15,9,30,0.0,123.0,6.7,16.0,123.0,120.1,94.65
2016,10,15,9,45,1.0,149.5,7.0,16.5,150.5,147.19,116.57
2016,10,15,10,0,2.0,176.0,7.3,17.0,178.0,174.25,138.23
2016,10,15,10,15,2.0,177.5,7.45,17.0,179.0,175.31,138.84
2016,10,15,10,30,2.0,179.0,7.6,17.0,180.0,176.42,139.56
2016,10,15,10,45,30.0,232.5,7.75,17.0,252.0,253.09,202.1
2016,10,15,11,0,58.0,286.0,7.9,17.0,324.0,325.73,260.54
2016,10,15,11,15,49.0,283.5,7.95,17.0,316.5,315.01,251.47
2016,10,15,11,30,40.0,281.0,8.0,17.0,309.0,304.39,242.64
2016,10,15,11,45,116.5,302.0,8.1,17.0,381.5,376.99,302.04
2016,10,15,12,0,193.0,323.0,8.2,17.0,454.0,443.21,355.51
2016,10,15,12,15,96.5,204.0,8.2,17.0,269.5,260.95,209.25
2016,10,15,12,30,0.0,85.0,8.2,17.0,85.0,82.27,62.29
2016,10,15,12,45,0.0,111.5,8.25,17.5,111.5,107.85,83.21
2016,10,15,13,0,0.0,138.0,8.3,18.0,138.0,133.21,103.77
2016,10,15,13,15,0.0,110.5,8.35,18.0,110.5,106.8,82.33
2016,10,15,13,30,0.0,83.0,8.4,18.0,83.0,80.31,60.73
2016,10,15,13,45,0.0,46.5,8.5,18.0,46.5,44.95,31.66
2016,10,15,14,0,0.0,10.0,8.6,18.0,10.0,9.66,2.39
2016,10,15,14,15,0.0,30.0,8.45,17.5,30.0,28.98,18.57
2016,10,15,14,30,0.0,50.0,8.3,17.0,50.0,48.32,34.84
2016,10,15,14,45,0.0,30.5,8.25,17.0,30.5,29.45,19.11
2016,10,15,15,0,0.0,11.0,8.2,17.0,11.0,10.61,3.3
2016,10,15,15,15,0.0,13.0,7.9,16.5,13.0,12.54,4.97
2016,10,15,15,30,0.0,15.0,7.6,16.0,15.0,14.47,6.65
2016,10,15,15,45,0.0,13.0,7.35,16.0,13.0,12.54,5.02
2016,10,15,16,0,0.0,11.0,7.1,16.0,11.0,10.61,3.37
2016,10,15,16,15,0.0,8.5,6.8,16.0,8.5,8.19,1.62
2016,10,15,16,30,0.0,6.0,6.5,16.0,6.0,5.78,0.0
2016,10,15,16,45,0.0,4.0,6.2,16.0,4.0,3.85,0.0
2016,10,15,17,0,0.0,2.0,5.9,16.0,2.0,1.93,0.0
2016,10,15,17,15,0.0,1.0,5.6,16.0,1.0,0.96,0.0
2016,10,15,17,30,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,5.05,16.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,16,6,45,186.5,16.5,2.05,13.5,37.0,88.13,21.02
2016,10,16,7,0,373.0,33.0,2.1,14.0,74.0,185.9,135.93
2016,10,16,7,15,463.5,41.0,2.2,14.0,118.5,244.98,190.98
2016,10,16,7,30,554.0,49.0,2.3,14.0,163.0,310.53,248.77
2016,10,16,7,45,607.0,54.5,2.4,14.5,210.0,361.24,293.19
2016,10,16,8,0,660.0,60.0,2.5,15.0,257.0,414.3,338.05
2016,10,16,8,15,379.5,108.5,2.55,15.0,226.0,336.21,275.71
2016,10,16,8,30,99.0,157.0,2.6,15.0,195.0,228.48,185.97
2016,10,16,8,45,84.0,173.5,2.7,15.5,208.5,232.01,188.41
2016,10,16,9,0,69.0,190.0,2.8,16.0,222.0,240.76,194.52
2016,10,16,9,15,50.0,197.0,2.85,16.0,221.0,235.51,189.49
2016,10,16,9,30,31.0,204.0,2.9,16.0,220.0,229.62,183.93
2016,10,16,9,45,31.0,216.0,3.0,16.5,233.0,241.23,192.53
2016,10,16,10,0,31.0,228.0,3.1,17.0,246.0,252.71,200.92
2016,10,16,10,15,15.5,182.0,3.15,17.0,191.0,189.13,149.57
2016,10,16,10,30,0.0,136.0,3.2,17.0,136.0,132.31,103.22
2016,10,16,10,45,1.0,156.5,3.25,17.5,157.5,153.1,119.79
2016,10,16,11,0,2.0,177.0,3.3,18.0,179.0,173.8,136.02
2016,10,16,11,15,1.5,172.5,3.35,18.0,174.0,168.77,131.85
2016,10,16,11,30,1.0,168.0,3.4,18.0,169.0,163.79,127.8
2016,10,16,11,45,10.5,208.5,3.5,18.0,216.0,209.34,164.31
2016,10,16,12,0,20.0,249.0,3.6,18.0,263.0,254.24,199.84
2016,10,16,12,15,66.0,281.0,3.75,18.0,325.5,314.17,247.61
2016,10,16,12,30,112.0,313.0,3.9,18.0,388.0,369.61,291.14
2016,10,16,12,45,249.5,289.5,4.1,18.0,452.0,423.47,334.65
2016,10,16,13,0,387.0,266.0,4.3,18.0,516.0,467.74,369.78
2016,10,16,13,15,369.0,261.0,4.55,18.0,493.5,439.14,347.18
2016,10,16,13,30,351.0,256.0,4.8,18.0,471.0,410.76,324.68
2016,10,16,13,45,175.5,183.5,5.05,18.0,291.0,250.29,198.1
2016,10,16,14,0,0.0,111.0,5.3,18.0,111.0,107.02,82.77
2016,10,16,14,15,0.0,90.5,5.5,17.5,90.5,87.51,67.15
2016,10,16,14,30,0.0,70.0,5.7,17.0,70.0,67.68,50.99
2016,10,16,14,45,0.0,50.0,5.95,17.0,50.0,48.31,34.94
2016,10,16,15,0,0.0,30.0,6.2,17.0,30.0,28.97,18.78
2016,10,16,15,15,0.0,31.5,6.25,17.0,31.5,30.41,20.06
2016,10,16,15,30,0.0,33.0,6.3,17.0,33.0,31.86,21.32
2016,10,16,15,45,0.0,28.0,6.35,17.0,28.0,27.02,17.26
2016,10,16,16,0,0.0,23.0,6.4,17.0,23.0,22.19,13.15
2016,10,16,16,15,0.0,18.5,6.3,16.5,18.5,17.84,10.16
2016,10,16,16,30,0.0,14.0,6.2,16.0,14.0,13.5,6.22
2016,10,16,16,45,0.0,9.5,6.15,16.0,9.5,9.15,2.23
2016,10,16,17,0,0.0,5.0,6.1,16.0,5.0,4.82,0.0
2016,10,16,17,15,0.0,2.5,6.1,15.5,2.5,2.46,0.0
2016,10,16,17,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,17,6,45,133.5,19.5,2.3,13.5,33.5,72.98,7.36
2016,10,17,7,0,267.0,39.0,2.3,14.0,67.0,154.58,112.12
2016,10,17,7,15,364.5,49.5,2.3,14.0,110.5,213.66,166.39
2016,10,17,7,30,462.0,60.0,2.3,14.0,154.0,281.12,225.16
2016,10,17,7,45,531.5,66.0,2.3,14.5,201.0,336.9,273.28
2016,10,17,8,0,601.0,72.0,2.3,15.0,248.0,396.08,322.75
2016,10,17,8,15,642.0,77.0,2.3,15.0,294.0,441.88,360.85
2016,10,17,8,30,683.0,82.0,2.3,15.0,340.0,488.36,398.44
2016,10,17,8,45,716.5,84.5,2.3,15.5,383.0,527.84,428.9
2016,10,17,9,0,750.0,87.0,2.3,16.0,426.0,565.04,456.85
2016,10,17,9,15,770.0,89.5,2.3,16.0,464.0,594.85,479.3
2016,10,17,9,30,790.0,92.0,2.3,16.0,502.0,622.91,500.06
2016,10,17,9,45,805.5,94.0,2.3,16.5,534.0,645.43,515.41
2016,10,17,10,0,821.0,96.0,2.3,17.0,566.0,665.63,528.79
2016,10,17,10,15,831.0,97.5,2.35,17.0,591.5,679.02,538.25
2016,10,17,10,30,841.0,99.0,2.4,17.0,617.0,689.68,545.63
2016,10,17,10,45,848.0,99.5,2.45,17.5,635.5,694.38,547.57
2016,10,17,11,0,855.0,100.0,2.5,18.0,654.0,696.17,547.54
2016,10,17,11,15,858.5,100.5,2.55,18.0,665.0,692.6,544.61
2016,10,17,11,30,862.0,101.0,2.6,18.0,676.0,684.77,538.52
2016,10,17,11,45,862.5,101.5,2.65,18.0,678.5,673.69,529.92
2016,10,17,12,0,863.0,102.0,2.7,18.0,681.0,659.79,519.14
2016,10,17,12,15,861.0,101.5,2.75,18.0,676.0,640.57,504.3
2016,10,17,12,30,859.0,101.0,2.8,18.0,671.0,618.58,487.18
2016,10,17,12,45,857.5,99.0,2.85,18.0,659.0,592.73,466.92
2016,10,17,13,0,856.0,97.0,2.9,18.0,647.0,564.51,444.45
2016,10,17,13,15,848.5,96.0,2.95,18.0,627.0,531.89,418.13
2016,10,17,13,30,841.0,95.0,3.0,18.0,607.0,497.53,389.86
2016,10,17,13,45,830.5,93.0,3.05,18.0,579.5,459.31,357.97
2016,10,17,14,0,820.0,91.0,3.1,18.0,552.0,419.95,324.41
2016,10,17,14,15,805.0,89.0,3.15,17.5,519.0,377.99,288.6
2016,10,17,14,30,790.0,87.0,3.2,17.0,486.0,335.69,251.63
2016,10,17,14,45,768.5,84.0,3.25,17.0,447.0,290.52,211.43
2016,10,17,15,0,747.0,81.0,3.3,17.0,408.0,246.07,171.66
2016,10,17,15,15,717.5,77.5,3.3,17.0,364.5,197.76,129.62
2016,10,17,15,30,688.0,74.0,3.3,17.0,321.0,154.04,93.17
2016,10,17,15,45,646.5,69.0,3.3,17.0,275.5,110.16,60.86
2016,10,17,16,0,605.0,64.0,3.3,17.0,230.0,69.95,38.07
2016,10,17,16,15,540.0,57.0,3.2,16.5,183.5,39.9,29.65
2016,10,17,16,30,475.0,50.0,3.1,16.0,137.0,36.74,26.61
2016,10,17,16,45,369.5,40.0,3.05,15.5,95.0,30.62,20.69
2016,10,17,17,0,264.0,30.0,3.0,15.0,53.0,24.19,12.37
2016,10,17,17,15,132.0,15.0,3.05,14.5,26.5,14.74,0.0
2016,10,17,17,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,18,6,45,170.0,16.5,3.3,12.5,34.5,80.59,0.0
2016,10,18,7,0,340.0,33.0,3.3,13.0,69.0,171.69,123.58
2016,10,18,7,15,437.0,42.0,3.35,13.5,113.5,232.42,180.93
2016,10,18,7,30,534.0,51.0,3.4,14.0,158.0,300.13,240.43
2016,10,18,7,45,595.5,56.5,3.5,14.5,205.5,353.61,287.53
2016,10,18,8,0,657.0,62.0,3.6,15.0,253.0,409.99,335.58
2016,10,18,8,15,696.0,66.5,3.6,15.0,299.0,453.62,372.67
2016,10,18,8,30,735.0,71.0,3.6,15.0,345.0,500.05,410.87
2016,10,18,8,45,763.5,73.5,3.65,15.5,388.0,538.1,440.83
2016,10,18,9,0,792.0,76.0,3.7,16.0,431.0,575.22,469.3
2016,10,18,9,15,811.0,78.5,3.7,16.0,469.5,605.15,492.31
2016,10,18,9,30,830.0,81.0,3.7,16.0,508.0,633.18,513.48
2016,10,18,9,45,852.0,80.0,3.7,16.5,542.0,654.27,528.32
2016,10,18,10,0,874.0,79.0,3.7,17.0,576.0,676.23,543.23
2016,10,18,10,15,883.5,80.5,3.7,17.0,602.0,689.95,552.48
2016,10,18,10,30,893.0,82.0,3.7,17.0,628.0,700.81,559.7
2016,10,18,10,45,902.5,81.0,3.7,17.5,647.5,706.03,561.79
2016,10,18,11,0,912.0,80.0,3.7,18.0,667.0,708.22,561.78
2016,10,18,11,15,915.5,80.5,3.75,18.0,678.0,704.8,559.0
2016,10,18,11,30,919.0,81.0,3.8,18.0,689.0,698.27,554.07
2016,10,18,11,45,922.5,80.0,3.85,18.5,693.0,687.09,544.3
2016,10,18,12,0,926.0,79.0,3.9,19.0,697.0,672.84,532.03
2016,10,18,12,15,924.5,79.0,4.0,19.0,692.0,653.45,516.89
2016,10,18,12,30,923.0,79.0,4.1,19.0,687.0,631.26,499.38
2016,10,18,12,45,917.0,79.5,4.25,19.0,673.5,604.28,477.98
2016,10,18,13,0,911.0,80.0,4.4,19.0,660.0,574.95,454.56
2016,10,18,13,15,904.0,79.0,4.55,19.0,639.5,541.47,427.39
2016,10,18,13,30,897.0,78.0,4.7,19.0,619.0,506.04,398.0
2016,10,18,13,45,884.0,78.0,4.85,19.0,591.0,467.13,365.11
2016,10,18,14,0,871.0,78.0,5.0,19.0,563.0,427.07,330.47
2016,10,18,14,15,856.5,76.0,5.1,19.0,529.0,383.69,292.37
2016,10,18,14,30,842.0,74.0,5.2,19.0,495.0,336.73,250.67
2016,10,18,14,45,818.5,72.5,5.3,19.0,454.5,290.27,208.98
2016,10,18,15,0,795.0,71.0,5.4,19.0,414.0,244.59,167.89
2016,10,18,15,15,767.0,68.0,5.45,18.5,370.5,197.79,127.1
2016,10,18,15,30,739.0,65.0,5.5,18.0,327.0,152.76,89.8
2016,10,18,15,45,696.5,61.0,5.55,18.0,280.0,107.63,57.14
2016,10,18,16,0,654.0,57.0,5.6,18.0,233.0,62.98,32.25
2016,10,18,16,15,591.0,50.5,5.7,17.5,185.5,34.65,24.87
2016,10,18,16,30,528.0,44.0,5.8,17.0,138.0,31.62,21.96
2016,10,18,16,45,420.5,35.0,5.95,16.5,95.0,26.18,16.69
2016,10,18,17,0,313.0,26.0,6.1,16.0,52.0,20.47,8.74
2016,10,18,17,15,156.5,13.0,6.1,15.5,26.0,12.78,0.0
2016,10,18,17,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,6.2,14.5,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,5.3,13.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
