Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,7,30,421.0,46.0,3.0,15.0,113.0,228.24,176.94
2016,10,29,7,45,496.5,53.0,3.2,15.0,157.5,282.24,224.99
2016,10,29,8,0,572.0,60.0,3.4,15.0,202.0,340.21,275.51
2016,10,29,8,15,286.0,78.5,3.5,15.0,149.5,236.77,193.73
2016,10,29,8,30,0.0,97.0,3.6,15.0,97.0,96.24,75.85
2016,10,29,8,45,0.0,88.5,3.75,15.5,88.5,86.54,67.62
2016,10,29,9,0,0.0,80.0,3.9,16.0,80.0,77.54,59.85
2016,10,29,9,15,0.0,107.5,3.95,16.0,107.5,105.13,82.73
2016,10,29,9,30,0.0,135.0,4.0,16.0,135.0,132.78,105.39
2016,10,29,9,45,0.0,95.5,4.1,16.5,95.5,92.63,71.83
2016,10,29,10,0,0.0,56.0,4.2,17.0,56.0,54.13,39.65
2016,10,29,10,15,0.0,104.5,4.2,17.0,104.5,101.38,78.7
2016,10,29,10,30,0.0,153.0,4.2,17.0,153.0,149.35,117.76
2016,10,29,10,45,31.0,205.5,4.2,17.0,224.0,224.64,179.03
2016,10,29,11,0,62.0,258.0,4.2,17.0,295.0,296.47,236.38
2016,10,29,11,15,470.0,171.5,4.2,17.0,458.5,473.24,382.11
2016,10,29,11,30,878.0,85.0,4.2,17.0,622.0,631.02,506.84
2016,10,29,11,45,882.0,84.5,4.2,17.5,625.5,620.87,496.43
2016,10,29,12,0,886.0,84.0,4.2,18.0,629.0,607.8,484.56
2016,10,29,12,15,461.5,166.0,4.15,18.0,450.0,427.85,341.72
2016,10,29,12,30,37.0,248.0,4.1,18.0,271.0,259.33,204.55
2016,10,29,12,45,39.5,245.0,4.1,18.0,269.0,255.48,201.94
2016,10,29,13,0,42.0,242.0,4.1,18.0,267.0,251.37,198.75
2016,10,29,13,15,114.0,245.5,4.05,18.0,309.5,284.45,225.15
2016,10,29,13,30,186.0,249.0,4.0,18.0,352.0,312.48,246.66
2016,10,29,13,45,179.0,236.5,3.95,18.0,331.5,289.51,227.92
2016,10,29,14,0,172.0,224.0,3.9,18.0,311.0,266.75,209.34
2016,10,29,14,15,107.5,202.0,3.85,17.5,255.5,217.94,171.3
2016,10,29,14,30,43.0,180.0,3.8,17.0,200.0,177.0,139.91
2016,10,29,14,45,53.0,167.0,3.8,17.0,189.0,164.25,129.21
2016,10,29,15,0,63.0,154.0,3.8,17.0,178.0,150.48,117.47
2016,10,29,15,15,58.0,136.5,3.75,17.0,156.5,130.02,100.81
2016,10,29,15,30,53.0,119.0,3.7,17.0,135.0,110.06,84.71
2016,10,29,15,45,44.5,100.5,3.7,17.0,112.5,89.76,68.7
2016,10,29,16,0,36.0,82.0,3.7,17.0,90.0,71.2,56.93
2016,10,29,16,15,24.5,63.0,3.65,16.5,68.0,55.62,42.88
2016,10,29,16,30,13.0,44.0,3.6,16.0,46.0,39.69,28.26
2016,10,29,16,45,6.5,27.0,3.55,15.5,28.0,25.42,12.71
2016,10,29,17,0,0.0,10.0,3.5,15.0,10.0,9.83,0.0
2016,10,29,17,15,0.0,5.0,3.55,14.5,5.0,0.0,0.0
2016,10,29,17,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,7.1,14.5,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2016,10,30,6,45,0.0,10.0,7.25,15.0,10.0,9.83,0.0
2016,10,30,7,0,0.0,20.0,7.3,15.0,20.0,20.04,0.59
2016,10,30,7,15,29.5,39.5,7.25,15.0,44.0,55.28,37.79
2016,10,30,7,30,59.0,59.0,7.2,15.0,68.0,93.48,71.24
2016,10,30,7,45,77.5,79.0,7.15,15.0,95.5,124.52,98.53
2016,10,30,8,0,96.0,99.0,7.1,15.0,123.0,156.29,126.23
2016,10,30,8,15,112.0,118.5,7.05,15.0,151.5,186.94,152.67
2016,10,30,8,30,128.0,138.0,7.0,15.0,180.0,218.06,179.12
2016,10,30,8,45,143.0,153.0,7.0,15.5,205.5,243.73,200.34
2016,10,30,9,0,158.0,168.0,7.0,16.0,231.0,269.73,221.48
2016,10,30,9,15,132.0,184.5,6.9,16.0,240.5,273.88,224.21
2016,10,30,9,30,106.0,201.0,6.8,16.0,250.0,270.88,220.96
2016,10,30,9,45,421.0,156.5,6.75,16.0,371.0,431.13,355.7
2016,10,30,10,0,736.0,112.0,6.7,16.0,492.0,584.09,480.85
2016,10,30,10,15,481.5,181.0,6.65,16.0,434.5,498.45,408.22
2016,10,30,10,30,227.0,250.0,6.6,16.0,377.0,400.02,324.99
2016,10,30,10,45,504.0,184.0,6.55,16.5,478.0,513.72,419.2
2016,10,30,11,0,781.0,118.0,6.5,17.0,579.0,617.75,502.92
2016,10,30,11,15,786.0,119.0,6.45,17.0,589.5,615.57,500.08
2016,10,30,11,30,791.0,120.0,6.4,17.0,600.0,610.69,495.37
2016,10,30,11,45,792.5,120.0,6.4,17.0,602.5,599.99,486.16
2016,10,30,12,0,794.0,120.0,6.4,17.0,605.0,586.7,474.8
2016,10,30,12,15,792.0,119.5,6.4,17.0,600.0,568.41,459.34
2016,10,30,12,30,790.0,119.0,6.4,17.0,595.0,547.79,441.81
2016,10,30,12,45,783.0,118.5,6.4,17.0,582.0,522.36,420.21
2016,10,30,13,0,776.0,118.0,6.4,17.0,569.0,493.76,395.76
2016,10,30,13,15,766.5,116.5,6.3,17.0,549.0,462.42,368.59
2016,10,30,13,30,757.0,115.0,6.2,17.0,529.0,429.73,339.85
2016,10,30,13,45,744.0,112.0,6.15,17.0,502.5,393.1,307.57
2016,10,30,14,0,731.0,109.0,6.1,17.0,476.0,355.77,274.18
2016,10,30,14,15,711.5,106.0,5.9,16.5,443.5,315.92,238.79
2016,10,30,14,30,692.0,103.0,5.7,16.0,411.0,276.32,203.25
2016,10,30,14,45,677.5,96.0,5.55,16.0,375.0,234.73,165.62
2016,10,30,15,0,663.0,89.0,5.4,16.0,339.0,193.45,128.9
2016,10,30,15,15,624.5,84.0,5.25,16.0,297.0,151.24,94.25
2016,10,30,15,30,586.0,79.0,5.1,16.0,255.0,112.03,65.6
2016,10,30,15,45,545.5,70.0,4.95,16.0,212.5,72.4,42.41
2016,10,30,16,0,505.0,61.0,4.8,16.0,170.0,44.36,33.56
2016,10,30,16,15,417.0,52.0,4.75,15.5,127.0,39.38,28.84
2016,10,30,16,30,329.0,43.0,4.7,15.0,84.0,34.27,23.64
2016,10,30,16,45,195.0,29.0,4.7,15.0,50.5,22.71,9.94
2016,10,30,17,0,61.0,15.0,4.7,15.0,17.0,14.74,0.0
2016,10,30,17,15,30.5,7.5,4.7,14.5,8.5,0.0,0.0
2016,10,30,17,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,31,6,45,8.5,10.5,2.75,13.0,11.0,12.51,0.0
2016,10,31,7,0,17.0,21.0,2.8,13.0,22.0,27.99,0.0
2016,10,31,7,15,65.5,39.0,2.9,13.0,48.0,71.77,50.17
2016,10,31,7,30,114.0,57.0,3.0,13.0,74.0,116.8,90.15
2016,10,31,7,45,143.0,75.5,3.2,13.5,105.0,152.32,121.41
2016,10,31,8,0,172.0,94.0,3.4,14.0,136.0,189.29,153.46
2016,10,31,8,15,188.5,112.5,3.5,14.0,166.5,221.56,181.35
2016,10,31,8,30,205.0,131.0,3.6,14.0,197.0,254.12,208.94
2016,10,31,8,45,223.0,145.0,3.75,14.5,226.0,282.41,232.2
2016,10,31,9,0,241.0,159.0,3.9,15.0,255.0,310.88,255.16
2016,10,31,9,15,120.5,151.5,4.05,15.0,199.5,230.12,188.0
2016,10,31,9,30,0.0,144.0,4.2,15.0,144.0,142.15,113.48
2016,10,31,9,45,56.5,185.5,4.35,15.0,214.5,223.3,181.13
2016,10,31,10,0,113.0,227.0,4.5,15.0,285.0,306.65,249.07
2016,10,31,10,15,128.0,239.5,4.6,15.0,308.0,327.88,265.82
2016,10,31,10,30,143.0,252.0,4.7,15.0,331.0,348.7,282.32
2016,10,31,10,45,71.5,200.5,4.8,15.5,240.0,244.66,197.14
2016,10,31,11,0,0.0,149.0,4.9,16.0,149.0,144.93,114.35
2016,10,31,11,15,31.5,206.0,5.0,16.0,225.0,222.96,178.4
2016,10,31,11,30,63.0,263.0,5.1,16.0,301.0,297.6,238.47
2016,10,31,11,45,44.0,248.5,5.2,16.0,275.5,269.71,215.66
2016,10,31,12,0,25.0,234.0,5.3,16.0,250.0,241.08,192.42
2016,10,31,12,15,24.5,232.0,5.4,16.0,247.5,237.75,189.8
2016,10,31,12,30,24.0,230.0,5.5,16.0,245.0,234.37,187.12
2016,10,31,12,45,21.0,221.0,5.6,16.0,234.0,223.01,178.02
2016,10,31,13,0,18.0,212.0,5.7,16.0,223.0,211.81,169.08
2016,10,31,13,15,72.0,228.5,5.8,16.0,268.0,249.28,199.62
2016,10,31,13,30,126.0,245.0,5.9,16.0,313.0,281.85,225.53
2016,10,31,13,45,68.0,209.5,6.0,16.0,246.0,222.47,177.73
2016,10,31,14,0,10.0,174.0,6.1,16.0,179.0,168.45,134.45
2016,10,31,14,15,5.0,142.5,6.1,16.0,145.0,137.05,108.92
2016,10,31,14,30,0.0,111.0,6.1,16.0,111.0,106.15,83.6
2016,10,31,14,45,0.0,58.5,6.2,16.0,58.5,56.53,42.18
2016,10,31,15,0,0.0,6.0,6.3,16.0,6.0,5.79,0.0
2016,10,31,15,15,0.0,5.0,6.25,15.5,5.0,4.82,0.0
2016,10,31,15,30,0.0,4.0,6.2,15.0,4.0,3.86,0.0
2016,10,31,15,45,0.0,3.5,6.2,15.0,3.5,3.37,0.0
2016,10,31,16,0,0.0,3.0,6.2,15.0,3.0,2.89,0.0
2016,10,31,16,15,0.0,2.0,6.15,15.0,2.0,1.93,0.0
2016,10,31,16,30,0.0,1.0,6.1,15.0,1.0,0.96,0.0
2016,10,31,16,45,0.0,0.5,6.05,15.0,0.5,0.48,0.0
2016,10,31,17,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,31,17,15,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,10,31,17,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,1,6,45,83.5,11.0,3.75,12.5,15.5,32.07,0.0
2016,11,1,7,0,167.0,22.0,3.6,13.0,31.0,83.48,0.0
2016,11,1,7,15,294.0,33.5,3.5,13.0,69.0,151.82,107.56
2016,11,1,7,30,421.0,45.0,3.4,13.0,107.0,222.0,171.63
2016,11,1,7,45,499.5,52.5,3.35,13.5,151.5,276.9,220.5
2016,11,1,8,0,578.0,60.0,3.3,14.0,196.0,335.89,271.62
2016,11,1,8,15,627.0,65.0,3.3,14.0,240.5,381.7,311.63
2016,11,1,8,30,676.0,70.0,3.3,14.0,285.0,428.67,351.49
2016,11,1,8,45,710.0,73.5,3.3,14.5,326.5,466.73,382.58
2016,11,1,9,0,744.0,77.0,3.3,15.0,368.0,502.67,411.13
2016,11,1,9,15,767.0,80.0,3.15,15.0,405.5,532.86,434.82
2016,11,1,9,30,790.0,83.0,3.0,15.0,443.0,561.44,456.65
2016,11,1,9,45,808.0,84.5,2.95,15.5,474.5,583.5,472.45
2016,11,1,10,0,826.0,86.0,2.9,16.0,506.0,603.34,486.2
2016,11,1,10,15,837.0,88.0,2.8,16.0,531.0,616.96,495.66
2016,11,1,10,30,848.0,90.0,2.7,16.0,556.0,627.88,502.92
2016,11,1,10,45,854.5,91.0,2.65,16.5,574.0,632.14,504.32
2016,11,1,11,0,861.0,92.0,2.6,17.0,592.0,633.51,503.5
2016,11,1,11,15,864.5,92.5,2.55,17.0,602.0,629.58,499.62
2016,11,1,11,30,868.0,93.0,2.5,17.0,612.0,622.75,493.5
2016,11,1,11,45,868.5,93.5,2.45,17.0,614.5,611.24,483.78
2016,11,1,12,0,869.0,94.0,2.4,17.0,617.0,596.93,471.85
2016,11,1,12,15,866.5,93.5,2.35,17.0,611.5,577.22,455.69
2016,11,1,12,30,864.0,93.0,2.3,17.0,606.0,554.98,437.4
2016,11,1,12,45,862.0,91.0,2.25,17.0,593.5,529.11,416.06
2016,11,1,13,0,860.0,89.0,2.2,17.0,581.0,500.93,392.53
2016,11,1,13,15,851.0,88.0,2.15,17.0,560.5,468.38,365.16
2016,11,1,13,30,842.0,87.0,2.1,17.0,540.0,434.22,335.95
2016,11,1,13,45,827.5,86.0,2.1,17.0,512.5,396.52,303.54
2016,11,1,14,0,813.0,85.0,2.1,17.0,485.0,358.01,269.8
2016,11,1,14,15,794.5,82.5,2.1,17.0,451.5,316.29,233.01
2016,11,1,14,30,776.0,80.0,2.1,17.0,418.0,274.56,195.81
2016,11,1,14,45,748.0,77.5,2.15,17.0,379.0,231.0,157.5
2016,11,1,15,0,720.0,75.0,2.2,17.0,340.0,185.95,118.82
2016,11,1,15,15,682.5,70.5,2.3,16.5,297.5,142.07,83.71
2016,11,1,15,30,645.0,66.0,2.4,16.0,255.0,100.94,54.76
2016,11,1,15,45,592.0,60.0,2.5,16.0,210.5,61.07,33.84
2016,11,1,16,0,539.0,54.0,2.6,16.0,166.0,38.58,28.44
2016,11,1,16,15,451.0,45.5,2.65,15.5,123.0,33.78,23.89
2016,11,1,16,30,363.0,37.0,2.7,15.0,80.0,28.82,18.79
2016,11,1,16,45,220.5,24.5,2.8,14.5,47.0,19.53,5.77
2016,11,1,17,0,78.0,12.0,2.9,14.0,14.0,11.8,0.0
2016,11,1,17,15,39.0,6.0,2.85,14.0,7.0,0.0,0.0
2016,11,1,17,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,2,6,45,104.5,9.5,2.85,11.0,15.0,35.6,0.0
2016,11,2,7,0,209.0,19.0,2.9,11.0,30.0,91.0,0.0
2016,11,2,7,15,334.5,29.5,2.95,11.5,68.5,160.0,111.98
2016,11,2,7,30,460.0,40.0,3.0,12.0,107.0,229.35,176.91
2016,11,2,7,45,532.5,47.5,3.15,12.5,151.0,282.62,225.05
2016,11,2,8,0,605.0,55.0,3.3,13.0,195.0,339.69,275.13
2016,11,2,8,15,651.5,59.5,3.3,13.5,239.5,384.29,313.92
2016,11,2,8,30,698.0,64.0,3.3,14.0,284.0,427.95,350.74
2016,11,2,8,45,730.5,67.5,3.3,14.5,325.5,465.96,381.9
2016,11,2,9,0,763.0,71.0,3.3,15.0,367.0,503.31,411.6
2016,11,2,9,15,784.5,74.0,3.25,15.0,403.5,532.92,435.13
2016,11,2,9,30,806.0,77.0,3.2,15.0,440.0,560.82,456.81
2016,11,2,9,45,829.0,76.5,3.15,15.5,473.0,583.81,473.49
2016,11,2,10,0,852.0,76.0,3.1,16.0,506.0,604.65,488.17
2016,11,2,10,15,862.0,77.5,3.0,16.0,531.0,615.14,495.4
2016,11,2,10,30,872.0,79.0,2.9,16.0,556.0,625.28,502.16
2016,11,2,10,45,877.0,80.5,2.85,16.5,573.5,629.47,503.53
2016,11,2,11,0,882.0,82.0,2.8,17.0,591.0,630.74,502.62
2016,11,2,11,15,885.5,82.5,2.65,17.0,601.0,627.08,498.51
2016,11,2,11,30,889.0,83.0,2.5,17.0,611.0,620.47,492.09
2016,11,2,11,45,888.0,84.0,2.4,17.5,613.0,608.78,481.05
2016,11,2,12,0,887.0,85.0,2.3,18.0,615.0,594.27,467.82
2016,11,2,12,15,885.5,84.5,2.15,18.0,610.0,575.25,451.77
2016,11,2,12,30,884.0,84.0,2.0,18.0,605.0,553.61,433.53
2016,11,2,12,45,881.5,82.5,1.9,18.0,592.5,527.97,412.21
2016,11,2,13,0,879.0,81.0,1.8,18.0,580.0,499.98,388.72
2016,11,2,13,15,871.0,80.0,1.7,18.0,560.0,467.78,361.56
2016,11,2,13,30,863.0,79.0,1.6,18.0,540.0,433.83,332.51
2016,11,2,13,45,850.0,77.5,1.5,18.0,512.5,393.76,298.24
2016,11,2,14,0,837.0,76.0,1.4,18.0,485.0,354.61,264.0
2016,11,2,14,15,820.0,74.0,1.4,18.0,452.0,313.03,227.56
2016,11,2,14,30,803.0,72.0,1.4,18.0,419.0,271.25,190.51
2016,11,2,14,45,778.0,69.5,1.4,18.0,380.0,227.33,152.04
2016,11,2,15,0,753.0,67.0,1.4,18.0,341.0,184.43,115.26
2016,11,2,15,15,718.0,63.0,1.4,17.5,298.5,140.2,80.23
2016,11,2,15,30,683.0,59.0,1.4,17.0,256.0,98.48,51.49
2016,11,2,15,45,629.0,54.0,1.45,17.0,211.5,54.89,28.92
2016,11,2,16,0,575.0,49.0,1.5,17.0,167.0,34.43,24.67
2016,11,2,16,15,490.5,41.0,1.6,16.5,123.5,29.89,20.39
2016,11,2,16,30,406.0,33.0,1.7,16.0,80.0,25.18,15.53
2016,11,2,16,45,257.5,21.5,1.8,15.5,46.0,16.77,2.9
2016,11,2,17,0,109.0,10.0,1.9,15.0,12.0,9.83,0.0
2016,11,2,17,15,54.5,5.0,2.0,14.5,6.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,13.5,2.85,11.5,13.5,13.27,0.0
2016,11,3,7,0,0.0,27.0,2.9,12.0,27.0,31.37,0.0
2016,11,3,7,15,227.0,33.0,2.95,12.5,65.0,127.59,87.21
2016,11,3,7,30,454.0,39.0,3.0,13.0,103.0,224.27,171.65
2016,11,3,7,45,527.5,46.0,3.05,13.5,146.5,276.82,218.99
2016,11,3,8,0,601.0,53.0,3.1,14.0,190.0,333.24,268.32
2016,11,3,8,15,648.0,57.5,2.95,14.0,234.0,377.72,307.29
2016,11,3,8,30,695.0,62.0,2.8,14.0,278.0,421.41,344.45
2016,11,3,8,45,728.0,65.5,2.7,14.5,319.5,459.43,375.36
2016,11,3,9,0,761.0,69.0,2.6,15.0,361.0,496.84,404.74
2016,11,3,9,15,783.0,72.0,2.45,15.5,397.5,526.58,427.1
2016,11,3,9,30,805.0,75.0,2.3,16.0,434.0,554.65,447.44
2016,11,3,9,45,824.5,75.5,2.15,16.5,466.0,576.55,462.54
2016,11,3,10,0,844.0,76.0,2.0,17.0,498.0,596.24,475.5
2016,11,3,10,15,854.5,77.5,1.85,17.0,523.0,609.12,483.83
2016,11,3,10,30,865.0,79.0,1.7,17.0,548.0,617.32,488.53
2016,11,3,10,45,872.5,80.0,1.55,17.5,566.0,622.49,489.82
2016,11,3,11,0,880.0,81.0,1.4,18.0,584.0,624.76,488.79
2016,11,3,11,15,884.0,81.5,1.3,18.0,594.5,621.43,484.84
2016,11,3,11,30,888.0,82.0,1.2,18.0,605.0,615.14,478.66
2016,11,3,11,45,888.0,82.5,1.15,18.5,607.5,603.56,468.05
2016,11,3,12,0,888.0,83.0,1.1,19.0,610.0,589.16,455.31
2016,11,3,12,15,886.0,82.5,1.1,19.0,605.0,569.9,440.14
2016,11,3,12,30,884.0,82.0,1.1,19.0,600.0,548.05,422.8
2016,11,3,12,45,878.5,81.5,1.1,19.5,587.0,521.94,401.21
2016,11,3,13,0,873.0,81.0,1.1,20.0,574.0,493.64,377.62
2016,11,3,13,15,865.0,80.0,1.15,20.0,553.5,461.69,351.79
2016,11,3,13,30,857.0,79.0,1.2,20.0,533.0,426.13,322.55
2016,11,3,13,45,808.5,82.0,1.3,20.0,493.0,379.23,284.58
2016,11,3,14,0,760.0,85.0,1.4,20.0,453.0,333.98,247.24
2016,11,3,14,15,630.5,108.0,1.4,20.0,399.5,282.8,206.55
2016,11,3,14,30,501.0,131.0,1.4,20.0,346.0,242.29,175.17
2016,11,3,14,45,542.0,110.0,1.45,20.0,323.0,208.85,144.63
2016,11,3,15,0,583.0,89.0,1.5,20.0,300.0,170.47,110.09
2016,11,3,15,15,546.0,84.0,1.55,19.5,262.0,132.91,81.12
2016,11,3,15,30,509.0,79.0,1.6,19.0,224.0,98.32,57.82
2016,11,3,15,45,463.5,70.0,1.65,19.0,184.5,63.07,39.39
2016,11,3,16,0,418.0,61.0,1.7,19.0,145.0,45.57,34.09
2016,11,3,16,15,354.0,48.5,1.8,18.5,106.5,37.16,26.38
2016,11,3,16,30,290.0,36.0,1.9,18.0,68.0,28.33,17.84
2016,11,3,16,45,145.0,18.0,2.0,18.0,34.0,13.86,0.09
2016,11,3,17,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,4,6,45,86.5,8.5,2.9,12.0,12.5,29.54,0.0
2016,11,4,7,0,173.0,17.0,2.8,12.0,25.0,75.88,0.0
2016,11,4,7,15,303.0,28.5,2.8,12.5,62.0,146.28,97.46
2016,11,4,7,30,433.0,40.0,2.8,13.0,99.0,216.01,164.51
2016,11,4,7,45,510.0,47.5,2.85,13.5,143.0,269.54,212.62
2016,11,4,8,0,587.0,55.0,2.9,14.0,187.0,327.16,262.83
2016,11,4,8,15,636.0,60.5,2.8,14.5,231.0,373.1,302.42
2016,11,4,8,30,685.0,66.0,2.7,15.0,275.0,420.2,341.6
2016,11,4,8,45,718.0,70.0,2.6,15.5,316.5,456.22,370.83
2016,11,4,9,0,751.0,74.0,2.5,16.0,358.0,493.82,400.25
2016,11,4,9,15,774.5,76.5,2.35,16.5,395.5,523.55,422.52
2016,11,4,9,30,798.0,79.0,2.2,17.0,433.0,551.67,442.83
2016,11,4,9,45,814.5,81.5,2.05,17.5,464.5,573.81,457.95
2016,11,4,10,0,831.0,84.0,1.9,18.0,496.0,593.67,470.88
2016,11,4,10,15,842.5,85.5,1.65,18.0,521.0,606.95,478.85
2016,11,4,10,30,854.0,87.0,1.4,18.0,546.0,617.55,484.41
2016,11,4,10,45,861.5,88.0,1.2,18.5,564.0,622.37,484.82
2016,11,4,11,0,869.0,89.0,1.0,19.0,582.0,624.29,482.86
2016,11,4,11,15,873.0,89.5,0.8,19.0,592.5,620.64,477.53
2016,11,4,11,30,877.0,90.0,0.6,19.0,603.0,614.06,469.87
2016,11,4,11,45,878.0,90.0,0.45,19.5,606.0,602.3,458.05
2016,11,4,12,0,879.0,90.0,0.3,20.0,609.0,587.72,444.2
2016,11,4,12,15,877.5,90.0,0.3,20.0,603.5,569.02,429.88
2016,11,4,12,30,876.0,90.0,0.3,20.0,598.0,547.72,413.46
2016,11,4,12,45,875.0,87.5,0.35,20.0,586.0,521.72,393.84
2016,11,4,13,0,874.0,85.0,0.4,20.0,574.0,493.34,371.97
2016,11,4,13,15,865.5,84.0,0.5,20.0,554.0,460.85,346.82
2016,11,4,13,30,857.0,83.0,0.6,20.0,534.0,426.68,319.56
2016,11,4,13,45,845.0,81.0,0.7,20.0,506.5,388.78,288.59
2016,11,4,14,0,833.0,79.0,0.8,20.0,479.0,349.85,255.87
2016,11,4,14,15,815.0,77.0,0.85,20.0,445.5,308.34,220.3
2016,11,4,14,30,797.0,75.0,0.9,20.0,412.0,266.73,184.16
2016,11,4,14,45,772.0,72.0,1.0,20.0,373.5,222.88,146.56
2016,11,4,15,0,747.0,69.0,1.1,20.0,335.0,180.07,110.64
2016,11,4,15,15,710.5,64.5,1.15,19.5,292.5,135.84,76.52
2016,11,4,15,30,674.0,60.0,1.2,19.0,250.0,91.17,46.44
2016,11,4,15,45,619.0,54.5,1.25,19.0,205.0,50.95,27.93
2016,11,4,16,0,564.0,49.0,1.3,19.0,160.0,34.86,24.77
2016,11,4,16,15,474.5,41.0,1.35,18.5,117.0,30.32,20.48
2016,11,4,16,30,385.0,33.0,1.4,18.0,74.0,25.63,15.47
2016,11,4,16,45,192.5,16.5,1.45,17.5,37.0,12.34,0.0
2016,11,4,17,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,10.0,0.45,13.0,10.0,9.83,0.0
2016,11,5,7,0,0.0,20.0,0.4,13.0,20.0,19.66,0.0
2016,11,5,7,15,152.5,31.5,0.35,13.0,52.0,100.7,64.54
2016,11,5,7,30,305.0,43.0,0.3,13.0,84.0,171.48,129.01
2016,11,5,7,45,356.0,56.0,0.25,13.5,121.5,215.53,167.65
2016,11,5,8,0,407.0,69.0,0.2,14.0,159.0,262.39,207.28
2016,11,5,8,15,443.0,79.5,0.15,14.0,196.5,301.75,240.28
2016,11,5,8,30,479.0,90.0,0.1,14.0,234.0,342.08,273.01
2016,11,5,8,45,510.5,96.0,0.1,14.5,270.0,378.08,301.14
2016,11,5,9,0,542.0,102.0,0.1,15.0,306.0,412.0,326.87
2016,11,5,9,15,512.5,121.0,0.15,15.0,329.0,423.1,335.23
2016,11,5,9,30,483.0,140.0,0.2,15.0,352.0,433.95,343.23
2016,11,5,9,45,317.0,178.5,0.3,15.5,322.0,377.54,298.62
2016,11,5,10,0,151.0,217.0,0.4,16.0,292.0,316.49,249.84
2016,11,5,10,15,134.5,228.0,0.5,16.5,297.5,317.24,250.23
2016,11,5,10,30,118.0,239.0,0.6,17.0,303.0,317.26,249.49
2016,11,5,10,45,102.5,245.0,0.75,17.5,302.0,307.95,241.85
2016,11,5,11,0,87.0,251.0,0.9,18.0,301.0,302.87,237.4
2016,11,5,11,15,165.0,256.0,1.05,18.0,351.5,355.6,279.1
2016,11,5,11,30,243.0,261.0,1.2,18.0,402.0,402.78,315.62
2016,11,5,11,45,243.0,261.5,1.35,18.0,403.5,398.2,311.95
2016,11,5,12,0,243.0,262.0,1.5,18.0,405.0,392.83,307.96
2016,11,5,12,15,161.5,259.0,1.55,18.0,354.0,339.37,266.21
2016,11,5,12,30,80.0,256.0,1.6,18.0,303.0,287.89,225.92
2016,11,5,12,45,168.5,250.0,1.65,18.0,345.0,322.64,253.54
2016,11,5,13,0,257.0,244.0,1.7,18.0,387.0,351.44,275.37
2016,11,5,13,15,255.5,235.0,1.7,18.0,373.0,332.15,259.65
2016,11,5,13,30,254.0,226.0,1.7,18.0,359.0,312.4,243.62
2016,11,5,13,45,182.0,217.5,1.7,18.0,310.0,268.15,209.1
2016,11,5,14,0,110.0,209.0,1.7,18.0,261.0,229.55,179.39
2016,11,5,14,15,109.0,193.5,1.7,17.5,242.5,207.25,161.73
2016,11,5,14,30,108.0,178.0,1.7,17.0,224.0,186.75,145.21
2016,11,5,14,45,87.0,160.0,1.75,17.0,194.5,162.76,126.24
2016,11,5,15,0,66.0,142.0,1.8,17.0,165.0,138.25,106.98
2016,11,5,15,15,59.5,125.0,1.75,16.5,143.5,118.12,90.97
2016,11,5,15,30,53.0,108.0,1.7,16.0,122.0,98.62,75.61
2016,11,5,15,45,43.5,89.5,1.7,16.0,99.5,78.67,60.07
2016,11,5,16,0,34.0,71.0,1.7,16.0,77.0,62.2,48.96
2016,11,5,16,15,18.5,52.5,1.65,15.5,56.0,46.84,34.98
2016,11,5,16,30,3.0,34.0,1.6,15.0,35.0,31.82,20.61
2016,11,5,16,45,1.5,17.0,1.55,15.0,17.5,16.39,0.0
2016,11,5,17,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,5.5,1.95,14.0,5.5,0.0,0.0
2016,11,6,7,0,0.0,11.0,1.9,14.0,11.0,10.81,0.0
2016,11,6,7,15,16.0,28.0,1.9,14.0,30.0,36.33,19.57
2016,11,6,7,30,32.0,45.0,1.9,14.0,49.0,61.29,44.17
2016,11,6,7,45,45.5,63.5,1.95,14.5,72.0,87.35,66.97
2016,11,6,8,0,59.0,82.0,2.0,15.0,95.0,113.76,89.76
2016,11,6,8,15,67.5,100.5,1.9,15.0,118.5,138.37,110.92
2016,11,6,8,30,76.0,119.0,1.8,15.0,142.0,163.13,131.83
2016,11,6,8,45,82.0,136.0,1.75,15.0,164.0,184.97,149.97
2016,11,6,9,0,88.0,153.0,1.7,15.0,186.0,206.79,167.78
2016,11,6,9,15,64.0,163.0,1.6,15.0,188.5,204.22,165.12
2016,11,6,9,30,40.0,173.0,1.5,15.0,191.0,200.73,161.62
2016,11,6,9,45,282.0,163.0,1.4,15.0,300.0,339.24,275.52
2016,11,6,10,0,524.0,153.0,1.3,15.0,409.0,478.08,384.04
2016,11,6,10,15,551.0,153.0,1.15,15.0,434.0,496.09,395.7
2016,11,6,10,30,578.0,153.0,1.0,15.0,459.0,514.89,408.49
2016,11,6,10,45,450.0,194.0,0.9,15.5,437.0,476.43,375.9
2016,11,6,11,0,322.0,235.0,0.8,16.0,415.0,434.24,341.0
2016,11,6,11,15,362.5,230.5,0.8,16.0,437.0,449.45,352.83
2016,11,6,11,30,403.0,226.0,0.8,16.0,459.0,462.97,362.73
2016,11,6,11,45,396.5,229.0,0.85,16.5,458.5,455.06,355.7
2016,11,6,12,0,390.0,232.0,0.9,17.0,458.0,446.0,347.94
2016,11,6,12,15,631.0,154.5,0.9,17.0,517.0,493.33,384.7
2016,11,6,12,30,872.0,77.0,0.9,17.0,576.0,526.53,408.98
2016,11,6,12,45,617.5,149.5,0.9,17.0,499.0,448.27,347.86
2016,11,6,13,0,363.0,222.0,0.9,17.0,422.0,378.88,294.34
2016,11,6,13,15,321.0,221.0,0.9,17.0,393.0,346.55,269.31
2016,11,6,13,30,279.0,220.0,0.9,17.0,364.0,315.95,245.26
2016,11,6,13,45,294.0,205.0,0.9,17.0,350.0,295.6,228.44
2016,11,6,14,0,309.0,190.0,0.9,17.0,336.0,273.72,209.89
2016,11,6,14,15,165.0,173.0,0.95,16.5,250.5,205.23,158.46
2016,11,6,14,30,21.0,156.0,1.0,16.0,165.0,151.34,119.48
2016,11,6,14,45,18.0,142.0,1.05,16.0,149.5,136.21,107.51
2016,11,6,15,0,15.0,128.0,1.1,16.0,134.0,121.32,95.53
2016,11,6,15,15,10.5,112.5,1.0,15.5,116.5,105.28,82.69
2016,11,6,15,30,6.0,97.0,0.9,15.0,99.0,89.68,70.03
2016,11,6,15,45,3.0,80.0,0.85,15.0,81.0,73.39,56.37
2016,11,6,16,0,0.0,63.0,0.8,15.0,63.0,58.1,45.54
2016,11,6,16,15,0.0,45.5,0.85,15.0,45.5,42.53,31.29
2016,11,6,16,30,0.0,28.0,0.9,15.0,28.0,26.75,16.24
2016,11,6,16,45,0.0,14.0,1.0,15.0,14.0,13.51,0.0
2016,11,6,17,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,6.5,3.25,14.0,6.5,0.0,0.0
2016,11,7,7,0,0.0,13.0,3.2,14.0,13.0,12.78,0.0
2016,11,7,7,15,64.5,28.5,3.25,14.0,36.5,61.06,34.11
2016,11,7,7,30,129.0,44.0,3.3,14.0,60.0,103.71,76.85
2016,11,7,7,45,157.5,61.5,3.35,14.5,89.5,137.89,107.45
2016,11,7,8,0,186.0,79.0,3.4,15.0,119.0,173.36,138.45
2016,11,7,8,15,203.5,96.0,3.35,15.5,148.5,204.45,165.31
2016,11,7,8,30,221.0,113.0,3.3,16.0,178.0,235.87,191.78
2016,11,7,8,45,231.5,129.0,3.25,16.5,206.0,262.78,213.91
2016,11,7,9,0,242.0,145.0,3.2,17.0,234.0,289.37,235.23
2016,11,7,9,15,214.0,164.0,3.1,17.0,248.5,292.23,237.16
2016,11,7,9,30,186.0,183.0,3.0,17.0,263.0,298.93,241.88
2016,11,7,9,45,241.5,190.5,2.95,17.5,302.5,344.74,278.09
2016,11,7,10,0,297.0,198.0,2.9,18.0,342.0,385.56,309.68
2016,11,7,10,15,405.5,185.0,2.8,18.0,392.0,441.19,353.57
2016,11,7,10,30,514.0,172.0,2.7,18.0,442.0,491.89,392.89
2016,11,7,10,45,457.0,194.0,2.65,18.5,440.0,478.75,380.38
2016,11,7,11,0,400.0,216.0,2.6,19.0,438.0,459.81,363.88
2016,11,7,11,15,585.5,162.5,2.55,19.0,494.0,515.98,408.37
2016,11,7,11,30,771.0,109.0,2.5,19.0,550.0,561.62,443.62
2016,11,7,11,45,774.5,108.0,2.45,19.5,553.0,551.5,433.85
2016,11,7,12,0,778.0,107.0,2.4,20.0,556.0,538.84,422.39
2016,11,7,12,15,776.0,107.0,2.35,20.0,551.0,521.73,408.21
2016,11,7,12,30,774.0,107.0,2.3,20.0,546.0,502.37,392.08
2016,11,7,12,45,639.5,146.0,2.3,20.0,503.5,453.25,352.94
2016,11,7,13,0,505.0,185.0,2.3,20.0,461.0,408.02,316.98
2016,11,7,13,15,346.0,206.5,2.2,20.0,393.0,342.68,265.99
2016,11,7,13,30,187.0,228.0,2.1,20.0,325.0,286.69,222.77
2016,11,7,13,45,239.0,209.5,2.05,20.0,326.5,278.74,215.39
2016,11,7,14,0,291.0,191.0,2.0,20.0,328.0,267.66,204.63
2016,11,7,14,15,324.5,171.5,1.9,19.5,313.5,246.15,185.67
2016,11,7,14,30,358.0,152.0,1.8,19.0,299.0,221.59,163.67
2016,11,7,14,45,346.5,139.0,1.75,19.0,270.0,190.43,137.43
2016,11,7,15,0,335.0,126.0,1.7,19.0,241.0,159.84,112.17
2016,11,7,15,15,317.5,111.5,1.65,18.5,209.0,128.05,87.54
2016,11,7,15,30,300.0,97.0,1.6,18.0,177.0,97.62,66.11
2016,11,7,15,45,270.0,81.5,1.55,18.0,144.0,67.75,48.8
2016,11,7,16,0,240.0,66.0,1.5,18.0,111.0,49.44,37.45
2016,11,7,16,15,191.5,50.0,1.5,17.5,79.5,40.6,29.22
2016,11,7,16,30,143.0,34.0,1.5,17.0,48.0,26.34,15.48
2016,11,7,16,45,71.5,17.0,1.5,17.0,24.0,14.44,0.0
2016,11,7,17,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,8.0,1.65,14.0,8.0,0.0,0.0
2016,11,8,7,0,0.0,16.0,1.7,14.0,16.0,15.73,0.0
2016,11,8,7,15,175.0,27.5,1.75,14.5,49.0,98.35,53.09
2016,11,8,7,30,350.0,39.0,1.8,15.0,82.0,179.47,132.46
2016,11,8,7,45,431.5,47.5,1.85,15.5,123.0,231.71,178.98
2016,11,8,8,0,513.0,56.0,1.9,16.0,164.0,288.45,227.72
2016,11,8,8,15,565.5,62.0,1.8,16.0,206.0,333.43,266.57
2016,11,8,8,30,618.0,68.0,1.7,16.0,248.0,379.92,305.48
2016,11,8,8,45,653.5,72.5,1.65,16.5,288.0,417.3,335.67
2016,11,8,9,0,689.0,77.0,1.6,17.0,328.0,454.44,364.68
2016,11,8,9,15,618.0,99.5,1.5,17.5,341.5,453.26,362.63
2016,11,8,9,30,547.0,122.0,1.4,18.0,355.0,444.12,354.24
2016,11,8,9,45,627.0,110.0,1.3,18.5,396.0,485.74,385.43
2016,11,8,10,0,707.0,98.0,1.2,19.0,437.0,524.28,413.18
2016,11,8,10,15,771.5,89.5,1.15,19.0,477.0,555.72,436.02
2016,11,8,10,30,836.0,81.0,1.1,19.0,517.0,586.54,457.96
2016,11,8,10,45,834.0,85.5,1.05,19.5,532.5,589.43,457.85
2016,11,8,11,0,832.0,90.0,1.0,20.0,548.0,589.48,455.83
