Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,13,15,853.5,77.0,6.05,16.0,496.0,410.32,322.62
2016,11,18,13,30,845.0,76.0,6.1,16.0,477.0,377.84,293.03
2016,11,18,13,45,833.0,74.0,6.2,16.0,451.0,341.8,260.12
2016,11,18,14,0,821.0,72.0,6.3,16.0,425.0,304.75,225.89
2016,11,18,14,15,801.0,69.5,6.3,16.0,393.0,264.42,188.92
2016,11,18,14,30,781.0,67.0,6.3,16.0,361.0,224.14,152.24
2016,11,18,14,45,754.5,64.0,6.3,16.0,324.0,182.62,115.77
2016,11,18,15,0,728.0,61.0,6.3,16.0,287.0,142.23,82.46
2016,11,18,15,15,686.0,57.0,6.2,15.5,246.0,101.08,53.35
2016,11,18,15,30,644.0,53.0,6.1,15.0,205.0,63.07,33.36
2016,11,18,15,45,580.0,47.0,6.05,15.0,163.0,33.03,23.57
2016,11,18,16,0,516.0,41.0,6.0,15.0,121.0,30.08,20.61
2016,11,18,16,15,406.0,32.0,6.0,14.5,82.5,24.24,14.8
2016,11,18,16,30,296.0,23.0,6.0,14.0,44.0,18.13,4.47
2016,11,18,16,45,148.0,11.5,6.05,13.5,22.0,11.3,0.0
2016,11,18,17,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,8.35,13.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,8.45,13.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,8.55,13.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,8.85,13.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,8.9,13.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,8.95,13.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,9.0,13.5,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,8.85,14.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,8.7,14.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,8.55,14.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,8.4,14.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,8.15,14.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,8.05,14.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,7.95,14.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,7.85,14.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,7.75,14.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,7.65,14.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,11,19,7,15,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2016,11,19,7,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,11,19,7,45,0.0,1.0,7.05,14.0,1.0,0.96,0.0
2016,11,19,8,0,0.0,2.0,7.0,14.0,2.0,1.93,0.0
2016,11,19,8,15,0.0,3.0,6.95,14.0,3.0,2.89,0.0
2016,11,19,8,30,0.0,4.0,6.9,14.0,4.0,3.85,0.0
2016,11,19,8,45,0.0,4.5,6.85,14.0,4.5,4.34,0.0
2016,11,19,9,0,0.0,5.0,6.8,14.0,5.0,4.82,0.0
2016,11,19,9,15,0.0,6.0,6.8,14.0,6.0,5.79,0.0
2016,11,19,9,30,0.0,7.0,6.8,14.0,7.0,6.75,0.12
2016,11,19,9,45,0.0,7.5,6.85,14.5,7.5,7.23,0.52
2016,11,19,10,0,0.0,8.0,6.9,15.0,8.0,7.72,0.91
2016,11,19,10,15,0.0,27.5,6.9,15.0,27.5,26.55,16.88
2016,11,19,10,30,0.0,47.0,6.9,15.0,47.0,45.41,32.79
2016,11,19,10,45,1.0,106.0,6.9,15.0,106.5,103.41,81.4
2016,11,19,11,0,2.0,165.0,6.9,15.0,166.0,162.2,130.06
2016,11,19,11,15,1.0,126.0,6.75,15.0,126.5,122.85,97.34
2016,11,19,11,30,0.0,87.0,6.6,15.0,87.0,84.16,65.09
2016,11,19,11,45,0.0,79.0,6.5,15.5,79.0,76.41,58.49
2016,11,19,12,0,0.0,71.0,6.4,16.0,71.0,68.66,51.91
2016,11,19,12,15,0.0,104.5,6.25,16.0,104.5,101.07,78.88
2016,11,19,12,30,0.0,138.0,6.1,16.0,138.0,133.21,105.46
2016,11,19,12,45,73.0,182.0,6.0,16.0,219.0,207.52,166.52
2016,11,19,13,0,146.0,226.0,5.9,16.0,300.0,276.08,221.52
2016,11,19,13,15,79.0,198.0,5.75,16.0,238.0,218.45,174.79
2016,11,19,13,30,12.0,170.0,5.6,16.0,176.0,166.17,132.74
2016,11,19,13,45,6.0,149.0,5.45,16.0,152.0,143.81,114.58
2016,11,19,14,0,0.0,128.0,5.3,16.0,128.0,122.0,96.81
2016,11,19,14,15,0.0,97.0,5.15,15.5,97.0,93.04,72.96
2016,11,19,14,30,0.0,66.0,5.0,15.0,66.0,63.79,48.58
2016,11,19,14,45,0.0,59.5,4.9,15.0,59.5,57.5,43.32
2016,11,19,15,0,0.0,53.0,4.8,15.0,53.0,51.2,38.0
2016,11,19,15,15,0.0,45.0,4.65,15.0,45.0,43.46,31.39
2016,11,19,15,30,0.0,37.0,4.5,15.0,37.0,35.72,24.72
2016,11,19,15,45,0.0,29.5,4.4,15.0,29.5,28.47,19.55
2016,11,19,16,0,0.0,22.0,4.3,15.0,22.0,21.22,12.88
2016,11,19,16,15,0.0,14.5,4.3,14.5,14.5,13.98,6.12
2016,11,19,16,30,0.0,7.0,4.3,14.0,7.0,6.75,0.0
2016,11,19,16,45,0.0,3.5,4.3,14.0,3.5,3.44,0.0
2016,11,19,17,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,20,7,15,0.0,8.0,3.0,13.0,8.0,7.86,0.0
2016,11,20,7,30,0.0,16.0,2.9,13.0,16.0,15.44,4.73
2016,11,20,7,45,0.0,28.0,2.8,13.5,28.0,27.04,16.51
2016,11,20,8,0,0.0,40.0,2.7,14.0,40.0,38.94,27.04
2016,11,20,8,15,0.0,53.0,2.65,14.0,53.0,52.05,38.5
2016,11,20,8,30,0.0,66.0,2.6,14.0,66.0,65.06,49.78
2016,11,20,8,45,0.0,79.0,2.6,14.0,79.0,78.0,60.86
2016,11,20,9,0,0.0,92.0,2.6,14.0,92.0,90.89,71.77
2016,11,20,9,15,0.0,103.5,2.75,14.0,103.5,102.17,81.2
2016,11,20,9,30,0.0,115.0,2.9,14.0,115.0,113.42,90.52
2016,11,20,9,45,64.5,151.5,3.1,14.5,179.5,188.65,153.34
2016,11,20,10,0,129.0,188.0,3.3,15.0,244.0,266.46,216.79
2016,11,20,10,15,100.0,195.5,3.35,15.0,240.5,253.23,205.32
2016,11,20,10,30,71.0,203.0,3.4,15.0,237.0,244.04,197.29
2016,11,20,10,45,43.5,194.5,3.5,15.0,215.5,218.73,176.26
2016,11,20,11,0,16.0,186.0,3.6,15.0,194.0,190.83,153.1
2016,11,20,11,15,161.0,203.0,3.45,15.0,287.0,291.48,236.09
2016,11,20,11,30,306.0,220.0,3.3,15.0,380.0,385.71,311.28
2016,11,20,11,45,153.5,193.0,3.15,15.0,273.0,271.41,218.67
2016,11,20,12,0,1.0,166.0,3.0,15.0,166.0,161.21,128.24
2016,11,20,12,15,177.5,188.0,2.8,15.0,280.0,270.54,217.93
2016,11,20,12,30,354.0,210.0,2.6,15.0,394.0,369.93,295.76
2016,11,20,12,45,587.5,147.5,2.4,15.0,445.5,405.55,321.64
2016,11,20,13,0,821.0,85.0,2.2,15.0,497.0,426.49,334.23
2016,11,20,13,15,753.0,94.0,2.0,15.0,460.5,383.51,297.82
2016,11,20,13,30,685.0,103.0,1.8,15.0,424.0,340.75,261.85
2016,11,20,13,45,739.0,88.5,1.65,15.0,417.5,319.56,240.62
2016,11,20,14,0,793.0,74.0,1.5,15.0,411.0,295.0,215.6
2016,11,20,14,15,772.5,71.5,1.5,15.0,379.5,255.84,180.59
2016,11,20,14,30,752.0,69.0,1.5,15.0,348.0,216.83,145.88
2016,11,20,14,45,727.5,65.0,1.5,15.0,312.0,176.16,110.85
2016,11,20,15,0,703.0,61.0,1.5,15.0,276.0,136.5,78.7
2016,11,20,15,15,660.0,57.0,1.4,14.5,236.0,96.69,51.2
2016,11,20,15,30,617.0,53.0,1.3,14.0,196.0,56.97,30.01
2016,11,20,15,45,550.5,47.0,1.2,14.0,155.0,33.25,23.9
2016,11,20,16,0,484.0,41.0,1.1,14.0,114.0,30.31,20.93
2016,11,20,16,15,372.5,32.0,1.1,13.5,76.5,24.47,14.98
2016,11,20,16,30,261.0,23.0,1.1,13.0,39.0,18.35,3.11
2016,11,20,16,45,130.5,11.5,1.1,13.0,19.5,11.3,0.0
2016,11,20,17,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,4.95,11.5,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,11,21,7,15,176.5,12.0,4.7,11.0,25.5,57.92,0.0
2016,11,21,7,30,353.0,24.0,4.7,11.0,51.0,145.33,80.13
2016,11,21,7,45,452.5,31.5,4.75,11.5,90.0,200.64,148.86
2016,11,21,8,0,552.0,39.0,4.8,12.0,129.0,256.43,199.81
2016,11,21,8,15,611.5,44.0,4.85,12.0,170.5,301.98,241.77
2016,11,21,8,30,671.0,49.0,4.9,12.0,212.0,349.3,284.3
2016,11,21,8,45,708.0,53.0,4.95,12.5,251.5,386.7,317.34
2016,11,21,9,0,745.0,57.0,5.0,13.0,291.0,423.84,349.14
2016,11,21,9,15,771.0,59.5,5.0,13.0,327.0,453.24,374.45
2016,11,21,9,30,797.0,62.0,5.0,13.0,363.0,481.25,397.99
2016,11,21,9,45,805.5,66.5,5.0,13.5,392.0,500.65,413.26
2016,11,21,10,0,814.0,71.0,5.0,14.0,421.0,517.66,426.17
2016,11,21,10,15,827.5,72.5,4.95,14.0,446.0,531.62,437.06
2016,11,21,10,30,841.0,74.0,4.9,14.0,471.0,543.05,445.69
2016,11,21,10,45,851.5,74.5,4.9,14.5,489.5,549.1,449.16
2016,11,21,11,0,862.0,75.0,4.9,15.0,508.0,551.18,449.34
2016,11,21,11,15,867.0,76.0,4.85,15.0,519.0,549.44,447.02
2016,11,21,11,30,872.0,77.0,4.8,15.0,530.0,544.85,442.29
2016,11,21,11,45,874.5,76.5,4.8,15.0,533.5,534.58,433.07
2016,11,21,12,0,877.0,76.0,4.8,15.0,537.0,521.53,421.45
2016,11,21,12,15,875.0,76.0,4.85,15.0,532.5,504.06,406.16
2016,11,21,12,30,873.0,76.0,4.9,15.0,528.0,484.07,388.52
2016,11,21,12,45,866.0,76.0,5.0,15.5,516.0,459.44,366.2
2016,11,21,13,0,859.0,76.0,5.1,16.0,504.0,431.52,340.88
2016,11,21,13,15,850.5,75.0,5.1,16.0,485.0,401.06,313.55
2016,11,21,13,30,842.0,74.0,5.1,16.0,466.0,368.97,284.36
2016,11,21,13,45,826.5,72.5,5.2,16.0,440.0,332.7,251.49
2016,11,21,14,0,811.0,71.0,5.3,16.0,414.0,295.68,217.55
2016,11,21,14,15,791.5,69.0,5.3,15.5,382.5,256.67,182.22
2016,11,21,14,30,772.0,67.0,5.3,15.0,351.0,217.68,147.07
2016,11,21,14,45,741.0,64.0,5.35,15.0,314.0,176.15,111.02
2016,11,21,15,0,710.0,61.0,5.4,15.0,277.0,136.16,78.57
2016,11,21,15,15,667.5,57.0,5.35,14.5,237.0,96.2,50.9
2016,11,21,15,30,625.0,53.0,5.3,14.0,197.0,56.26,29.77
2016,11,21,15,45,555.0,47.0,5.3,14.0,155.5,33.37,23.93
2016,11,21,16,0,485.0,41.0,5.3,14.0,114.0,30.43,20.94
2016,11,21,16,15,370.5,32.0,5.25,13.5,76.5,24.58,14.94
2016,11,21,16,30,256.0,23.0,5.2,13.0,39.0,18.46,2.26
2016,11,21,16,45,128.0,11.5,5.2,12.5,19.5,11.3,0.0
2016,11,21,17,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,5.0,11.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,22,7,15,69.0,13.0,0.85,10.0,18.0,30.6,0.0
2016,11,22,7,30,138.0,26.0,0.9,10.0,36.0,82.06,40.74
2016,11,22,7,45,195.5,41.0,1.0,10.5,66.0,125.06,92.31
2016,11,22,8,0,253.0,56.0,1.1,11.0,96.0,167.67,130.48
2016,11,22,8,15,286.0,70.5,1.25,11.0,128.5,203.15,162.29
2016,11,22,8,30,319.0,85.0,1.4,11.0,161.0,239.77,194.49
2016,11,22,8,45,338.5,98.0,1.55,11.5,192.0,269.48,220.1
2016,11,22,9,0,358.0,111.0,1.7,12.0,223.0,299.04,244.93
2016,11,22,9,15,383.0,119.0,1.8,12.0,251.0,325.49,267.15
2016,11,22,9,30,408.0,127.0,1.9,12.0,279.0,351.63,288.73
2016,11,22,9,45,480.5,124.5,2.05,12.5,318.5,390.58,320.06
2016,11,22,10,0,553.0,122.0,2.2,13.0,358.0,432.2,352.9
2016,11,22,10,15,532.0,135.5,2.25,13.0,373.5,435.49,355.01
2016,11,22,10,30,511.0,149.0,2.3,13.0,389.0,438.87,357.19
2016,11,22,10,45,454.5,169.0,2.4,13.5,388.0,427.56,346.88
2016,11,22,11,0,398.0,189.0,2.5,14.0,387.0,414.32,335.05
2016,11,22,11,15,375.0,198.5,2.55,14.0,388.0,403.95,326.38
2016,11,22,11,30,352.0,208.0,2.6,14.0,389.0,396.27,319.69
2016,11,22,11,45,383.0,202.5,2.65,14.0,401.0,400.7,322.94
2016,11,22,12,0,414.0,197.0,2.7,14.0,413.0,405.32,326.06
2016,11,22,12,15,445.5,188.0,2.75,14.0,418.5,402.15,322.9
2016,11,22,12,30,477.0,179.0,2.8,14.0,424.0,396.55,317.57
2016,11,22,12,45,404.0,189.5,2.9,14.0,394.0,360.93,288.49
2016,11,22,13,0,331.0,200.0,3.0,14.0,364.0,327.32,261.16
2016,11,22,13,15,288.0,198.0,3.1,14.0,337.0,297.19,236.52
2016,11,22,13,30,245.0,196.0,3.2,14.0,310.0,268.86,213.35
2016,11,22,13,45,236.0,185.5,3.35,14.0,290.5,245.9,194.0
2016,11,22,14,0,227.0,175.0,3.5,14.0,271.0,223.14,174.65
2016,11,22,14,15,189.5,163.5,3.6,14.0,239.5,194.74,151.51
2016,11,22,14,30,152.0,152.0,3.7,14.0,208.0,167.36,129.53
2016,11,22,14,45,141.0,138.0,3.8,14.0,185.5,145.04,111.0
2016,11,22,15,0,130.0,124.0,3.9,14.0,163.0,123.47,93.44
2016,11,22,15,15,118.5,107.0,3.95,13.5,139.0,100.41,75.37
2016,11,22,15,30,107.0,90.0,4.0,13.0,115.0,78.41,59.07
2016,11,22,15,45,91.0,72.0,4.05,13.0,90.5,60.02,47.6
2016,11,22,16,0,75.0,54.0,4.1,13.0,66.0,45.9,34.52
2016,11,22,16,15,37.5,38.0,4.25,12.5,44.0,32.87,21.87
2016,11,22,16,30,0.0,22.0,4.4,12.0,22.0,20.74,2.26
2016,11,22,16,45,0.0,11.0,4.55,12.0,11.0,10.81,0.0
2016,11,22,17,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,6.4,12.5,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,5.65,12.5,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,5.75,11.5,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,4.9,10.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,4.8,10.5,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,23,7,15,68.0,15.0,4.3,11.0,19.5,32.1,0.0
2016,11,23,7,30,136.0,30.0,4.2,11.0,39.0,85.69,38.08
2016,11,23,7,45,248.0,43.0,4.1,11.5,75.5,144.25,105.93
2016,11,23,8,0,360.0,56.0,4.0,12.0,112.0,205.29,159.53
2016,11,23,8,15,431.5,64.5,3.95,12.0,151.5,252.07,201.21
2016,11,23,8,30,503.0,73.0,3.9,12.0,191.0,302.87,245.63
2016,11,23,8,45,551.0,79.0,3.9,12.5,230.0,342.91,280.2
2016,11,23,9,0,599.0,85.0,3.9,13.0,269.0,383.45,314.29
2016,11,23,9,15,632.0,89.5,3.85,13.0,304.5,415.26,341.11
2016,11,23,9,30,665.0,94.0,3.8,13.0,340.0,446.23,366.66
2016,11,23,9,45,699.0,94.5,3.8,13.0,372.5,472.3,387.93
2016,11,23,10,0,733.0,95.0,3.8,13.0,405.0,496.92,407.66
2016,11,23,10,15,748.5,97.0,3.75,13.0,429.5,511.52,418.97
2016,11,23,10,30,764.0,99.0,3.7,13.0,454.0,523.85,428.28
2016,11,23,10,45,777.5,99.5,3.65,13.5,473.0,531.09,432.61
2016,11,23,11,0,791.0,100.0,3.6,14.0,492.0,535.31,434.42
2016,11,23,11,15,796.5,101.0,3.6,14.0,502.5,533.82,432.48
2016,11,23,11,30,802.0,102.0,3.6,14.0,513.0,529.69,428.33
2016,11,23,11,45,806.0,101.5,3.6,14.0,517.0,520.6,420.17
2016,11,23,12,0,810.0,101.0,3.6,14.0,521.0,508.9,409.76
2016,11,23,12,15,808.0,100.5,3.65,14.0,516.5,491.73,394.91
2016,11,23,12,30,806.0,100.0,3.7,14.0,512.0,472.24,377.92
2016,11,23,12,45,801.5,98.5,3.8,14.0,500.5,448.46,357.25
2016,11,23,13,0,797.0,97.0,3.9,14.0,489.0,422.71,334.53
2016,11,23,13,15,787.0,95.5,4.0,14.0,470.5,393.01,308.21
2016,11,23,13,30,777.0,94.0,4.1,14.0,452.0,360.19,278.87
2016,11,23,13,45,765.0,91.0,4.2,14.0,427.0,325.66,247.66
2016,11,23,14,0,753.0,88.0,4.3,14.0,402.0,290.28,215.3
2016,11,23,14,15,731.0,85.0,4.25,13.5,371.0,251.83,180.78
2016,11,23,14,30,709.0,82.0,4.2,13.0,340.0,213.73,146.74
2016,11,23,14,45,681.5,77.0,4.2,13.0,304.0,173.52,111.9
2016,11,23,15,0,654.0,72.0,4.2,13.0,268.0,134.64,80.36
2016,11,23,15,15,607.5,67.0,4.05,12.5,228.5,95.98,53.77
2016,11,23,15,30,561.0,62.0,3.9,12.0,189.0,60.91,36.13
2016,11,23,15,45,493.0,54.0,3.8,12.0,148.5,39.93,29.97
2016,11,23,16,0,425.0,46.0,3.7,12.0,108.0,35.43,25.48
2016,11,23,16,15,307.5,35.0,3.65,11.5,71.5,27.76,17.61
2016,11,23,16,30,190.0,24.0,3.6,11.0,35.0,18.92,0.62
2016,11,23,16,45,95.0,12.0,3.55,11.0,17.5,11.8,0.0
2016,11,23,17,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,24,7,15,92.0,13.5,2.25,7.5,19.5,36.48,0.0
2016,11,24,7,30,184.0,27.0,2.4,8.0,39.0,94.67,36.31
2016,11,24,7,45,299.0,38.5,2.55,8.5,76.5,153.67,112.69
2016,11,24,8,0,414.0,50.0,2.7,9.0,114.0,216.28,168.71
2016,11,24,8,15,484.0,58.0,2.7,9.0,154.5,264.38,212.03
2016,11,24,8,30,554.0,66.0,2.7,9.0,195.0,315.09,256.81
2016,11,24,8,45,606.0,71.0,2.7,9.5,235.5,356.8,292.97
2016,11,24,9,0,658.0,76.0,2.7,10.0,276.0,399.15,328.67
2016,11,24,9,15,689.0,80.0,2.6,10.5,312.0,430.48,354.41
2016,11,24,9,30,720.0,84.0,2.5,11.0,348.0,460.81,378.56
2016,11,24,9,45,742.5,86.5,2.45,11.5,379.0,483.81,396.37
2016,11,24,10,0,765.0,89.0,2.4,12.0,410.0,505.0,412.26
2016,11,24,10,15,780.0,91.0,2.25,12.0,435.0,518.56,422.25
2016,11,24,10,30,795.0,93.0,2.1,12.0,460.0,531.04,431.05
2016,11,24,10,45,687.5,116.5,2.0,12.5,443.0,498.32,403.43
2016,11,24,11,0,580.0,140.0,1.9,13.0,426.0,461.73,372.98
2016,11,24,11,15,706.5,117.5,1.8,13.0,473.0,501.23,403.5
2016,11,24,11,30,833.0,95.0,1.7,13.0,520.0,536.67,429.57
2016,11,24,11,45,840.0,93.5,1.6,13.5,524.5,527.85,420.21
2016,11,24,12,0,847.0,92.0,1.5,14.0,529.0,516.26,408.88
2016,11,24,12,15,845.0,91.5,1.45,14.0,525.0,498.58,393.69
2016,11,24,12,30,843.0,91.0,1.4,14.0,521.0,478.48,376.37
2016,11,24,12,45,774.0,97.5,1.4,14.0,485.0,433.79,340.42
2016,11,24,13,0,705.0,104.0,1.4,14.0,449.0,388.92,304.12
2016,11,24,13,15,609.0,124.0,1.45,14.0,414.5,349.52,272.11
2016,11,24,13,30,513.0,144.0,1.5,14.0,380.0,313.02,242.47
2016,11,24,13,45,512.5,135.0,1.55,14.0,359.5,285.26,218.19
2016,11,24,14,0,512.0,126.0,1.6,14.0,339.0,256.5,192.63
2016,11,24,14,15,542.5,109.5,1.65,13.5,319.5,228.0,166.24
2016,11,24,14,30,573.0,93.0,1.7,13.0,300.0,195.44,136.07
2016,11,24,14,45,527.5,93.0,1.75,13.0,268.0,162.76,109.07
2016,11,24,15,0,482.0,93.0,1.8,13.0,236.0,132.38,85.74
2016,11,24,15,15,443.5,84.0,1.8,12.5,201.0,98.28,61.86
2016,11,24,15,30,405.0,75.0,1.8,12.0,166.0,67.13,44.55
2016,11,24,15,45,353.0,62.5,1.85,12.0,130.0,46.66,35.94
2016,11,24,16,0,301.0,50.0,1.9,12.0,94.0,38.05,27.77
2016,11,24,16,15,214.5,36.0,1.9,11.5,62.0,27.85,17.62
2016,11,24,16,30,128.0,22.0,1.9,11.0,30.0,17.25,0.0
2016,11,24,16,45,64.0,11.0,1.95,11.0,15.0,10.81,0.0
2016,11,24,17,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,11,25,7,15,0.0,9.5,4.6,10.0,9.5,9.34,0.0
2016,11,25,7,30,0.0,19.0,4.6,10.0,19.0,18.63,1.46
2016,11,25,7,45,15.0,36.5,4.65,10.5,38.5,45.35,30.55
2016,11,25,8,0,30.0,54.0,4.7,11.0,58.0,69.99,52.68
2016,11,25,8,15,42.5,71.5,4.7,11.0,80.0,93.96,73.87
2016,11,25,8,30,55.0,89.0,4.7,11.0,102.0,118.25,95.21
2016,11,25,8,45,62.5,105.5,4.7,11.0,123.0,139.49,113.79
2016,11,25,9,0,70.0,122.0,4.7,11.0,144.0,160.81,132.18
2016,11,25,9,15,78.5,136.5,4.75,11.0,163.0,180.34,148.83
2016,11,25,9,30,87.0,151.0,4.8,11.0,182.0,199.91,165.34
2016,11,25,9,45,133.5,164.5,4.85,11.5,217.5,242.41,200.74
2016,11,25,10,0,180.0,178.0,4.9,12.0,253.0,280.74,232.23
2016,11,25,10,15,121.0,185.5,4.9,12.0,237.5,257.04,211.82
2016,11,25,10,30,62.0,193.0,4.9,12.0,222.0,228.12,187.07
2016,11,25,10,45,211.5,192.5,4.95,12.5,295.5,309.99,255.41
2016,11,25,11,0,361.0,192.0,5.0,13.0,369.0,390.76,321.08
2016,11,25,11,15,232.5,209.0,5.0,13.0,323.5,336.49,275.47
2016,11,25,11,30,104.0,226.0,5.0,13.0,278.0,277.3,225.99
2016,11,25,11,45,182.5,224.0,5.0,13.0,317.0,314.91,257.02
2016,11,25,12,0,261.0,222.0,5.0,13.0,356.0,349.23,284.68
2016,11,25,12,15,167.5,221.0,4.95,13.0,306.5,295.48,240.27
2016,11,25,12,30,74.0,220.0,4.9,13.0,257.0,245.78,199.38
2016,11,25,12,45,80.0,216.0,4.9,13.0,256.0,241.5,195.82
2016,11,25,13,0,86.0,212.0,4.9,13.0,255.0,236.7,191.7
2016,11,25,13,15,60.0,196.5,4.9,13.0,226.0,208.71,168.79
2016,11,25,13,30,34.0,181.0,4.9,13.0,197.0,182.35,147.34
2016,11,25,13,45,23.0,165.5,4.95,13.0,176.0,163.96,132.35
2016,11,25,14,0,12.0,150.0,5.0,13.0,155.0,145.15,117.04
2016,11,25,14,15,26.5,146.0,5.0,13.0,156.0,141.56,113.65
2016,11,25,14,30,41.0,142.0,5.0,13.0,157.0,138.16,110.22
2016,11,25,14,45,37.0,128.0,5.05,13.0,140.5,122.09,96.81
2016,11,25,15,0,33.0,114.0,5.1,13.0,124.0,106.35,83.71
2016,11,25,15,15,26.5,98.0,5.1,13.0,105.0,89.24,69.58
2016,11,25,15,30,20.0,82.0,5.1,13.0,86.0,72.82,56.02
2016,11,25,15,45,11.0,65.5,5.1,13.0,67.5,59.87,47.41
2016,11,25,16,0,2.0,49.0,5.1,13.0,49.0,45.29,33.88
2016,11,25,16,15,1.0,32.0,5.1,12.5,32.0,30.13,19.29
2016,11,25,16,30,0.0,15.0,5.1,12.0,15.0,14.48,0.0
2016,11,25,16,45,0.0,7.5,5.1,12.0,7.5,7.37,0.0
2016,11,25,17,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,6.95,12.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,7.25,12.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,7.55,12.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,8.1,12.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,8.15,12.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,8.15,12.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,6.05,11.5,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,6.0,5.2,11.0,6.0,5.9,0.0
2016,11,26,7,30,0.0,12.0,5.0,11.0,12.0,11.58,0.0
2016,11,26,7,45,0.0,25.0,4.85,11.0,25.0,24.14,13.6
2016,11,26,8,0,0.0,38.0,4.7,11.0,38.0,37.34,25.73
2016,11,26,8,15,0.0,53.5,4.75,11.0,53.5,53.27,39.77
2016,11,26,8,30,0.0,69.0,4.8,11.0,69.0,68.98,53.57
2016,11,26,8,45,0.0,83.5,4.9,11.5,83.5,83.46,66.06
2016,11,26,9,0,0.0,98.0,5.0,12.0,98.0,97.86,78.3
2016,11,26,9,15,1.0,111.5,5.1,12.0,112.0,111.6,89.97
2016,11,26,9,30,2.0,125.0,5.2,12.0,126.0,125.33,101.52
2016,11,26,9,45,1.0,128.0,5.35,12.0,128.5,127.07,102.85
2016,11,26,10,0,0.0,131.0,5.5,12.0,131.0,128.96,104.29
2016,11,26,10,15,0.0,139.0,5.6,12.0,139.0,136.56,110.54
2016,11,26,10,30,0.0,147.0,5.7,12.0,147.0,144.16,116.77
2016,11,26,10,45,2.5,156.0,5.85,12.0,157.0,154.08,124.97
2016,11,26,11,0,5.0,165.0,6.0,12.0,167.0,163.94,133.12
2016,11,26,11,15,93.5,195.5,6.05,12.0,242.5,242.96,199.61
2016,11,26,11,30,182.0,226.0,6.1,12.0,318.0,320.11,263.31
2016,11,26,11,45,91.0,171.5,6.2,12.5,217.5,216.27,176.7
2016,11,26,12,0,0.0,117.0,6.3,13.0,117.0,113.22,90.02
2016,11,26,12,15,0.0,62.5,6.3,13.0,62.5,60.42,45.66
2016,11,26,12,30,0.0,8.0,6.3,13.0,8.0,7.72,0.93
2016,11,26,12,45,50.0,111.0,6.3,13.0,135.0,128.89,103.33
2016,11,26,13,0,100.0,214.0,6.3,13.0,262.0,244.05,198.26
2016,11,26,13,15,229.0,194.5,6.4,13.0,299.5,269.54,217.45
2016,11,26,13,30,358.0,175.0,6.5,13.0,337.0,286.95,228.71
2016,11,26,13,45,179.0,113.5,6.6,13.0,194.5,161.42,127.02
2016,11,26,14,0,0.0,52.0,6.7,13.0,52.0,50.24,37.31
2016,11,26,14,15,15.5,95.0,6.9,12.5,101.0,94.76,74.88
2016,11,26,14,30,31.0,138.0,7.1,12.0,150.0,132.72,106.62
2016,11,26,14,45,23.5,124.0,7.35,12.0,132.5,119.0,95.27
2016,11,26,15,0,16.0,110.0,7.6,12.0,115.0,103.6,82.51
2016,11,26,15,15,10.0,94.0,7.75,12.0,97.0,87.32,68.86
2016,11,26,15,30,4.0,78.0,7.9,12.0,79.0,71.68,55.56
2016,11,26,15,45,2.0,60.5,8.05,12.0,61.0,55.9,44.05
2016,11,26,16,0,0.0,43.0,8.2,12.0,43.0,40.41,29.71
2016,11,26,16,15,0.0,27.5,8.2,11.5,27.5,26.33,16.12
2016,11,26,16,30,0.0,12.0,8.2,11.0,12.0,11.58,0.0
2016,11,26,16,45,0.0,6.0,8.2,11.0,6.0,5.9,0.0
2016,11,26,17,0,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,8.15,11.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,8.05,11.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,7.55,11.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,7.45,11.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,7.45,11.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,7.55,11.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,7.95,11.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,8.15,11.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,8.25,11.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,7.35,10.5,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,7.2,10.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,7.1,10.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,7.0,10.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,6.9,10.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,6.75,10.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,6.7,10.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,6.65,10.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,6.6,10.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,6.55,10.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2016,11,27,7,15,86.5,12.0,6.45,10.0,17.0,32.87,0.0
2016,11,27,7,30,173.0,24.0,6.4,10.0,34.0,84.58,5.24
2016,11,27,7,45,305.0,34.0,6.4,10.5,70.0,148.28,104.61
2016,11,27,8,0,437.0,44.0,6.4,11.0,106.0,214.17,164.86
2016,11,27,8,15,509.0,51.0,6.4,11.0,146.5,261.79,208.51
2016,11,27,8,30,581.0,58.0,6.4,11.0,187.0,312.2,253.84
2016,11,27,8,45,633.5,61.5,6.4,11.5,227.0,352.59,289.82
2016,11,27,9,0,686.0,65.0,6.4,12.0,267.0,393.66,325.45
2016,11,27,9,15,564.0,90.0,6.3,12.0,270.0,375.86,312.29
2016,11,27,9,30,442.0,115.0,6.2,12.0,273.0,349.26,290.83
2016,11,27,9,45,413.5,131.5,6.1,12.5,289.5,357.28,297.0
2016,11,27,10,0,385.0,148.0,6.0,13.0,306.0,362.94,300.8
2016,11,27,10,15,519.0,127.0,5.9,13.0,354.0,412.17,341.81
2016,11,27,10,30,653.0,106.0,5.8,13.0,402.0,464.26,384.43
2016,11,27,10,45,642.5,114.0,5.75,13.0,415.0,466.47,385.48
2016,11,27,11,0,632.0,122.0,5.7,13.0,428.0,466.44,384.7
2016,11,27,11,15,619.5,129.0,5.6,13.0,434.5,462.2,380.35
2016,11,27,11,30,607.0,136.0,5.5,13.0,441.0,455.99,374.31
2016,11,27,11,45,728.5,109.5,5.4,13.5,477.5,481.91,393.82
2016,11,27,12,0,850.0,83.0,5.3,14.0,514.0,502.98,408.58
2016,11,27,12,15,690.0,121.5,5.2,14.0,470.0,449.18,363.68
2016,11,27,12,30,530.0,160.0,5.1,14.0,426.0,397.17,320.58
2016,11,27,12,45,416.5,179.5,5.0,14.0,385.5,352.72,283.84
2016,11,27,13,0,303.0,199.0,4.9,14.0,345.0,311.87,250.32
2016,11,27,13,15,269.0,195.5,4.75,14.0,321.5,285.07,227.89
2016,11,27,13,30,235.0,192.0,4.6,14.0,298.0,259.59,206.59
2016,11,27,13,45,229.5,181.0,4.5,14.0,280.0,237.82,187.88
2016,11,27,14,0,224.0,170.0,4.4,14.0,262.0,216.02,169.03
2016,11,27,14,15,202.5,158.0,4.25,13.5,236.5,191.46,148.68
2016,11,27,14,30,181.0,146.0,4.1,13.0,211.0,166.71,128.31
2016,11,27,14,45,166.5,133.0,4.0,13.0,187.5,143.67,109.15
2016,11,27,15,0,152.0,120.0,3.9,13.0,164.0,121.59,91.3
2016,11,27,15,15,139.0,103.5,3.8,12.5,139.5,98.0,73.02
2016,11,27,15,30,126.0,87.0,3.7,12.0,115.0,75.55,56.85
2016,11,27,15,45,106.5,69.5,3.6,12.0,89.5,58.03,45.93
2016,11,27,16,0,87.0,52.0,3.5,12.0,64.0,44.24,33.06
2016,11,27,16,15,44.0,36.0,3.5,11.5,42.0,31.19,20.07
2016,11,27,16,30,1.0,20.0,3.5,11.0,20.0,18.91,0.0
2016,11,27,16,45,0.5,10.0,3.5,11.0,10.0,9.83,0.0
2016,11,27,17,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,5.95,12.5,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,6.6,12.5,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,7.05,12.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,7.7,11.5,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,7.75,11.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,7.85,11.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,11,28,7,15,19.5,10.5,7.95,11.0,11.5,15.02,0.0
2016,11,28,7,30,39.0,21.0,8.0,11.0,23.0,36.26,0.0
2016,11,28,7,45,103.0,37.5,8.1,11.5,50.0,84.46,57.86
2016,11,28,8,0,167.0,54.0,8.2,12.0,77.0,126.96,96.96
2016,11,28,8,15,206.0,69.5,8.2,12.0,108.0,162.36,128.82
2016,11,28,8,30,245.0,85.0,8.2,12.0,139.0,199.5,161.89
2016,11,28,8,45,280.5,97.5,8.2,12.0,170.5,232.96,191.6
2016,11,28,9,0,316.0,110.0,8.2,12.0,202.0,267.41,221.75
2016,11,28,9,15,349.5,116.5,8.15,12.0,230.0,300.23,250.12
2016,11,28,9,30,383.0,123.0,8.1,12.0,258.0,327.97,273.92
2016,11,28,9,45,486.5,115.0,8.05,12.5,302.5,375.03,313.28
2016,11,28,10,0,590.0,107.0,8.0,13.0,347.0,425.95,355.24
2016,11,28,10,15,578.5,118.0,7.95,13.0,365.0,434.7,362.13
2016,11,28,10,30,567.0,129.0,7.9,13.0,383.0,441.21,367.02
2016,11,28,10,45,615.5,121.0,7.85,13.5,407.0,457.9,379.9
2016,11,28,11,0,664.0,113.0,7.8,14.0,431.0,472.5,390.79
2016,11,28,11,15,707.5,114.5,7.7,14.0,460.5,491.84,405.69
2016,11,28,11,30,751.0,116.0,7.6,14.0,490.0,508.32,417.95
2016,11,28,11,45,761.0,113.5,7.5,14.0,495.0,500.73,410.65
2016,11,28,12,0,771.0,111.0,7.4,14.0,500.0,490.57,401.08
2016,11,28,12,15,768.5,110.5,7.35,14.0,496.0,473.89,386.03
2016,11,28,12,30,766.0,110.0,7.3,14.0,492.0,455.04,368.94
2016,11,28,12,45,754.0,110.5,7.25,14.5,480.0,431.02,346.73
2016,11,28,13,0,742.0,111.0,7.2,15.0,468.0,405.48,323.03
2016,11,28,13,15,730.5,109.5,7.15,15.0,449.0,376.89,297.14
2016,11,28,13,30,719.0,108.0,7.1,15.0,430.0,347.15,269.92
2016,11,28,13,45,591.5,120.5,7.1,15.0,375.5,293.89,225.78
2016,11,28,14,0,464.0,133.0,7.1,15.0,321.0,246.82,187.6
2016,11,28,14,15,444.5,124.5,7.05,14.5,293.5,215.03,159.85
2016,11,28,14,30,425.0,116.0,7.0,14.0,266.0,183.98,132.9
2016,11,28,14,45,396.5,110.0,7.0,14.0,238.5,154.61,108.19
2016,11,28,15,0,368.0,104.0,7.0,14.0,211.0,126.99,86.36
2016,11,28,15,15,447.0,83.5,6.9,13.5,194.5,96.28,60.43
2016,11,28,15,30,526.0,63.0,6.8,13.0,178.0,58.5,36.09
2016,11,28,15,45,471.0,53.5,6.75,13.0,140.0,39.99,29.8
2016,11,28,16,0,416.0,44.0,6.7,13.0,102.0,33.98,23.96
