Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,28,16,15,294.0,33.0,6.7,12.5,66.5,26.19,15.78
2016,11,28,16,30,172.0,22.0,6.7,12.0,31.0,17.36,0.0
2016,11,28,16,45,86.0,11.0,6.75,11.5,15.5,10.81,0.0
2016,11,28,17,0,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,6.75,10.5,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,6.7,10.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,6.7,10.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,6.7,10.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,6.65,10.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,6.6,10.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,6.55,10.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,6.45,10.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,6.35,10.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,6.25,9.5,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,6.15,9.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,6.05,9.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,5.95,9.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,5.25,9.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,5.15,9.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,5.05,8.5,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,4.95,8.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,4.85,8.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,11,29,7,15,165.5,9.0,4.4,8.5,17.0,48.31,0.0
2016,11,29,7,30,331.0,18.0,4.3,9.0,34.0,116.45,0.0
2016,11,29,7,45,445.5,25.5,4.25,9.5,71.5,177.5,120.99
2016,11,29,8,0,560.0,33.0,4.2,10.0,109.0,238.68,181.52
2016,11,29,8,15,624.0,37.5,4.1,10.0,150.0,284.05,224.14
2016,11,29,8,30,688.0,42.0,4.0,10.0,191.0,331.51,267.26
2016,11,29,8,45,727.5,45.5,3.9,10.5,230.5,369.04,300.9
2016,11,29,9,0,767.0,49.0,3.8,11.0,270.0,406.46,333.31
2016,11,29,9,15,793.5,51.5,3.6,11.5,306.0,436.16,358.33
2016,11,29,9,30,820.0,54.0,3.4,12.0,342.0,462.27,379.59
2016,11,29,9,45,836.5,56.0,3.25,12.5,372.5,483.49,396.27
2016,11,29,10,0,853.0,58.0,3.1,13.0,403.0,502.58,410.65
2016,11,29,10,15,866.0,59.5,2.95,13.0,428.0,516.96,421.62
2016,11,29,10,30,879.0,61.0,2.8,13.0,453.0,528.78,430.22
2016,11,29,10,45,885.0,62.5,2.7,13.5,471.0,534.21,432.9
2016,11,29,11,0,891.0,64.0,2.6,14.0,489.0,536.81,433.16
2016,11,29,11,15,895.5,64.5,2.55,14.0,500.5,534.69,430.56
2016,11,29,11,30,900.0,65.0,2.5,14.0,512.0,529.68,425.54
2016,11,29,11,45,899.5,66.0,2.5,14.0,515.5,519.79,416.69
2016,11,29,12,0,899.0,67.0,2.5,14.0,519.0,507.12,405.46
2016,11,29,12,15,897.5,67.0,2.5,14.0,515.5,490.25,390.69
2016,11,29,12,30,896.0,67.0,2.5,14.0,512.0,470.78,373.55
2016,11,29,12,45,884.0,69.0,2.55,14.0,499.5,446.3,352.24
2016,11,29,13,0,872.0,71.0,2.6,14.0,487.0,419.89,328.93
2016,11,29,13,15,863.5,70.0,2.65,14.0,469.0,390.16,302.46
2016,11,29,13,30,855.0,69.0,2.7,14.0,451.0,356.99,272.66
2016,11,29,13,45,841.5,67.5,2.75,14.0,426.0,321.78,240.74
2016,11,29,14,0,828.0,66.0,2.8,14.0,401.0,285.6,207.59
2016,11,29,14,15,808.5,63.5,2.85,14.0,370.0,246.34,171.94
2016,11,29,14,30,789.0,61.0,2.9,14.0,339.0,207.03,136.59
2016,11,29,14,45,759.5,58.5,3.0,14.0,303.0,166.39,101.77
2016,11,29,15,0,730.0,56.0,3.1,14.0,267.0,127.04,70.61
2016,11,29,15,15,687.5,52.0,3.1,13.5,227.5,87.05,44.12
2016,11,29,15,30,645.0,48.0,3.1,13.0,188.0,50.12,27.42
2016,11,29,15,45,577.0,42.5,3.1,13.0,147.5,32.94,23.59
2016,11,29,16,0,509.0,37.0,3.1,13.0,107.0,27.41,18.26
2016,11,29,16,15,391.5,28.0,3.0,12.5,70.0,21.36,11.8
2016,11,29,16,30,274.0,19.0,2.9,12.0,33.0,15.0,0.0
2016,11,29,16,45,137.0,9.5,2.8,12.0,16.5,9.34,0.0
2016,11,29,17,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,5.5,3.1,10.0,5.5,5.41,0.0
2016,11,30,7,30,0.0,11.0,3.2,10.0,11.0,10.61,0.0
2016,11,30,7,45,0.0,25.0,3.3,10.5,25.0,24.56,13.02
2016,11,30,8,0,0.0,39.0,3.4,11.0,39.0,39.08,26.93
2016,11,30,8,15,0.0,55.0,3.65,11.0,55.0,55.57,41.56
2016,11,30,8,30,0.0,71.0,3.9,11.0,71.0,71.8,55.84
2016,11,30,8,45,2.0,86.5,4.15,11.5,87.0,88.13,69.95
2016,11,30,9,0,4.0,102.0,4.4,12.0,103.0,104.47,83.86
2016,11,30,9,15,8.5,115.0,4.45,12.0,117.5,119.25,96.45
2016,11,30,9,30,13.0,128.0,4.5,12.0,132.0,134.17,109.04
2016,11,30,9,45,162.5,142.0,4.6,12.0,206.5,230.76,190.94
2016,11,30,10,0,312.0,156.0,4.7,12.0,281.0,326.68,270.78
2016,11,30,10,15,224.0,175.0,4.7,12.0,267.5,302.28,249.71
2016,11,30,10,30,136.0,194.0,4.7,12.0,254.0,271.44,223.41
2016,11,30,10,45,164.0,201.5,4.75,12.5,277.0,292.3,240.15
2016,11,30,11,0,192.0,209.0,4.8,13.0,300.0,312.59,256.12
2016,11,30,11,15,520.5,145.5,4.9,13.0,400.5,421.8,346.6
2016,11,30,11,30,849.0,82.0,5.0,13.0,501.0,520.25,425.77
2016,11,30,11,45,472.0,151.5,5.1,13.0,385.0,390.25,319.25
2016,11,30,12,0,95.0,221.0,5.2,13.0,269.0,261.73,212.87
2016,11,30,12,15,473.5,151.0,5.35,13.0,385.5,371.96,303.52
2016,11,30,12,30,852.0,81.0,5.5,13.0,502.0,463.06,374.66
2016,11,30,12,45,783.0,89.5,5.65,13.0,470.0,421.48,339.16
2016,11,30,13,0,714.0,98.0,5.8,13.0,438.0,379.62,303.54
2016,11,30,13,15,763.0,89.0,5.8,13.0,440.0,368.77,291.29
2016,11,30,13,30,812.0,80.0,5.8,13.0,442.0,351.92,273.23
2016,11,30,13,45,798.0,78.0,5.8,13.0,417.5,317.51,241.35
2016,11,30,14,0,784.0,76.0,5.8,13.0,393.0,282.29,208.5
2016,11,30,14,15,762.5,73.5,5.8,13.0,362.0,244.25,173.52
2016,11,30,14,30,741.0,71.0,5.8,13.0,331.0,206.42,139.18
2016,11,30,14,45,707.5,68.0,5.8,13.0,295.0,164.19,102.94
2016,11,30,15,0,674.0,65.0,5.8,13.0,259.0,125.97,72.61
2016,11,30,15,15,627.0,60.5,5.75,12.5,220.0,87.53,47.01
2016,11,30,15,30,580.0,56.0,5.7,12.0,181.0,52.6,30.81
2016,11,30,15,45,504.0,49.0,5.7,12.0,141.0,35.94,26.32
2016,11,30,16,0,428.0,42.0,5.7,12.0,101.0,32.16,22.45
2016,11,30,16,15,214.0,36.5,5.7,11.5,66.0,28.47,17.59
2016,11,30,16,30,0.0,31.0,5.7,11.0,31.0,27.16,0.0
2016,11,30,16,45,0.0,15.5,5.7,11.0,15.5,15.24,0.0
2016,11,30,17,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,5.3,10.5,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,4.4,9.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,4.8,8.5,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,4.85,8.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,5.05,8.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,5.75,8.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,6.05,8.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,6.2,8.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,6.2,8.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,6.2,8.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,6.2,8.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,6.2,8.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,6.1,7.5,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,6.0,7.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,5.95,7.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,5.9,7.0,0.0,0.0,0.0
2016,12,1,7,15,0.0,15.0,5.9,7.5,15.0,14.74,0.0
2016,12,1,7,30,0.0,30.0,5.9,8.0,30.0,35.94,0.0
2016,12,1,7,45,268.5,31.5,5.9,8.5,66.5,131.02,86.42
2016,12,1,8,0,537.0,33.0,5.9,9.0,103.0,227.71,172.94
2016,12,1,8,15,606.0,38.5,6.0,9.5,144.5,275.04,217.39
2016,12,1,8,30,675.0,44.0,6.1,10.0,186.0,324.81,262.61
2016,12,1,8,45,718.5,47.5,6.2,10.5,226.0,363.58,298.01
2016,12,1,9,0,762.0,51.0,6.3,11.0,266.0,402.44,332.43
2016,12,1,9,15,791.0,54.0,6.35,11.0,303.0,433.7,360.34
2016,12,1,9,30,820.0,57.0,6.4,11.0,340.0,463.7,386.47
2016,12,1,9,45,833.0,60.5,6.45,11.5,370.5,484.76,403.94
2016,12,1,10,0,846.0,64.0,6.5,12.0,401.0,503.55,419.01
2016,12,1,10,15,859.5,65.5,6.5,12.0,426.5,517.96,430.86
2016,12,1,10,30,873.0,67.0,6.5,12.0,452.0,528.21,439.05
2016,12,1,10,45,881.5,68.5,6.5,12.5,470.5,534.97,443.29
2016,12,1,11,0,890.0,70.0,6.5,13.0,489.0,538.91,445.01
2016,12,1,11,15,895.0,70.5,6.4,13.0,500.5,537.12,442.59
2016,12,1,11,30,900.0,71.0,6.3,13.0,512.0,532.44,437.64
2016,12,1,11,45,901.5,71.0,6.25,13.5,516.0,522.61,427.62
2016,12,1,12,0,903.0,71.0,6.2,14.0,520.0,509.97,415.12
2016,12,1,12,15,901.0,71.0,6.1,14.0,516.5,492.93,399.54
2016,12,1,12,30,899.0,71.0,6.0,14.0,513.0,473.3,381.55
2016,12,1,12,45,889.0,71.5,5.9,14.0,501.0,448.28,358.89
2016,12,1,13,0,879.0,72.0,5.8,14.0,489.0,421.25,334.19
2016,12,1,13,15,869.5,71.0,5.75,14.0,470.0,389.68,305.44
2016,12,1,13,30,860.0,70.0,5.7,14.0,451.0,357.64,275.77
2016,12,1,13,45,842.0,69.5,5.7,14.0,425.5,322.03,242.93
2016,12,1,14,0,824.0,69.0,5.7,14.0,400.0,285.74,209.24
2016,12,1,14,15,803.5,66.5,5.65,14.0,368.5,246.56,173.21
2016,12,1,14,30,783.0,64.0,5.6,14.0,337.0,207.41,137.7
2016,12,1,14,45,751.0,61.5,5.6,14.0,301.0,166.81,102.81
2016,12,1,15,0,719.0,59.0,5.6,14.0,265.0,127.73,71.9
2016,12,1,15,15,674.0,54.5,5.6,13.5,225.5,87.78,45.48
2016,12,1,15,30,629.0,50.0,5.6,13.0,186.0,51.14,28.9
2016,12,1,15,45,555.0,44.0,5.7,12.5,145.0,31.5,22.32
2016,12,1,16,0,481.0,38.0,5.8,12.0,104.0,28.42,19.18
2016,12,1,16,15,240.5,35.0,5.95,11.5,68.0,27.24,16.52
2016,12,1,16,30,0.0,32.0,6.1,11.0,32.0,27.8,0.0
2016,12,1,16,45,0.0,16.0,6.25,11.0,16.0,15.73,0.0
2016,12,1,17,0,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,6.35,10.5,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,6.25,10.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,6.15,10.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,6.0,9.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,5.65,9.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,5.55,9.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,5.55,9.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,5.65,8.5,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,5.95,8.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,5.95,8.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,5.65,8.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,5.55,8.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,5.45,8.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,5.35,8.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,5.25,8.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,4.95,8.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,12,2,7,15,140.0,8.0,4.9,8.0,14.0,40.21,0.0
2016,12,2,7,30,280.0,16.0,4.9,8.0,28.0,97.05,0.0
2016,12,2,7,45,403.5,24.5,4.9,8.5,64.0,159.64,101.93
2016,12,2,8,0,527.0,33.0,4.9,9.0,100.0,222.86,168.2
2016,12,2,8,15,595.5,38.0,4.9,9.0,140.5,269.06,212.05
2016,12,2,8,30,664.0,43.0,4.9,9.0,181.0,317.63,256.57
2016,12,2,8,45,707.0,47.0,4.9,9.5,220.5,356.37,291.8
2016,12,2,9,0,750.0,51.0,4.9,10.0,260.0,395.23,326.02
2016,12,2,9,15,600.5,79.0,4.9,10.5,261.0,373.32,309.65
2016,12,2,9,30,451.0,107.0,4.9,11.0,262.0,339.22,282.02
2016,12,2,9,45,606.5,86.5,4.9,11.5,315.0,401.13,333.42
2016,12,2,10,0,762.0,66.0,4.9,12.0,368.0,461.59,382.63
2016,12,2,10,15,808.5,66.5,4.85,12.0,405.0,491.1,406.31
2016,12,2,10,30,855.0,67.0,4.8,12.0,442.0,518.67,428.09
2016,12,2,10,45,864.0,68.0,4.8,12.5,460.5,523.56,430.79
2016,12,2,11,0,873.0,69.0,4.8,13.0,479.0,527.33,432.38
2016,12,2,11,15,837.5,74.0,4.7,13.0,475.5,510.57,417.98
2016,12,2,11,30,802.0,79.0,4.6,13.0,472.0,490.32,400.73
2016,12,2,11,45,645.5,123.5,4.55,13.5,441.0,448.16,364.64
2016,12,2,12,0,489.0,168.0,4.5,14.0,410.0,404.64,327.73
2016,12,2,12,15,685.5,119.0,4.5,14.0,456.5,438.82,354.18
2016,12,2,12,30,882.0,70.0,4.5,14.0,503.0,463.5,371.5
2016,12,2,12,45,869.5,72.0,4.5,14.0,490.5,439.4,349.82
2016,12,2,13,0,857.0,74.0,4.5,14.0,478.0,412.29,325.49
2016,12,2,13,15,782.0,82.0,4.55,14.0,440.0,367.23,287.23
2016,12,2,13,30,707.0,90.0,4.6,14.0,402.0,322.76,249.38
2016,12,2,13,45,458.5,128.5,4.65,14.0,326.5,257.65,198.7
2016,12,2,14,0,210.0,167.0,4.7,14.0,251.0,209.91,164.37
2016,12,2,14,15,285.5,145.0,4.65,14.0,250.0,196.59,149.76
2016,12,2,14,30,361.0,123.0,4.6,14.0,249.0,176.53,128.79
2016,12,2,14,45,341.0,113.0,4.55,14.0,222.0,147.73,104.58
2016,12,2,15,0,321.0,103.0,4.5,14.0,195.0,120.13,82.55
2016,12,2,15,15,464.0,76.5,4.5,13.5,187.5,90.57,55.23
2016,12,2,15,30,607.0,50.0,4.5,13.0,180.0,47.44,26.19
2016,12,2,15,45,535.0,44.0,4.5,12.5,140.5,31.53,22.35
2016,12,2,16,0,463.0,38.0,4.5,12.0,101.0,28.45,19.21
2016,12,2,16,15,342.5,28.5,4.55,11.5,65.5,21.94,12.18
2016,12,2,16,30,222.0,19.0,4.6,11.0,30.0,15.08,0.0
2016,12,2,16,45,111.0,9.5,4.7,11.0,15.0,9.34,0.0
2016,12,2,17,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,4.8,10.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,7,15,102.0,8.0,3.85,9.0,12.0,31.2,0.0
2016,12,3,7,30,204.0,16.0,3.8,9.0,24.0,69.1,0.0
2016,12,3,7,45,330.5,25.0,3.75,9.5,57.5,140.37,86.49
2016,12,3,8,0,457.0,34.0,3.7,10.0,91.0,202.69,151.67
2016,12,3,8,15,529.0,40.0,3.6,10.0,130.0,248.24,194.15
2016,12,3,8,30,601.0,46.0,3.5,10.0,169.0,294.71,236.12
2016,12,3,8,45,651.5,49.5,3.4,10.5,208.0,334.4,271.44
2016,12,3,9,0,702.0,53.0,3.3,11.0,247.0,374.65,306.15
2016,12,3,9,15,732.5,56.0,3.3,11.5,282.5,405.34,332.33
2016,12,3,9,30,763.0,59.0,3.3,12.0,318.0,434.98,356.86
2016,12,3,9,45,702.0,75.0,3.3,12.5,330.5,433.87,355.97
2016,12,3,10,0,641.0,91.0,3.3,13.0,343.0,427.49,350.44
2016,12,3,10,15,729.5,81.0,3.35,13.0,385.0,464.78,380.68
2016,12,3,10,30,818.0,71.0,3.4,13.0,427.0,502.25,410.37
2016,12,3,10,45,700.0,101.0,3.45,13.5,415.0,474.16,386.42
2016,12,3,11,0,582.0,131.0,3.5,14.0,403.0,441.85,359.25
2016,12,3,11,15,712.0,104.0,3.6,14.0,444.5,476.4,386.87
2016,12,3,11,30,842.0,77.0,3.7,14.0,486.0,507.04,410.54
2016,12,3,11,45,839.0,79.0,3.8,14.5,489.5,497.47,401.14
2016,12,3,12,0,836.0,81.0,3.9,15.0,493.0,485.36,389.68
2016,12,3,12,15,835.0,80.5,3.95,15.0,490.0,469.16,375.43
2016,12,3,12,30,834.0,80.0,4.0,15.0,487.0,450.55,358.93
2016,12,3,12,45,832.0,78.5,4.1,15.5,477.5,428.19,338.5
2016,12,3,13,0,830.0,77.0,4.2,16.0,468.0,403.65,315.96
2016,12,3,13,15,821.0,76.0,4.25,16.0,450.5,374.94,290.24
2016,12,3,13,30,812.0,75.0,4.3,16.0,433.0,344.69,262.75
2016,12,3,13,45,792.0,75.0,4.35,16.0,408.0,310.68,232.01
2016,12,3,14,0,772.0,75.0,4.4,16.0,383.0,276.24,200.63
2016,12,3,14,15,750.5,72.5,4.45,15.5,353.0,238.91,167.25
2016,12,3,14,30,729.0,70.0,4.5,15.0,323.0,201.8,134.36
2016,12,3,14,45,692.0,67.5,4.55,15.0,287.0,160.27,99.37
2016,12,3,15,0,655.0,65.0,4.6,15.0,251.0,123.01,70.38
2016,12,3,15,15,608.5,60.0,4.6,14.5,213.0,85.21,45.51
2016,12,3,15,30,562.0,55.0,4.6,14.0,175.0,50.87,29.69
2016,12,3,15,45,485.5,48.5,4.6,14.0,136.0,35.61,25.79
2016,12,3,16,0,409.0,42.0,4.6,14.0,97.0,32.29,22.34
2016,12,3,16,15,292.5,31.0,4.7,13.5,63.0,24.41,14.0
2016,12,3,16,30,176.0,20.0,4.8,13.0,29.0,16.11,0.0
2016,12,3,16,45,88.0,10.0,4.9,12.5,14.5,9.83,0.0
2016,12,3,17,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,5.0,10.5,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,4.45,9.5,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,10.0,4.7,9.0,10.0,9.83,0.0
2016,12,4,7,30,0.0,20.0,4.7,9.0,20.0,19.66,0.0
2016,12,4,7,45,162.5,29.5,4.75,9.5,49.5,94.5,55.78
2016,12,4,8,0,325.0,39.0,4.8,10.0,79.0,163.68,122.38
2016,12,4,8,15,378.0,50.0,4.85,10.0,113.5,203.85,159.99
2016,12,4,8,30,431.0,61.0,4.9,10.0,148.0,246.27,198.42
2016,12,4,8,45,467.5,69.5,4.95,10.5,182.0,280.99,229.63
2016,12,4,9,0,504.0,78.0,5.0,11.0,216.0,316.06,260.35
2016,12,4,9,15,538.0,82.0,4.95,11.0,247.0,345.25,285.98
2016,12,4,9,30,572.0,86.0,4.9,11.0,278.0,373.99,310.66
2016,12,4,9,45,461.5,115.5,4.85,11.5,280.0,356.55,295.98
2016,12,4,10,0,351.0,145.0,4.8,12.0,282.0,331.67,274.71
2016,12,4,10,15,412.0,144.0,4.75,12.0,315.0,367.65,304.37
2016,12,4,10,30,473.0,143.0,4.7,12.0,348.0,398.26,329.21
2016,12,4,10,45,514.0,140.5,4.7,12.5,372.0,415.97,342.74
2016,12,4,11,0,555.0,138.0,4.7,13.0,396.0,432.12,354.77
2016,12,4,11,15,597.0,129.5,4.75,13.0,413.5,442.76,362.95
2016,12,4,11,30,639.0,121.0,4.8,13.0,431.0,449.04,367.49
2016,12,4,11,45,473.0,162.5,4.9,13.0,393.0,398.72,325.64
2016,12,4,12,0,307.0,204.0,5.0,13.0,355.0,349.62,284.88
2016,12,4,12,15,333.0,198.0,5.05,13.0,360.5,348.64,283.62
2016,12,4,12,30,359.0,192.0,5.1,13.0,366.0,345.84,280.52
2016,12,4,12,45,415.0,175.5,5.2,13.5,373.0,344.39,277.64
2016,12,4,13,0,471.0,159.0,5.3,14.0,380.0,338.15,270.31
2016,12,4,13,15,427.0,161.0,5.2,14.0,355.5,308.66,245.11
2016,12,4,13,30,383.0,163.0,5.1,14.0,331.0,280.57,221.15
2016,12,4,13,45,379.5,153.5,5.1,14.0,312.5,255.99,199.35
2016,12,4,14,0,376.0,144.0,5.1,14.0,294.0,230.92,176.93
2016,12,4,14,15,352.0,138.5,5.0,14.0,270.5,205.96,155.2
2016,12,4,14,30,328.0,133.0,4.9,14.0,247.0,180.66,133.57
2016,12,4,14,45,322.5,119.0,4.8,14.0,221.0,152.25,109.18
2016,12,4,15,0,317.0,105.0,4.7,14.0,195.0,123.92,85.92
2016,12,4,15,15,292.0,91.5,4.6,13.5,165.0,94.89,64.93
2016,12,4,15,30,267.0,78.0,4.5,13.0,135.0,64.53,45.53
2016,12,4,15,45,238.5,63.0,4.45,13.0,105.5,47.42,36.32
2016,12,4,16,0,210.0,48.0,4.4,13.0,76.0,36.7,26.25
2016,12,4,16,15,105.0,35.5,4.5,12.5,49.5,29.25,17.94
2016,12,4,16,30,0.0,23.0,4.6,12.0,23.0,21.19,0.0
2016,12,4,16,45,0.0,11.5,4.75,12.0,11.5,11.3,0.0
2016,12,4,17,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,4.75,11.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,5.1,10.5,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,5.75,10.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,6.7,10.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,6.75,10.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,6.85,10.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,6.9,10.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,6.85,9.5,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,6.75,9.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,6.7,9.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,6.65,9.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,6.6,9.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,6.6,9.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,6.6,9.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,6.5,8.5,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,6.35,8.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,6.15,8.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,9.0,5.7,8.0,9.0,8.85,0.0
2016,12,5,7,30,0.0,18.0,5.6,8.0,18.0,17.69,0.0
2016,12,5,7,45,153.5,29.0,5.5,8.5,47.5,90.36,50.99
2016,12,5,8,0,307.0,40.0,5.4,9.0,77.0,157.9,118.03
2016,12,5,8,15,357.5,52.0,5.35,9.0,111.0,197.21,155.15
2016,12,5,8,30,408.0,64.0,5.3,9.0,145.0,238.76,192.99
2016,12,5,8,45,448.5,72.0,5.25,9.5,179.0,273.29,224.11
2016,12,5,9,0,489.0,80.0,5.2,10.0,213.0,310.47,256.66
2016,12,5,9,15,526.0,83.0,5.1,10.0,244.0,339.68,282.4
2016,12,5,9,30,563.0,86.0,5.0,10.0,275.0,368.53,307.29
2016,12,5,9,45,461.5,114.0,4.9,10.0,278.5,354.01,295.51
2016,12,5,10,0,360.0,142.0,4.8,10.0,282.0,332.25,277.24
2016,12,5,10,15,432.5,139.0,4.7,10.0,317.5,371.99,310.22
2016,12,5,10,30,505.0,136.0,4.6,10.0,353.0,406.43,338.33
2016,12,5,10,45,412.5,161.0,4.6,10.5,343.5,384.24,318.58
2016,12,5,11,0,320.0,186.0,4.6,11.0,334.0,356.45,294.4
2016,12,5,11,15,284.5,196.5,4.55,11.0,331.0,345.93,285.17
2016,12,5,11,30,249.0,207.0,4.5,11.0,328.0,334.7,275.31
2016,12,5,11,45,298.5,201.5,4.5,11.0,347.0,348.8,286.59
2016,12,5,12,0,348.0,196.0,4.5,11.0,366.0,360.94,295.92
2016,12,5,12,15,337.5,196.5,4.5,11.0,360.5,348.9,285.36
2016,12,5,12,30,327.0,197.0,4.5,11.0,355.0,336.21,274.25
2016,12,5,12,45,298.0,196.5,4.5,11.0,338.5,314.28,255.65
2016,12,5,13,0,269.0,196.0,4.5,11.0,322.0,292.85,237.46
2016,12,5,13,15,226.5,192.5,4.45,11.0,296.0,264.72,213.97
2016,12,5,13,30,184.0,189.0,4.4,11.0,270.0,238.56,192.27
2016,12,5,13,45,181.0,178.5,4.4,11.0,254.5,220.28,176.45
2016,12,5,14,0,178.0,168.0,4.4,11.0,239.0,201.85,160.39
2016,12,5,14,15,168.5,157.0,4.5,10.5,220.0,181.38,143.09
2016,12,5,14,30,159.0,146.0,4.6,10.0,201.0,161.31,126.15
2016,12,5,14,45,155.0,130.5,4.75,10.0,179.5,138.88,106.92
2016,12,5,15,0,151.0,115.0,4.9,10.0,158.0,116.66,88.3
2016,12,5,15,15,138.5,99.0,4.95,10.0,134.0,93.77,70.28
2016,12,5,15,30,126.0,83.0,5.0,10.0,110.0,71.96,54.42
2016,12,5,15,45,111.5,66.0,5.1,10.0,86.0,55.37,43.83
2016,12,5,16,0,97.0,49.0,5.2,10.0,62.0,41.9,31.13
2016,12,5,16,15,48.5,33.5,5.25,9.5,40.0,29.18,18.11
2016,12,5,16,30,0.0,18.0,5.3,9.0,18.0,17.14,0.0
2016,12,5,16,45,0.0,9.0,5.35,9.0,9.0,8.85,0.0
2016,12,5,17,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,5.45,9.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,5.95,9.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,6.05,8.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,6.15,8.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,6.2,8.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,6.25,8.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,6.35,8.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,6.5,8.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,6.6,8.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,6.7,8.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,6.8,8.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,6.85,8.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,6.9,8.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,6.95,8.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,7.0,8.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,7.0,8.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,7.0,8.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,7.0,8.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,7.0,8.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,6.95,7.5,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,6.9,7.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,6.9,7.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,6.9,7.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,6.85,7.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,6.75,7.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,6.65,7.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,6.6,7.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,6.55,7.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,6.5,7.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,6.45,6.5,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,6.4,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,6.35,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,6.3,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,6.2,6.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,6.1,6.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,6.0,6.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,5.9,6.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,5.7,6.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,5.65,6.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2016,12,6,7,15,0.0,8.5,5.55,6.5,8.5,0.0,0.0
2016,12,6,7,30,0.0,17.0,5.5,7.0,17.0,16.71,0.0
2016,12,6,7,45,146.0,28.0,5.45,7.5,45.0,86.08,45.91
2016,12,6,8,0,292.0,39.0,5.4,8.0,73.0,151.28,112.84
2016,12,6,8,15,344.5,51.0,5.35,8.5,107.0,190.69,149.92
2016,12,6,8,30,397.0,63.0,5.3,9.0,141.0,232.54,187.66
2016,12,6,8,45,432.0,72.5,5.25,9.5,174.5,266.22,218.11
2016,12,6,9,0,467.0,82.0,5.2,10.0,208.0,300.46,248.26
2016,12,6,9,15,506.5,85.0,5.2,10.0,239.0,331.86,275.88
2016,12,6,9,30,546.0,88.0,5.2,10.0,270.0,361.54,301.58
2016,12,6,9,45,613.0,84.0,5.2,10.5,306.5,396.45,330.61
2016,12,6,10,0,680.0,80.0,5.2,11.0,343.0,431.05,358.85
2016,12,6,10,15,749.5,78.0,5.2,11.0,385.5,467.49,388.72
2016,12,6,10,30,819.0,76.0,5.2,11.0,428.0,503.66,417.87
2016,12,6,10,45,827.0,78.0,5.25,11.0,446.5,510.58,423.12
2016,12,6,11,0,835.0,80.0,5.3,11.0,465.0,514.85,426.08
2016,12,6,11,15,841.0,81.0,5.3,11.0,477.0,514.33,424.9
2016,12,6,11,30,847.0,82.0,5.3,11.0,489.0,511.07,421.3
2016,12,6,11,45,846.0,83.5,5.35,11.5,493.0,502.13,412.23
2016,12,6,12,0,845.0,85.0,5.4,12.0,497.0,490.58,400.84
2016,12,6,12,15,843.5,84.5,5.45,12.0,494.0,474.23,386.11
2016,12,6,12,30,842.0,84.0,5.5,12.0,491.0,455.45,369.07
2016,12,6,12,45,848.5,80.0,5.55,12.0,482.5,434.21,349.59
2016,12,6,13,0,855.0,76.0,5.6,12.0,474.0,410.37,327.47
2016,12,6,13,15,846.0,75.0,5.65,11.5,456.5,381.25,301.21
2016,12,6,13,30,837.0,74.0,5.7,11.0,439.0,350.51,273.01
2016,12,6,13,45,635.5,104.0,5.8,11.0,372.0,287.77,221.99
2016,12,6,14,0,434.0,134.0,5.9,11.0,305.0,237.09,182.52
2016,12,6,14,15,418.5,126.5,5.9,11.0,281.5,208.64,157.02
2016,12,6,14,30,403.0,119.0,5.9,11.0,258.0,180.61,132.14
2016,12,6,14,45,561.5,88.5,5.9,11.0,259.5,159.5,106.15
2016,12,6,15,0,720.0,58.0,5.9,11.0,261.0,126.09,71.4
2016,12,6,15,15,676.0,53.5,5.8,10.5,222.0,86.48,45.02
2016,12,6,15,30,632.0,49.0,5.7,10.0,183.0,50.03,28.49
2016,12,6,15,45,563.5,43.0,5.65,10.0,143.0,30.76,21.89
2016,12,6,16,0,495.0,37.0,5.6,10.0,103.0,27.61,18.61
2016,12,6,16,15,372.5,28.0,5.5,9.5,67.5,21.53,11.88
2016,12,6,16,30,250.0,19.0,5.4,9.0,32.0,15.13,0.0
2016,12,6,16,45,125.0,9.5,5.35,9.0,16.0,9.34,0.0
2016,12,6,17,0,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,5.25,9.0,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,4.75,8.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,3.9,7.5,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,4.0,3.9,7.0,4.0,0.0,0.0
2016,12,7,7,30,0.0,8.0,3.9,7.0,8.0,7.86,0.0
2016,12,7,7,45,0.0,22.0,3.95,7.0,22.0,21.86,7.43
2016,12,7,8,0,0.0,36.0,4.0,7.0,36.0,36.67,24.71
2016,12,7,8,15,4.5,52.5,4.1,7.0,53.5,55.39,41.66
2016,12,7,8,30,9.0,69.0,4.2,7.0,71.0,74.0,58.27
2016,12,7,8,45,14.5,84.0,4.3,7.5,88.0,91.32,73.54
2016,12,7,9,0,20.0,99.0,4.4,8.0,105.0,108.8,88.76
2016,12,7,9,15,23.5,112.5,4.45,8.0,120.5,127.75,105.21
2016,12,7,9,30,27.0,126.0,4.5,8.0,136.0,142.99,118.31
2016,12,7,9,45,30.0,138.0,4.55,8.5,149.5,156.31,129.4
2016,12,7,10,0,33.0,150.0,4.6,9.0,163.0,169.59,140.31
2016,12,7,10,15,29.0,157.5,4.7,9.0,169.5,174.44,144.23
2016,12,7,10,30,25.0,165.0,4.8,9.0,176.0,175.67,145.07
2016,12,7,10,45,12.5,157.5,4.95,9.0,163.0,161.01,132.44
2016,12,7,11,0,0.0,150.0,5.1,9.0,150.0,146.6,120.03
2016,12,7,11,15,1.0,155.0,5.3,9.0,156.0,151.68,124.27
2016,12,7,11,30,2.0,160.0,5.5,9.0,162.0,156.72,128.48
2016,12,7,11,45,48.5,187.0,5.7,9.5,211.5,207.3,170.99
2016,12,7,12,0,95.0,214.0,5.9,10.0,261.0,254.2,209.71
2016,12,7,12,15,70.5,206.5,6.05,10.0,241.0,232.88,191.72
2016,12,7,12,30,46.0,199.0,6.2,10.0,221.0,212.38,174.57
2016,12,7,12,45,30.0,185.0,6.35,10.0,199.0,190.29,156.14
2016,12,7,13,0,14.0,171.0,6.5,10.0,177.0,169.32,138.68
2016,12,7,13,15,17.0,168.0,6.6,9.5,175.5,166.62,136.7
2016,12,7,13,30,20.0,165.0,6.7,9.0,174.0,163.64,134.44
2016,12,7,13,45,10.0,135.0,6.85,9.0,139.5,131.7,107.59
2016,12,7,14,0,0.0,105.0,7.0,9.0,105.0,100.55,81.33
2016,12,7,14,15,0.0,97.0,7.05,8.5,97.0,92.81,74.93
2016,12,7,14,30,0.0,89.0,7.1,8.0,89.0,85.09,68.47
2016,12,7,14,45,0.0,79.0,7.15,8.0,79.0,75.56,60.25
2016,12,7,15,0,0.0,69.0,7.2,8.0,69.0,66.06,51.97
2016,12,7,15,15,0.0,58.5,7.1,8.0,58.5,56.14,43.25
2016,12,7,15,30,0.0,48.0,7.0,8.0,48.0,46.27,34.48
2016,12,7,15,45,0.0,37.0,6.95,8.0,37.0,35.73,26.55
2016,12,7,16,0,0.0,26.0,6.9,8.0,26.0,25.1,16.55
2016,12,7,16,15,0.0,17.0,6.85,7.5,17.0,16.4,7.79
2016,12,7,16,30,0.0,8.0,6.8,7.0,8.0,7.71,0.0
2016,12,7,16,45,0.0,4.0,6.8,7.0,4.0,3.93,0.0
2016,12,7,17,0,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,6.85,7.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,6.9,7.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,6.95,7.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,7.0,7.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,7.1,7.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,7.2,7.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,7.15,7.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,7.1,7.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,7.1,7.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,7.1,7.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,6.9,7.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,6.55,7.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,6.4,7.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,6.35,7.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,6.3,7.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,6.3,7.5,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,6.15,8.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,5.2,8.5,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,4.75,9.5,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,4.9,10.5,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,4.65,11.5,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,1.5,4.65,12.0,1.5,0.0,0.0
2016,12,8,7,30,0.0,3.0,4.6,12.0,3.0,2.95,0.0
2016,12,8,7,45,0.0,8.5,4.6,12.0,8.5,8.19,0.0
2016,12,8,8,0,0.0,14.0,4.6,12.0,14.0,13.5,5.29
2016,12,8,8,15,0.0,21.0,4.5,12.0,21.0,20.26,11.4
2016,12,8,8,30,0.0,28.0,4.4,12.0,28.0,27.02,17.4
2016,12,8,8,45,0.0,35.0,4.3,12.0,35.0,33.79,23.37
2016,12,8,9,0,0.0,42.0,4.2,12.0,42.0,40.56,29.29
2016,12,8,9,15,0.0,48.5,4.15,12.0,48.5,46.85,34.75
2016,12,8,9,30,0.0,55.0,4.1,12.0,55.0,53.14,40.14
2016,12,8,9,45,0.0,61.0,4.1,12.5,61.0,58.95,45.0
2016,12,8,10,0,0.0,67.0,4.1,13.0,67.0,64.76,49.8
2016,12,8,10,15,0.0,83.0,4.05,13.0,83.0,80.44,63.03
2016,12,8,10,30,0.0,99.0,4.0,13.0,99.0,96.24,76.27
2016,12,8,10,45,0.0,105.5,3.95,13.0,105.5,102.55,81.46
2016,12,8,11,0,0.0,112.0,3.9,13.0,112.0,108.84,86.65
2016,12,8,11,15,0.0,128.5,3.85,13.0,128.5,124.95,100.04
2016,12,8,11,30,0.0,145.0,3.8,13.0,145.0,140.97,113.29
2016,12,8,11,45,0.0,146.5,3.75,13.0,146.5,142.16,114.21
2016,12,8,12,0,0.0,148.0,3.7,13.0,148.0,143.36,115.17
2016,12,8,12,15,10.0,165.0,3.65,13.0,170.0,164.07,132.35
2016,12,8,12,30,20.0,182.0,3.6,13.0,192.0,184.14,148.86
2016,12,8,12,45,10.0,154.5,3.55,13.0,159.5,152.85,123.02
2016,12,8,13,0,0.0,127.0,3.5,13.0,127.0,122.25,97.74
2016,12,8,13,15,3.5,140.5,3.45,13.0,142.0,135.98,109.27
2016,12,8,13,30,7.0,154.0,3.4,13.0,157.0,149.14,120.24
2016,12,8,13,45,3.5,113.0,3.4,13.0,114.5,109.36,87.16
2016,12,8,14,0,0.0,72.0,3.4,13.0,72.0,69.61,53.84
2016,12,8,14,15,0.0,66.5,3.3,13.0,66.5,64.28,49.4
2016,12,8,14,30,0.0,61.0,3.2,13.0,61.0,58.95,44.92
2016,12,8,14,45,0.0,54.0,3.15,13.0,54.0,52.17,39.16
2016,12,8,15,0,0.0,47.0,3.1,13.0,47.0,45.4,33.35
2016,12,8,15,15,0.0,40.0,3.0,13.0,40.0,38.62,27.48
2016,12,8,15,30,0.0,33.0,2.9,13.0,33.0,31.85,21.56
2016,12,8,15,45,0.0,25.5,2.8,13.0,25.5,24.61,16.19
2016,12,8,16,0,0.0,18.0,2.7,13.0,18.0,17.36,9.48
2016,12,8,16,15,0.0,11.5,2.6,13.0,11.5,11.09,3.29
2016,12,8,16,30,0.0,5.0,2.5,13.0,5.0,4.82,0.0
2016,12,8,16,45,0.0,2.5,2.45,13.0,2.5,2.46,0.0
2016,12,8,17,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
