Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,9,7,15,72.5,6.0,2.2,12.0,7.5,0.0,0.0
2016,12,9,7,30,145.0,12.0,2.2,12.0,15.0,47.75,0.0
2016,12,9,7,45,287.5,21.0,2.25,12.5,46.0,115.76,46.83
2016,12,9,8,0,430.0,30.0,2.3,13.0,77.0,183.49,130.91
2016,12,9,8,15,506.5,36.5,2.35,13.0,115.0,229.31,174.21
2016,12,9,8,30,583.0,43.0,2.4,13.0,153.0,276.49,216.27
2016,12,9,8,45,631.5,47.0,2.5,13.0,191.0,315.01,250.93
2016,12,9,9,0,680.0,51.0,2.6,13.0,229.0,354.1,285.24
2016,12,9,9,15,350.5,87.0,2.6,13.0,179.5,259.71,211.69
2016,12,9,9,30,21.0,123.0,2.6,13.0,130.0,133.09,107.34
2016,12,9,9,45,22.5,134.0,2.65,13.5,142.0,144.55,116.9
2016,12,9,10,0,24.0,145.0,2.7,14.0,154.0,156.01,126.09
2016,12,9,10,15,12.0,140.0,2.7,14.0,144.5,144.14,116.0
2016,12,9,10,30,0.0,135.0,2.7,14.0,135.0,132.45,106.06
2016,12,9,10,45,5.0,149.5,2.75,14.0,151.5,149.15,119.85
2016,12,9,11,0,10.0,164.0,2.8,14.0,168.0,165.74,133.43
2016,12,9,11,15,52.5,186.0,2.8,14.0,211.0,211.2,170.86
2016,12,9,11,30,95.0,208.0,2.8,14.0,254.0,252.95,204.7
2016,12,9,11,45,47.5,162.0,2.85,14.0,185.0,182.01,146.56
2016,12,9,12,0,0.0,116.0,2.9,14.0,116.0,112.28,88.86
2016,12,9,12,15,0.0,120.0,2.85,14.0,120.0,116.04,92.08
2016,12,9,12,30,0.0,124.0,2.8,14.0,124.0,119.76,95.18
2016,12,9,12,45,64.0,164.0,2.75,14.0,193.5,184.51,148.38
2016,12,9,13,0,128.0,204.0,2.7,14.0,263.0,244.54,196.3
2016,12,9,13,15,190.0,192.5,2.65,14.0,276.5,251.12,200.22
2016,12,9,13,30,252.0,181.0,2.6,14.0,290.0,253.18,199.98
2016,12,9,13,45,171.5,173.5,2.55,14.0,246.0,212.85,167.94
2016,12,9,14,0,91.0,166.0,2.5,14.0,202.0,178.23,141.23
2016,12,9,14,15,88.0,153.5,2.35,14.0,186.0,161.58,127.28
2016,12,9,14,30,85.0,141.0,2.2,14.0,170.0,145.03,113.38
2016,12,9,14,45,82.0,126.5,2.1,14.0,152.0,126.96,98.27
2016,12,9,15,0,79.0,112.0,2.0,14.0,134.0,109.08,83.5
2016,12,9,15,15,71.0,96.0,1.95,13.5,114.0,89.94,68.34
2016,12,9,15,30,63.0,80.0,1.9,13.0,94.0,71.56,54.25
2016,12,9,15,45,51.5,63.5,1.9,13.0,73.0,56.06,43.91
2016,12,9,16,0,40.0,47.0,1.9,13.0,52.0,42.25,31.07
2016,12,9,16,15,20.0,31.5,1.95,13.0,34.0,28.9,17.65
2016,12,9,16,30,0.0,16.0,2.0,13.0,16.0,15.44,0.0
2016,12,9,16,45,0.0,8.0,2.1,13.0,8.0,7.86,0.0
2016,12,9,17,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,5.45,13.5,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,6.15,14.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,6.45,14.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,1.5,5.2,14.0,1.5,0.0,0.0
2016,12,10,7,30,0.0,3.0,5.1,14.0,3.0,2.95,0.0
2016,12,10,7,45,0.0,9.5,5.05,14.0,9.5,9.16,0.0
2016,12,10,8,0,0.0,16.0,5.0,14.0,16.0,15.43,6.65
2016,12,10,8,15,0.0,24.0,4.8,14.0,24.0,23.16,13.65
2016,12,10,8,30,0.0,32.0,4.6,14.0,32.0,30.89,20.47
2016,12,10,8,45,0.0,41.0,4.45,14.0,41.0,39.6,28.07
2016,12,10,9,0,0.0,50.0,4.3,14.0,50.0,48.3,35.62
2016,12,10,9,15,0.0,58.0,4.15,14.0,58.0,56.05,42.28
2016,12,10,9,30,0.0,66.0,4.0,14.0,66.0,63.86,48.93
2016,12,10,9,45,0.0,73.0,3.85,14.0,73.0,70.73,54.72
2016,12,10,10,0,0.0,80.0,3.7,14.0,80.0,77.59,60.46
2016,12,10,10,15,0.0,56.5,3.65,14.0,56.5,54.59,40.91
2016,12,10,10,30,0.0,33.0,3.6,14.0,33.0,31.86,21.56
2016,12,10,10,45,0.0,35.5,3.6,14.0,35.5,34.28,23.6
2016,12,10,11,0,0.0,38.0,3.6,14.0,38.0,36.7,25.62
2016,12,10,11,15,0.0,35.5,3.55,14.0,35.5,34.29,23.55
2016,12,10,11,30,0.0,33.0,3.5,14.0,33.0,31.87,21.48
2016,12,10,11,45,0.0,33.5,3.5,14.0,33.5,32.35,21.88
2016,12,10,12,0,0.0,34.0,3.5,14.0,34.0,32.84,22.29
2016,12,10,12,15,0.0,53.5,3.45,14.0,53.5,51.7,38.26
2016,12,10,12,30,0.0,73.0,3.4,14.0,73.0,70.58,54.18
2016,12,10,12,45,0.0,53.5,3.4,14.0,53.5,51.7,38.27
2016,12,10,13,0,0.0,34.0,3.4,14.0,34.0,32.83,22.32
2016,12,10,13,15,0.0,68.5,3.45,13.5,68.5,66.22,50.73
2016,12,10,13,30,0.0,103.0,3.5,13.0,103.0,99.15,78.67
2016,12,10,13,45,0.0,106.5,3.6,13.0,106.5,102.23,81.33
2016,12,10,14,0,0.0,110.0,3.7,13.0,110.0,105.17,83.9
2016,12,10,14,15,0.0,101.5,3.7,13.0,101.5,96.94,77.06
2016,12,10,14,30,0.0,93.0,3.7,13.0,93.0,88.73,70.19
2016,12,10,14,45,0.0,83.0,3.75,13.0,83.0,79.17,62.12
2016,12,10,15,0,0.0,73.0,3.8,13.0,73.0,69.63,53.99
2016,12,10,15,15,0.0,62.0,3.75,13.0,62.0,59.24,45.04
2016,12,10,15,30,0.0,51.0,3.7,13.0,51.0,48.9,36.03
2016,12,10,15,45,0.0,40.0,3.7,13.0,40.0,38.62,28.56
2016,12,10,16,0,0.0,29.0,3.7,13.0,29.0,28.0,18.72
2016,12,10,16,15,0.0,19.0,3.65,12.5,19.0,18.34,9.18
2016,12,10,16,30,0.0,9.0,3.6,12.0,9.0,8.68,0.0
2016,12,10,16,45,0.0,4.5,3.55,12.0,4.5,4.42,0.0
2016,12,10,17,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,4.45,9.5,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,4.7,8.5,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,4.55,7.5,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,4.25,7.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,4.0,3.65,7.0,4.0,0.0,0.0
2016,12,11,7,30,0.0,8.0,3.6,7.0,8.0,7.86,0.0
2016,12,11,7,45,31.5,22.5,3.6,7.5,26.0,36.03,7.9
2016,12,11,8,0,63.0,37.0,3.6,8.0,44.0,65.02,45.58
2016,12,11,8,15,78.5,54.0,3.55,8.0,66.0,90.59,69.66
2016,12,11,8,30,94.0,71.0,3.5,8.0,88.0,116.38,92.92
2016,12,11,8,45,105.0,87.0,3.5,8.5,110.5,139.47,113.46
2016,12,11,9,0,116.0,103.0,3.5,9.0,133.0,162.67,133.74
2016,12,11,9,15,121.5,118.0,3.45,9.0,153.5,182.31,150.88
2016,12,11,9,30,127.0,133.0,3.4,9.0,174.0,201.71,167.52
2016,12,11,9,45,131.5,145.5,3.4,9.0,192.0,217.52,180.9
2016,12,11,10,0,136.0,158.0,3.4,9.0,210.0,232.99,193.81
2016,12,11,10,15,216.0,163.0,3.4,9.5,251.0,281.79,234.25
2016,12,11,10,30,296.0,168.0,3.4,10.0,292.0,326.56,270.68
2016,12,11,10,45,284.5,178.0,3.4,10.5,301.5,330.19,272.64
2016,12,11,11,0,273.0,188.0,3.4,11.0,311.0,332.74,273.76
2016,12,11,11,15,246.5,196.5,3.35,11.0,310.0,325.26,267.08
2016,12,11,11,30,220.0,205.0,3.3,11.0,309.0,314.26,257.6
2016,12,11,11,45,272.5,200.0,3.3,11.0,330.0,333.3,272.85
2016,12,11,12,0,325.0,195.0,3.3,11.0,351.0,347.58,283.87
2016,12,11,12,15,280.5,200.5,3.4,11.0,335.0,325.58,265.43
2016,12,11,12,30,236.0,206.0,3.5,11.0,319.0,302.99,246.66
2016,12,11,12,45,118.0,168.5,3.6,11.5,225.0,211.78,171.89
2016,12,11,13,0,0.0,131.0,3.7,12.0,131.0,126.06,101.25
2016,12,11,13,15,13.5,149.5,3.7,11.5,155.5,148.06,119.91
2016,12,11,13,30,27.0,168.0,3.7,11.0,180.0,168.73,137.2
2016,12,11,13,45,13.5,114.5,3.75,11.0,120.5,113.76,91.32
2016,12,11,14,0,0.0,61.0,3.8,11.0,61.0,58.95,45.15
2016,12,11,14,15,0.0,56.0,3.65,11.0,56.0,54.11,41.08
2016,12,11,14,30,0.0,51.0,3.5,11.0,51.0,49.27,36.96
2016,12,11,14,45,0.0,45.5,3.35,11.0,45.5,43.94,32.4
2016,12,11,15,0,0.0,40.0,3.2,11.0,40.0,38.62,27.79
2016,12,11,15,15,0.0,34.0,3.1,10.5,34.0,32.82,22.78
2016,12,11,15,30,0.0,28.0,3.0,10.0,28.0,27.02,17.69
2016,12,11,15,45,0.0,22.0,2.9,10.0,22.0,21.22,13.4
2016,12,11,16,0,0.0,16.0,2.8,10.0,16.0,15.43,7.95
2016,12,11,16,15,0.0,10.0,2.8,9.5,10.0,9.64,2.25
2016,12,11,16,30,0.0,4.0,2.8,9.0,4.0,3.85,0.0
2016,12,11,16,45,0.0,2.0,2.8,9.0,2.0,1.97,0.0
2016,12,11,17,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,12,7,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,12,7,45,207.5,15.0,2.5,7.5,36.0,83.67,18.54
2016,12,12,8,0,415.0,30.0,2.5,8.0,72.0,176.47,125.75
2016,12,12,8,15,497.5,36.5,2.5,8.0,110.5,223.49,171.84
2016,12,12,8,30,580.0,43.0,2.5,8.0,149.0,272.1,215.88
2016,12,12,8,45,628.0,48.0,2.5,8.5,187.0,311.32,251.34
2016,12,12,9,0,676.0,53.0,2.5,9.0,225.0,351.14,286.26
2016,12,12,9,15,709.5,56.0,2.4,9.0,260.5,382.57,313.88
2016,12,12,9,30,743.0,59.0,2.3,9.0,296.0,413.19,339.98
2016,12,12,9,45,583.5,92.5,2.2,9.5,290.0,385.69,317.88
2016,12,12,10,0,424.0,126.0,2.1,10.0,284.0,347.56,286.57
2016,12,12,10,15,493.5,122.0,1.95,10.0,318.5,379.88,312.88
2016,12,12,10,30,563.0,118.0,1.8,10.0,353.0,414.0,339.7
2016,12,12,10,45,595.5,115.5,1.7,10.0,374.5,427.9,350.11
2016,12,12,11,0,628.0,113.0,1.6,10.0,396.0,439.91,358.86
2016,12,12,11,15,569.5,132.5,1.55,10.0,394.5,426.65,347.26
2016,12,12,11,30,511.0,152.0,1.5,10.0,393.0,410.14,333.22
2016,12,12,11,45,534.5,148.0,1.5,10.0,402.0,410.63,333.02
2016,12,12,12,0,558.0,144.0,1.5,10.0,411.0,409.0,330.82
2016,12,12,12,15,498.0,157.5,1.5,10.0,395.0,384.26,310.19
2016,12,12,12,30,438.0,171.0,1.5,10.0,379.0,359.78,289.88
2016,12,12,12,45,412.5,172.0,1.55,10.5,365.0,338.51,271.64
2016,12,12,13,0,387.0,173.0,1.6,11.0,351.0,316.8,252.93
2016,12,12,13,15,399.0,164.0,1.65,11.0,341.5,300.42,238.39
2016,12,12,13,30,411.0,155.0,1.7,11.0,332.0,282.03,221.8
2016,12,12,13,45,422.5,143.5,1.75,11.0,317.0,259.59,201.51
2016,12,12,14,0,434.0,132.0,1.8,11.0,302.0,235.58,179.53
2016,12,12,14,15,415.0,126.0,1.75,11.0,278.5,207.9,155.22
2016,12,12,14,30,396.0,120.0,1.7,11.0,255.0,180.85,131.7
2016,12,12,14,45,383.0,108.5,1.7,11.0,228.0,150.7,105.98
2016,12,12,15,0,370.0,97.0,1.7,11.0,201.0,121.1,81.91
2016,12,12,15,15,343.5,85.0,1.75,10.5,170.5,90.85,60.09
2016,12,12,15,30,317.0,73.0,1.8,10.0,140.0,62.59,43.13
2016,12,12,15,45,281.5,59.5,1.85,10.0,109.5,44.59,34.28
2016,12,12,16,0,246.0,46.0,1.9,10.0,79.0,35.03,25.19
2016,12,12,16,15,123.0,35.0,1.9,10.0,51.5,28.88,18.03
2016,12,12,16,30,0.0,24.0,1.9,10.0,24.0,22.05,0.0
2016,12,12,16,45,0.0,12.0,1.95,10.0,12.0,11.8,0.0
2016,12,12,17,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,13,7,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,13,7,45,1.5,17.0,2.6,8.5,17.0,16.83,0.0
2016,12,13,8,0,3.0,34.0,2.7,9.0,34.0,36.19,23.16
2016,12,13,8,15,19.0,50.0,2.65,9.0,53.0,61.04,45.49
2016,12,13,8,30,35.0,66.0,2.6,9.0,72.0,84.04,65.79
2016,12,13,8,45,43.0,82.0,2.6,9.5,91.5,104.45,83.71
2016,12,13,9,0,51.0,98.0,2.6,10.0,111.0,124.98,101.49
2016,12,13,9,15,56.5,113.0,2.65,10.0,129.5,143.33,117.37
2016,12,13,9,30,62.0,128.0,2.7,10.0,148.0,161.66,133.01
2016,12,13,9,45,65.5,140.5,2.8,10.0,163.5,176.17,145.25
2016,12,13,10,0,69.0,153.0,2.9,10.0,179.0,190.55,157.26
2016,12,13,10,15,88.5,166.0,2.95,10.0,201.5,213.17,176.11
2016,12,13,10,30,108.0,179.0,3.0,10.0,224.0,239.71,198.02
2016,12,13,10,45,136.0,188.0,3.05,10.5,247.0,261.78,215.75
2016,12,13,11,0,164.0,197.0,3.1,11.0,270.0,283.41,232.93
2016,12,13,11,15,163.0,202.5,3.1,11.0,277.5,286.27,234.88
2016,12,13,11,30,162.0,208.0,3.1,11.0,285.0,288.57,236.41
2016,12,13,11,45,308.0,188.5,3.15,11.0,335.5,338.79,277.44
2016,12,13,12,0,454.0,169.0,3.2,11.0,386.0,384.65,313.79
2016,12,13,12,15,278.5,189.0,3.2,11.0,322.5,313.39,255.38
2016,12,13,12,30,103.0,209.0,3.2,11.0,259.0,246.84,201.05
2016,12,13,12,45,51.5,168.0,3.25,11.0,193.0,183.15,148.85
2016,12,13,13,0,0.0,127.0,3.3,11.0,127.0,122.26,98.46
2016,12,13,13,15,0.0,121.5,3.35,11.0,121.5,116.82,94.05
2016,12,13,13,30,0.0,116.0,3.4,11.0,116.0,111.4,89.58
2016,12,13,13,45,0.0,107.0,3.45,11.0,107.0,102.71,82.34
2016,12,13,14,0,0.0,98.0,3.5,11.0,98.0,94.06,75.11
2016,12,13,14,15,0.0,90.5,3.5,11.0,90.5,86.82,69.05
2016,12,13,14,30,0.0,83.0,3.5,11.0,83.0,79.6,62.95
2016,12,13,14,45,0.0,74.0,3.5,11.0,74.0,71.02,55.64
2016,12,13,15,0,0.0,65.0,3.5,11.0,65.0,62.46,48.28
2016,12,13,15,15,0.0,55.0,3.6,11.0,55.0,53.02,40.08
2016,12,13,15,30,0.0,45.0,3.7,11.0,45.0,43.47,31.7
2016,12,13,15,45,0.0,35.0,3.85,11.0,35.0,33.8,24.53
2016,12,13,16,0,0.0,25.0,4.0,11.0,25.0,24.13,15.52
2016,12,13,16,15,0.0,16.0,4.05,11.0,16.0,15.43,6.99
2016,12,13,16,30,0.0,7.0,4.1,11.0,7.0,6.75,0.0
2016,12,13,16,45,0.0,3.5,4.2,11.0,3.5,3.44,0.0
2016,12,13,17,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,4.85,11.5,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,5.15,12.5,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,12,14,7,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,12,14,7,45,0.0,6.5,4.95,13.0,6.5,6.26,0.0
2016,12,14,8,0,0.0,13.0,5.0,13.0,13.0,12.53,4.14
2016,12,14,8,15,0.0,20.0,5.0,13.0,20.0,19.29,10.41
2016,12,14,8,30,0.0,27.0,5.0,13.0,27.0,26.06,16.41
2016,12,14,8,45,0.0,34.5,5.05,13.5,34.5,33.31,22.74
2016,12,14,9,0,0.0,42.0,5.1,14.0,42.0,40.56,29.0
2016,12,14,9,15,0.0,49.0,5.1,14.0,49.0,47.33,34.85
2016,12,14,9,30,0.0,56.0,5.1,14.0,56.0,54.11,40.64
2016,12,14,9,45,0.0,62.0,5.2,14.0,62.0,59.92,45.56
2016,12,14,10,0,0.0,68.0,5.3,14.0,68.0,65.73,50.44
2016,12,14,10,15,0.0,95.5,5.4,14.0,95.5,93.0,73.43
2016,12,14,10,30,0.0,123.0,5.5,14.0,123.0,120.42,96.36
2016,12,14,10,45,0.0,130.5,5.6,14.0,130.5,127.59,102.23
2016,12,14,11,0,0.0,138.0,5.7,14.0,138.0,134.74,108.1
2016,12,14,11,15,22.0,165.0,5.8,14.0,175.5,172.23,139.36
2016,12,14,11,30,44.0,192.0,5.9,14.0,213.0,211.64,171.91
2016,12,14,11,45,41.5,193.0,6.0,14.0,213.0,209.9,170.3
2016,12,14,12,0,39.0,194.0,6.1,14.0,213.0,208.11,168.72
2016,12,14,12,15,25.0,182.5,6.05,14.0,195.0,187.84,151.89
2016,12,14,12,30,11.0,171.0,6.0,14.0,177.0,169.71,136.88
2016,12,14,12,45,17.0,173.5,5.95,14.0,182.0,173.86,140.32
2016,12,14,13,0,23.0,176.0,5.9,14.0,187.0,177.58,143.37
2016,12,14,13,15,21.0,169.5,5.85,14.0,179.0,169.51,136.72
2016,12,14,13,30,19.0,163.0,5.8,14.0,171.0,161.51,130.14
2016,12,14,13,45,9.5,135.5,5.8,14.0,139.5,132.04,105.83
2016,12,14,14,0,0.0,108.0,5.8,14.0,108.0,103.34,82.11
2016,12,14,14,15,0.0,99.5,5.8,14.0,99.5,95.12,75.3
2016,12,14,14,30,0.0,91.0,5.8,14.0,91.0,86.92,68.44
2016,12,14,14,45,0.0,81.0,5.8,14.0,81.0,77.38,60.39
2016,12,14,15,0,0.0,71.0,5.8,14.0,71.0,67.87,52.3
2016,12,14,15,15,0.0,60.0,5.9,14.0,60.0,57.5,43.38
2016,12,14,15,30,0.0,49.0,6.0,14.0,49.0,47.17,34.42
2016,12,14,15,45,0.0,38.0,6.15,14.0,38.0,36.7,26.75
2016,12,14,16,0,0.0,27.0,6.3,14.0,27.0,26.06,16.96
2016,12,14,16,15,0.0,17.5,6.4,14.0,17.5,16.88,8.05
2016,12,14,16,30,0.0,8.0,6.5,14.0,8.0,7.71,0.0
2016,12,14,16,45,0.0,4.0,6.6,14.0,4.0,3.93,0.0
2016,12,14,17,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,6.85,13.5,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,7.45,13.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,7.65,13.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,7.75,13.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,8.35,13.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,8.55,13.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,7.85,13.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,7.6,13.5,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2016,12,15,7,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,12,15,7,45,0.0,6.0,6.45,14.0,6.0,5.78,0.0
2016,12,15,8,0,0.0,12.0,6.1,14.0,12.0,11.57,3.28
2016,12,15,8,15,0.0,19.5,5.85,14.0,19.5,18.81,9.93
2016,12,15,8,30,0.0,27.0,5.6,14.0,27.0,26.06,16.32
2016,12,15,8,45,0.0,35.0,5.45,14.0,35.0,33.79,23.09
2016,12,15,9,0,0.0,43.0,5.3,14.0,43.0,41.53,29.82
2016,12,15,9,15,0.0,50.0,5.35,14.0,50.0,48.3,35.67
2016,12,15,9,30,0.0,57.0,5.4,14.0,57.0,55.08,41.46
2016,12,15,9,45,0.0,63.5,5.45,14.0,63.5,61.37,46.79
2016,12,15,10,0,0.0,70.0,5.5,14.0,70.0,67.67,52.09
2016,12,15,10,15,0.0,83.0,5.4,14.0,83.0,80.49,62.88
2016,12,15,10,30,0.0,96.0,5.3,14.0,96.0,93.32,73.6
2016,12,15,10,45,0.0,59.0,5.25,14.0,59.0,57.02,42.87
2016,12,15,11,0,0.0,22.0,5.2,14.0,22.0,21.24,12.46
2016,12,15,11,15,0.0,21.0,4.85,14.0,21.0,20.27,11.63
2016,12,15,11,30,0.0,20.0,4.5,14.0,20.0,19.31,10.8
2016,12,15,11,45,0.0,20.0,4.15,14.0,20.0,19.31,10.8
2016,12,15,12,0,0.0,20.0,3.8,14.0,20.0,19.31,10.8
2016,12,15,12,15,0.0,39.5,3.5,14.0,39.5,38.15,26.81
2016,12,15,12,30,0.0,59.0,3.2,14.0,59.0,57.02,42.77
2016,12,15,12,45,0.0,56.5,2.9,14.0,56.5,54.6,40.74
2016,12,15,13,0,0.0,54.0,2.6,14.0,54.0,52.18,38.72
2016,12,15,13,15,0.0,61.0,2.5,14.0,61.0,58.96,44.49
2016,12,15,13,30,0.0,68.0,2.4,14.0,68.0,65.73,50.26
2016,12,15,13,45,0.0,67.0,2.3,14.0,67.0,64.76,49.49
2016,12,15,14,0,0.0,66.0,2.2,14.0,66.0,63.79,48.74
2016,12,15,14,15,0.0,61.0,2.3,13.5,61.0,58.95,44.79
2016,12,15,14,30,0.0,56.0,2.4,13.0,56.0,54.11,40.8
2016,12,15,14,45,0.0,50.0,2.55,13.0,50.0,48.3,35.86
2016,12,15,15,0,0.0,44.0,2.7,13.0,44.0,42.49,30.87
2016,12,15,15,15,0.0,37.5,2.85,13.0,37.5,36.2,25.42
2016,12,15,15,30,0.0,31.0,3.0,13.0,31.0,29.92,19.93
2016,12,15,15,45,0.0,24.0,3.15,13.0,24.0,23.16,14.92
2016,12,15,16,0,0.0,17.0,3.3,13.0,17.0,16.39,8.66
2016,12,15,16,15,0.0,11.0,3.35,12.5,11.0,10.6,3.05
2016,12,15,16,30,0.0,5.0,3.4,12.0,5.0,4.82,0.0
2016,12,15,16,45,0.0,2.5,3.5,12.0,2.5,2.46,0.0
2016,12,15,17,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,5.3,11.5,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,8.25,10.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,8.5,10.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,8.75,10.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,9.0,10.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,9.1,9.5,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,9.2,9.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,9.35,9.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,9.5,9.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,9.5,9.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,9.5,9.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,9.5,9.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,9.5,9.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,9.45,9.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,9.4,9.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,9.35,9.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,9.3,9.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,9.25,9.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,9.2,9.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,9.15,9.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,9.1,9.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,9.0,8.5,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,8.9,8.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,8.85,8.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,8.8,8.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,8.75,8.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,8.7,8.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,8.65,8.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,8.6,8.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,8.5,8.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,8.4,8.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,8.35,8.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,8.3,8.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,8.2,8.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,8.1,8.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,8.0,8.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,7.9,8.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,7.85,8.0,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,7.8,8.0,0.0,0.0,0.0
2016,12,16,7,45,197.0,15.5,7.8,8.0,34.0,79.0,0.0
2016,12,16,8,0,394.0,31.0,7.8,8.0,68.0,168.46,116.69
2016,12,16,8,15,484.5,38.0,7.85,8.0,107.0,217.8,167.45
2016,12,16,8,30,575.0,45.0,7.9,8.0,146.0,271.55,216.78
2016,12,16,8,45,631.5,50.0,7.95,8.5,185.5,311.13,253.61
2016,12,16,9,0,688.0,55.0,8.0,9.0,225.0,354.56,292.78
2016,12,16,9,15,723.5,58.5,8.0,9.0,262.0,387.79,323.22
2016,12,16,9,30,759.0,62.0,8.0,9.0,299.0,420.24,352.23
2016,12,16,9,45,788.5,63.5,8.0,9.5,332.5,446.59,374.86
2016,12,16,10,0,818.0,65.0,8.0,10.0,366.0,471.33,395.52
2016,12,16,10,15,834.5,67.0,8.0,10.0,392.5,488.33,410.0
2016,12,16,10,30,851.0,69.0,8.0,10.0,419.0,502.95,422.14
2016,12,16,10,45,862.0,70.0,8.0,10.0,439.5,511.19,428.72
2016,12,16,11,0,873.0,71.0,8.0,10.0,460.0,516.74,432.81
2016,12,16,11,15,880.0,72.0,8.0,10.0,473.5,517.48,432.7
2016,12,16,11,30,887.0,73.0,8.0,10.0,487.0,514.66,429.43
2016,12,16,11,45,891.0,73.0,8.0,10.5,493.0,507.46,421.53
2016,12,16,12,0,895.0,73.0,8.0,11.0,499.0,497.44,411.07
2016,12,16,12,15,894.0,73.0,8.1,11.0,497.0,482.33,397.02
2016,12,16,12,30,893.0,73.0,8.2,11.0,495.0,464.61,380.46
2016,12,16,12,45,888.5,72.5,8.3,11.0,486.0,442.42,359.82
2016,12,16,13,0,884.0,72.0,8.4,11.0,477.0,416.92,336.0
2016,12,16,13,15,875.5,71.0,8.5,11.0,460.0,388.07,308.96
2016,12,16,13,30,867.0,70.0,8.6,11.0,443.0,357.45,279.93
2016,12,16,13,45,854.5,68.0,8.7,11.0,419.5,323.08,247.41
2016,12,16,14,0,842.0,66.0,8.8,11.0,396.0,287.58,213.61
2016,12,16,14,15,822.5,64.0,8.85,10.5,366.5,249.52,178.16
2016,12,16,14,30,803.0,62.0,8.9,10.0,337.0,211.28,142.91
2016,12,16,14,45,776.5,59.0,8.95,10.0,302.0,171.09,107.27
2016,12,16,15,0,750.0,56.0,9.0,10.0,267.0,131.81,75.04
2016,12,16,15,15,707.5,52.0,9.0,9.5,228.5,91.65,47.36
2016,12,16,15,30,665.0,48.0,9.0,9.0,190.0,54.39,29.14
2016,12,16,15,45,601.0,42.0,9.0,9.0,150.0,32.5,23.56
2016,12,16,16,0,537.0,36.0,9.0,9.0,110.0,28.94,19.92
2016,12,16,16,15,420.0,28.0,8.95,8.5,73.0,21.26,12.06
2016,12,16,16,30,303.0,20.0,8.9,8.0,36.0,15.83,0.0
2016,12,16,16,45,151.5,10.0,8.85,8.0,18.0,9.83,0.0
2016,12,16,17,0,0.0,0.0,8.8,8.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,8.7,8.0,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,8.6,8.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,8.55,8.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,8.5,8.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,8.4,8.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,8.3,8.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,8.2,8.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,8.1,8.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,7.95,7.5,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,7.8,7.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,7.65,7.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,7.5,7.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,7.3,7.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,7.2,7.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,7.1,7.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,7.0,6.5,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,6.9,6.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,6.8,6.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,6.7,6.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,6.6,6.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,6.5,6.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,6.45,6.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,6.4,6.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,6.35,5.5,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,6.3,5.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,6.25,5.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,6.2,5.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,6.15,5.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,6.1,5.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,6.05,5.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,6.0,5.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,5.9,5.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,5.8,5.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,5.75,5.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,5.7,5.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,5.55,4.5,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,5.4,4.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,5.3,4.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,5.2,4.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,5.1,4.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,3.85,4.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,3.35,4.5,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,17,7,45,234.0,14.0,3.05,5.5,35.5,85.29,0.0
2016,12,17,8,0,468.0,28.0,2.9,6.0,71.0,183.16,125.53
2016,12,17,8,15,554.5,34.5,2.9,6.0,111.5,233.6,178.71
2016,12,17,8,30,641.0,41.0,2.9,6.0,152.0,287.74,228.32
2016,12,17,8,45,692.5,45.5,2.9,6.5,192.5,329.31,266.46
2016,12,17,9,0,744.0,50.0,2.9,7.0,233.0,371.51,304.0
2016,12,17,9,15,777.5,53.0,3.0,7.5,270.5,404.48,333.15
2016,12,17,9,30,811.0,56.0,3.1,8.0,308.0,436.49,360.59
2016,12,17,9,45,830.5,59.0,3.25,8.5,340.5,460.66,381.02
2016,12,17,10,0,850.0,62.0,3.4,9.0,373.0,482.84,399.21
2016,12,17,10,15,865.5,64.0,3.55,9.0,400.5,499.75,413.42
2016,12,17,10,30,881.0,66.0,3.7,9.0,428.0,514.17,425.29
2016,12,17,10,45,889.5,67.5,3.9,9.5,448.0,520.49,429.72
2016,12,17,11,0,898.0,69.0,4.1,10.0,468.0,525.65,433.02
2016,12,17,11,15,904.0,70.0,4.2,10.0,481.5,526.17,432.99
2016,12,17,11,30,910.0,71.0,4.3,10.0,495.0,523.8,430.41
2016,12,17,11,45,911.0,71.5,4.4,10.0,500.5,515.57,422.91
2016,12,17,12,0,912.0,72.0,4.5,10.0,506.0,504.51,412.85
2016,12,17,12,15,911.0,72.0,4.55,10.0,504.0,489.25,398.99
2016,12,17,12,30,910.0,72.0,4.6,10.0,502.0,471.32,382.6
2016,12,17,12,45,901.5,72.5,4.7,10.0,492.0,448.19,361.72
2016,12,17,13,0,893.0,73.0,4.8,10.0,482.0,421.89,337.8
2016,12,17,13,15,884.5,72.0,4.85,10.0,465.0,392.87,311.05
2016,12,17,13,30,876.0,71.0,4.9,10.0,448.0,362.06,282.27
2016,12,17,13,45,861.5,70.0,4.95,10.0,424.5,327.8,250.27
2016,12,17,14,0,847.0,69.0,5.0,10.0,401.0,292.51,217.05
2016,12,17,14,15,827.5,66.5,4.95,9.5,371.0,253.83,181.34
2016,12,17,14,30,808.0,64.0,4.9,9.0,341.0,214.96,145.76
2016,12,17,14,45,778.0,61.5,4.85,9.0,305.5,174.51,110.17
2016,12,17,15,0,748.0,59.0,4.8,9.0,270.0,135.25,78.13
2016,12,17,15,15,705.0,54.5,4.7,8.5,231.0,94.68,49.98
2016,12,17,15,30,662.0,50.0,4.6,8.0,192.0,57.06,31.16
2016,12,17,15,45,593.0,44.5,4.6,8.0,151.5,34.91,25.87
2016,12,17,16,0,524.0,39.0,4.6,8.0,111.0,29.17,20.26
2016,12,17,16,15,405.5,30.0,4.6,7.5,73.5,23.1,13.76
2016,12,17,16,30,287.0,21.0,4.6,7.0,36.0,16.76,0.0
2016,12,17,16,45,143.5,10.5,4.7,7.0,18.0,10.32,0.0
2016,12,17,17,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,4.85,7.0,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,4.95,7.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,4.95,6.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,4.65,6.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,3.4,5.5,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,3.1,4.5,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,3.1,3.5,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,3.45,3.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,3.55,3.5,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,12,18,7,45,240.0,13.0,3.5,4.5,35.0,85.28,0.0
2016,12,18,8,0,480.0,26.0,3.5,5.0,70.0,184.49,125.63
2016,12,18,8,15,567.5,32.5,3.5,5.5,110.5,235.24,180.01
2016,12,18,8,30,655.0,39.0,3.5,6.0,151.0,289.95,230.06
2016,12,18,8,45,707.0,43.0,3.5,6.5,192.0,331.45,268.4
2016,12,18,9,0,759.0,47.0,3.5,7.0,233.0,373.64,306.17
2016,12,18,9,15,793.0,50.0,3.45,7.0,271.0,407.15,336.37
2016,12,18,9,30,827.0,53.0,3.4,7.0,309.0,439.72,364.88
2016,12,18,9,45,846.5,56.0,3.35,7.5,342.0,464.23,385.38
2016,12,18,10,0,866.0,59.0,3.3,8.0,375.0,484.78,402.02
2016,12,18,10,15,882.0,61.0,3.15,8.0,402.5,502.32,416.17
2016,12,18,10,30,898.0,63.0,3.0,8.0,430.0,517.38,427.86
2016,12,18,10,45,908.5,64.0,2.95,8.5,451.0,525.95,433.51
2016,12,18,11,0,919.0,65.0,2.9,9.0,472.0,531.72,436.64
2016,12,18,11,15,924.5,65.5,2.85,9.0,485.5,531.54,435.63
2016,12,18,11,30,930.0,66.0,2.8,9.0,499.0,528.43,432.08
2016,12,18,11,45,932.0,66.5,2.75,9.5,505.0,520.65,423.84
2016,12,18,12,0,934.0,67.0,2.7,10.0,511.0,509.96,413.08
2016,12,18,12,15,933.0,67.0,2.7,10.0,509.0,494.51,399.19
2016,12,18,12,30,932.0,67.0,2.7,10.0,507.0,476.33,382.78
2016,12,18,12,45,927.5,66.0,2.75,10.0,497.5,453.05,362.05
2016,12,18,13,0,923.0,65.0,2.8,10.0,488.0,427.4,338.91
2016,12,18,13,15,915.0,64.5,2.8,10.0,471.0,398.69,312.7
2016,12,18,13,30,907.0,64.0,2.8,10.0,454.0,368.05,284.35
2016,12,18,13,45,894.0,62.5,2.85,10.0,430.5,333.18,252.19
2016,12,18,14,0,881.0,61.0,2.9,10.0,407.0,297.06,218.54
2016,12,18,14,15,862.5,59.0,2.85,10.0,377.0,258.15,182.51
2016,12,18,14,30,844.0,57.0,2.8,10.0,347.0,216.42,144.46
2016,12,18,14,45,816.5,55.0,2.8,10.0,311.5,175.44,108.55
2016,12,18,15,0,789.0,53.0,2.8,10.0,276.0,135.34,75.88
2016,12,18,15,15,748.0,49.5,2.8,9.5,237.0,94.04,47.34
2016,12,18,15,30,707.0,46.0,2.8,9.0,198.0,55.41,28.23
2016,12,18,15,45,642.5,40.5,2.8,8.5,156.5,30.96,22.29
2016,12,18,16,0,578.0,35.0,2.8,8.0,115.0,27.8,19.09
2016,12,18,16,15,464.0,27.5,2.7,8.0,77.0,22.56,13.36
2016,12,18,16,30,350.0,20.0,2.6,8.0,39.0,17.14,0.0
2016,12,18,16,45,175.0,10.0,2.55,8.0,19.5,9.83,0.0
2016,12,18,17,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,2.6,4.5,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,19,7,45,206.5,13.5,2.65,5.5,32.0,77.63,0.0
2016,12,19,8,0,413.0,27.0,2.6,6.0,64.0,168.57,113.38
2016,12,19,8,15,501.0,34.0,2.6,6.5,102.5,214.12,162.85
2016,12,19,8,30,589.0,41.0,2.6,7.0,141.0,267.64,211.22
2016,12,19,8,45,640.0,46.0,2.6,7.5,180.0,308.17,248.22
2016,12,19,9,0,691.0,51.0,2.6,8.0,219.0,349.49,284.81
2016,12,19,9,15,725.5,54.0,2.55,8.0,255.5,381.85,313.66
2016,12,19,9,30,760.0,57.0,2.5,8.0,292.0,413.44,341.03
2016,12,19,9,45,776.0,61.0,2.5,8.5,322.5,436.4,360.16
2016,12,19,10,0,792.0,65.0,2.5,9.0,353.0,457.43,377.1
