Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,10,15,808.5,67.0,2.45,9.5,379.5,474.4,390.15
2016,12,19,10,30,825.0,69.0,2.4,10.0,406.0,489.09,400.95
2016,12,19,10,45,835.5,70.5,2.4,10.5,426.0,497.79,406.82
2016,12,19,11,0,846.0,72.0,2.4,11.0,446.0,503.86,410.36
2016,12,19,11,15,852.0,73.0,2.35,11.0,459.5,504.45,409.99
2016,12,19,11,30,858.0,74.0,2.3,11.0,473.0,502.28,407.25
2016,12,19,11,45,697.5,111.0,2.25,11.0,438.0,453.76,367.71
2016,12,19,12,0,537.0,148.0,2.2,11.0,403.0,403.4,326.82
2016,12,19,12,15,532.0,148.5,2.15,11.0,400.5,391.61,316.57
2016,12,19,12,30,527.0,149.0,2.1,11.0,398.0,378.38,304.77
2016,12,19,12,45,597.5,127.0,2.05,11.5,404.5,374.71,299.47
2016,12,19,13,0,668.0,105.0,2.0,12.0,411.0,365.0,288.63
2016,12,19,13,15,610.0,115.5,1.9,12.0,387.5,334.52,262.46
2016,12,19,13,30,552.0,126.0,1.8,12.0,364.0,304.62,236.91
2016,12,19,13,45,522.5,124.0,1.75,12.0,339.5,274.53,210.8
2016,12,19,14,0,493.0,122.0,1.7,12.0,315.0,245.14,185.18
2016,12,19,14,15,474.0,117.0,1.65,11.5,291.5,216.48,160.19
2016,12,19,14,30,455.0,112.0,1.6,11.0,268.0,188.29,135.72
2016,12,19,14,45,439.5,102.0,1.6,11.0,240.0,156.9,108.79
2016,12,19,15,0,424.0,92.0,1.6,11.0,212.0,126.14,83.6
2016,12,19,15,15,394.5,82.0,1.6,11.0,181.5,95.08,60.98
2016,12,19,15,30,365.0,72.0,1.6,11.0,151.0,66.12,43.56
2016,12,19,15,45,325.0,59.5,1.6,11.0,119.0,44.38,34.02
2016,12,19,16,0,285.0,47.0,1.6,11.0,87.0,35.65,25.76
2016,12,19,16,15,211.5,34.0,1.6,10.5,58.0,26.19,16.31
2016,12,19,16,30,138.0,21.0,1.6,10.0,29.0,16.38,0.0
2016,12,19,16,45,69.0,10.5,1.65,10.0,14.5,10.32,0.0
2016,12,19,17,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,20,7,45,183.5,13.0,2.95,7.5,29.5,70.5,0.0
2016,12,20,8,0,367.0,26.0,3.0,8.0,59.0,153.4,101.27
2016,12,20,8,15,456.0,33.0,3.0,8.5,95.5,200.66,151.52
2016,12,20,8,30,545.0,40.0,3.0,9.0,132.0,250.29,196.28
2016,12,20,8,45,602.0,44.5,3.0,9.5,170.5,291.39,233.4
2016,12,20,9,0,659.0,49.0,3.0,10.0,209.0,333.69,270.59
2016,12,20,9,15,695.0,52.5,2.9,10.5,244.5,366.56,299.16
2016,12,20,9,30,731.0,56.0,2.8,11.0,280.0,398.85,326.31
2016,12,20,9,45,688.5,68.5,2.75,11.5,298.0,404.67,331.52
2016,12,20,10,0,646.0,81.0,2.7,12.0,316.0,405.75,332.39
2016,12,20,10,15,622.5,93.5,2.65,12.0,333.5,412.77,338.15
2016,12,20,10,30,599.0,106.0,2.6,12.0,351.0,417.12,341.39
2016,12,20,10,45,722.0,85.0,2.55,12.5,394.0,457.08,372.55
2016,12,20,11,0,845.0,64.0,2.5,13.0,437.0,493.64,400.18
2016,12,20,11,15,656.0,111.5,2.45,13.0,406.5,447.48,362.32
2016,12,20,11,30,467.0,159.0,2.4,13.0,376.0,395.32,319.95
2016,12,20,11,45,665.5,112.5,2.35,13.5,426.0,440.12,354.63
2016,12,20,12,0,864.0,66.0,2.3,14.0,476.0,476.74,381.18
2016,12,20,12,15,666.5,114.0,2.15,14.0,430.0,420.68,335.46
2016,12,20,12,30,469.0,162.0,2.0,14.0,384.0,366.0,291.53
2016,12,20,12,45,481.5,156.0,1.85,14.0,380.5,353.59,280.43
2016,12,20,13,0,494.0,150.0,1.7,14.0,377.0,339.37,267.38
2016,12,20,13,15,433.0,156.0,1.55,14.0,350.0,307.58,241.02
2016,12,20,13,30,372.0,162.0,1.4,14.0,323.0,278.2,216.83
2016,12,20,13,45,364.5,155.0,1.25,14.0,306.0,255.96,197.46
2016,12,20,14,0,357.0,148.0,1.1,14.0,289.0,233.41,177.67
2016,12,20,14,15,556.0,105.0,1.05,14.0,305.5,226.27,163.45
2016,12,20,14,30,755.0,62.0,1.0,14.0,322.0,205.5,136.19
2016,12,20,14,45,726.0,59.5,0.95,14.0,289.0,167.36,103.63
2016,12,20,15,0,697.0,57.0,0.9,14.0,256.0,130.38,74.13
2016,12,20,15,15,655.0,53.0,0.95,13.5,219.0,92.46,48.16
2016,12,20,15,30,613.0,49.0,1.0,13.0,182.0,57.42,30.33
2016,12,20,15,45,548.0,43.0,1.05,12.5,143.5,30.31,21.38
2016,12,20,16,0,483.0,37.0,1.1,12.0,105.0,27.09,18.19
2016,12,20,16,15,373.5,28.5,1.25,12.0,70.5,21.45,12.33
2016,12,20,16,30,264.0,20.0,1.4,12.0,36.0,15.55,0.42
2016,12,20,16,45,132.0,10.0,1.6,12.0,18.0,9.83,0.0
2016,12,20,17,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,21,7,45,195.0,13.0,1.85,9.5,29.5,73.16,0.0
2016,12,21,8,0,390.0,26.0,1.9,10.0,59.0,159.89,103.49
2016,12,21,8,15,480.5,32.5,1.95,10.0,97.0,204.93,153.03
2016,12,21,8,30,571.0,39.0,2.0,10.0,135.0,258.08,200.7
2016,12,21,8,45,627.5,43.5,2.1,10.5,174.0,299.65,238.04
2016,12,21,9,0,684.0,48.0,2.2,11.0,213.0,342.37,275.36
2016,12,21,9,15,720.5,51.5,2.2,11.0,249.5,376.05,304.96
2016,12,21,9,30,757.0,55.0,2.2,11.0,286.0,409.1,333.23
2016,12,21,9,45,783.5,57.0,2.2,11.5,319.0,434.84,354.33
2016,12,21,10,0,810.0,59.0,2.2,12.0,352.0,458.96,373.49
2016,12,21,10,15,827.5,60.5,2.15,12.5,379.0,476.24,386.58
2016,12,21,10,30,845.0,62.0,2.1,13.0,406.0,489.59,396.2
2016,12,21,10,45,858.5,63.0,2.05,13.5,427.5,499.75,402.96
2016,12,21,11,0,872.0,64.0,2.0,14.0,449.0,507.28,407.38
2016,12,21,11,15,879.5,64.5,1.95,14.0,463.0,508.52,407.46
2016,12,21,11,30,887.0,65.0,1.9,14.0,477.0,506.95,405.18
2016,12,21,11,45,892.0,65.5,1.9,14.0,484.0,501.3,399.72
2016,12,21,12,0,897.0,66.0,1.9,14.0,491.0,492.79,391.82
2016,12,21,12,15,897.5,66.0,1.9,14.0,490.5,478.87,379.48
2016,12,21,12,30,898.0,66.0,1.9,14.0,490.0,462.27,364.74
2016,12,21,12,45,889.0,67.5,1.95,14.5,481.0,440.56,345.2
2016,12,21,13,0,880.0,69.0,2.0,15.0,472.0,416.71,323.6
2016,12,21,13,15,872.5,68.0,1.95,15.0,456.0,389.02,298.9
2016,12,21,13,30,865.0,67.0,1.9,15.0,440.0,359.46,272.24
2016,12,21,13,45,852.0,66.0,1.9,15.0,417.5,324.72,241.16
2016,12,21,14,0,839.0,65.0,1.9,15.0,395.0,290.39,209.96
2016,12,21,14,15,820.5,63.0,1.85,14.5,366.0,252.88,176.43
2016,12,21,14,30,802.0,61.0,1.8,14.0,337.0,215.09,142.79
2016,12,21,14,45,773.5,58.5,1.75,14.0,303.0,175.17,108.44
2016,12,21,15,0,745.0,56.0,1.7,14.0,269.0,136.27,77.09
2016,12,21,15,15,704.0,52.0,1.7,13.5,231.0,96.34,49.38
2016,12,21,15,30,663.0,48.0,1.7,13.0,193.0,59.1,30.14
2016,12,21,15,45,598.0,42.5,1.75,12.5,153.0,32.64,23.43
2016,12,21,16,0,533.0,37.0,1.8,12.0,113.0,29.56,20.36
2016,12,21,16,15,421.5,29.0,1.85,11.5,76.0,21.85,12.75
2016,12,21,16,30,310.0,21.0,1.9,11.0,39.0,16.45,1.58
2016,12,21,16,45,155.0,10.5,2.0,11.0,19.5,10.32,0.0
2016,12,21,17,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,22,7,45,190.5,13.5,1.7,8.5,30.0,72.27,0.0
2016,12,22,8,0,381.0,27.0,1.6,9.0,60.0,157.81,101.44
2016,12,22,8,15,475.0,34.5,1.5,9.5,98.0,207.85,155.27
2016,12,22,8,30,569.0,42.0,1.4,10.0,136.0,262.73,203.69
2016,12,22,8,45,624.5,47.0,1.3,10.5,175.5,301.83,238.52
2016,12,22,9,0,680.0,52.0,1.2,11.0,215.0,344.72,275.21
2016,12,22,9,15,717.5,56.0,1.3,11.0,252.5,379.39,305.43
2016,12,22,9,30,755.0,60.0,1.4,11.0,290.0,413.45,334.4
2016,12,22,9,45,780.5,62.5,1.5,11.5,323.0,439.33,355.65
2016,12,22,10,0,806.0,65.0,1.6,12.0,356.0,463.54,375.0
2016,12,22,10,15,823.5,66.5,1.65,12.0,383.0,480.84,389.0
2016,12,22,10,30,841.0,68.0,1.7,12.0,410.0,495.85,400.88
2016,12,22,10,45,853.5,69.0,1.75,12.5,431.5,505.34,407.45
2016,12,22,11,0,866.0,70.0,1.8,13.0,453.0,512.18,411.71
2016,12,22,11,15,873.5,71.0,1.75,13.0,467.0,513.76,412.03
2016,12,22,11,30,881.0,72.0,1.7,13.0,481.0,511.75,409.4
2016,12,22,11,45,884.5,72.5,1.7,13.5,487.5,505.44,402.73
2016,12,22,12,0,888.0,73.0,1.7,14.0,494.0,496.33,393.69
2016,12,22,12,15,887.0,73.0,1.65,14.0,492.5,481.87,380.84
2016,12,22,12,30,886.0,73.0,1.6,14.0,491.0,464.8,365.68
2016,12,22,12,45,884.0,71.5,1.55,14.0,483.0,443.3,346.77
2016,12,22,13,0,882.0,70.0,1.5,14.0,475.0,419.43,325.58
2016,12,22,13,15,873.0,69.5,1.4,13.5,458.5,391.67,301.35
2016,12,22,13,30,864.0,69.0,1.3,13.0,442.0,360.59,273.97
2016,12,22,13,45,849.5,67.5,1.2,13.0,419.0,326.52,243.31
2016,12,22,14,0,835.0,66.0,1.1,13.0,396.0,291.42,211.44
2016,12,22,14,15,815.0,64.0,1.15,13.0,366.5,253.72,177.7
2016,12,22,14,30,795.0,62.0,1.2,13.0,337.0,215.84,143.92
2016,12,22,14,45,765.0,59.5,1.3,13.0,302.5,175.95,109.75
2016,12,22,15,0,735.0,57.0,1.4,13.0,268.0,137.22,78.5
2016,12,22,15,15,693.0,53.0,1.5,12.5,230.0,97.6,50.81
2016,12,22,15,30,651.0,49.0,1.6,12.0,192.0,60.78,31.4
2016,12,22,15,45,587.5,43.5,1.7,11.5,152.5,33.51,24.33
2016,12,22,16,0,524.0,38.0,1.8,11.0,113.0,27.85,18.96
2016,12,22,16,15,415.0,29.5,1.85,10.5,76.5,22.23,13.21
2016,12,22,16,30,306.0,21.0,1.9,10.0,40.0,16.36,2.31
2016,12,22,16,45,153.0,10.5,1.95,10.0,20.0,10.32,0.0
2016,12,22,17,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,5.55,10.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,6.55,10.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,6.7,10.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,6.9,10.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,7.1,10.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,7.2,9.5,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,7.3,9.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,7.4,9.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,7.5,9.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,7.55,9.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,7.6,9.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,7.65,9.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,7.7,9.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,7.4,9.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,7.1,9.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,6.5,9.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,5.95,9.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,7.5,4.85,9.0,7.5,7.23,0.0
2016,12,23,8,0,0.0,15.0,4.3,9.0,15.0,14.47,4.96
2016,12,23,8,15,0.0,25.5,3.85,9.0,25.5,24.62,14.93
2016,12,23,8,30,0.0,36.0,3.4,9.0,36.0,34.77,24.08
2016,12,23,8,45,0.0,47.0,3.0,9.5,47.0,45.59,33.66
2016,12,23,9,0,0.0,58.0,2.6,10.0,58.0,56.56,43.26
2016,12,23,9,15,0.0,69.0,3.0,10.0,69.0,67.49,52.79
2016,12,23,9,30,0.0,80.0,3.4,10.0,80.0,78.38,62.19
2016,12,23,9,45,0.0,90.0,3.85,10.0,90.0,88.2,70.6
2016,12,23,10,0,0.0,100.0,4.3,10.0,100.0,98.0,78.92
2016,12,23,10,15,51.5,137.0,4.9,10.0,158.5,164.03,135.35
2016,12,23,10,30,103.0,174.0,5.5,10.0,217.0,228.11,189.46
2016,12,23,10,45,61.5,171.0,6.15,10.5,197.0,203.11,167.77
2016,12,23,11,0,20.0,168.0,6.8,11.0,177.0,175.07,143.54
2016,12,23,11,15,10.0,93.0,7.05,11.0,97.5,95.07,75.83
2016,12,23,11,30,0.0,18.0,7.3,11.0,18.0,17.37,9.3
2016,12,23,11,45,0.0,70.0,7.6,11.0,70.0,67.68,52.38
2016,12,23,12,0,0.0,122.0,7.9,11.0,122.0,118.17,95.25
2016,12,23,12,15,32.5,162.0,7.9,11.0,177.5,172.73,141.32
2016,12,23,12,30,65.0,202.0,7.9,11.0,233.0,224.27,184.3
2016,12,23,12,45,51.0,193.5,7.95,11.0,217.5,207.76,170.38
2016,12,23,13,0,37.0,185.0,8.0,11.0,202.0,191.86,157.09
2016,12,23,13,15,35.0,178.5,7.95,11.0,194.0,182.95,149.61
2016,12,23,13,30,33.0,172.0,7.9,11.0,186.0,174.1,142.17
2016,12,23,13,45,30.0,164.0,7.85,11.0,176.0,163.62,133.38
2016,12,23,14,0,27.0,156.0,7.8,11.0,166.0,153.29,124.71
2016,12,23,14,15,25.0,145.0,7.7,10.5,154.0,142.47,115.82
2016,12,23,14,30,23.0,134.0,7.6,10.0,142.0,130.24,105.67
2016,12,23,14,45,19.0,121.0,7.55,10.0,127.0,116.05,93.69
2016,12,23,15,0,15.0,108.0,7.5,10.0,112.0,102.18,81.96
2016,12,23,15,15,275.0,86.0,7.45,9.5,147.0,91.7,62.78
2016,12,23,15,30,535.0,64.0,7.4,9.0,182.0,68.48,40.65
2016,12,23,15,45,465.5,56.5,7.35,9.0,144.0,42.27,32.43
2016,12,23,16,0,396.0,49.0,7.3,9.0,106.0,38.2,28.27
2016,12,23,16,15,284.0,37.5,7.25,9.0,71.5,28.94,19.04
2016,12,23,16,30,172.0,26.0,7.2,9.0,37.0,20.45,5.17
2016,12,23,16,45,86.0,13.0,7.15,9.0,18.5,12.78,0.0
2016,12,23,17,0,0.0,0.0,7.1,9.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,7.05,8.5,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,7.0,8.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,7.0,8.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,7.0,8.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,7.0,8.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,7.0,8.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,7.0,8.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,7.0,8.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,7.0,8.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,7.0,8.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,7.0,8.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,7.0,8.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,7.0,7.5,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,7.0,7.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,7.05,7.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,7.1,7.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,7.15,7.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,7.2,7.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,7.25,7.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,7.3,7.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,7.25,7.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,7.2,7.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,7.2,7.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,7.2,7.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,7.1,7.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,7.0,7.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,6.95,7.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,6.9,7.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,6.85,7.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,6.75,7.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,6.7,6.5,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,6.7,6.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,6.7,6.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,6.7,6.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,6.7,6.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,6.7,6.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,6.75,6.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,6.8,6.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,6.8,6.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,6.8,6.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,6.85,6.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,6.9,6.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,6.85,6.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,6.8,6.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,6.8,6.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,6.8,6.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,6.8,6.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,6.8,6.0,0.0,0.0,0.0
2016,12,24,7,45,195.5,13.0,6.85,6.5,29.0,63.68,0.0
2016,12,24,8,0,391.0,26.0,6.9,7.0,58.0,158.64,101.02
2016,12,24,8,15,485.0,32.5,6.9,7.0,96.0,205.33,155.56
2016,12,24,8,30,579.0,39.0,6.9,7.0,134.0,259.85,206.07
2016,12,24,8,45,637.0,43.5,6.95,7.5,174.0,302.32,245.61
2016,12,24,9,0,695.0,48.0,7.0,8.0,214.0,346.0,285.28
2016,12,24,9,15,731.0,51.5,7.0,8.0,251.0,379.87,316.52
2016,12,24,9,30,767.0,55.0,7.0,8.0,288.0,413.09,346.4
2016,12,24,9,45,791.5,57.5,7.0,8.5,320.5,438.84,368.71
2016,12,24,10,0,816.0,60.0,7.0,9.0,353.0,462.91,388.95
2016,12,24,10,15,833.0,61.5,7.0,9.0,380.5,480.26,403.84
2016,12,24,10,30,850.0,63.0,7.0,9.0,408.0,495.3,416.42
2016,12,24,10,45,862.0,64.0,7.0,9.0,429.0,503.34,422.94
2016,12,24,11,0,874.0,65.0,7.0,9.0,450.0,510.39,428.33
2016,12,24,11,15,881.0,66.0,7.0,9.0,464.5,512.19,429.14
2016,12,24,11,30,888.0,67.0,7.0,9.0,479.0,511.15,427.39
2016,12,24,11,45,892.5,67.0,7.0,9.5,486.0,504.99,420.42
2016,12,24,12,0,897.0,67.0,7.0,10.0,493.0,496.0,410.89
2016,12,24,12,15,897.0,67.0,6.95,10.0,492.5,482.1,397.76
2016,12,24,12,30,897.0,67.0,6.9,10.0,492.0,465.53,382.11
2016,12,24,12,45,887.5,68.5,6.9,10.0,483.0,443.85,361.98
2016,12,24,13,0,878.0,70.0,6.9,10.0,474.0,420.04,339.68
2016,12,24,13,15,870.5,69.0,6.85,10.0,458.5,392.58,313.89
2016,12,24,13,30,863.0,68.0,6.8,10.0,443.0,361.73,284.81
2016,12,24,13,45,853.5,66.0,6.75,10.0,421.0,328.87,253.62
2016,12,24,14,0,844.0,64.0,6.7,10.0,399.0,294.65,220.9
2016,12,24,14,15,826.5,62.0,6.65,10.0,370.5,257.29,185.64
2016,12,24,14,30,809.0,60.0,6.6,10.0,342.0,219.54,150.34
2016,12,24,14,45,785.0,57.0,6.55,10.0,308.5,179.62,114.47
2016,12,24,15,0,761.0,54.0,6.5,10.0,275.0,140.31,81.31
2016,12,24,15,15,721.5,50.5,6.4,9.5,237.0,100.15,52.12
2016,12,24,15,30,682.0,47.0,6.3,9.0,199.0,62.5,31.33
2016,12,24,15,45,622.0,42.0,6.2,8.5,159.5,31.89,23.17
2016,12,24,16,0,562.0,37.0,6.1,8.0,120.0,29.26,20.48
2016,12,24,16,15,453.5,29.5,6.1,7.5,82.0,24.07,15.08
2016,12,24,16,30,345.0,22.0,6.1,7.0,44.0,17.16,4.18
2016,12,24,16,45,172.5,11.0,6.1,7.0,22.0,10.81,0.0
2016,12,24,17,0,0.0,0.0,6.1,7.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,6.1,7.0,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,6.1,7.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,6.15,7.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,6.2,7.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,6.2,6.5,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,6.2,6.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,6.2,6.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,6.2,6.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,6.1,6.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,6.0,6.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,5.95,6.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,5.9,6.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,5.75,6.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,5.5,6.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,5.4,6.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,5.25,5.5,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,5.1,5.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,4.95,5.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,4.8,5.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,4.65,5.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,3.2,5.5,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,12,25,7,45,198.0,12.5,3.75,4.5,28.5,63.72,0.0
2016,12,25,8,0,396.0,25.0,4.0,5.0,57.0,154.95,97.82
2016,12,25,8,15,489.5,32.0,4.2,5.0,95.5,206.07,156.48
2016,12,25,8,30,583.0,39.0,4.4,5.0,134.0,261.04,207.45
2016,12,25,8,45,637.5,43.5,4.6,5.5,173.0,302.32,246.07
2016,12,25,9,0,692.0,48.0,4.8,6.0,212.0,344.64,284.65
2016,12,25,9,15,728.0,51.5,4.9,6.5,249.0,378.51,315.29
2016,12,25,9,30,764.0,55.0,5.0,7.0,286.0,411.75,344.48
2016,12,25,9,45,596.0,87.0,5.1,7.5,279.5,381.51,320.34
2016,12,25,10,0,428.0,119.0,5.2,8.0,273.0,339.86,285.68
2016,12,25,10,15,391.5,136.0,5.25,8.0,285.0,342.92,288.36
2016,12,25,10,30,355.0,153.0,5.3,8.0,297.0,339.25,285.11
2016,12,25,10,45,240.5,173.0,5.4,8.5,273.0,302.79,253.45
2016,12,25,11,0,126.0,193.0,5.5,9.0,249.0,260.83,217.06
2016,12,25,11,15,104.5,197.0,5.5,9.0,244.5,249.0,206.86
2016,12,25,11,30,83.0,201.0,5.5,9.0,240.0,240.57,199.46
2016,12,25,11,45,139.5,205.5,5.55,9.0,271.5,273.07,226.65
2016,12,25,12,0,196.0,210.0,5.6,9.0,303.0,301.08,249.71
2016,12,25,12,15,290.0,196.0,5.6,9.0,333.5,327.87,271.52
2016,12,25,12,30,384.0,182.0,5.6,9.0,364.0,348.88,287.93
2016,12,25,12,45,205.0,180.5,5.65,9.5,277.5,261.43,214.96
2016,12,25,13,0,26.0,179.0,5.7,10.0,191.0,182.04,149.12
2016,12,25,13,15,250.0,162.0,5.7,10.0,271.0,247.84,201.7
2016,12,25,13,30,474.0,145.0,5.7,10.0,351.0,300.04,240.13
2016,12,25,13,45,594.0,111.0,5.7,10.0,356.5,290.05,226.92
2016,12,25,14,0,714.0,77.0,5.7,10.0,362.0,272.03,205.56
2016,12,25,14,15,682.5,79.5,5.65,9.5,335.5,237.96,174.54
2016,12,25,14,30,651.0,82.0,5.6,9.0,309.0,206.52,146.06
2016,12,25,14,45,628.0,76.5,5.6,9.0,278.0,170.37,113.83
2016,12,25,15,0,605.0,71.0,5.6,9.0,247.0,135.07,84.0
2016,12,25,15,15,566.0,65.5,5.55,8.5,212.5,99.48,57.74
2016,12,25,15,30,527.0,60.0,5.5,8.0,178.0,66.58,38.4
2016,12,25,15,45,472.5,52.0,5.45,8.0,142.0,37.8,28.57
2016,12,25,16,0,418.0,44.0,5.4,8.0,106.0,33.04,23.87
2016,12,25,16,15,329.5,33.5,5.5,7.5,72.5,25.69,16.55
2016,12,25,16,30,241.0,23.0,5.6,7.0,39.0,18.0,5.32
2016,12,25,16,45,120.5,11.5,5.7,7.0,19.5,11.3,0.0
2016,12,25,17,0,0.0,0.0,5.8,7.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,5.9,6.5,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,6.0,6.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,6.1,6.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,6.2,6.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,6.2,6.0,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,6.2,6.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,6.2,6.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,6.2,6.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,6.2,5.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,6.2,5.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,6.2,5.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,6.2,5.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,6.2,5.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,6.2,5.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,6.25,5.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,6.3,5.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,6.3,5.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,6.3,5.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,6.3,5.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,6.3,5.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,6.25,4.5,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,6.2,4.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,6.2,4.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,6.2,4.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,6.15,4.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,6.1,4.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,6.05,4.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,6.0,4.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,5.95,4.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,5.9,4.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,5.85,4.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,5.8,4.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,5.6,4.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,5.6,4.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,5.6,4.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,5.55,4.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,5.5,4.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,5.45,4.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,5.4,4.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,5.35,4.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,5.3,4.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,5.3,4.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,5.3,4.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,5.25,4.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,5.2,4.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,5.2,4.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,5.2,4.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,5.2,4.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,5.2,4.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,5.2,4.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,5.2,4.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,5.2,4.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,5.2,4.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,5.2,4.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,5.2,4.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,5.2,4.0,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,5.2,4.0,0.0,0.0,0.0
2016,12,26,7,45,195.5,12.5,5.2,4.5,28.5,62.97,0.0
2016,12,26,8,0,391.0,25.0,5.2,5.0,57.0,153.09,95.79
2016,12,26,8,15,485.5,32.5,5.15,5.0,95.5,205.04,155.8
2016,12,26,8,30,580.0,40.0,5.1,5.0,134.0,260.82,207.55
2016,12,26,8,45,636.0,45.0,5.05,5.5,173.5,303.23,247.08
2016,12,26,9,0,692.0,50.0,5.0,6.0,213.0,346.76,286.54
2016,12,26,9,15,729.0,53.5,4.9,6.5,250.5,381.16,317.44
2016,12,26,9,30,766.0,57.0,4.8,7.0,288.0,414.95,346.81
2016,12,26,9,45,788.5,60.0,4.75,7.5,321.0,440.48,368.6
2016,12,26,10,0,811.0,63.0,4.7,8.0,354.0,464.26,388.25
2016,12,26,10,15,828.5,64.5,4.65,8.0,381.5,481.98,403.11
2016,12,26,10,30,846.0,66.0,4.6,8.0,409.0,497.41,415.7
2016,12,26,10,45,858.5,67.0,4.6,8.5,430.5,507.32,422.81
2016,12,26,11,0,871.0,68.0,4.6,9.0,452.0,513.29,426.47
2016,12,26,11,15,878.0,69.0,4.5,9.0,466.5,515.25,427.16
2016,12,26,11,30,885.0,70.0,4.4,9.0,481.0,514.39,425.33
2016,12,26,11,45,888.5,70.5,4.3,9.5,488.0,508.44,418.42
2016,12,26,12,0,892.0,71.0,4.2,10.0,495.0,499.67,409.03
2016,12,26,12,15,891.5,71.0,4.05,10.0,494.5,485.74,395.91
2016,12,26,12,30,891.0,71.0,3.9,10.0,494.0,469.17,380.47
2016,12,26,12,45,886.5,70.5,3.75,10.5,485.5,447.84,360.27
2016,12,26,13,0,882.0,70.0,3.6,11.0,477.0,424.19,337.88
2016,12,26,13,15,874.5,69.0,3.45,11.0,461.5,396.75,312.68
2016,12,26,13,30,867.0,68.0,3.3,11.0,446.0,365.91,284.27
2016,12,26,13,45,854.5,66.5,3.15,11.0,424.0,332.55,253.42
2016,12,26,14,0,842.0,65.0,3.0,11.0,402.0,298.0,221.19
2016,12,26,14,15,824.0,63.0,2.85,10.5,373.0,260.62,186.96
2016,12,26,14,30,806.0,61.0,2.7,10.0,344.0,222.88,152.48
2016,12,26,14,45,780.5,58.0,2.55,10.0,310.5,182.8,116.87
2016,12,26,15,0,755.0,55.0,2.4,10.0,277.0,143.46,83.82
2016,12,26,15,15,715.5,51.5,2.35,9.5,239.0,103.45,54.53
2016,12,26,15,30,676.0,48.0,2.3,9.0,201.0,65.94,33.19
2016,12,26,15,45,614.5,43.0,2.3,9.0,161.0,32.63,23.85
2016,12,26,16,0,553.0,38.0,2.3,9.0,121.0,30.03,21.16
2016,12,26,16,15,449.5,30.0,2.4,8.5,83.5,24.35,15.42
2016,12,26,16,30,346.0,22.0,2.5,8.0,46.0,16.95,5.22
2016,12,26,16,45,173.0,11.0,2.6,8.0,23.0,10.81,0.0
2016,12,26,17,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,27,7,45,168.5,13.0,2.45,6.5,26.5,56.38,0.0
2016,12,27,8,0,337.0,26.0,2.5,7.0,53.0,141.72,87.22
2016,12,27,8,15,433.0,34.0,2.4,7.5,90.0,192.65,144.56
2016,12,27,8,30,529.0,42.0,2.3,8.0,127.0,247.54,193.79
2016,12,27,8,45,589.0,47.5,2.2,8.5,166.5,290.19,232.14
2016,12,27,9,0,649.0,53.0,2.1,9.0,206.0,332.48,269.18
2016,12,27,9,15,687.0,56.5,2.05,9.0,242.5,366.49,299.21
2016,12,27,9,30,725.0,60.0,2.0,9.0,279.0,400.01,327.97
2016,12,27,9,45,751.5,62.5,2.0,9.5,312.0,426.26,349.65
2016,12,27,10,0,778.0,65.0,2.0,10.0,345.0,451.0,369.45
2016,12,27,10,15,713.5,79.5,2.15,10.0,351.0,443.3,364.0
2016,12,27,10,30,649.0,94.0,2.3,10.0,357.0,430.85,354.48
2016,12,27,10,45,571.5,118.5,2.45,10.5,359.0,418.91,344.14
2016,12,27,11,0,494.0,143.0,2.6,11.0,361.0,402.25,329.82
2016,12,27,11,15,466.5,154.0,2.6,11.0,365.0,396.99,325.07
2016,12,27,11,30,439.0,165.0,2.6,11.0,369.0,390.19,318.94
2016,12,27,11,45,444.0,167.0,2.6,11.5,376.0,389.03,316.83
2016,12,27,12,0,449.0,169.0,2.6,12.0,383.0,386.34,313.36
2016,12,27,12,15,512.0,153.5,2.55,12.0,397.0,391.77,316.79
2016,12,27,12,30,575.0,138.0,2.5,12.0,411.0,395.27,318.19
2016,12,27,12,45,570.5,137.0,2.5,12.0,404.0,378.82,303.62
2016,12,27,13,0,566.0,136.0,2.5,12.0,397.0,359.79,286.82
2016,12,27,13,15,522.5,140.0,2.6,12.0,375.5,330.76,262.27
2016,12,27,13,30,479.0,144.0,2.7,12.0,354.0,302.58,238.32
2016,12,27,13,45,504.5,131.0,2.8,12.0,342.5,281.84,218.95
2016,12,27,14,0,530.0,118.0,2.9,12.0,331.0,258.49,196.81
2016,12,27,14,15,501.0,117.0,3.05,12.0,306.5,229.71,171.42
2016,12,27,14,30,472.0,116.0,3.2,12.0,282.0,201.94,147.12
2016,12,27,14,45,453.5,106.5,3.35,12.0,253.5,169.75,119.27
2016,12,27,15,0,435.0,97.0,3.5,12.0,225.0,138.35,93.11
2016,12,27,15,15,405.0,87.0,3.55,11.5,193.5,106.46,69.06
2016,12,27,15,30,375.0,77.0,3.6,11.0,162.0,76.66,49.76
2016,12,27,15,45,336.0,64.5,3.65,10.5,129.5,47.88,37.33
2016,12,27,16,0,297.0,52.0,3.7,10.0,97.0,39.27,29.25
2016,12,27,16,15,224.0,39.0,3.8,9.5,67.0,29.93,20.2
2016,12,27,16,30,151.0,26.0,3.9,9.0,37.0,20.25,7.87
2016,12,27,16,45,75.5,13.0,4.0,9.0,18.5,12.78,0.0
2016,12,27,17,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,4.3,8.5,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,4.4,7.5,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,4.3,6.5,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,3.85,5.5,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,3.65,5.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,28,7,45,204.0,11.5,3.55,6.5,27.5,64.02,0.0
2016,12,28,8,0,408.0,23.0,3.5,7.0,55.0,155.88,94.89
2016,12,28,8,15,499.5,29.5,3.45,7.5,93.5,206.43,154.54
2016,12,28,8,30,591.0,36.0,3.4,8.0,132.0,260.42,203.88
2016,12,28,8,45,647.0,40.5,3.35,8.5,171.0,302.52,242.47
2016,12,28,9,0,703.0,45.0,3.3,9.0,210.0,345.83,280.98
2016,12,28,9,15,738.5,48.0,3.15,9.5,247.0,379.37,310.47
2016,12,28,9,30,774.0,51.0,3.0,10.0,284.0,412.27,338.38
2016,12,28,9,45,800.0,52.5,2.9,10.5,317.0,438.06,359.76
2016,12,28,10,0,826.0,54.0,2.8,11.0,350.0,460.23,377.55
2016,12,28,10,15,842.5,55.5,2.65,11.0,377.5,478.01,391.81
2016,12,28,10,30,859.0,57.0,2.5,11.0,405.0,493.5,403.77
2016,12,28,10,45,870.0,58.0,2.4,11.5,426.5,503.2,410.19
2016,12,28,11,0,881.0,59.0,2.3,12.0,448.0,510.23,414.2
2016,12,28,11,15,888.0,59.5,2.15,12.0,462.5,511.94,414.39
2016,12,28,11,30,895.0,60.0,2.0,12.0,477.0,510.81,412.13
2016,12,28,11,45,898.5,60.5,1.9,12.5,484.0,505.07,405.51
2016,12,28,12,0,902.0,61.0,1.8,13.0,491.0,496.49,396.47
2016,12,28,12,15,902.0,61.0,1.7,13.0,491.0,482.93,384.1
2016,12,28,12,30,902.0,61.0,1.6,13.0,491.0,466.67,369.35
2016,12,28,12,45,895.5,62.0,1.55,13.5,483.0,446.01,350.41
2016,12,28,13,0,889.0,63.0,1.5,14.0,475.0,423.06,329.36
2016,12,28,13,15,882.5,62.0,1.45,14.0,460.0,396.01,305.33
2016,12,28,13,30,876.0,61.0,1.4,14.0,445.0,366.99,279.24
2016,12,28,13,45,864.5,60.0,1.35,14.0,423.5,334.56,250.02
2016,12,28,14,0,853.0,59.0,1.3,14.0,402.0,300.8,219.27
2016,12,28,14,15,836.0,57.5,1.3,14.0,374.0,264.04,186.06
2016,12,28,14,30,819.0,56.0,1.3,14.0,346.0,224.31,150.46
2016,12,28,14,45,794.0,53.5,1.3,14.0,313.0,184.27,115.54
2016,12,28,15,0,769.0,51.0,1.3,14.0,280.0,144.87,82.85
2016,12,28,15,15,732.5,48.0,1.3,13.5,242.5,104.87,53.59
2016,12,28,15,30,696.0,45.0,1.3,13.0,205.0,67.05,31.75
2016,12,28,15,45,638.5,40.5,1.35,12.5,165.5,30.31,21.46
2016,12,28,16,0,581.0,36.0,1.4,12.0,126.0,27.83,19.0
2016,12,28,16,15,484.0,29.0,1.4,11.5,88.0,23.1,14.27
2016,12,28,16,30,387.0,22.0,1.4,11.0,50.0,18.24,6.96
2016,12,28,16,45,193.5,11.0,1.4,11.0,25.0,10.81,0.0
2016,12,28,17,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,4.65,7.5,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,4.95,7.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,4.95,7.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,4.85,7.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,4.75,7.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,4.75,7.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,29,7,45,180.5,13.0,4.85,7.0,27.0,59.38,0.0
2016,12,29,8,0,361.0,26.0,4.9,7.0,54.0,148.33,90.13
2016,12,29,8,15,459.0,33.5,4.85,7.5,92.0,200.47,150.78
2016,12,29,8,30,557.0,41.0,4.8,8.0,130.0,256.36,201.68
2016,12,29,8,45,616.0,46.0,4.8,8.5,170.0,296.71,239.01
2016,12,29,9,0,675.0,51.0,4.8,9.0,210.0,341.2,278.81
2016,12,29,9,15,713.0,55.0,4.7,9.0,247.5,376.45,310.6
2016,12,29,9,30,751.0,59.0,4.6,9.0,285.0,411.2,341.06
2016,12,29,9,45,768.5,63.5,4.5,9.5,317.5,436.05,362.02
2016,12,29,10,0,786.0,68.0,4.4,10.0,350.0,459.06,380.73
2016,12,29,10,15,804.5,70.0,4.35,10.5,378.0,477.82,395.55
2016,12,29,10,30,823.0,72.0,4.3,11.0,406.0,494.37,408.11
2016,12,29,10,45,835.5,73.5,4.3,11.5,428.0,504.97,415.66
2016,12,29,11,0,848.0,75.0,4.3,12.0,450.0,512.98,420.85
2016,12,29,11,15,856.0,76.0,4.15,12.0,464.5,515.47,421.8
2016,12,29,11,30,864.0,77.0,4.0,12.0,479.0,515.18,420.39
2016,12,29,11,45,868.5,77.0,3.9,12.5,487.0,509.31,413.78
2016,12,29,12,0,873.0,77.0,3.8,13.0,495.0,500.65,404.76
2016,12,29,12,15,873.5,77.0,3.65,13.0,494.5,487.34,392.51
2016,12,29,12,30,874.0,77.0,3.5,13.0,494.0,471.41,377.88
2016,12,29,12,45,878.5,74.0,3.35,13.5,488.0,451.61,359.2
2016,12,29,13,0,883.0,71.0,3.2,14.0,482.0,430.1,338.79
2016,12,29,13,15,876.0,70.5,3.1,14.0,467.0,403.46,314.67
2016,12,29,13,30,869.0,70.0,3.0,14.0,452.0,373.42,287.38
2016,12,29,13,45,857.0,68.5,2.9,14.0,430.0,340.24,257.17
2016,12,29,14,0,845.0,67.0,2.8,14.0,408.0,305.81,225.52
2016,12,29,14,15,827.5,65.0,2.65,13.5,380.0,268.46,191.72
2016,12,29,14,30,810.0,63.0,2.5,13.0,352.0,230.69,157.56
2016,12,29,14,45,784.5,60.0,2.4,13.0,318.0,190.38,122.0
2016,12,29,15,0,759.0,57.0,2.3,13.0,284.0,150.78,88.75
2016,12,29,15,15,720.5,53.5,2.15,12.5,246.0,110.5,58.87
2016,12,29,15,30,682.0,50.0,2.0,12.0,208.0,72.61,36.4
2016,12,29,15,45,622.5,45.0,1.95,11.5,168.0,35.97,26.61
2016,12,29,16,0,563.0,40.0,1.9,11.0,128.0,31.65,22.48
2016,12,29,16,15,462.0,32.0,1.95,10.5,89.5,23.83,15.01
2016,12,29,16,30,361.0,24.0,2.0,10.0,51.0,18.54,7.65
2016,12,29,16,45,180.5,12.0,2.05,10.0,25.5,11.8,0.0
2016,12,29,17,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,30,7,45,157.0,13.0,0.75,8.5,25.5,53.29,0.0
2016,12,30,8,0,314.0,26.0,0.5,9.0,51.0,134.5,80.07
2016,12,30,8,15,411.5,35.0,0.55,9.0,88.0,186.77,138.24
2016,12,30,8,30,509.0,44.0,0.6,9.0,125.0,242.8,187.64
2016,12,30,8,45,566.5,50.0,0.65,9.5,163.5,284.73,224.63
2016,12,30,9,0,624.0,56.0,0.7,10.0,202.0,328.22,261.92
2016,12,30,9,15,664.0,60.0,0.95,10.0,239.0,362.93,292.68
2016,12,30,9,30,704.0,64.0,1.2,10.0,276.0,395.87,321.41
2016,12,30,9,45,738.5,65.5,1.55,10.5,310.5,424.73,346.02
2016,12,30,10,0,773.0,67.0,1.9,11.0,345.0,452.34,369.03
2016,12,30,10,15,791.5,69.0,2.1,11.0,372.5,471.06,384.76
2016,12,30,10,30,810.0,71.0,2.3,11.0,400.0,487.62,398.47
2016,12,30,10,45,820.5,73.0,2.5,11.5,421.5,497.79,406.11
2016,12,30,11,0,831.0,75.0,2.7,12.0,443.0,505.4,411.46
2016,12,30,11,15,839.0,76.0,2.8,12.0,458.0,508.01,413.17
2016,12,30,11,30,847.0,77.0,2.9,12.0,473.0,507.9,412.53
2016,12,30,11,45,851.0,77.5,3.05,12.5,480.5,502.52,406.91
2016,12,30,12,0,855.0,78.0,3.2,13.0,488.0,494.41,398.91
2016,12,30,12,15,855.0,78.0,3.35,13.0,488.0,481.19,387.37
2016,12,30,12,30,855.0,78.0,3.5,13.0,488.0,465.41,373.45
2016,12,30,12,45,851.5,77.5,3.65,13.0,480.5,445.12,355.58
2016,12,30,13,0,848.0,77.0,3.8,13.0,473.0,422.56,335.43
2016,12,30,13,15,840.5,76.0,3.95,13.0,458.0,395.84,311.48
2016,12,30,13,30,833.0,75.0,4.1,13.0,443.0,367.33,285.56
2016,12,30,13,45,816.0,74.5,4.3,13.0,421.0,334.58,255.93
2016,12,30,14,0,799.0,74.0,4.5,13.0,399.0,300.98,225.11
2016,12,30,14,15,780.0,72.0,4.65,12.5,371.0,264.83,192.29
2016,12,30,14,30,761.0,70.0,4.8,12.0,343.0,228.46,159.22
2016,12,30,14,45,723.0,69.0,4.95,12.0,308.5,189.69,125.19
2016,12,30,15,0,685.0,68.0,5.1,12.0,274.0,150.03,92.06
2016,12,30,15,15,643.0,63.5,5.2,11.5,236.5,111.33,62.94
2016,12,30,15,30,601.0,59.0,5.3,11.0,199.0,75.4,40.81
2016,12,30,15,45,518.5,54.5,5.4,11.0,159.0,42.36,32.37
2016,12,30,16,0,436.0,50.0,5.5,11.0,119.0,38.02,28.11
2016,12,30,16,15,332.0,40.0,5.6,10.5,83.0,31.33,21.52
2016,12,30,16,30,228.0,30.0,5.7,10.0,47.0,23.45,11.64
2016,12,30,16,45,114.0,15.0,5.8,10.0,23.5,14.74,0.0
2016,12,30,17,0,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,6.0,9.5,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,6.25,9.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,6.55,9.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,6.7,9.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,6.9,9.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,7.1,9.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,7.25,9.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,7.4,9.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,7.55,9.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,7.7,9.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,7.65,9.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,7.6,9.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,7.6,9.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,7.6,9.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,7.45,8.5,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,7.3,8.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,7.2,8.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,7.1,8.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,6.95,8.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,6.8,8.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,6.7,8.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,6.6,8.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,6.45,7.5,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,6.3,7.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,6.3,7.0,0.0,0.0,0.0
